Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,171.5,13.5,4.15,3.5,27.0,62.99,0.0
2016,1,1,8,0,343.0,27.0,4.2,4.0,54.0,160.82,103.14
2016,1,1,8,15,446.0,35.5,4.2,4.0,93.0,223.97,175.88
2016,1,1,8,30,549.0,44.0,4.2,4.0,132.0,292.73,239.91
2016,1,1,8,45,606.0,50.0,4.25,4.5,172.0,344.57,288.27
2016,1,1,9,0,663.0,56.0,4.3,5.0,212.0,398.78,337.36
2016,1,1,9,15,703.0,60.0,4.3,5.5,250.5,440.79,374.99
2016,1,1,9,30,743.0,64.0,4.3,6.0,289.0,486.3,414.24
2016,1,1,9,45,774.0,66.0,4.35,6.5,323.5,524.23,446.32
2016,1,1,10,0,805.0,68.0,4.4,7.0,358.0,561.03,476.65
2016,1,1,10,15,822.5,70.5,4.35,7.0,386.5,588.8,499.47
2016,1,1,10,30,840.0,73.0,4.3,7.0,415.0,614.35,520.04
2016,1,1,10,45,850.0,75.0,4.3,7.5,436.5,632.15,533.25
2016,1,1,11,0,860.0,77.0,4.3,8.0,458.0,647.17,543.99
2016,1,1,11,15,867.5,77.5,4.2,8.0,473.0,655.96,550.22
2016,1,1,11,30,875.0,78.0,4.1,8.0,488.0,661.72,553.92
2016,1,1,11,45,877.0,79.0,4.1,8.5,495.5,661.38,552.14
2016,1,1,12,0,879.0,80.0,4.1,9.0,503.0,657.91,547.86
2016,1,1,12,15,879.0,80.0,4.05,9.0,503.0,648.95,540.0
2016,1,1,12,30,879.0,80.0,4.0,9.0,503.0,636.93,529.71
2016,1,1,12,45,879.0,78.5,3.95,9.0,496.0,620.26,515.67
2016,1,1,13,0,879.0,77.0,3.9,9.0,489.0,600.67,499.1
2016,1,1,13,15,871.5,76.0,3.85,9.0,474.0,574.6,477.07
2016,1,1,13,30,864.0,75.0,3.8,9.0,459.0,546.13,452.74
2016,1,1,13,45,851.5,73.5,3.8,9.0,437.0,512.4,423.82
2016,1,1,14,0,839.0,72.0,3.8,9.0,415.0,476.95,392.87
2016,1,1,14,15,821.0,70.0,3.75,9.0,386.5,437.06,357.56
2016,1,1,14,30,803.0,68.0,3.7,9.0,358.0,396.3,320.75
2016,1,1,14,45,776.5,65.0,3.65,9.0,324.0,350.84,279.41
2016,1,1,15,0,750.0,62.0,3.6,9.0,290.0,305.77,237.67
2016,1,1,15,15,711.0,58.0,3.55,8.5,251.5,256.94,193.02
2016,1,1,15,30,672.0,54.0,3.5,8.0,213.0,210.28,150.11
2016,1,1,15,45,611.5,48.5,3.5,7.5,173.0,160.14,105.94
2016,1,1,16,0,551.0,43.0,3.5,7.0,133.0,115.42,68.5
2016,1,1,16,15,451.0,35.0,3.55,6.5,94.0,70.33,35.82
2016,1,1,16,30,351.0,27.0,3.6,6.0,55.0,34.83,13.2
2016,1,1,16,45,175.5,13.5,3.7,6.0,27.5,13.27,0.0
2016,1,1,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,5.15,4.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,2,7,45,51.5,14.5,5.9,4.5,18.5,29.16,0.0
2016,1,2,8,0,103.0,29.0,5.9,5.0,37.0,77.18,47.52
2016,1,2,8,15,150.0,44.5,5.85,5.0,64.0,117.58,91.31
2016,1,2,8,30,197.0,60.0,5.8,5.0,91.0,159.64,130.33
2016,1,2,8,45,226.0,75.0,5.8,5.5,120.5,195.97,163.77
2016,1,2,9,0,255.0,90.0,5.8,6.0,150.0,233.74,197.9
2016,1,2,9,15,273.5,103.5,5.85,6.0,177.5,265.4,226.59
2016,1,2,9,30,292.0,117.0,5.9,6.0,205.0,297.37,255.01
2016,1,2,9,45,315.5,125.0,5.95,6.0,230.5,325.6,279.94
2016,1,2,10,0,339.0,133.0,6.0,6.0,256.0,354.06,304.7
2016,1,2,10,15,293.5,151.0,6.0,6.0,263.0,352.48,302.64
2016,1,2,10,30,248.0,169.0,6.0,6.0,270.0,348.18,298.04
2016,1,2,10,45,140.5,173.0,6.05,6.5,231.0,278.7,236.87
2016,1,2,11,0,33.0,177.0,6.1,7.0,192.0,207.08,173.28
2016,1,2,11,15,136.0,190.0,6.05,7.0,253.5,294.28,249.22
2016,1,2,11,30,239.0,203.0,6.0,7.0,315.0,381.62,323.72
2016,1,2,11,45,198.0,209.5,5.95,7.5,303.5,353.55,298.58
2016,1,2,12,0,157.0,216.0,5.9,8.0,292.0,332.21,279.24
2016,1,2,12,15,258.5,203.5,5.8,8.0,328.5,385.98,325.55
2016,1,2,12,30,360.0,191.0,5.7,8.0,365.0,430.27,363.27
2016,1,2,12,45,309.0,196.0,5.65,8.0,344.0,397.96,335.32
2016,1,2,13,0,258.0,201.0,5.6,8.0,323.0,366.33,308.08
2016,1,2,13,15,189.5,198.5,5.5,8.0,286.5,313.18,262.84
2016,1,2,13,30,121.0,196.0,5.4,8.0,250.0,268.1,224.21
2016,1,2,13,45,177.0,184.0,5.35,8.5,259.0,279.26,233.46
2016,1,2,14,0,233.0,172.0,5.3,9.0,268.0,290.3,241.91
2016,1,2,14,15,288.0,153.0,5.2,9.0,263.5,285.43,236.89
2016,1,2,14,30,343.0,134.0,5.1,9.0,259.0,276.14,227.37
2016,1,2,14,45,322.0,125.5,5.1,9.0,234.0,245.19,199.73
2016,1,2,15,0,301.0,117.0,5.1,9.0,209.0,215.27,172.79
2016,1,2,15,15,281.5,104.0,5.1,8.5,181.0,182.49,143.53
2016,1,2,15,30,262.0,91.0,5.1,8.0,153.0,151.05,115.31
2016,1,2,15,45,235.5,75.5,5.2,8.0,124.0,117.38,85.54
2016,1,2,16,0,209.0,60.0,5.3,8.0,95.0,86.09,58.65
2016,1,2,16,15,160.5,45.0,5.4,8.0,67.0,55.96,34.9
2016,1,2,16,30,112.0,30.0,5.5,8.0,39.0,30.73,14.82
2016,1,2,16,45,56.0,15.0,5.6,8.0,19.5,12.78,0.0
2016,1,2,17,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.8,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.85,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.75,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,0.5,5.75,6.5,0.5,0.49,0.0
2016,1,3,8,0,0.0,1.0,5.7,7.0,1.0,0.96,0.0
2016,1,3,8,15,0.0,2.5,5.8,7.0,2.5,2.41,0.0
2016,1,3,8,30,0.0,4.0,5.9,7.0,4.0,3.85,0.0
2016,1,3,8,45,0.0,5.5,6.0,7.0,5.5,5.3,0.0
2016,1,3,9,0,0.0,7.0,6.1,7.0,7.0,6.75,0.25
2016,1,3,9,15,0.0,8.0,6.1,7.0,8.0,7.71,1.12
2016,1,3,9,30,0.0,9.0,6.1,7.0,9.0,8.68,1.97
2016,1,3,9,45,0.0,10.5,6.2,7.5,10.5,10.13,3.23
2016,1,3,10,0,0.0,12.0,6.3,8.0,12.0,11.57,4.48
2016,1,3,10,15,0.0,18.0,6.35,8.0,18.0,17.37,9.53
2016,1,3,10,30,0.0,24.0,6.4,8.0,24.0,23.16,14.56
2016,1,3,10,45,0.0,55.0,6.5,8.5,55.0,53.14,40.5
2016,1,3,11,0,0.0,86.0,6.6,9.0,86.0,83.4,66.37
2016,1,3,11,15,17.5,137.5,6.6,9.0,146.0,147.52,121.46
2016,1,3,11,30,35.0,189.0,6.6,9.0,206.0,219.84,182.72
2016,1,3,11,45,17.5,116.0,6.65,9.0,124.5,128.29,104.91
2016,1,3,12,0,0.0,43.0,6.7,9.0,43.0,41.54,30.23
2016,1,3,12,15,0.0,97.0,6.6,9.0,97.0,94.2,75.41
2016,1,3,12,30,0.0,151.0,6.5,9.0,151.0,148.95,121.93
2016,1,3,12,45,1.0,154.5,6.4,9.5,155.5,152.99,125.13
2016,1,3,13,0,2.0,158.0,6.3,10.0,160.0,157.01,128.36
2016,1,3,13,15,15.5,167.0,6.05,10.0,175.0,173.65,142.67
2016,1,3,13,30,29.0,176.0,5.8,10.0,190.0,193.48,159.54
2016,1,3,13,45,14.5,129.5,5.55,10.0,136.5,134.01,109.3
2016,1,3,14,0,0.0,83.0,5.3,10.0,83.0,80.36,63.62
2016,1,3,14,15,0.0,103.5,4.95,10.0,103.5,100.66,81.09
2016,1,3,14,30,0.0,124.0,4.6,10.0,124.0,121.04,98.54
2016,1,3,14,45,0.0,111.5,4.35,10.0,111.5,108.55,87.96
2016,1,3,15,0,0.0,99.0,4.1,10.0,99.0,96.14,77.39
2016,1,3,15,15,0.0,86.0,4.1,9.5,86.0,83.32,66.5
2016,1,3,15,30,0.0,73.0,4.1,9.0,73.0,70.56,55.5
2016,1,3,15,45,0.0,59.0,4.1,9.0,59.0,56.92,43.48
2016,1,3,16,0,0.0,45.0,4.1,9.0,45.0,43.37,31.45
2016,1,3,16,15,0.0,32.0,4.25,9.0,32.0,30.87,20.22
2016,1,3,16,30,0.0,19.0,4.4,9.0,19.0,18.34,8.13
2016,1,3,16,45,0.0,9.5,4.6,9.0,9.5,9.16,0.0
2016,1,3,17,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,7,45,140.0,13.5,5.3,9.5,24.5,53.69,0.0
2016,1,4,8,0,280.0,27.0,5.3,10.0,49.0,139.45,86.51
2016,1,4,8,15,380.0,35.5,5.3,10.0,85.0,199.15,153.13
2016,1,4,8,30,480.0,44.0,5.3,10.0,121.0,264.23,212.59
2016,1,4,8,45,545.0,49.5,5.35,10.0,160.0,316.74,260.95
2016,1,4,9,0,610.0,55.0,5.4,10.0,199.0,372.35,311.07
2016,1,4,9,15,649.5,59.5,5.6,10.0,236.0,416.26,350.74
2016,1,4,9,30,689.0,64.0,5.8,10.0,273.0,460.6,389.9
2016,1,4,9,45,528.0,97.0,6.0,10.5,268.0,423.79,358.92
2016,1,4,10,0,367.0,130.0,6.2,11.0,263.0,375.26,317.02
2016,1,4,10,15,220.0,151.5,6.3,11.0,233.0,308.9,260.01
2016,1,4,10,30,73.0,173.0,6.4,11.0,203.0,229.82,191.1
2016,1,4,10,45,38.5,163.5,6.55,11.5,179.5,196.13,161.77
2016,1,4,11,0,4.0,154.0,6.7,12.0,156.0,156.75,127.5
2016,1,4,11,15,2.0,121.0,6.75,12.0,122.0,120.3,96.74
2016,1,4,11,30,0.0,88.0,6.8,12.0,88.0,85.28,67.05
2016,1,4,11,45,0.0,81.0,6.85,12.0,81.0,78.34,61.14
2016,1,4,12,0,0.0,74.0,6.9,12.0,74.0,71.55,55.37
2016,1,4,12,15,21.5,137.0,6.8,12.0,147.5,152.16,123.86
2016,1,4,12,30,43.0,200.0,6.7,12.0,221.0,232.55,191.12
2016,1,4,12,45,25.5,184.0,6.65,12.0,196.5,198.34,162.27
2016,1,4,13,0,8.0,168.0,6.6,12.0,172.0,170.79,139.02
2016,1,4,13,15,4.0,106.5,6.45,12.0,108.5,105.88,84.55
2016,1,4,13,30,0.0,45.0,6.3,12.0,45.0,43.47,31.59
2016,1,4,13,45,0.0,82.0,6.15,12.0,82.0,79.35,62.23
2016,1,4,14,0,0.0,119.0,6.0,12.0,119.0,116.09,93.44
2016,1,4,14,15,0.0,123.0,5.95,12.0,123.0,120.07,96.9
2016,1,4,14,30,0.0,127.0,5.9,12.0,127.0,124.02,100.37
2016,1,4,14,45,0.0,115.0,5.85,12.0,115.0,112.01,90.29
2016,1,4,15,0,0.0,103.0,5.8,12.0,103.0,100.07,80.2
2016,1,4,15,15,0.0,89.5,5.8,12.0,89.5,86.73,68.8
2016,1,4,15,30,0.0,76.0,5.8,12.0,76.0,73.47,57.35
2016,1,4,15,45,0.0,62.0,5.8,12.0,62.0,59.8,45.42
2016,1,4,16,0,0.0,48.0,5.8,12.0,48.0,46.23,33.48
2016,1,4,16,15,0.0,34.0,5.75,12.0,34.0,32.76,21.55
2016,1,4,16,30,0.0,20.0,5.7,12.0,20.0,19.3,8.93
2016,1,4,16,45,0.0,10.0,5.7,12.0,10.0,9.64,0.0
2016,1,4,17,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,1.0,4.2,10.5,1.0,0.98,0.0
2016,1,5,8,0,0.0,2.0,4.3,11.0,2.0,1.93,0.0
2016,1,5,8,15,0.0,3.5,4.4,11.0,3.5,3.37,0.0
2016,1,5,8,30,0.0,5.0,4.5,11.0,5.0,4.82,0.0
2016,1,5,8,45,0.0,7.0,4.65,11.0,7.0,6.75,0.14
2016,1,5,9,0,0.0,9.0,4.8,11.0,9.0,8.67,1.84
2016,1,5,9,15,0.0,10.5,4.95,11.0,10.5,10.12,3.12
2016,1,5,9,30,0.0,12.0,5.1,11.0,12.0,11.57,4.38
2016,1,5,9,45,0.0,13.5,5.25,11.5,13.5,13.02,5.62
2016,1,5,10,0,0.0,15.0,5.4,12.0,15.0,14.47,6.84
2016,1,5,10,15,0.0,11.0,5.55,12.0,11.0,10.61,3.49
2016,1,5,10,30,0.0,7.0,5.7,12.0,7.0,6.75,0.16
2016,1,5,10,45,0.0,32.0,5.85,12.0,32.0,30.9,20.89
2016,1,5,11,0,0.0,57.0,6.0,12.0,57.0,55.08,41.52
2016,1,5,11,15,6.5,115.0,6.05,11.5,118.5,117.02,94.31
2016,1,5,11,30,13.0,173.0,6.1,11.0,180.0,181.7,148.89
2016,1,5,11,45,6.5,154.0,6.2,11.0,157.5,156.95,127.86
2016,1,5,12,0,0.0,135.0,6.3,11.0,135.0,132.79,107.36
2016,1,5,12,15,0.0,118.0,6.2,11.0,118.0,115.33,92.64
2016,1,5,12,30,0.0,101.0,6.1,11.0,101.0,98.17,78.14
2016,1,5,12,45,0.0,72.5,6.05,11.0,72.5,70.1,54.35
2016,1,5,13,0,0.0,44.0,6.0,11.0,44.0,42.51,30.84
2016,1,5,13,15,15.5,111.5,5.9,11.0,118.5,117.38,94.88
2016,1,5,13,30,31.0,179.0,5.8,11.0,193.0,197.78,162.6
2016,1,5,13,45,130.0,177.5,5.7,11.0,232.5,249.45,206.59
2016,1,5,14,0,229.0,176.0,5.6,11.0,272.0,294.11,243.58
2016,1,5,14,15,171.5,166.5,5.5,11.0,235.5,246.23,203.01
2016,1,5,14,30,114.0,157.0,5.4,11.0,199.0,205.71,168.82
2016,1,5,14,45,105.0,144.0,5.35,11.0,180.0,183.76,149.98
2016,1,5,15,0,96.0,131.0,5.3,11.0,161.0,162.42,131.51
2016,1,5,15,15,336.0,98.0,5.05,11.0,184.0,195.77,152.37
2016,1,5,15,30,576.0,65.0,4.8,11.0,207.0,204.6,148.6
2016,1,5,15,45,515.0,58.5,4.55,11.0,168.5,157.72,107.42
2016,1,5,16,0,454.0,52.0,4.3,11.0,130.0,116.0,72.51
2016,1,5,16,15,356.0,43.0,4.1,10.5,93.5,73.97,41.68
2016,1,5,16,30,258.0,34.0,3.9,10.0,57.0,40.76,19.62
2016,1,5,16,45,129.0,17.0,3.7,10.0,28.5,13.26,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,5.95,11.0,13.0,12.78,0.0
2016,1,6,8,0,0.0,26.0,5.9,11.0,26.0,26.77,12.95
2016,1,6,8,15,22.0,45.0,5.9,11.0,48.5,59.91,43.52
2016,1,6,8,30,44.0,64.0,5.9,11.0,71.0,91.16,71.12
2016,1,6,8,45,42.0,83.0,5.9,11.0,91.5,112.69,90.46
2016,1,6,9,0,40.0,102.0,5.9,11.0,112.0,133.71,109.04
2016,1,6,9,15,53.0,120.5,5.9,11.0,135.5,161.38,133.1
2016,1,6,9,30,66.0,139.0,5.9,11.0,159.0,189.64,157.4
2016,1,6,9,45,114.0,146.0,5.9,11.0,185.5,230.48,192.64
2016,1,6,10,0,162.0,153.0,5.9,11.0,212.0,267.24,224.29
2016,1,6,10,15,211.5,161.5,5.85,11.0,245.0,308.44,259.38
2016,1,6,10,30,261.0,170.0,5.8,11.0,278.0,358.3,301.19
2016,1,6,10,45,195.5,184.5,5.8,11.0,267.5,327.53,274.3
2016,1,6,11,0,130.0,199.0,5.8,11.0,257.0,302.16,251.7
2016,1,6,11,15,261.0,190.5,5.8,11.0,312.5,384.11,321.71
2016,1,6,11,30,392.0,182.0,5.8,11.0,368.0,459.0,384.74
2016,1,6,11,45,332.5,196.0,5.8,11.0,355.5,433.96,362.7
2016,1,6,12,0,273.0,210.0,5.8,11.0,343.0,407.97,340.09
2016,1,6,12,15,228.0,215.0,5.85,11.0,326.0,374.5,311.87
2016,1,6,12,30,183.0,220.0,5.9,11.0,309.0,347.94,289.13
2016,1,6,12,45,201.0,215.5,5.95,11.0,312.5,349.93,291.02
2016,1,6,13,0,219.0,211.0,6.0,11.0,316.0,350.74,291.8
2016,1,6,13,15,406.0,168.5,5.95,11.0,356.0,415.82,347.27
2016,1,6,13,30,593.0,126.0,5.9,11.0,396.0,463.13,386.63
2016,1,6,13,45,470.5,143.5,5.9,11.0,351.5,397.76,331.04
2016,1,6,14,0,348.0,161.0,5.9,11.0,307.0,336.42,278.96
2016,1,6,14,15,287.0,157.0,5.75,11.0,272.5,291.79,240.9
2016,1,6,14,30,226.0,153.0,5.6,11.0,238.0,250.74,205.85
2016,1,6,14,45,199.0,144.0,5.5,11.0,214.0,219.02,178.48
2016,1,6,15,0,172.0,135.0,5.4,11.0,190.0,191.81,154.86
2016,1,6,15,15,157.0,119.5,5.3,10.5,164.5,163.56,130.35
2016,1,6,15,30,142.0,104.0,5.2,10.0,139.0,136.5,106.73
2016,1,6,15,45,109.5,87.5,5.1,10.0,111.5,106.37,81.08
2016,1,6,16,0,77.0,71.0,5.0,10.0,84.0,79.36,58.54
2016,1,6,16,15,48.5,52.5,4.9,10.0,60.0,54.34,37.91
2016,1,6,16,30,20.0,34.0,4.8,10.0,36.0,32.77,19.45
2016,1,6,16,45,10.0,17.0,4.75,10.0,18.0,16.09,0.0
2016,1,6,17,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,45,101.5,15.5,1.85,9.0,23.5,44.51,0.0
2016,1,7,8,0,203.0,31.0,1.8,9.0,47.0,119.2,74.37
2016,1,7,8,15,304.5,42.0,1.75,9.0,82.5,178.08,136.89
2016,1,7,8,30,406.0,53.0,1.7,9.0,118.0,243.45,195.09
2016,1,7,8,45,480.0,59.5,1.65,9.0,157.5,299.21,244.63
2016,1,7,9,0,554.0,66.0,1.6,9.0,197.0,358.64,296.18
2016,1,7,9,15,597.5,71.0,1.5,9.0,234.5,403.92,334.96
2016,1,7,9,30,641.0,76.0,1.4,9.0,272.0,449.92,373.14
2016,1,7,9,45,696.0,74.0,1.35,9.5,308.5,494.65,408.88
2016,1,7,10,0,751.0,72.0,1.3,10.0,345.0,537.22,441.94
2016,1,7,10,15,770.0,74.0,1.25,10.0,373.5,564.97,463.21
2016,1,7,10,30,789.0,76.0,1.2,10.0,402.0,590.74,482.56
2016,1,7,10,45,751.5,84.0,1.2,10.0,408.0,585.0,477.56
2016,1,7,11,0,714.0,92.0,1.2,10.0,414.0,578.13,471.75
2016,1,7,11,15,774.0,86.5,1.2,10.0,446.0,611.91,497.81
2016,1,7,11,30,834.0,81.0,1.2,10.0,478.0,645.72,523.01
2016,1,7,11,45,840.0,81.0,1.2,10.0,486.5,647.5,523.6
2016,1,7,12,0,846.0,81.0,1.2,10.0,495.0,646.24,522.21
2016,1,7,12,15,846.5,81.0,1.2,10.0,496.0,638.4,515.82
2016,1,7,12,30,847.0,81.0,1.2,10.0,497.0,627.59,507.17
2016,1,7,12,45,851.5,78.0,1.3,10.0,491.5,612.99,496.48
2016,1,7,13,0,856.0,75.0,1.4,10.0,486.0,595.39,483.2
2016,1,7,13,15,849.0,74.0,1.4,10.0,472.0,570.45,463.19
2016,1,7,13,30,842.0,73.0,1.4,10.0,458.0,543.15,441.0
2016,1,7,13,45,832.5,71.5,1.45,10.5,437.5,511.81,414.72
2016,1,7,14,0,823.0,70.0,1.5,11.0,417.0,478.58,386.38
2016,1,7,14,15,806.0,68.0,1.4,11.0,389.5,439.74,353.06
2016,1,7,14,30,789.0,66.0,1.3,11.0,362.0,399.96,318.29
2016,1,7,14,45,767.5,63.0,1.25,11.0,329.5,356.77,280.23
2016,1,7,15,0,746.0,60.0,1.2,11.0,297.0,313.54,241.3
2016,1,7,15,15,710.5,56.5,1.1,10.5,260.0,265.99,198.81
2016,1,7,15,30,675.0,53.0,1.0,10.0,223.0,220.22,157.47
2016,1,7,15,45,623.5,47.5,0.95,10.0,183.5,171.44,114.42
2016,1,7,16,0,572.0,42.0,0.9,10.0,144.0,126.72,76.4
2016,1,7,16,15,483.5,35.0,0.9,9.5,105.0,80.44,41.83
2016,1,7,16,30,395.0,28.0,0.9,9.0,66.0,43.37,18.22
2016,1,7,16,45,197.5,14.0,0.9,9.0,33.0,10.27,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,7,45,9.0,13.5,2.6,7.5,14.5,15.87,0.0
2016,1,8,8,0,18.0,27.0,2.8,8.0,29.0,36.22,19.74
2016,1,8,8,15,42.5,43.5,2.9,8.0,50.0,70.23,52.45
2016,1,8,8,30,67.0,60.0,3.0,8.0,71.0,100.19,79.45
2016,1,8,8,45,78.0,77.0,3.2,8.5,93.5,126.21,102.74
2016,1,8,9,0,89.0,94.0,3.4,9.0,116.0,152.64,126.05
2016,1,8,9,15,96.0,110.0,3.4,9.0,137.0,176.11,146.67
2016,1,8,9,30,103.0,126.0,3.4,9.0,158.0,199.7,167.04
2016,1,8,9,45,106.0,140.0,3.4,9.0,176.0,218.59,183.11
2016,1,8,10,0,109.0,154.0,3.4,9.0,194.0,237.31,198.8
2016,1,8,10,15,54.5,142.0,3.4,9.0,162.0,182.88,152.07
2016,1,8,10,30,0.0,130.0,3.4,9.0,130.0,129.68,105.78
2016,1,8,10,45,0.0,118.0,3.4,9.5,118.0,116.44,94.31
2016,1,8,11,0,0.0,106.0,3.4,10.0,106.0,103.72,83.26
2016,1,8,11,15,20.5,151.0,3.45,10.0,161.0,163.68,134.26
2016,1,8,11,30,41.0,196.0,3.5,10.0,216.0,231.63,190.96
2016,1,8,11,45,55.0,204.5,3.6,10.5,231.5,249.19,205.13
2016,1,8,12,0,69.0,213.0,3.7,11.0,247.0,266.48,219.11
2016,1,8,12,15,119.5,217.5,3.7,11.0,276.5,308.56,254.35
2016,1,8,12,30,170.0,222.0,3.7,11.0,306.0,342.61,282.66
2016,1,8,12,45,132.5,217.5,3.75,11.0,282.5,310.87,256.04
2016,1,8,13,0,95.0,213.0,3.8,11.0,259.0,274.84,226.08
2016,1,8,13,15,92.5,206.5,3.75,11.0,250.5,263.65,216.91
2016,1,8,13,30,90.0,200.0,3.7,11.0,242.0,252.41,207.61
2016,1,8,13,45,45.0,169.5,3.65,11.0,190.5,193.85,158.78
2016,1,8,14,0,0.0,139.0,3.6,11.0,139.0,136.08,110.3
2016,1,8,14,15,0.0,72.5,3.55,11.0,72.5,70.09,54.62
2016,1,8,14,30,0.0,6.0,3.5,11.0,6.0,5.79,0.0
2016,1,8,14,45,0.0,5.5,3.45,11.0,5.5,5.3,0.0
2016,1,8,15,0,0.0,5.0,3.4,11.0,5.0,4.82,0.0
2016,1,8,15,15,0.0,4.5,3.4,10.5,4.5,4.34,0.0
2016,1,8,15,30,0.0,4.0,3.4,10.0,4.0,3.85,0.0
2016,1,8,15,45,0.0,3.0,3.4,10.0,3.0,2.89,0.0
2016,1,8,16,0,0.0,2.0,3.4,10.0,2.0,1.93,0.0
2016,1,8,16,15,0.0,1.5,3.5,9.5,1.5,1.44,0.0
2016,1,8,16,30,0.0,1.0,3.6,9.0,1.0,0.96,0.0
2016,1,8,16,45,0.0,0.5,3.7,9.0,0.5,0.48,0.0
2016,1,8,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.5,5.6,9.5,8.5,8.36,0.0
2016,1,9,8,0,0.0,17.0,5.5,10.0,17.0,16.4,5.94
2016,1,9,8,15,0.0,30.0,5.35,10.0,30.0,29.02,18.45
2016,1,9,8,30,0.0,43.0,5.2,10.0,43.0,42.45,30.47
2016,1,9,8,45,0.0,56.5,5.05,10.0,56.5,56.31,42.75
2016,1,9,9,0,0.0,70.0,4.9,10.0,70.0,70.08,54.87
2016,1,9,9,15,0.0,83.5,4.65,10.0,83.5,83.81,66.82
2016,1,9,9,30,0.0,97.0,4.4,10.0,97.0,97.52,78.61
2016,1,9,9,45,0.0,107.0,4.15,10.0,107.0,107.36,86.96
2016,1,9,10,0,0.0,117.0,3.9,10.0,117.0,117.26,95.26
2016,1,9,10,15,7.0,135.5,3.6,10.0,138.5,140.75,115.17
2016,1,9,10,30,14.0,154.0,3.3,10.0,160.0,164.48,135.08
2016,1,9,10,45,12.5,159.0,3.0,10.5,165.0,168.16,137.59
2016,1,9,11,0,11.0,164.0,2.7,11.0,170.0,171.87,140.15
2016,1,9,11,15,45.0,186.5,2.4,11.0,208.5,224.59,184.28
2016,1,9,11,30,79.0,209.0,2.1,11.0,247.0,271.34,222.64
2016,1,9,11,45,77.5,212.5,1.8,11.0,250.0,272.98,223.26
2016,1,9,12,0,76.0,216.0,1.5,11.0,253.0,274.45,223.88
2016,1,9,12,15,137.5,218.5,1.3,11.0,286.5,321.43,262.29
2016,1,9,12,30,199.0,221.0,1.1,11.0,320.0,360.11,293.03
2016,1,9,12,45,132.0,214.5,0.95,11.0,280.0,307.53,249.54
2016,1,9,13,0,65.0,208.0,0.8,11.0,240.0,251.67,203.77
2016,1,9,13,15,32.5,166.5,0.7,11.0,182.5,186.77,151.08
2016,1,9,13,30,0.0,125.0,0.6,11.0,125.0,122.07,97.64
2016,1,9,13,45,27.0,151.0,0.55,11.0,162.5,165.28,134.01
2016,1,9,14,0,54.0,177.0,0.5,11.0,200.0,204.34,165.82
2016,1,9,14,15,43.0,163.0,0.45,11.0,180.5,182.53,147.71
2016,1,9,14,30,32.0,149.0,0.4,11.0,161.0,161.57,130.58
2016,1,9,14,45,28.0,136.5,0.4,11.0,146.5,145.71,117.6
2016,1,9,15,0,24.0,124.0,0.4,11.0,132.0,128.85,103.63
2016,1,9,15,15,19.0,109.5,0.4,11.0,115.5,111.86,89.44
2016,1,9,15,30,14.0,95.0,0.4,11.0,99.0,95.36,75.52
2016,1,9,15,45,7.0,79.0,0.4,11.0,81.0,77.53,60.43
2016,1,9,16,0,0.0,63.0,0.4,11.0,63.0,60.48,45.89
2016,1,9,16,15,0.0,46.0,0.4,10.5,46.0,44.05,31.5
2016,1,9,16,30,0.0,29.0,0.4,10.0,29.0,27.85,16.83
2016,1,9,16,45,0.0,14.5,0.4,10.0,14.5,13.99,0.0
2016,1,9,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,138.0,14.5,5.35,8.5,25.5,54.12,0.0
2016,1,10,8,0,276.0,29.0,5.5,9.0,51.0,140.67,89.82
2016,1,10,8,15,375.0,38.5,5.45,9.0,88.0,200.91,155.68
2016,1,10,8,30,474.0,48.0,5.4,9.0,125.0,267.08,216.16
2016,1,10,8,45,537.0,54.5,5.4,9.0,165.0,320.29,265.24
2016,1,10,9,0,600.0,61.0,5.4,9.0,205.0,376.52,315.95
2016,1,10,9,15,640.5,66.0,5.4,9.0,243.0,421.87,356.64
2016,1,10,9,30,681.0,71.0,5.4,9.0,281.0,467.75,396.77
2016,1,10,9,45,490.5,106.5,5.4,9.5,266.5,413.6,350.85
2016,1,10,10,0,300.0,142.0,5.4,10.0,252.0,343.82,290.61
2016,1,10,10,15,289.5,156.0,5.35,10.0,269.0,358.05,302.34
2016,1,10,10,30,279.0,170.0,5.3,10.0,286.0,370.83,312.44
2016,1,10,10,45,237.5,184.5,5.25,10.5,287.0,362.92,304.22
2016,1,10,11,0,196.0,199.0,5.2,11.0,288.0,345.66,288.39
2016,1,10,11,15,187.5,207.0,5.1,11.0,294.5,348.78,290.43
2016,1,10,11,30,179.0,215.0,5.0,11.0,301.0,351.19,291.8
2016,1,10,11,45,112.5,210.5,4.95,11.5,265.0,300.66,248.35
2016,1,10,12,0,46.0,206.0,4.9,12.0,229.0,243.77,199.65
2016,1,10,12,15,35.5,200.0,4.85,12.0,218.0,229.13,187.37
2016,1,10,12,30,25.0,194.0,4.8,12.0,207.0,209.24,170.72
2016,1,10,12,45,25.5,192.5,4.8,12.0,205.5,207.27,169.14
2016,1,10,13,0,26.0,191.0,4.8,12.0,204.0,205.25,167.53
2016,1,10,13,15,13.0,161.5,4.7,12.0,168.0,166.59,135.29
2016,1,10,13,30,0.0,132.0,4.6,12.0,132.0,129.09,103.88
2016,1,10,13,45,29.0,155.5,4.6,12.0,168.0,171.03,139.48
2016,1,10,14,0,58.0,179.0,4.6,12.0,204.0,208.49,170.81
2016,1,10,14,15,45.0,164.5,4.5,12.0,183.5,185.07,151.18
2016,1,10,14,30,32.0,150.0,4.4,12.0,163.0,162.64,132.46
2016,1,10,14,45,29.0,137.5,4.3,12.0,148.5,147.15,119.47
2016,1,10,15,0,26.0,125.0,4.2,12.0,134.0,131.95,106.62
2016,1,10,15,15,21.5,111.0,4.15,11.5,117.5,114.12,91.66
2016,1,10,15,30,17.0,97.0,4.1,11.0,101.0,98.09,78.08
2016,1,10,15,45,10.5,81.0,4.05,11.0,83.5,80.19,62.71
2016,1,10,16,0,4.0,65.0,4.0,11.0,66.0,63.01,47.9
2016,1,10,16,15,2.0,48.5,4.1,10.5,49.0,46.61,33.55
2016,1,10,16,30,0.0,32.0,4.2,10.0,32.0,30.61,19.14
2016,1,10,16,45,0.0,16.0,4.3,10.0,16.0,15.44,1.45
2016,1,10,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.0,4.8,9.0,12.0,11.8,0.0
2016,1,11,8,0,0.0,24.0,4.8,9.0,24.0,23.9,11.54
2016,1,11,8,15,6.5,41.0,4.8,9.0,42.0,45.02,31.83
2016,1,11,8,30,13.0,58.0,4.8,9.0,60.0,65.93,50.53
2016,1,11,8,45,21.5,74.5,4.8,9.5,79.5,91.59,73.06
2016,1,11,9,0,30.0,91.0,4.8,10.0,99.0,114.01,92.66
2016,1,11,9,15,36.0,106.5,4.8,10.0,117.0,134.29,110.36
2016,1,11,9,30,42.0,122.0,4.8,10.0,135.0,154.83,128.08
2016,1,11,9,45,46.0,135.5,4.8,10.0,151.5,172.0,142.72
2016,1,11,10,0,50.0,149.0,4.8,10.0,168.0,189.29,157.3
2016,1,11,10,15,136.0,163.0,4.8,10.0,219.0,264.79,222.15
2016,1,11,10,30,222.0,177.0,4.8,10.0,270.0,335.86,282.36
2016,1,11,10,45,133.5,182.5,4.85,10.5,239.0,286.38,238.92
2016,1,11,11,0,45.0,188.0,4.9,11.0,208.0,227.34,187.43
2016,1,11,11,15,22.5,148.5,4.85,11.0,158.5,167.45,136.99
2016,1,11,11,30,0.0,109.0,4.8,11.0,109.0,106.42,85.06
2016,1,11,11,45,0.0,108.0,4.8,11.0,108.0,105.3,84.11
2016,1,11,12,0,0.0,107.0,4.8,11.0,107.0,104.22,83.16
2016,1,11,12,15,4.5,142.0,4.8,11.0,144.5,142.59,115.52
2016,1,11,12,30,9.0,177.0,4.8,11.0,182.0,181.31,147.89
2016,1,11,12,45,4.5,150.0,4.8,11.5,152.5,150.36,121.73
2016,1,11,13,0,0.0,123.0,4.8,12.0,123.0,120.1,96.2
2016,1,11,13,15,24.0,158.0,4.7,12.0,169.5,172.99,140.94
2016,1,11,13,30,48.0,193.0,4.6,12.0,216.0,222.15,181.93
2016,1,11,13,45,24.0,145.0,4.55,12.0,156.5,157.56,128.05
2016,1,11,14,0,0.0,97.0,4.5,12.0,97.0,94.13,74.67
2016,1,11,14,15,65.5,131.0,4.35,12.0,156.0,160.27,130.74
2016,1,11,14,30,131.0,165.0,4.2,12.0,215.0,222.78,182.22
2016,1,11,14,45,125.0,151.5,4.05,12.0,196.0,200.64,163.14
2016,1,11,15,0,119.0,138.0,3.9,12.0,177.0,178.84,144.34
2016,1,11,15,15,371.5,99.5,3.8,12.0,201.0,213.5,166.36
2016,1,11,15,30,624.0,61.0,3.7,12.0,225.0,222.3,162.57
2016,1,11,15,45,570.5,55.5,3.65,12.0,186.5,174.75,120.24
2016,1,11,16,0,517.0,50.0,3.6,12.0,148.0,131.49,83.07
2016,1,11,16,15,434.5,42.0,3.55,11.5,110.0,87.31,49.11
2016,1,11,16,30,352.0,34.0,3.5,11.0,72.0,51.1,24.84
2016,1,11,16,45,176.0,23.0,3.5,11.0,42.0,19.19,4.6
