Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,45,915.0,83.0,5.7,11.5,601.0,721.45,596.82
2016,2,1,13,0,916.0,81.0,5.8,12.0,596.0,703.0,581.96
2016,2,1,13,15,910.5,80.5,5.9,12.0,583.0,678.82,562.66
2016,2,1,13,30,905.0,80.0,6.0,12.0,570.0,651.85,540.72
2016,2,1,13,45,897.5,78.5,6.1,12.0,549.0,619.99,514.49
2016,2,1,14,0,890.0,77.0,6.2,12.0,528.0,585.79,485.85
2016,2,1,14,15,877.0,75.5,6.15,11.5,500.5,547.63,453.91
2016,2,1,14,30,864.0,74.0,6.1,11.0,473.0,506.46,418.75
2016,2,1,14,45,846.5,71.5,6.05,11.0,439.0,460.88,378.38
2016,2,1,15,0,829.0,69.0,6.0,11.0,405.0,414.61,336.55
2016,2,1,15,15,803.5,66.0,5.9,10.5,366.0,364.47,291.22
2016,2,1,15,30,778.0,63.0,5.8,10.0,327.0,314.94,245.45
2016,2,1,15,45,744.0,58.5,5.75,10.0,284.5,262.51,196.5
2016,2,1,16,0,710.0,54.0,5.7,10.0,242.0,212.16,149.5
2016,2,1,16,15,652.5,49.0,5.65,9.5,197.0,159.71,103.21
2016,2,1,16,30,595.0,44.0,5.6,9.0,152.0,112.49,64.37
2016,2,1,16,45,502.0,36.0,5.6,9.0,109.0,64.15,30.95
2016,2,1,17,0,409.0,28.0,5.6,9.0,66.0,26.7,12.23
2016,2,1,17,15,204.5,14.0,5.6,8.5,33.0,10.46,0.0
2016,2,1,17,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,4.0,9.0,8.0,0.0,0.0
2016,2,2,7,30,0.0,16.0,3.9,9.0,16.0,15.73,0.0
2016,2,2,7,45,176.5,28.5,3.85,9.5,50.5,104.21,63.28
2016,2,2,8,0,353.0,41.0,3.8,10.0,85.0,192.15,147.7
2016,2,2,8,15,440.5,50.0,3.75,10.0,127.5,253.96,204.24
2016,2,2,8,30,528.0,59.0,3.7,10.0,170.0,322.21,265.13
2016,2,2,8,45,600.0,62.5,3.7,10.5,216.0,382.42,318.0
2016,2,2,9,0,672.0,66.0,3.7,11.0,262.0,446.29,372.45
2016,2,2,9,15,709.0,70.0,3.7,11.0,304.0,494.2,413.19
2016,2,2,9,30,746.0,74.0,3.7,11.0,346.0,539.81,451.13
2016,2,2,9,45,783.5,74.0,3.75,11.0,385.5,583.78,487.05
2016,2,2,10,0,821.0,74.0,3.8,11.0,425.0,627.06,521.69
2016,2,2,10,15,838.0,76.0,3.8,11.0,457.0,657.87,545.68
2016,2,2,10,30,855.0,78.0,3.8,11.0,489.0,686.43,566.86
2016,2,2,10,45,871.0,78.5,3.8,11.5,515.5,710.09,582.89
2016,2,2,11,0,887.0,79.0,3.8,12.0,542.0,726.82,593.59
2016,2,2,11,15,894.0,80.0,3.75,12.0,560.5,738.97,601.78
2016,2,2,11,30,901.0,81.0,3.7,12.0,579.0,747.95,607.68
2016,2,2,11,45,906.5,81.0,3.7,12.0,589.5,751.45,609.8
2016,2,2,12,0,912.0,81.0,3.7,12.0,600.0,751.62,609.59
2016,2,2,12,15,912.5,81.0,3.65,12.0,602.5,744.85,604.11
2016,2,2,12,30,913.0,81.0,3.6,12.0,605.0,734.78,596.33
2016,2,2,12,45,666.5,150.5,3.55,12.0,531.5,630.96,514.14
2016,2,2,13,0,420.0,220.0,3.5,12.0,458.0,522.23,425.44
2016,2,2,13,15,660.5,149.0,3.4,12.0,513.5,596.15,487.07
2016,2,2,13,30,901.0,78.0,3.3,12.0,569.0,650.37,530.88
2016,2,2,13,45,482.0,149.0,3.25,12.0,410.5,448.93,368.14
2016,2,2,14,0,63.0,220.0,3.2,12.0,252.0,256.07,207.97
2016,2,2,14,15,291.0,184.0,3.1,12.0,321.0,344.57,282.61
2016,2,2,14,30,519.0,148.0,3.0,12.0,390.0,412.32,336.49
2016,2,2,14,45,670.0,108.0,2.9,12.0,397.0,420.51,340.52
2016,2,2,15,0,821.0,68.0,2.8,12.0,404.0,413.02,330.22
2016,2,2,15,15,795.0,65.0,2.6,11.5,365.0,362.94,285.89
2016,2,2,15,30,769.0,62.0,2.4,11.0,326.0,313.53,241.31
2016,2,2,15,45,730.5,58.5,2.25,11.0,283.0,261.14,193.61
2016,2,2,16,0,692.0,55.0,2.1,11.0,240.0,211.29,148.09
2016,2,2,16,15,635.0,49.5,2.0,10.5,195.5,159.14,102.74
2016,2,2,16,30,578.0,44.0,1.9,10.0,151.0,112.17,64.38
2016,2,2,16,45,480.0,36.5,1.8,9.5,108.5,64.58,31.69
2016,2,2,17,0,382.0,29.0,1.7,9.0,66.0,28.44,13.35
2016,2,2,17,15,191.0,14.5,1.65,8.5,33.0,10.79,0.0
2016,2,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,6.0,4.0,6.0,6.0,0.0,0.0
2016,2,3,7,30,0.0,12.0,4.1,6.0,12.0,11.8,0.0
2016,2,3,7,45,44.0,29.0,4.2,6.5,34.5,51.66,31.06
2016,2,3,8,0,88.0,46.0,4.3,7.0,57.0,89.42,68.42
2016,2,3,8,15,110.5,65.0,4.3,7.0,84.5,123.72,99.86
2016,2,3,8,30,133.0,84.0,4.3,7.0,112.0,159.33,132.1
2016,2,3,8,45,144.0,102.5,4.35,7.5,139.5,189.93,159.38
2016,2,3,9,0,155.0,121.0,4.4,8.0,167.0,220.91,186.36
2016,2,3,9,15,170.0,136.5,4.35,8.0,193.5,250.75,212.21
2016,2,3,9,30,185.0,152.0,4.3,8.0,220.0,281.12,238.08
2016,2,3,9,45,215.0,166.0,4.3,8.5,253.0,319.42,269.99
2016,2,3,10,0,245.0,180.0,4.3,9.0,286.0,366.57,308.52
2016,2,3,10,15,258.5,192.5,4.25,9.0,311.5,393.7,330.42
2016,2,3,10,30,272.0,205.0,4.2,9.0,337.0,420.43,351.79
2016,2,3,10,45,219.5,222.0,4.2,9.5,332.0,397.07,330.58
2016,2,3,11,0,167.0,239.0,4.2,10.0,327.0,379.59,314.12
2016,2,3,11,15,150.5,247.5,4.2,10.0,329.0,376.81,311.11
2016,2,3,11,30,134.0,256.0,4.2,10.0,331.0,373.28,307.47
2016,2,3,11,45,73.5,231.0,4.25,10.5,272.5,292.54,240.06
2016,2,3,12,0,13.0,206.0,4.3,11.0,214.0,214.21,173.96
2016,2,3,12,15,36.5,229.0,4.3,11.0,250.5,261.12,213.1
2016,2,3,12,30,60.0,252.0,4.3,11.0,287.0,301.3,246.16
2016,2,3,12,45,66.5,252.5,4.3,11.0,291.0,304.51,248.81
2016,2,3,13,0,73.0,253.0,4.3,11.0,295.0,307.32,251.24
2016,2,3,13,15,40.5,221.0,4.2,11.0,244.0,249.84,203.81
2016,2,3,13,30,8.0,189.0,4.1,11.0,193.0,190.69,154.71
2016,2,3,13,45,59.0,210.0,4.1,11.0,240.5,246.06,201.54
2016,2,3,14,0,110.0,231.0,4.1,11.0,288.0,294.32,241.61
2016,2,3,14,15,104.5,218.5,4.05,10.5,270.5,273.99,225.21
2016,2,3,14,30,99.0,206.0,4.0,10.0,253.0,253.89,209.01
2016,2,3,14,45,65.0,184.0,3.95,10.0,214.0,211.43,173.69
2016,2,3,15,0,31.0,162.0,3.9,10.0,175.0,171.89,140.79
2016,2,3,15,15,26.5,147.5,3.9,10.0,158.0,153.87,125.78
2016,2,3,15,30,22.0,133.0,3.9,10.0,141.0,135.61,110.43
2016,2,3,15,45,17.0,116.5,3.9,10.0,122.0,116.83,94.53
2016,2,3,16,0,12.0,100.0,3.9,10.0,103.0,98.6,78.97
2016,2,3,16,15,6.0,82.5,3.85,10.0,84.0,79.85,62.89
2016,2,3,16,30,0.0,65.0,3.8,10.0,65.0,61.84,47.32
2016,2,3,16,45,0.0,46.5,3.75,10.0,46.5,44.18,31.66
2016,2,3,17,0,0.0,28.0,3.7,10.0,28.0,26.85,15.89
2016,2,3,17,15,0.0,14.0,3.7,9.5,14.0,13.51,0.0
2016,2,3,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,10.5,4.75,7.0,10.5,10.32,0.0
2016,2,4,7,30,0.0,21.0,4.7,7.0,21.0,20.64,0.0
2016,2,4,7,45,201.0,30.5,4.7,7.5,56.5,116.94,77.46
2016,2,4,8,0,402.0,40.0,4.7,8.0,92.0,211.34,165.28
2016,2,4,8,15,481.5,48.0,4.65,8.0,135.0,271.24,221.07
2016,2,4,8,30,561.0,56.0,4.6,8.0,178.0,336.89,280.7
2016,2,4,8,45,611.0,62.0,4.55,8.5,221.5,390.67,328.82
2016,2,4,9,0,661.0,68.0,4.5,9.0,265.0,446.62,377.24
2016,2,4,9,15,465.5,107.0,4.45,9.0,255.5,399.29,338.13
2016,2,4,9,30,270.0,146.0,4.4,9.0,246.0,332.8,281.26
2016,2,4,9,45,530.0,113.0,4.4,9.5,335.0,476.01,402.66
2016,2,4,10,0,790.0,80.0,4.4,10.0,424.0,618.91,519.53
2016,2,4,10,15,693.0,107.5,4.35,10.0,425.0,603.9,505.02
2016,2,4,10,30,596.0,135.0,4.3,10.0,426.0,578.99,483.21
2016,2,4,10,45,722.5,111.0,4.25,10.5,482.0,650.1,539.95
2016,2,4,11,0,849.0,87.0,4.2,11.0,538.0,718.85,591.33
2016,2,4,11,15,857.0,88.5,4.1,11.5,556.0,732.03,598.64
2016,2,4,11,30,865.0,90.0,4.0,12.0,574.0,742.11,604.15
2016,2,4,11,45,867.5,91.0,3.95,12.5,584.5,744.43,604.08
2016,2,4,12,0,870.0,92.0,3.9,13.0,595.0,743.51,601.75
2016,2,4,12,15,871.0,92.5,3.75,13.0,598.0,737.7,596.63
2016,2,4,12,30,872.0,93.0,3.6,13.0,601.0,728.68,589.25
2016,2,4,12,45,673.0,151.5,3.45,13.0,542.0,641.27,519.82
2016,2,4,13,0,474.0,210.0,3.3,13.0,483.0,551.36,446.78
2016,2,4,13,15,463.5,207.5,3.15,13.0,469.5,529.83,429.81
2016,2,4,13,30,453.0,205.0,3.0,13.0,456.0,507.18,411.48
2016,2,4,13,45,527.0,175.5,2.9,13.0,457.0,506.96,411.93
2016,2,4,14,0,601.0,146.0,2.8,13.0,458.0,503.11,408.84
2016,2,4,14,15,601.0,137.5,2.65,13.0,436.0,472.24,383.23
2016,2,4,14,30,601.0,129.0,2.5,13.0,414.0,439.71,355.94
2016,2,4,14,45,418.0,151.5,2.35,13.0,343.5,350.22,282.88
2016,2,4,15,0,235.0,174.0,2.2,13.0,273.0,273.74,220.62
2016,2,4,15,15,223.5,160.0,2.05,13.0,247.0,243.48,195.17
2016,2,4,15,30,212.0,146.0,1.9,13.0,221.0,213.91,169.83
2016,2,4,15,45,432.5,104.5,1.75,13.0,232.0,225.01,171.41
2016,2,4,16,0,653.0,63.0,1.6,13.0,243.0,213.49,150.64
2016,2,4,16,15,597.0,56.5,1.5,12.5,199.0,161.88,106.1
2016,2,4,16,30,541.0,50.0,1.4,12.0,155.0,115.41,68.16
2016,2,4,16,45,452.0,41.5,1.35,12.0,112.5,70.05,36.36
2016,2,4,17,0,363.0,33.0,1.3,12.0,70.0,34.05,16.85
2016,2,4,17,15,181.5,16.5,1.25,11.5,35.0,12.34,0.0
2016,2,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,11.5,4.1,7.0,11.5,11.3,0.0
2016,2,5,7,30,0.0,23.0,4.1,7.0,23.0,25.68,0.0
2016,2,5,7,45,210.0,32.0,4.15,7.5,60.0,122.54,83.55
2016,2,5,8,0,420.0,41.0,4.2,8.0,97.0,220.22,172.77
2016,2,5,8,15,499.5,49.5,4.15,8.5,141.5,281.76,229.35
2016,2,5,8,30,579.0,58.0,4.1,9.0,186.0,349.04,289.45
2016,2,5,8,45,636.5,62.5,4.05,9.5,231.5,405.78,339.53
2016,2,5,9,0,694.0,67.0,4.0,10.0,277.0,465.15,390.18
2016,2,5,9,15,728.5,71.5,3.95,10.0,319.5,510.72,429.0
2016,2,5,9,30,763.0,76.0,3.9,10.0,362.0,559.27,469.06
2016,2,5,9,45,780.5,81.0,3.85,10.5,399.0,597.22,498.69
2016,2,5,10,0,798.0,86.0,3.8,11.0,436.0,633.5,526.21
2016,2,5,10,15,800.5,83.0,3.65,11.5,456.0,648.68,536.6
2016,2,5,10,30,803.0,80.0,3.5,12.0,476.0,661.03,543.77
2016,2,5,10,45,708.5,113.5,3.4,12.5,475.5,645.42,528.81
2016,2,5,11,0,614.0,147.0,3.3,13.0,475.0,621.05,506.48
2016,2,5,11,15,626.0,149.0,3.0,13.0,493.0,635.71,516.48
2016,2,5,11,30,638.0,151.0,2.7,13.0,511.0,648.07,524.22
2016,2,5,11,45,549.0,184.5,2.45,13.0,498.5,614.51,495.28
2016,2,5,12,0,460.0,218.0,2.2,13.0,486.0,582.08,467.39
2016,2,5,12,15,658.5,162.5,1.75,13.0,548.0,664.67,530.59
2016,2,5,12,30,857.0,107.0,1.3,13.0,610.0,736.33,580.44
2016,2,5,12,45,870.5,100.5,0.85,13.0,607.5,725.46,566.54
2016,2,5,13,0,884.0,94.0,0.4,13.0,605.0,711.08,550.15
2016,2,5,13,15,879.5,93.0,0.5,13.0,592.5,687.19,534.48
2016,2,5,13,30,875.0,92.0,0.6,13.0,580.0,660.54,516.39
2016,2,5,13,45,874.0,88.0,0.75,13.5,561.0,630.22,494.84
2016,2,5,14,0,873.0,84.0,0.9,14.0,542.0,597.25,470.51
2016,2,5,14,15,861.0,82.5,1.0,14.0,514.5,558.41,441.21
2016,2,5,14,30,849.0,81.0,1.1,14.0,487.0,517.96,409.68
2016,2,5,14,45,828.5,79.5,1.25,14.0,453.0,472.16,373.2
2016,2,5,15,0,808.0,78.0,1.4,14.0,419.0,425.93,335.02
2016,2,5,15,15,782.5,68.0,1.3,13.5,373.5,369.05,287.11
2016,2,5,15,30,757.0,58.0,1.2,13.0,328.0,312.9,238.54
2016,2,5,15,45,686.5,64.0,1.2,13.0,285.5,261.01,193.25
2016,2,5,16,0,616.0,70.0,1.2,13.0,243.0,213.65,151.92
2016,2,5,16,15,558.5,63.5,1.2,12.5,199.0,163.41,109.03
2016,2,5,16,30,501.0,57.0,1.2,12.0,155.0,118.55,72.52
2016,2,5,16,45,418.0,46.0,1.2,12.0,113.5,73.09,39.93
2016,2,5,17,0,335.0,35.0,1.2,12.0,72.0,36.38,18.73
2016,2,5,17,15,167.5,17.5,1.5,11.5,36.0,13.1,0.39
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,12.5,3.05,8.5,12.5,12.29,0.0
2016,2,6,7,30,0.0,25.0,3.1,9.0,25.0,28.37,0.0
2016,2,6,7,45,228.0,31.5,3.15,9.5,62.5,127.93,88.46
2016,2,6,8,0,456.0,38.0,3.2,10.0,100.0,231.75,180.74
2016,2,6,8,15,531.0,45.0,3.05,10.0,144.0,291.32,235.54
2016,2,6,8,30,606.0,52.0,2.9,10.0,188.0,356.28,293.54
2016,2,6,8,45,658.0,56.0,2.8,10.5,232.5,408.17,339.06
2016,2,6,9,0,710.0,60.0,2.7,11.0,277.0,465.21,387.02
2016,2,6,9,15,741.5,63.5,2.5,11.5,318.5,511.5,424.42
2016,2,6,9,30,773.0,67.0,2.3,12.0,360.0,557.58,460.17
2016,2,6,9,45,583.5,115.0,2.15,12.5,348.5,515.65,423.71
2016,2,6,10,0,394.0,163.0,2.0,13.0,337.0,455.37,372.57
2016,2,6,10,15,622.0,119.0,1.9,13.0,417.0,572.97,467.29
2016,2,6,10,30,850.0,75.0,1.8,13.0,497.0,690.89,556.33
2016,2,6,10,45,614.0,145.0,1.7,13.5,458.0,614.94,493.6
2016,2,6,11,0,378.0,215.0,1.6,14.0,419.0,515.04,412.47
2016,2,6,11,15,633.0,146.5,1.55,14.0,501.5,640.39,511.69
2016,2,6,11,30,888.0,78.0,1.5,14.0,584.0,747.53,589.36
2016,2,6,11,45,771.0,116.5,1.45,14.5,561.0,709.75,559.04
2016,2,6,12,0,654.0,155.0,1.4,15.0,538.0,661.9,521.3
2016,2,6,12,15,777.0,116.5,1.35,15.0,574.0,701.6,551.68
2016,2,6,12,30,900.0,78.0,1.3,15.0,610.0,735.13,574.71
2016,2,6,12,45,753.0,123.5,1.3,15.5,566.0,672.42,527.6
2016,2,6,13,0,606.0,169.0,1.3,16.0,522.0,604.67,474.98
2016,2,6,13,15,736.0,126.0,1.25,16.0,546.0,631.47,496.64
2016,2,6,13,30,866.0,83.0,1.2,16.0,570.0,646.07,507.98
2016,2,6,13,45,858.5,81.5,1.15,16.0,550.0,615.06,483.75
2016,2,6,14,0,851.0,80.0,1.1,16.0,530.0,583.28,458.94
2016,2,6,14,15,838.0,78.5,1.05,16.0,502.5,544.61,428.54
2016,2,6,14,30,825.0,77.0,1.0,16.0,475.0,504.46,396.39
2016,2,6,14,45,808.5,74.0,1.0,16.0,442.0,459.87,360.4
2016,2,6,15,0,792.0,71.0,1.0,16.0,409.0,414.6,322.86
2016,2,6,15,15,766.5,68.5,1.05,15.5,371.0,365.98,282.4
2016,2,6,15,30,741.0,66.0,1.1,15.0,333.0,318.01,241.19
2016,2,6,15,45,704.5,62.0,1.15,15.0,290.5,266.36,195.87
2016,2,6,16,0,668.0,58.0,1.2,15.0,248.0,217.1,152.12
2016,2,6,16,15,614.0,52.5,1.35,14.5,204.0,164.75,107.34
2016,2,6,16,30,560.0,47.0,1.5,14.0,160.0,118.21,69.23
2016,2,6,16,45,471.0,39.5,1.7,14.0,117.5,72.21,36.7
2016,2,6,17,0,382.0,32.0,1.9,14.0,75.0,35.52,16.68
2016,2,6,17,15,191.0,16.0,2.05,13.5,37.5,11.64,0.73
2016,2,6,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,7,15,143.0,8.0,1.4,11.5,14.5,42.14,0.0
2016,2,7,7,30,286.0,16.0,1.4,12.0,29.0,106.71,0.0
2016,2,7,7,45,412.5,24.5,1.4,12.5,68.5,179.16,124.21
2016,2,7,8,0,539.0,33.0,1.4,13.0,108.0,255.67,196.25
2016,2,7,8,15,609.5,38.5,1.45,13.0,153.5,315.83,250.81
2016,2,7,8,30,680.0,44.0,1.5,13.0,199.0,380.68,307.66
2016,2,7,8,45,724.5,47.5,1.55,13.5,244.0,434.1,353.34
2016,2,7,9,0,769.0,51.0,1.6,14.0,289.0,489.0,398.5
2016,2,7,9,15,799.0,54.0,1.65,14.0,331.5,535.91,436.73
2016,2,7,9,30,829.0,57.0,1.7,14.0,374.0,578.46,470.68
2016,2,7,9,45,845.0,60.5,1.75,14.5,411.5,615.71,498.66
2016,2,7,10,0,861.0,64.0,1.8,15.0,449.0,651.08,524.19
2016,2,7,10,15,876.0,66.0,1.75,15.0,481.5,681.86,545.3
2016,2,7,10,30,891.0,68.0,1.7,15.0,514.0,710.24,564.42
2016,2,7,10,45,900.5,69.5,1.65,15.5,539.5,731.44,577.1
2016,2,7,11,0,910.0,71.0,1.6,16.0,565.0,749.66,587.59
2016,2,7,11,15,916.5,71.5,1.5,16.0,583.5,761.39,594.06
2016,2,7,11,30,923.0,72.0,1.4,16.0,602.0,769.85,598.27
2016,2,7,11,45,927.0,72.5,1.35,16.5,612.5,773.08,598.33
2016,2,7,12,0,931.0,73.0,1.3,17.0,623.0,772.88,596.16
2016,2,7,12,15,932.0,73.0,1.25,17.0,626.0,766.46,590.93
2016,2,7,12,30,933.0,73.0,1.2,17.0,629.0,756.64,583.53
2016,2,7,12,45,933.0,72.0,1.2,17.5,624.0,741.63,572.16
2016,2,7,13,0,933.0,71.0,1.2,18.0,619.0,723.33,558.65
2016,2,7,13,15,928.5,70.5,1.15,18.0,606.0,699.36,541.76
2016,2,7,13,30,924.0,70.0,1.1,18.0,593.0,672.47,522.12
2016,2,7,13,45,916.5,69.0,1.05,18.0,572.5,640.42,497.89
2016,2,7,14,0,909.0,68.0,1.0,18.0,552.0,605.94,471.48
2016,2,7,14,15,897.5,66.5,1.0,17.5,524.5,566.47,442.12
2016,2,7,14,30,886.0,65.0,1.0,17.0,497.0,525.25,410.55
2016,2,7,14,45,870.5,63.0,1.0,17.0,463.5,480.09,374.27
2016,2,7,15,0,855.0,61.0,1.0,17.0,430.0,433.98,336.16
2016,2,7,15,15,832.5,59.0,0.95,16.5,391.0,384.48,294.69
2016,2,7,15,30,810.0,57.0,0.9,16.0,352.0,334.76,251.84
2016,2,7,15,45,777.5,53.5,0.9,16.0,308.5,281.33,204.97
2016,2,7,16,0,745.0,50.0,0.9,16.0,265.0,229.77,159.11
2016,2,7,16,15,696.0,46.0,0.95,15.5,220.0,176.78,113.45
2016,2,7,16,30,647.0,42.0,1.0,15.0,175.0,128.04,73.23
2016,2,7,16,45,566.0,35.5,1.05,15.0,130.0,78.84,38.13
2016,2,7,17,0,485.0,29.0,1.1,15.0,85.0,38.09,16.33
2016,2,7,17,15,335.5,19.5,1.15,14.5,49.5,15.92,4.16
2016,2,7,17,30,186.0,10.0,1.2,14.0,14.0,9.83,0.0
2016,2,7,17,45,93.0,5.0,1.25,14.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,8,7,15,119.5,9.0,5.25,11.0,15.0,37.76,0.0
2016,2,8,7,30,239.0,18.0,5.3,11.0,30.0,98.71,0.0
2016,2,8,7,45,366.5,28.0,5.35,11.5,69.5,172.14,122.74
2016,2,8,8,0,494.0,38.0,5.4,12.0,109.0,248.81,194.7
2016,2,8,8,15,568.5,45.0,5.3,12.5,155.0,310.35,251.03
2016,2,8,8,30,643.0,52.0,5.2,13.0,201.0,374.34,308.08
2016,2,8,8,45,687.5,57.0,5.15,13.5,246.0,428.44,355.6
2016,2,8,9,0,732.0,62.0,5.1,14.0,291.0,484.03,402.73
2016,2,8,9,15,764.0,65.5,4.95,14.5,334.0,531.68,441.76
2016,2,8,9,30,796.0,69.0,4.8,15.0,377.0,579.08,479.25
2016,2,8,9,45,827.0,69.0,4.7,15.5,416.5,621.15,511.67
2016,2,8,10,0,858.0,69.0,4.6,16.0,456.0,662.12,542.2
2016,2,8,10,15,873.0,71.0,4.5,16.0,488.5,688.69,560.88
2016,2,8,10,30,888.0,73.0,4.4,16.0,521.0,717.06,580.78
2016,2,8,10,45,897.0,75.0,4.35,16.5,547.0,738.46,594.38
2016,2,8,11,0,906.0,77.0,4.3,17.0,573.0,756.87,605.7
2016,2,8,11,15,913.0,77.5,4.2,17.0,591.5,768.95,613.36
2016,2,8,11,30,920.0,78.0,4.1,17.0,610.0,777.76,618.8
2016,2,8,11,45,923.0,79.0,4.0,17.5,620.5,780.78,618.94
2016,2,8,12,0,926.0,80.0,3.9,18.0,631.0,780.39,616.72
2016,2,8,12,15,927.0,80.0,3.8,18.0,634.0,773.96,611.43
2016,2,8,12,30,928.0,80.0,3.7,18.0,637.0,764.14,603.84
2016,2,8,12,45,931.0,78.0,3.65,18.0,632.5,750.19,593.58
2016,2,8,13,0,934.0,76.0,3.6,18.0,628.0,732.86,580.97
2016,2,8,13,15,929.5,75.0,3.5,18.0,615.0,708.26,562.89
2016,2,8,13,30,925.0,74.0,3.4,18.0,602.0,680.73,542.0
2016,2,8,13,45,917.0,73.0,3.35,18.0,581.5,648.26,516.64
2016,2,8,14,0,909.0,72.0,3.3,18.0,561.0,613.37,489.02
2016,2,8,14,15,898.0,71.0,3.2,18.0,533.5,574.61,457.73
2016,2,8,14,30,887.0,70.0,3.1,18.0,506.0,534.03,424.38
2016,2,8,14,45,870.0,68.0,3.05,18.0,471.5,487.98,386.17
2016,2,8,15,0,853.0,66.0,3.0,18.0,437.0,441.09,346.34
2016,2,8,15,15,830.5,63.5,2.95,17.5,398.0,390.83,303.46
2016,2,8,15,30,808.0,61.0,2.9,17.0,359.0,340.7,259.5
2016,2,8,15,45,774.0,58.0,2.85,17.0,315.0,287.24,211.74
2016,2,8,16,0,740.0,55.0,2.8,17.0,271.0,235.79,165.33
2016,2,8,16,15,689.5,50.0,2.8,16.5,225.0,181.54,118.15
2016,2,8,16,30,639.0,45.0,2.8,16.0,179.0,131.75,76.7
2016,2,8,16,45,555.5,38.5,2.8,15.5,133.5,82.49,41.3
2016,2,8,17,0,472.0,32.0,2.8,15.0,88.0,42.03,19.17
2016,2,8,17,15,320.0,21.5,2.75,14.5,52.0,16.36,5.29
2016,2,8,17,30,168.0,11.0,2.7,14.0,16.0,10.81,0.0
2016,2,8,17,45,84.0,5.5,2.7,14.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,9,7,15,88.5,9.5,3.95,10.0,14.5,30.96,0.0
2016,2,9,7,30,177.0,19.0,4.1,10.0,29.0,83.04,3.23
2016,2,9,7,45,278.0,32.0,4.25,10.5,65.0,147.4,106.76
2016,2,9,8,0,379.0,45.0,4.4,11.0,101.0,213.51,168.11
2016,2,9,8,15,440.5,55.0,4.4,11.5,142.5,268.27,217.99
2016,2,9,8,30,502.0,65.0,4.4,12.0,184.0,327.4,270.42
2016,2,9,8,45,542.0,73.5,4.4,12.5,225.0,377.63,314.3
2016,2,9,9,0,582.0,82.0,4.4,13.0,266.0,429.43,358.11
2016,2,9,9,15,621.5,83.5,4.2,13.0,305.0,474.17,395.47
2016,2,9,9,30,661.0,85.0,4.0,13.0,344.0,519.45,432.29
2016,2,9,9,45,620.0,106.0,3.85,13.5,367.5,535.29,443.08
2016,2,9,10,0,579.0,127.0,3.7,14.0,391.0,546.17,449.52
2016,2,9,10,15,601.0,131.0,3.4,14.5,421.5,578.08,472.7
2016,2,9,10,30,623.0,135.0,3.1,15.0,452.0,608.63,494.05
2016,2,9,10,45,651.0,134.0,2.85,15.5,480.0,636.47,513.12
2016,2,9,11,0,679.0,133.0,2.6,16.0,508.0,662.54,530.35
2016,2,9,11,15,795.5,109.0,2.4,16.0,562.0,724.28,574.77
2016,2,9,11,30,912.0,85.0,2.2,16.0,616.0,783.0,614.82
2016,2,9,11,45,783.5,122.0,2.0,16.5,584.5,733.61,575.72
2016,2,9,12,0,655.0,159.0,1.8,17.0,553.0,674.05,528.79
2016,2,9,12,15,663.0,157.5,1.65,17.0,557.5,672.31,526.79
2016,2,9,12,30,671.0,156.0,1.5,17.0,562.0,667.93,522.28
2016,2,9,12,45,568.5,190.0,1.35,17.0,531.5,616.42,481.52
2016,2,9,13,0,466.0,224.0,1.2,17.0,501.0,568.69,443.68
2016,2,9,13,15,405.5,233.0,1.05,17.0,471.0,519.75,406.06
2016,2,9,13,30,345.0,242.0,0.9,17.0,441.0,478.11,373.49
2016,2,9,13,45,265.5,244.5,0.8,17.5,394.5,419.76,327.82
2016,2,9,14,0,186.0,247.0,0.7,18.0,348.0,361.15,281.92
2016,2,9,14,15,350.0,204.5,0.65,17.5,382.5,404.9,317.5
2016,2,9,14,30,514.0,162.0,0.6,17.0,417.0,436.01,341.1
2016,2,9,14,45,437.0,164.5,0.55,17.0,371.5,379.14,296.05
2016,2,9,15,0,360.0,167.0,0.5,17.0,326.0,325.13,253.63
2016,2,9,15,15,518.5,122.0,0.5,17.0,327.5,327.39,252.73
2016,2,9,15,30,677.0,77.0,0.5,17.0,329.0,313.24,236.11
2016,2,9,15,45,629.5,76.5,0.5,17.0,289.0,264.13,194.05
2016,2,9,16,0,582.0,76.0,0.5,17.0,249.0,218.57,154.87
2016,2,9,16,15,533.0,69.0,0.6,16.5,207.0,170.36,114.43
2016,2,9,16,30,484.0,62.0,0.7,16.0,165.0,126.71,78.91
2016,2,9,16,45,418.0,50.5,0.8,16.0,123.5,82.06,45.96
2016,2,9,17,0,352.0,39.0,0.9,16.0,82.0,44.37,22.98
2016,2,9,17,15,176.0,27.0,1.0,15.5,48.5,20.99,9.22
2016,2,9,17,30,0.0,15.0,1.1,15.0,15.0,14.74,0.0
2016,2,9,17,45,0.0,7.5,1.25,15.0,7.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,10,7,15,98.0,10.5,1.65,12.0,16.0,34.5,0.0
2016,2,10,7,30,196.0,21.0,1.6,12.0,32.0,91.88,17.69
2016,2,10,7,45,298.5,33.5,1.55,12.5,69.0,156.75,113.7
2016,2,10,8,0,401.0,46.0,1.5,13.0,106.0,224.29,174.66
2016,2,10,8,15,464.5,55.5,1.45,13.0,149.0,280.62,224.9
2016,2,10,8,30,528.0,65.0,1.4,13.0,192.0,341.4,277.53
2016,2,10,8,45,566.0,73.5,1.4,13.5,234.0,391.8,319.97
2016,2,10,9,0,604.0,82.0,1.4,14.0,276.0,443.55,361.99
2016,2,10,9,15,656.0,79.0,1.3,14.0,316.0,491.34,400.15
2016,2,10,9,30,708.0,76.0,1.2,14.0,356.0,537.89,436.26
2016,2,10,9,45,760.5,79.0,1.1,14.0,406.0,595.22,478.98
2016,2,10,10,0,813.0,82.0,1.0,14.0,456.0,652.82,520.36
2016,2,10,10,15,828.5,84.5,0.95,14.0,488.0,683.76,540.86
2016,2,10,10,30,844.0,87.0,0.9,14.0,520.0,712.41,559.44
2016,2,10,10,45,624.5,152.5,0.9,14.5,481.5,639.49,502.58
2016,2,10,11,0,405.0,218.0,0.9,15.0,443.0,543.3,427.47
2016,2,10,11,15,434.5,218.5,0.9,15.0,467.0,575.77,452.19
2016,2,10,11,30,464.0,219.0,0.9,15.0,491.0,598.86,468.74
2016,2,10,11,45,680.0,154.5,0.9,15.5,561.0,694.04,540.07
2016,2,10,12,0,896.0,90.0,0.9,16.0,631.0,775.77,595.74
2016,2,10,12,15,721.0,145.0,0.9,16.0,582.0,704.48,544.26
2016,2,10,12,30,546.0,200.0,0.9,16.0,533.0,622.46,483.03
2016,2,10,12,45,583.0,185.5,0.9,16.5,538.5,624.07,484.76
2016,2,10,13,0,620.0,171.0,0.9,17.0,544.0,625.3,485.11
2016,2,10,13,15,597.0,174.5,0.9,17.0,527.5,598.14,464.84
2016,2,10,13,30,574.0,178.0,0.9,17.0,511.0,567.77,442.41
2016,2,10,13,45,476.0,198.5,0.9,17.5,468.0,509.58,397.43
2016,2,10,14,0,378.0,219.0,0.9,18.0,425.0,451.14,352.19
2016,2,10,14,15,569.5,156.0,0.9,18.0,449.5,483.62,378.46
2016,2,10,14,30,761.0,93.0,0.9,18.0,474.0,498.73,389.43
2016,2,10,14,45,745.5,89.0,0.9,18.0,441.0,455.64,354.78
2016,2,10,15,0,730.0,85.0,0.9,18.0,408.0,411.95,319.22
2016,2,10,15,15,670.5,88.5,0.9,17.5,365.0,357.48,275.28
2016,2,10,15,30,611.0,92.0,0.9,17.0,322.0,307.19,233.79
2016,2,10,15,45,568.0,89.0,0.9,17.0,283.0,259.84,193.37
2016,2,10,16,0,525.0,86.0,0.9,17.0,244.0,215.79,155.36
2016,2,10,16,15,482.0,76.0,0.9,16.5,203.0,168.59,115.45
2016,2,10,16,30,439.0,66.0,0.9,16.0,162.0,125.43,79.96
2016,2,10,16,45,379.0,53.5,0.9,15.5,121.5,82.57,47.93
2016,2,10,17,0,319.0,41.0,0.9,15.0,81.0,46.07,24.85
2016,2,10,17,15,159.5,28.5,0.9,15.0,48.5,22.14,10.78
2016,2,10,17,30,0.0,16.0,0.9,15.0,16.0,15.73,0.0
2016,2,10,17,45,0.0,8.0,0.95,15.0,8.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,46.0,11.0,2.9,11.0,14.0,22.28,0.0
2016,2,11,7,30,92.0,22.0,2.8,11.0,28.0,58.08,16.43
2016,2,11,7,45,153.5,38.5,2.75,11.5,58.5,106.65,77.96
2016,2,11,8,0,215.0,55.0,2.7,12.0,89.0,162.44,127.83
2016,2,11,8,15,247.5,72.5,2.55,12.0,123.5,199.05,161.3
2016,2,11,8,30,280.0,90.0,2.4,12.0,158.0,244.33,201.19
2016,2,11,8,45,299.5,106.5,2.25,12.5,192.5,283.54,234.67
2016,2,11,9,0,319.0,123.0,2.1,13.0,227.0,323.44,267.63
2016,2,11,9,15,340.0,135.0,1.9,13.0,259.0,359.32,296.88
2016,2,11,9,30,361.0,147.0,1.7,13.0,291.0,395.63,325.64
2016,2,11,9,45,378.5,159.5,1.55,13.5,323.5,438.7,358.11
2016,2,11,10,0,396.0,172.0,1.4,14.0,356.0,473.26,383.14
2016,2,11,10,15,479.5,164.0,1.25,14.5,402.0,530.61,426.15
2016,2,11,10,30,563.0,156.0,1.1,15.0,448.0,589.53,468.67
2016,2,11,10,45,584.5,157.5,1.0,15.5,473.5,617.77,486.76
2016,2,11,11,0,606.0,159.0,0.9,16.0,499.0,641.27,501.36
2016,2,11,11,15,475.5,205.0,0.8,16.0,477.0,593.58,462.36
2016,2,11,11,30,345.0,251.0,0.7,16.0,455.0,537.68,417.96
2016,2,11,11,45,342.0,258.0,0.65,16.5,463.0,541.57,419.65
2016,2,11,12,0,339.0,265.0,0.6,17.0,471.0,544.09,419.7
2016,2,11,12,15,297.5,273.0,0.5,17.0,454.5,517.61,398.47
2016,2,11,12,30,256.0,281.0,0.4,17.0,438.0,490.62,377.2
2016,2,11,12,45,341.0,260.0,0.35,17.0,467.5,523.92,402.89
2016,2,11,13,0,426.0,239.0,0.3,17.0,497.0,559.35,428.74
2016,2,11,13,15,468.5,221.0,0.35,17.0,499.0,558.53,428.95
2016,2,11,13,30,511.0,203.0,0.4,17.0,501.0,554.24,426.96
2016,2,11,13,45,576.0,174.0,0.5,17.5,499.0,548.97,424.22
2016,2,11,14,0,641.0,145.0,0.6,18.0,497.0,540.63,418.7
2016,2,11,14,15,593.5,151.0,0.75,17.5,464.5,496.02,386.69
2016,2,11,14,30,546.0,157.0,0.9,17.0,432.0,451.23,353.84
2016,2,11,14,45,570.5,138.5,1.1,17.0,409.5,422.73,332.21
2016,2,11,15,0,595.0,120.0,1.3,17.0,387.0,389.18,305.29
2016,2,11,15,15,518.0,122.5,1.4,16.5,340.0,330.95,258.72
2016,2,11,15,30,441.0,125.0,1.5,16.0,293.0,280.12,217.45
2016,2,11,15,45,400.5,119.0,1.65,16.0,257.5,238.53,182.27
2016,2,11,16,0,360.0,113.0,1.8,16.0,222.0,200.25,149.6
2016,2,11,16,15,325.0,98.0,1.9,15.5,184.5,158.2,114.14
2016,2,11,16,30,290.0,83.0,2.0,15.0,147.0,119.55,82.17
2016,2,11,16,45,242.5,66.0,2.15,14.5,110.5,81.49,52.74
2016,2,11,17,0,195.0,49.0,2.3,14.0,74.0,48.59,29.69
2016,2,11,17,15,97.5,32.0,2.4,13.5,44.5,26.49,14.74
2016,2,11,17,30,0.0,15.0,2.5,13.0,15.0,14.74,0.0
2016,2,11,17,45,0.0,7.5,2.6,13.0,7.5,7.37,0.0
2016,2,11,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
