Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,7,15,77.5,11.5,1.35,12.0,16.5,30.83,0.0
2016,2,12,7,30,155.0,23.0,1.3,12.0,33.0,83.86,33.49
2016,2,12,7,45,241.5,37.5,1.3,12.5,68.0,142.48,105.27
2016,2,12,8,0,328.0,52.0,1.3,13.0,103.0,203.79,159.73
2016,2,12,8,15,376.0,65.0,1.35,13.0,143.0,253.79,204.33
2016,2,12,8,30,424.0,78.0,1.4,13.0,183.0,307.28,250.84
2016,2,12,8,45,455.5,89.5,1.5,13.5,222.0,353.31,289.79
2016,2,12,9,0,487.0,101.0,1.6,14.0,261.0,400.6,328.56
2016,2,12,9,15,516.0,108.0,1.65,14.0,298.0,442.02,362.26
2016,2,12,9,30,545.0,115.0,1.7,14.0,335.0,487.07,397.92
2016,2,12,9,45,539.0,129.5,1.8,14.0,364.5,511.35,416.67
2016,2,12,10,0,533.0,144.0,1.9,14.0,394.0,536.59,435.82
2016,2,12,10,15,668.0,119.0,2.05,14.0,453.5,618.51,500.51
2016,2,12,10,30,803.0,94.0,2.2,14.0,513.0,696.85,559.86
2016,2,12,10,45,813.0,96.0,2.35,14.5,538.0,717.86,573.65
2016,2,12,11,0,823.0,98.0,2.5,15.0,563.0,736.13,585.9
2016,2,12,11,15,830.5,99.5,2.65,15.0,581.5,749.06,595.39
2016,2,12,11,30,838.0,101.0,2.8,15.0,600.0,758.95,602.79
2016,2,12,11,45,840.0,102.5,3.0,15.5,610.0,761.51,604.11
2016,2,12,12,0,842.0,104.0,3.2,16.0,620.0,760.89,603.22
2016,2,12,12,15,642.5,172.5,3.35,16.0,567.5,680.06,541.96
2016,2,12,12,30,443.0,241.0,3.5,16.0,515.0,593.43,473.07
2016,2,12,12,45,518.0,212.5,3.65,16.0,530.5,609.64,487.84
2016,2,12,13,0,593.0,184.0,3.8,16.0,546.0,621.56,498.61
2016,2,12,13,15,566.0,189.0,3.9,16.0,528.5,593.81,476.89
2016,2,12,13,30,539.0,194.0,4.0,16.0,511.0,565.23,454.53
2016,2,12,13,45,365.5,224.0,4.15,16.0,436.0,464.33,373.94
2016,2,12,14,0,192.0,254.0,4.3,16.0,361.0,373.51,300.28
2016,2,12,14,15,145.5,240.0,4.35,16.0,319.0,324.76,261.33
2016,2,12,14,30,99.0,226.0,4.4,16.0,277.0,276.23,222.17
2016,2,12,14,45,335.0,177.0,4.45,16.0,332.0,343.01,277.16
2016,2,12,15,0,571.0,128.0,4.5,16.0,387.0,388.28,311.54
2016,2,12,15,15,512.0,126.5,4.5,15.5,343.5,334.1,266.12
2016,2,12,15,30,453.0,125.0,4.5,15.0,300.0,285.74,225.24
2016,2,12,15,45,421.5,116.5,4.5,15.0,264.0,243.78,188.48
2016,2,12,16,0,390.0,108.0,4.5,15.0,228.0,204.25,153.62
2016,2,12,16,15,357.5,94.0,4.55,14.5,190.5,162.02,117.13
2016,2,12,16,30,325.0,80.0,4.6,14.0,153.0,122.88,84.05
2016,2,12,16,45,280.5,64.0,4.65,14.0,116.5,84.03,53.43
2016,2,12,17,0,236.0,48.0,4.7,14.0,80.0,49.97,29.64
2016,2,12,17,15,118.0,33.0,4.7,14.0,49.0,27.3,15.84
2016,2,12,17,30,0.0,18.0,4.7,14.0,18.0,16.89,0.0
2016,2,12,17,45,0.0,9.0,4.75,14.0,9.0,8.85,0.0
2016,2,12,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,172.5,11.0,4.85,9.5,22.5,54.76,0.0
2016,2,13,7,30,345.0,22.0,4.7,10.0,45.0,142.45,70.06
2016,2,13,7,45,463.5,30.5,4.55,10.5,89.0,210.62,158.59
2016,2,13,8,0,582.0,39.0,4.4,11.0,133.0,289.27,230.16
2016,2,13,8,15,647.0,44.5,4.2,11.0,180.5,350.72,286.67
2016,2,13,8,30,712.0,50.0,4.0,11.0,228.0,416.23,344.89
2016,2,13,8,45,755.0,53.5,3.85,11.5,275.5,471.39,392.45
2016,2,13,9,0,798.0,57.0,3.7,12.0,323.0,527.81,439.18
2016,2,13,9,15,825.5,59.5,3.55,12.5,366.5,574.54,476.54
2016,2,13,9,30,853.0,62.0,3.4,13.0,410.0,616.56,509.03
2016,2,13,9,45,878.5,62.5,3.3,13.5,450.0,657.74,539.67
2016,2,13,10,0,904.0,63.0,3.2,14.0,490.0,697.48,567.09
2016,2,13,10,15,917.0,64.5,3.2,14.0,522.5,727.75,588.43
2016,2,13,10,30,930.0,66.0,3.2,14.0,555.0,755.38,607.71
2016,2,13,10,45,940.0,66.5,3.2,14.5,581.5,776.76,621.16
2016,2,13,11,0,950.0,67.0,3.2,15.0,608.0,795.02,632.32
2016,2,13,11,15,955.5,67.5,3.4,15.0,626.5,806.57,640.91
2016,2,13,11,30,961.0,68.0,3.6,15.0,645.0,814.66,647.11
2016,2,13,11,45,962.5,69.0,3.85,15.5,655.5,816.71,648.06
2016,2,13,12,0,964.0,70.0,4.1,16.0,666.0,815.17,646.5
2016,2,13,12,15,964.0,70.5,4.15,16.0,668.5,808.34,641.54
2016,2,13,12,30,964.0,71.0,4.2,16.0,671.0,797.97,634.14
2016,2,13,12,45,949.0,76.5,4.3,16.0,663.5,778.64,620.59
2016,2,13,13,0,934.0,82.0,4.4,16.0,656.0,756.31,604.98
2016,2,13,13,15,928.0,81.5,4.85,16.0,642.0,730.96,588.79
2016,2,13,13,30,922.0,81.0,5.3,16.0,628.0,702.73,569.89
2016,2,13,13,45,910.0,81.0,5.8,16.0,606.0,668.49,544.37
2016,2,13,14,0,898.0,81.0,6.3,16.0,584.0,632.06,516.16
2016,2,13,14,15,885.5,79.5,6.5,15.5,555.5,591.81,484.35
2016,2,13,14,30,873.0,78.0,6.7,15.0,527.0,549.9,450.26
2016,2,13,14,45,852.0,77.0,6.9,15.0,491.5,503.32,410.6
2016,2,13,15,0,831.0,76.0,7.1,15.0,456.0,455.49,368.96
2016,2,13,15,15,807.5,73.5,7.05,14.5,416.0,404.97,324.56
2016,2,13,15,30,784.0,71.0,7.0,14.0,376.0,354.84,279.42
2016,2,13,15,45,746.5,68.0,7.0,14.0,331.5,300.58,229.87
2016,2,13,16,0,709.0,65.0,7.0,14.0,287.0,248.75,182.11
2016,2,13,16,15,659.0,60.0,7.05,13.5,240.5,193.92,133.14
2016,2,13,16,30,609.0,55.0,7.1,13.0,194.0,144.59,90.53
2016,2,13,16,45,528.0,47.5,7.2,13.0,148.0,94.59,52.21
2016,2,13,17,0,447.0,40.0,7.3,13.0,102.0,53.14,26.55
2016,2,13,17,15,223.5,32.5,7.2,12.5,63.5,25.2,14.68
2016,2,13,17,30,0.0,25.0,7.1,12.0,25.0,22.44,0.0
2016,2,13,17,45,0.0,12.5,7.0,12.0,12.5,12.29,0.0
2016,2,13,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,65.5,12.5,6.2,11.5,17.0,29.16,0.0
2016,2,14,7,30,131.0,25.0,6.2,12.0,34.0,81.31,43.07
2016,2,14,7,45,184.0,41.0,6.2,12.5,65.5,127.54,95.93
2016,2,14,8,0,237.0,57.0,6.2,13.0,97.0,175.12,139.11
2016,2,14,8,15,264.5,74.0,6.05,13.0,131.5,216.97,177.2
2016,2,14,8,30,292.0,91.0,5.9,13.0,166.0,260.58,216.05
2016,2,14,8,45,311.0,106.5,5.8,13.5,200.0,291.93,243.52
2016,2,14,9,0,330.0,122.0,5.7,14.0,234.0,331.1,276.53
2016,2,14,9,15,436.5,120.0,5.65,14.5,288.0,411.47,343.53
2016,2,14,9,30,543.0,118.0,5.6,15.0,342.0,489.78,407.58
2016,2,14,9,45,513.5,138.5,5.55,15.5,366.0,508.47,420.76
2016,2,14,10,0,484.0,159.0,5.5,16.0,390.0,523.51,430.75
2016,2,14,10,15,297.5,199.0,5.45,16.0,344.0,436.88,357.86
2016,2,14,10,30,111.0,239.0,5.4,16.0,298.0,333.77,270.56
2016,2,14,10,45,489.5,161.5,5.4,16.5,440.0,554.43,453.91
2016,2,14,11,0,868.0,84.0,5.4,17.0,582.0,756.01,610.19
2016,2,14,11,15,876.0,85.0,5.35,17.0,601.0,769.31,618.26
2016,2,14,11,30,884.0,86.0,5.3,17.0,620.0,779.45,624.96
2016,2,14,11,45,886.5,87.5,5.3,17.5,631.0,782.66,625.64
2016,2,14,12,0,889.0,89.0,5.3,18.0,642.0,782.54,624.0
2016,2,14,12,15,891.0,89.5,5.3,18.0,646.0,777.6,620.15
2016,2,14,12,30,893.0,90.0,5.3,18.0,650.0,769.34,613.98
2016,2,14,12,45,890.5,90.5,5.35,18.0,645.0,754.48,603.24
2016,2,14,13,0,888.0,91.0,5.4,18.0,640.0,736.5,590.27
2016,2,14,13,15,742.0,134.0,5.4,18.0,587.0,665.1,534.95
2016,2,14,13,30,596.0,177.0,5.4,18.0,534.0,591.72,475.95
2016,2,14,13,45,623.0,161.5,5.45,18.0,523.5,574.5,463.11
2016,2,14,14,0,650.0,146.0,5.5,18.0,513.0,553.71,446.91
2016,2,14,14,15,517.0,174.0,5.6,17.5,457.0,479.36,387.35
2016,2,14,14,30,384.0,202.0,5.7,17.0,401.0,411.5,332.43
2016,2,14,14,45,341.0,195.0,5.8,17.0,363.0,366.03,295.29
2016,2,14,15,0,298.0,188.0,5.9,17.0,325.0,323.26,259.97
2016,2,14,15,15,269.5,174.0,5.95,16.5,290.0,282.66,226.58
2016,2,14,15,30,241.0,160.0,6.0,16.0,255.0,244.22,194.58
2016,2,14,15,45,226.0,144.5,6.1,16.0,225.5,210.97,166.02
2016,2,14,16,0,211.0,129.0,6.2,16.0,196.0,178.95,138.29
2016,2,14,16,15,195.0,110.0,6.2,15.5,164.5,144.83,109.07
2016,2,14,16,30,179.0,91.0,6.2,15.0,133.0,112.37,81.5
2016,2,14,16,45,156.0,71.5,6.2,15.0,102.0,80.54,55.47
2016,2,14,17,0,133.0,52.0,6.2,15.0,71.0,51.44,33.21
2016,2,14,17,15,66.5,35.0,6.2,14.5,44.5,30.4,19.09
2016,2,14,17,30,0.0,18.0,6.2,14.0,18.0,17.09,0.0
2016,2,14,17,45,0.0,9.0,6.2,14.0,9.0,8.85,0.0
2016,2,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,7,15,188.0,11.5,2.65,13.5,26.0,60.27,0.0
2016,2,15,7,30,376.0,23.0,2.5,14.0,52.0,153.63,89.4
2016,2,15,7,45,484.0,31.0,2.4,14.5,95.5,221.62,165.92
2016,2,15,8,0,592.0,39.0,2.3,15.0,139.0,297.29,232.93
2016,2,15,8,15,653.0,44.0,2.15,15.0,186.5,357.25,286.45
2016,2,15,8,30,714.0,49.0,2.0,15.0,234.0,420.95,341.17
2016,2,15,8,45,754.5,52.5,1.95,15.5,281.0,475.19,386.12
2016,2,15,9,0,795.0,56.0,1.9,16.0,328.0,530.52,430.1
2016,2,15,9,15,821.5,58.5,1.9,16.0,371.0,576.8,466.65
2016,2,15,9,30,848.0,61.0,1.9,16.0,414.0,618.28,498.68
2016,2,15,9,45,867.0,62.5,1.95,16.5,452.5,656.43,526.05
2016,2,15,10,0,886.0,64.0,2.0,17.0,491.0,692.82,550.71
2016,2,15,10,15,899.0,65.5,2.1,17.0,523.5,722.83,571.83
2016,2,15,10,30,912.0,67.0,2.2,17.0,556.0,750.25,591.04
2016,2,15,10,45,920.0,68.5,2.3,17.5,581.5,771.12,604.39
2016,2,15,11,0,928.0,70.0,2.4,18.0,607.0,788.86,615.57
2016,2,15,11,15,934.0,71.0,2.45,18.0,625.5,801.23,623.81
2016,2,15,11,30,940.0,72.0,2.5,18.0,644.0,810.2,629.8
2016,2,15,11,45,941.5,73.0,2.55,18.0,654.5,812.21,631.03
2016,2,15,12,0,943.0,74.0,2.6,18.0,665.0,810.69,629.96
2016,2,15,12,15,943.5,74.0,2.65,18.0,668.0,803.78,625.22
2016,2,15,12,30,944.0,74.0,2.7,18.0,671.0,793.38,618.16
2016,2,15,12,45,936.5,76.5,2.75,18.5,664.5,776.38,605.36
2016,2,15,13,0,929.0,79.0,2.8,19.0,658.0,756.23,590.44
2016,2,15,13,15,924.5,78.5,2.8,19.0,645.0,731.94,573.44
2016,2,15,13,30,920.0,78.0,2.8,19.0,632.0,704.71,554.32
2016,2,15,13,45,910.5,78.0,2.85,19.0,611.0,671.99,530.32
2016,2,15,14,0,901.0,78.0,2.9,19.0,590.0,636.93,503.58
2016,2,15,14,15,890.0,76.5,2.9,19.0,562.0,597.3,472.66
2016,2,15,14,30,879.0,75.0,2.9,19.0,534.0,555.87,439.68
2016,2,15,14,45,861.5,73.5,2.9,19.0,499.5,509.62,402.17
2016,2,15,15,0,844.0,72.0,2.9,19.0,465.0,462.68,363.14
2016,2,15,15,15,822.5,69.5,2.85,18.5,425.5,412.17,320.85
2016,2,15,15,30,801.0,67.0,2.8,18.0,386.0,361.85,277.48
2016,2,15,15,45,769.0,64.0,2.75,18.0,341.5,308.19,230.1
2016,2,15,16,0,737.0,61.0,2.7,18.0,297.0,256.37,183.67
2016,2,15,16,15,691.0,56.5,2.65,17.5,250.5,202.27,136.34
2016,2,15,16,30,645.0,52.0,2.6,17.0,204.0,152.19,93.69
2016,2,15,16,45,574.0,45.0,2.55,16.5,158.0,99.87,53.6
2016,2,15,17,0,503.0,38.0,2.5,16.0,112.0,56.29,26.37
2016,2,15,17,15,374.5,28.5,2.5,16.0,71.5,21.6,12.07
2016,2,15,17,30,246.0,19.0,2.5,16.0,31.0,15.03,0.0
2016,2,15,17,45,123.0,9.5,2.5,16.0,15.5,9.34,0.0
2016,2,15,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,7,15,196.0,12.0,1.65,13.0,27.5,63.44,0.0
2016,2,16,7,30,392.0,24.0,1.6,13.0,55.0,161.73,100.06
2016,2,16,7,45,493.5,32.0,1.6,13.5,99.5,227.75,171.68
2016,2,16,8,0,595.0,40.0,1.6,14.0,144.0,301.65,237.04
2016,2,16,8,15,655.0,45.0,1.5,14.0,191.5,361.55,290.16
2016,2,16,8,30,715.0,50.0,1.4,14.0,239.0,425.11,344.31
2016,2,16,8,45,753.5,54.0,1.3,14.5,286.0,479.09,388.26
2016,2,16,9,0,792.0,58.0,1.2,15.0,333.0,534.02,430.92
2016,2,16,9,15,818.5,61.0,1.15,15.5,376.0,580.93,466.07
2016,2,16,9,30,845.0,64.0,1.1,16.0,419.0,623.03,496.49
2016,2,16,9,45,673.0,112.0,1.05,16.5,411.5,593.15,470.11
2016,2,16,10,0,501.0,160.0,1.0,17.0,404.0,539.92,426.79
2016,2,16,10,15,601.5,141.0,1.0,17.0,452.5,604.79,476.33
2016,2,16,10,30,702.0,122.0,1.0,17.0,501.0,668.54,522.93
2016,2,16,10,45,813.0,98.5,1.05,17.5,557.5,732.81,566.53
2016,2,16,11,0,924.0,75.0,1.1,18.0,614.0,795.04,607.64
2016,2,16,11,15,930.0,76.0,1.15,18.0,633.0,807.36,615.23
2016,2,16,11,30,936.0,77.0,1.2,18.0,652.0,816.29,621.24
2016,2,16,11,45,939.0,77.5,1.3,18.0,662.5,818.86,623.71
2016,2,16,12,0,942.0,78.0,1.4,18.0,673.0,817.91,623.92
2016,2,16,12,15,793.5,128.0,1.45,18.0,631.0,755.08,580.76
2016,2,16,12,30,645.0,178.0,1.5,18.0,589.0,688.6,532.92
2016,2,16,12,45,640.5,178.0,1.55,18.5,583.0,674.16,522.35
2016,2,16,13,0,636.0,178.0,1.6,19.0,577.0,657.49,509.59
2016,2,16,13,15,786.0,126.5,1.6,19.0,610.0,691.72,536.8
2016,2,16,13,30,936.0,75.0,1.6,19.0,643.0,715.56,554.62
2016,2,16,13,45,930.0,74.0,1.65,19.0,622.5,683.54,531.9
2016,2,16,14,0,924.0,73.0,1.7,19.0,602.0,648.92,506.4
2016,2,16,14,15,913.5,71.5,1.65,19.0,574.0,608.73,475.57
2016,2,16,14,30,903.0,70.0,1.6,19.0,546.0,566.65,442.65
2016,2,16,14,45,841.0,75.0,1.6,19.0,496.0,504.04,393.75
2016,2,16,15,0,779.0,80.0,1.6,19.0,446.0,443.54,345.54
2016,2,16,15,15,577.5,113.0,1.5,18.5,371.5,355.76,276.41
2016,2,16,15,30,376.0,146.0,1.4,18.0,297.0,283.08,219.46
2016,2,16,15,45,358.5,132.0,1.35,18.0,263.0,243.43,186.17
2016,2,16,16,0,341.0,118.0,1.3,18.0,229.0,205.03,153.33
2016,2,16,16,15,322.5,101.5,1.25,17.5,193.5,165.5,119.74
2016,2,16,16,30,304.0,85.0,1.2,17.0,158.0,127.68,87.88
2016,2,16,16,45,266.0,68.5,1.2,16.5,122.0,89.64,57.91
2016,2,16,17,0,228.0,52.0,1.2,16.0,86.0,55.73,33.66
2016,2,16,17,15,161.5,36.0,1.15,15.5,55.5,27.76,17.41
2016,2,16,17,30,95.0,20.0,1.1,15.0,25.0,15.61,0.0
2016,2,16,17,45,47.5,10.0,1.1,15.0,12.5,9.83,0.0
2016,2,16,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,6.15,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,8.0,6.3,14.0,8.0,7.86,0.0
2016,2,17,7,30,0.0,16.0,6.0,14.0,16.0,15.44,5.63
2016,2,17,7,45,0.0,29.0,5.75,14.0,29.0,28.0,17.49
2016,2,17,8,0,0.0,42.0,5.5,14.0,42.0,40.74,28.72
2016,2,17,8,15,0.0,56.5,5.6,14.0,56.5,55.46,41.54
2016,2,17,8,30,0.0,71.0,5.7,14.0,71.0,70.11,54.18
2016,2,17,8,45,0.0,85.5,5.8,14.5,85.5,84.72,66.49
2016,2,17,9,0,0.0,100.0,5.9,15.0,100.0,99.31,78.59
2016,2,17,9,15,19.0,135.0,5.95,15.0,143.0,147.84,119.49
2016,2,17,9,30,38.0,170.0,6.0,15.0,186.0,205.04,167.06
2016,2,17,9,45,83.0,194.5,6.05,15.0,234.0,262.82,215.28
2016,2,17,10,0,128.0,219.0,6.1,15.0,282.0,330.7,271.07
2016,2,17,10,15,64.0,133.0,6.0,15.0,164.5,181.72,147.9
2016,2,17,10,30,0.0,47.0,5.9,15.0,47.0,45.42,32.56
2016,2,17,10,45,0.0,83.0,5.8,15.0,83.0,80.3,61.65
2016,2,17,11,0,0.0,119.0,5.7,15.0,119.0,116.0,91.1
2016,2,17,11,15,0.0,132.5,5.6,15.0,132.5,129.47,102.05
2016,2,17,11,30,0.0,146.0,5.5,15.0,146.0,142.95,112.98
2016,2,17,11,45,0.0,143.5,5.4,15.0,143.5,140.3,110.7
2016,2,17,12,0,0.0,141.0,5.3,15.0,141.0,137.68,108.49
2016,2,17,12,15,0.0,148.5,5.3,15.0,148.5,145.09,114.52
2016,2,17,12,30,0.0,156.0,5.3,15.0,156.0,152.49,120.55
2016,2,17,12,45,0.0,153.5,5.35,15.0,153.5,149.88,118.44
2016,2,17,13,0,0.0,151.0,5.4,15.0,151.0,147.29,116.38
2016,2,17,13,15,0.0,137.0,5.5,15.0,137.0,133.32,105.03
2016,2,17,13,30,0.0,123.0,5.6,15.0,123.0,119.45,93.74
2016,2,17,13,45,0.0,78.0,5.7,15.0,78.0,75.46,57.46
2016,2,17,14,0,0.0,33.0,5.8,15.0,33.0,31.89,21.16
2016,2,17,14,15,0.0,31.0,5.8,14.5,31.0,29.95,19.62
2016,2,17,14,30,0.0,29.0,5.8,14.0,29.0,28.01,18.08
2016,2,17,14,45,0.0,30.0,5.8,14.0,30.0,28.97,18.94
2016,2,17,15,0,0.0,31.0,5.8,14.0,31.0,29.94,19.81
2016,2,17,15,15,0.0,35.0,5.75,14.0,35.0,33.8,23.15
2016,2,17,15,30,0.0,39.0,5.7,14.0,39.0,37.66,26.5
2016,2,17,15,45,0.0,34.5,5.7,14.0,34.5,33.31,22.85
2016,2,17,16,0,0.0,30.0,5.7,14.0,30.0,28.95,19.16
2016,2,17,16,15,0.0,25.0,5.65,13.5,25.0,24.12,15.06
2016,2,17,16,30,0.0,20.0,5.6,13.0,20.0,19.29,10.91
2016,2,17,16,45,0.0,15.5,5.6,13.0,15.5,14.94,7.09
2016,2,17,17,0,0.0,11.0,5.6,13.0,11.0,10.6,3.26
2016,2,17,17,15,0.0,7.0,5.8,13.0,7.0,6.74,0.04
2016,2,17,17,30,0.0,3.0,6.0,13.0,3.0,2.89,0.0
2016,2,17,17,45,0.0,1.5,6.2,13.0,1.5,1.47,0.0
2016,2,17,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,7,15,53.5,19.5,6.55,11.0,24.0,33.6,0.0
2016,2,18,7,30,107.0,39.0,6.5,11.0,48.0,91.48,61.67
2016,2,18,7,45,216.5,55.0,6.5,11.5,89.0,158.33,123.06
2016,2,18,8,0,326.0,71.0,6.5,12.0,130.0,231.41,187.17
2016,2,18,8,15,398.5,82.0,6.45,12.0,175.5,291.26,240.83
2016,2,18,8,30,471.0,93.0,6.4,12.0,221.0,356.77,298.52
2016,2,18,8,45,235.5,68.5,6.4,12.0,132.5,216.93,182.36
2016,2,18,9,0,0.0,44.0,6.4,12.0,44.0,42.49,30.92
2016,2,18,9,15,194.0,100.5,6.35,12.0,184.0,235.85,198.99
2016,2,18,9,30,388.0,157.0,6.3,12.0,324.0,441.1,371.1
2016,2,18,9,45,309.0,186.5,6.25,12.5,327.0,422.97,353.29
2016,2,18,10,0,230.0,216.0,6.2,13.0,330.0,399.24,331.1
2016,2,18,10,15,166.0,232.5,6.1,13.0,317.5,374.87,309.17
2016,2,18,10,30,102.0,249.0,6.0,13.0,305.0,338.93,277.76
2016,2,18,10,45,275.0,237.5,5.9,13.0,398.5,474.11,390.69
2016,2,18,11,0,448.0,226.0,5.8,13.0,492.0,604.84,496.77
2016,2,18,11,15,232.0,226.5,5.7,13.0,364.5,430.64,353.55
2016,2,18,11,30,16.0,227.0,5.6,13.0,237.0,238.59,192.25
2016,2,18,11,45,16.0,231.0,5.55,13.0,241.0,242.21,195.3
2016,2,18,12,0,16.0,235.0,5.5,13.0,245.0,245.81,198.08
2016,2,18,12,15,8.0,184.5,5.45,13.0,189.5,187.5,150.34
2016,2,18,12,30,0.0,134.0,5.4,13.0,134.0,130.52,103.31
2016,2,18,12,45,99.0,218.0,5.35,13.0,281.0,299.9,244.74
2016,2,18,13,0,198.0,302.0,5.3,13.0,428.0,457.68,371.91
2016,2,18,13,15,150.5,294.0,5.2,13.0,389.0,409.67,332.23
2016,2,18,13,30,103.0,286.0,5.1,13.0,350.0,358.58,290.57
2016,2,18,13,45,205.0,269.5,5.05,13.0,391.0,408.66,332.94
2016,2,18,14,0,307.0,253.0,5.0,13.0,432.0,451.29,368.24
2016,2,18,14,15,312.5,239.0,4.9,13.0,414.0,427.7,349.07
2016,2,18,14,30,318.0,225.0,4.8,13.0,396.0,402.97,328.92
2016,2,18,14,45,370.5,199.5,4.75,13.0,386.0,389.66,318.0
2016,2,18,15,0,423.0,174.0,4.7,13.0,376.0,373.56,303.91
2016,2,18,15,15,264.0,174.5,4.6,12.5,297.0,283.9,230.46
2016,2,18,15,30,105.0,175.0,4.5,12.0,218.0,209.32,169.88
2016,2,18,15,45,96.0,157.5,4.4,12.0,193.5,182.39,147.2
2016,2,18,16,0,87.0,140.0,4.3,12.0,169.0,157.23,125.78
2016,2,18,16,15,78.0,119.5,4.2,11.5,142.5,130.25,102.92
2016,2,18,16,30,69.0,99.0,4.1,11.0,116.0,104.35,80.87
2016,2,18,16,45,56.0,78.5,4.0,11.0,90.5,79.15,59.56
2016,2,18,17,0,43.0,58.0,3.9,11.0,65.0,55.68,40.03
2016,2,18,17,15,21.5,39.0,3.85,11.0,42.5,35.33,24.57
2016,2,18,17,30,0.0,20.0,3.8,11.0,20.0,19.13,3.51
2016,2,18,17,45,0.0,10.0,3.8,11.0,10.0,9.83,0.0
2016,2,18,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,9.0,7.3,11.0,9.0,8.68,0.0
2016,2,19,7,30,0.0,18.0,7.4,11.0,18.0,17.37,7.84
2016,2,19,7,45,0.0,31.5,7.55,11.5,31.5,30.42,19.84
2016,2,19,8,0,0.0,45.0,7.7,12.0,45.0,43.81,31.64
2016,2,19,8,15,0.0,59.5,7.65,12.0,59.5,58.5,44.52
2016,2,19,8,30,0.0,74.0,7.6,12.0,74.0,73.12,57.21
2016,2,19,8,45,0.0,88.0,7.6,12.5,88.0,87.17,69.12
2016,2,19,9,0,0.0,102.0,7.6,13.0,102.0,101.21,80.82
2016,2,19,9,15,0.0,88.5,7.4,13.0,88.5,86.35,68.06
2016,2,19,9,30,0.0,75.0,7.2,13.0,75.0,72.52,56.18
2016,2,19,9,45,0.0,116.5,7.05,13.0,116.5,114.49,91.43
2016,2,19,10,0,0.0,158.0,6.9,13.0,158.0,157.38,127.01
2016,2,19,10,15,58.5,205.5,6.55,13.0,238.0,257.71,211.4
2016,2,19,10,30,117.0,253.0,6.2,13.0,318.0,363.13,297.97
2016,2,19,10,45,58.5,181.5,5.85,13.0,214.0,230.96,188.56
2016,2,19,11,0,0.0,110.0,5.5,13.0,110.0,106.94,84.1
2016,2,19,11,15,7.5,167.5,5.2,13.0,172.5,170.8,137.1
2016,2,19,11,30,15.0,225.0,4.9,13.0,235.0,235.66,189.93
2016,2,19,11,45,7.5,198.0,4.6,13.0,203.0,201.44,161.56
2016,2,19,12,0,0.0,171.0,4.3,13.0,171.0,167.81,133.75
2016,2,19,12,15,21.5,223.0,4.25,13.0,237.0,237.16,190.84
2016,2,19,12,30,43.0,275.0,4.2,13.0,303.0,313.58,252.43
2016,2,19,12,45,28.0,250.0,4.2,13.0,268.0,274.29,220.45
2016,2,19,13,0,13.0,225.0,4.2,13.0,233.0,231.03,185.37
2016,2,19,13,15,34.5,248.0,4.15,12.5,269.5,274.06,221.2
2016,2,19,13,30,56.0,271.0,4.1,12.0,306.0,310.92,251.7
2016,2,19,13,45,126.0,271.0,4.1,12.0,346.5,358.77,291.62
2016,2,19,14,0,196.0,271.0,4.1,12.0,387.0,397.04,323.24
2016,2,19,14,15,174.5,258.5,4.05,12.0,358.0,363.21,295.74
2016,2,19,14,30,153.0,246.0,4.0,12.0,329.0,330.55,269.28
2016,2,19,14,45,239.5,220.5,4.0,12.0,340.5,344.3,281.06
2016,2,19,15,0,326.0,195.0,4.0,12.0,352.0,347.66,283.3
2016,2,19,15,15,337.0,175.5,3.95,11.5,326.5,316.68,257.29
2016,2,19,15,30,348.0,156.0,3.9,11.0,301.0,284.19,229.29
2016,2,19,15,45,314.0,146.5,3.9,11.0,266.5,244.92,195.28
2016,2,19,16,0,280.0,137.0,3.9,11.0,232.0,208.5,163.61
2016,2,19,16,15,256.5,119.0,3.75,10.5,196.0,169.65,129.96
2016,2,19,16,30,233.0,101.0,3.6,10.0,160.0,133.15,98.57
2016,2,19,16,45,196.0,82.0,3.5,10.0,124.5,96.69,68.58
2016,2,19,17,0,159.0,63.0,3.4,10.0,89.0,64.4,43.71
2016,2,19,17,15,100.5,44.0,3.35,9.5,58.5,36.38,25.81
2016,2,19,17,30,42.0,25.0,3.3,9.0,28.0,22.01,6.89
2016,2,19,17,45,21.0,12.5,3.25,9.0,14.0,12.29,0.0
2016,2,19,18,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,20,7,15,131.5,17.0,3.6,7.0,29.5,63.02,0.0
2016,2,20,7,30,263.0,34.0,3.5,7.0,59.0,140.23,101.0
2016,2,20,7,45,335.5,48.0,3.45,7.5,99.5,195.3,154.74
2016,2,20,8,0,408.0,62.0,3.4,8.0,140.0,257.21,210.8
2016,2,20,8,15,461.5,72.0,3.3,8.5,183.5,313.12,260.94
2016,2,20,8,30,515.0,82.0,3.2,9.0,227.0,371.86,312.03
2016,2,20,8,45,567.5,83.5,3.1,9.5,269.0,423.8,356.21
2016,2,20,9,0,620.0,85.0,3.0,10.0,311.0,477.88,400.77
2016,2,20,9,15,682.0,82.0,2.85,10.0,358.5,534.46,446.82
2016,2,20,9,30,744.0,79.0,2.7,10.0,406.0,590.83,491.51
2016,2,20,9,45,654.0,114.0,2.6,10.5,420.0,592.5,489.24
2016,2,20,10,0,564.0,149.0,2.5,11.0,434.0,579.69,475.89
2016,2,20,10,15,609.5,145.5,2.3,11.0,471.0,624.75,509.9
2016,2,20,10,30,655.0,142.0,2.1,11.0,508.0,665.98,539.85
2016,2,20,10,45,638.5,156.0,1.95,11.5,526.0,677.62,545.11
2016,2,20,11,0,622.0,170.0,1.8,12.0,544.0,686.15,548.13
2016,2,20,11,15,740.5,142.5,1.6,12.0,601.5,753.47,596.3
2016,2,20,11,30,859.0,115.0,1.4,12.0,659.0,816.17,637.48
2016,2,20,11,45,665.5,181.0,1.25,12.0,606.5,736.14,576.75
2016,2,20,12,0,472.0,247.0,1.1,12.0,554.0,647.06,507.11
2016,2,20,12,15,520.5,229.0,1.0,12.0,569.0,660.62,517.91
2016,2,20,12,30,569.0,211.0,0.9,12.0,584.0,671.35,525.34
2016,2,20,12,45,735.0,155.0,0.8,12.5,633.0,730.64,568.39
2016,2,20,13,0,901.0,99.0,0.7,13.0,682.0,773.72,595.65
2016,2,20,13,15,896.5,98.5,0.85,13.0,669.0,749.61,580.88
2016,2,20,13,30,892.0,98.0,1.0,13.0,656.0,722.63,564.64
2016,2,20,13,45,887.5,95.5,1.2,13.0,635.5,692.81,545.61
2016,2,20,14,0,883.0,93.0,1.4,13.0,615.0,658.09,521.55
2016,2,20,14,15,872.5,91.0,1.6,13.0,587.0,617.92,492.36
2016,2,20,14,30,862.0,89.0,1.8,13.0,559.0,575.99,460.64
2016,2,20,14,45,851.5,85.0,2.05,13.0,525.0,530.46,425.12
2016,2,20,15,0,841.0,81.0,2.3,13.0,491.0,483.64,387.08
2016,2,20,15,15,820.0,78.0,2.4,13.0,450.5,432.28,343.63
2016,2,20,15,30,799.0,75.0,2.5,13.0,410.0,381.08,299.01
2016,2,20,15,45,774.5,70.5,2.6,13.0,366.0,327.69,251.48
2016,2,20,16,0,750.0,66.0,2.7,13.0,322.0,275.42,203.94
2016,2,20,16,15,706.5,61.0,2.7,12.5,274.5,219.77,154.24
2016,2,20,16,30,663.0,56.0,2.7,12.0,227.0,167.88,108.66
2016,2,20,16,45,597.0,49.5,2.75,11.5,178.5,114.32,65.53
2016,2,20,17,0,531.0,43.0,2.8,11.0,130.0,69.08,34.76
2016,2,20,17,15,415.0,33.0,2.85,11.0,87.0,27.42,18.06
2016,2,20,17,30,299.0,23.0,2.9,11.0,44.0,17.96,5.69
2016,2,20,17,45,149.5,11.5,2.95,11.0,22.0,11.3,0.0
2016,2,20,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,7,15,204.5,15.0,3.1,8.5,36.0,83.4,0.54
2016,2,21,7,30,409.0,30.0,3.1,9.0,72.0,185.24,134.5
2016,2,21,7,45,507.0,38.5,3.15,9.5,119.0,251.81,198.26
2016,2,21,8,0,605.0,47.0,3.2,10.0,166.0,327.24,265.85
2016,2,21,8,15,662.5,52.5,3.15,10.5,215.0,385.35,318.09
2016,2,21,8,30,720.0,58.0,3.1,11.0,264.0,449.88,373.65
2016,2,21,8,45,759.5,61.5,3.1,11.5,312.5,505.0,419.85
2016,2,21,9,0,799.0,65.0,3.1,12.0,361.0,561.07,465.16
2016,2,21,9,15,825.0,68.0,3.05,12.0,405.0,608.56,503.03
2016,2,21,9,30,851.0,71.0,3.0,12.0,449.0,655.23,539.23
2016,2,21,9,45,870.0,73.5,3.0,12.5,488.5,695.31,567.51
2016,2,21,10,0,889.0,76.0,3.0,13.0,528.0,729.09,590.31
2016,2,21,10,15,902.0,77.5,2.95,13.0,561.5,759.45,611.18
2016,2,21,10,30,915.0,79.0,2.9,13.0,595.0,787.18,629.95
2016,2,21,10,45,923.5,80.5,2.9,13.5,621.5,808.58,643.13
2016,2,21,11,0,932.0,82.0,2.9,14.0,648.0,826.83,654.05
2016,2,21,11,15,937.5,83.0,2.95,14.0,666.5,838.83,662.09
2016,2,21,11,30,943.0,84.0,3.0,14.0,685.0,847.38,667.82
2016,2,21,11,45,945.0,84.5,3.1,14.0,695.5,849.06,669.12
2016,2,21,12,0,947.0,85.0,3.2,14.0,706.0,847.18,668.04
2016,2,21,12,15,947.0,85.5,3.35,14.0,708.5,840.16,663.7
2016,2,21,12,30,947.0,86.0,3.5,14.0,711.0,829.62,656.92
2016,2,21,12,45,941.5,87.0,3.7,14.0,704.5,811.97,645.27
2016,2,21,13,0,936.0,88.0,3.9,14.0,698.0,791.09,631.24
2016,2,21,13,15,930.5,87.5,4.1,14.0,684.0,765.51,613.66
2016,2,21,13,30,925.0,87.0,4.3,14.0,670.0,737.0,594.0
2016,2,21,13,45,914.5,87.0,4.5,14.0,647.5,702.91,569.87
2016,2,21,14,0,904.0,87.0,4.7,14.0,625.0,666.51,541.98
2016,2,21,14,15,892.0,85.5,4.8,14.0,596.0,625.57,509.49
2016,2,21,14,30,880.0,84.0,4.9,14.0,567.0,582.89,474.86
2016,2,21,14,45,863.0,82.0,5.05,14.0,531.0,536.02,436.13
2016,2,21,15,0,846.0,80.0,5.2,14.0,495.0,487.57,395.07
2016,2,21,15,15,823.5,77.0,5.2,13.5,454.0,435.22,350.21
2016,2,21,15,30,801.0,74.0,5.2,13.0,413.0,383.17,304.33
2016,2,21,15,45,771.5,70.0,5.25,13.0,368.0,328.39,254.74
2016,2,21,16,0,742.0,66.0,5.3,13.0,323.0,275.23,205.81
2016,2,21,16,15,697.5,61.5,5.2,12.5,275.0,220.08,155.94
2016,2,21,16,30,653.0,57.0,5.1,12.0,227.0,167.35,109.21
2016,2,21,16,45,590.5,50.0,5.1,12.0,179.5,115.52,66.8
2016,2,21,17,0,528.0,43.0,5.1,12.0,132.0,70.19,35.31
2016,2,21,17,15,415.0,33.5,5.0,11.5,89.0,28.87,19.35
2016,2,21,17,30,302.0,24.0,4.9,11.0,46.0,18.73,7.12
2016,2,21,17,45,151.0,12.0,4.8,11.0,23.0,11.8,0.0
2016,2,21,18,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
