Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,22,7,15,222.5,15.5,3.65,9.5,39.0,90.49,17.86
2016,2,22,7,30,445.0,31.0,3.6,10.0,78.0,199.74,146.55
2016,2,22,7,45,536.0,38.5,3.55,10.5,125.0,261.5,205.95
2016,2,22,8,0,627.0,46.0,3.5,11.0,172.0,334.91,271.84
2016,2,22,8,15,682.5,51.5,3.35,11.0,222.0,396.27,327.03
2016,2,22,8,30,738.0,57.0,3.2,11.0,272.0,460.83,382.96
2016,2,22,8,45,765.5,56.5,3.05,11.5,312.5,505.42,420.43
2016,2,22,9,0,793.0,56.0,2.9,12.0,353.0,549.86,456.25
2016,2,22,9,15,642.0,100.0,2.7,12.5,359.0,535.02,441.56
2016,2,22,9,30,491.0,144.0,2.5,13.0,365.0,500.58,411.03
2016,2,22,9,45,578.5,133.0,2.3,13.5,414.5,566.01,461.65
2016,2,22,10,0,666.0,122.0,2.1,14.0,464.0,631.33,510.01
2016,2,22,10,15,794.0,101.0,2.0,14.0,534.0,714.02,570.28
2016,2,22,10,30,922.0,80.0,1.9,14.0,604.0,797.17,627.82
2016,2,22,10,45,930.0,81.5,1.85,14.5,630.5,818.3,639.29
2016,2,22,11,0,938.0,83.0,1.8,15.0,657.0,836.24,649.08
2016,2,22,11,15,944.0,84.0,1.75,15.0,676.0,848.68,656.26
2016,2,22,11,30,950.0,85.0,1.7,15.0,695.0,857.65,661.17
2016,2,22,11,45,952.0,86.0,1.7,15.5,706.0,859.86,660.89
2016,2,22,12,0,954.0,87.0,1.7,16.0,717.0,858.47,658.35
2016,2,22,12,15,955.0,87.0,1.75,16.0,720.0,851.59,653.99
2016,2,22,12,30,956.0,87.0,1.8,16.0,723.0,841.14,647.33
2016,2,22,12,45,951.5,88.0,1.85,16.0,717.0,824.04,636.16
2016,2,22,13,0,947.0,89.0,1.9,16.0,711.0,803.65,622.77
2016,2,22,13,15,943.0,88.5,1.95,16.0,697.5,778.84,606.28
2016,2,22,13,30,939.0,88.0,2.0,16.0,684.0,750.98,587.59
2016,2,22,13,45,930.5,87.5,2.05,16.0,662.0,717.2,564.51
2016,2,22,14,0,922.0,87.0,2.1,16.0,640.0,680.95,537.69
2016,2,22,14,15,911.5,85.5,2.05,16.0,611.5,640.19,506.32
2016,2,22,14,30,901.0,84.0,2.0,16.0,583.0,597.52,472.86
2016,2,22,14,45,779.5,101.0,2.0,16.0,513.5,514.31,407.8
2016,2,22,15,0,658.0,118.0,2.0,16.0,444.0,437.64,346.9
2016,2,22,15,15,637.0,112.0,2.0,15.5,407.0,390.86,308.81
2016,2,22,15,30,616.0,106.0,2.0,15.0,370.0,344.7,269.94
2016,2,22,15,45,579.5,103.0,2.0,15.0,330.0,297.12,228.74
2016,2,22,16,0,543.0,100.0,2.0,15.0,290.0,252.23,189.28
2016,2,22,16,15,512.5,89.0,2.0,14.5,248.0,204.05,147.22
2016,2,22,16,30,482.0,78.0,2.0,14.0,206.0,158.58,107.85
2016,2,22,16,45,425.5,67.0,2.05,14.0,163.0,112.11,70.4
2016,2,22,17,0,369.0,56.0,2.1,14.0,120.0,72.36,42.07
2016,2,22,17,15,289.0,41.5,2.1,13.5,81.5,35.46,21.37
2016,2,22,17,30,209.0,27.0,2.1,13.0,43.0,20.99,9.4
2016,2,22,17,45,104.5,13.5,2.15,13.0,21.5,13.27,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,7,15,211.0,17.0,1.2,11.0,40.0,90.57,30.13
2016,2,23,7,30,422.0,34.0,1.3,11.0,80.0,196.75,144.89
2016,2,23,7,45,518.5,42.0,1.45,11.5,128.5,263.86,206.53
2016,2,23,8,0,615.0,50.0,1.6,12.0,177.0,339.48,272.81
2016,2,23,8,15,671.5,56.0,1.75,12.0,227.0,398.52,325.23
2016,2,23,8,30,728.0,62.0,1.9,12.0,277.0,464.01,381.19
2016,2,23,8,45,768.5,65.5,2.05,12.5,326.0,520.44,427.68
2016,2,23,9,0,809.0,69.0,2.2,13.0,375.0,577.82,473.44
2016,2,23,9,15,644.5,109.0,2.2,13.0,371.0,549.11,449.53
2016,2,23,9,30,480.0,149.0,2.2,13.0,367.0,500.68,409.8
2016,2,23,9,45,689.0,114.5,2.2,13.5,456.5,625.03,507.87
2016,2,23,10,0,898.0,80.0,2.2,14.0,546.0,747.07,596.98
2016,2,23,10,15,910.5,81.5,2.15,14.0,579.5,777.34,616.24
2016,2,23,10,30,923.0,83.0,2.1,14.0,613.0,804.91,634.23
2016,2,23,10,45,930.0,85.5,2.05,14.5,639.5,826.41,646.59
2016,2,23,11,0,937.0,88.0,2.0,15.0,666.0,844.67,656.65
2016,2,23,11,15,942.5,89.0,1.9,15.0,685.0,856.66,663.08
2016,2,23,11,30,948.0,90.0,1.8,15.0,704.0,865.19,667.19
2016,2,23,11,45,949.0,91.5,1.7,15.5,714.0,867.08,665.57
2016,2,23,12,0,950.0,93.0,1.6,16.0,724.0,865.38,661.65
2016,2,23,12,15,950.5,93.0,1.5,16.0,727.0,858.06,655.26
2016,2,23,12,30,951.0,93.0,1.4,16.0,730.0,847.19,646.63
2016,2,23,12,45,938.5,97.5,1.3,16.0,721.5,827.68,632.23
2016,2,23,13,0,926.0,102.0,1.2,16.0,713.0,805.1,615.92
2016,2,23,13,15,921.0,101.0,1.05,16.0,699.5,779.34,596.84
2016,2,23,13,30,916.0,100.0,0.9,16.0,686.0,750.66,575.79
2016,2,23,13,45,907.0,99.0,0.75,16.5,663.5,716.51,549.64
2016,2,23,14,0,898.0,98.0,0.6,17.0,641.0,681.62,521.66
2016,2,23,14,15,886.5,96.5,0.55,17.0,612.0,640.53,491.32
2016,2,23,14,30,875.0,95.0,0.5,17.0,583.0,597.68,459.12
2016,2,23,14,45,843.5,87.0,0.5,17.0,533.5,536.17,413.35
2016,2,23,15,0,812.0,79.0,0.5,17.0,484.0,475.21,366.78
2016,2,23,15,15,722.0,91.5,0.6,16.5,430.0,409.51,316.46
2016,2,23,15,30,632.0,104.0,0.7,16.0,376.0,350.7,270.06
2016,2,23,15,45,576.0,106.5,0.8,16.0,334.5,300.91,228.88
2016,2,23,16,0,520.0,109.0,0.9,16.0,293.0,254.59,189.86
2016,2,23,16,15,486.5,97.5,1.05,15.5,250.0,206.35,148.92
2016,2,23,16,30,453.0,86.0,1.2,15.0,207.0,161.15,110.58
2016,2,23,16,45,389.0,74.0,1.4,15.0,163.0,114.91,73.94
2016,2,23,17,0,325.0,62.0,1.6,15.0,119.0,75.5,45.87
2016,2,23,17,15,242.0,46.0,1.7,14.5,80.5,39.38,24.51
2016,2,23,17,30,159.0,30.0,1.8,14.0,42.0,23.4,11.78
2016,2,23,17,45,79.5,15.0,1.95,13.5,21.0,14.74,0.0
2016,2,23,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,7,15,171.5,18.0,1.15,12.0,38.0,81.85,35.04
2016,2,24,7,30,343.0,36.0,1.2,12.0,76.0,173.4,128.54
2016,2,24,7,45,439.0,45.5,1.25,12.0,121.5,238.6,187.28
2016,2,24,8,0,535.0,55.0,1.3,12.0,167.0,312.4,251.68
2016,2,24,8,15,592.5,61.5,1.3,12.0,215.0,371.98,303.5
2016,2,24,8,30,650.0,68.0,1.3,12.0,263.0,435.21,356.63
2016,2,24,8,45,454.0,110.5,1.35,12.5,257.5,395.53,324.86
2016,2,24,9,0,258.0,153.0,1.4,13.0,252.0,334.24,274.15
2016,2,24,9,15,524.0,117.5,1.3,13.0,348.5,480.07,393.09
2016,2,24,9,30,790.0,82.0,1.2,13.0,445.0,636.7,513.4
2016,2,24,9,45,811.0,84.5,1.2,13.5,484.0,676.68,539.34
2016,2,24,10,0,832.0,87.0,1.2,14.0,523.0,715.03,564.45
2016,2,24,10,15,845.5,89.0,1.15,14.0,555.5,745.28,583.87
2016,2,24,10,30,859.0,91.0,1.1,14.0,588.0,773.02,601.37
2016,2,24,10,45,869.0,92.5,1.05,14.5,614.0,794.75,613.41
2016,2,24,11,0,879.0,94.0,1.0,15.0,640.0,808.84,620.14
2016,2,24,11,15,885.0,95.0,0.9,15.0,658.5,820.75,625.87
2016,2,24,11,30,891.0,96.0,0.8,15.0,677.0,829.4,629.37
2016,2,24,11,45,895.0,96.0,0.75,15.5,687.5,831.99,628.53
2016,2,24,12,0,899.0,96.0,0.7,16.0,698.0,831.2,625.62
2016,2,24,12,15,899.5,96.5,0.65,16.0,701.0,824.73,620.26
2016,2,24,12,30,900.0,97.0,0.6,16.0,704.0,814.91,612.85
2016,2,24,12,45,892.0,99.0,0.6,16.0,697.0,796.8,600.93
2016,2,24,13,0,884.0,101.0,0.6,16.0,690.0,775.71,587.15
2016,2,24,13,15,879.5,100.5,0.65,16.0,676.5,751.7,572.23
2016,2,24,13,30,875.0,100.0,0.7,16.0,663.0,727.25,556.93
2016,2,24,13,45,867.5,98.5,0.8,16.5,642.0,694.3,534.87
2016,2,24,14,0,860.0,97.0,0.9,17.0,621.0,659.03,509.67
2016,2,24,14,15,848.5,95.5,1.0,17.0,592.5,619.18,481.35
2016,2,24,14,30,837.0,94.0,1.1,17.0,564.0,577.7,450.86
2016,2,24,14,45,821.0,91.5,1.25,17.0,529.5,531.4,416.05
2016,2,24,15,0,805.0,89.0,1.4,17.0,495.0,484.33,379.27
2016,2,24,15,15,783.0,86.0,1.5,16.5,454.5,433.63,338.76
2016,2,24,15,30,761.0,83.0,1.6,16.0,414.0,383.27,297.01
2016,2,24,15,45,731.0,79.0,1.75,16.0,369.5,329.82,251.13
2016,2,24,16,0,701.0,75.0,1.9,16.0,325.0,276.91,204.64
2016,2,24,16,15,657.0,69.5,2.0,15.5,278.0,222.32,157.02
2016,2,24,16,30,613.0,64.0,2.1,15.0,231.0,171.63,113.13
2016,2,24,16,45,549.0,56.5,2.25,14.5,183.5,120.7,72.07
2016,2,24,17,0,485.0,49.0,2.4,14.0,136.0,76.53,40.94
2016,2,24,17,15,378.0,38.5,2.45,13.5,93.0,35.89,19.89
2016,2,24,17,30,271.0,28.0,2.5,13.0,50.0,21.99,11.32
2016,2,24,17,45,135.5,14.0,2.65,13.0,25.0,13.76,0.0
2016,2,24,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,6,45,23.5,5.0,0.75,11.5,5.0,0.0,0.0
2016,2,25,7,0,47.0,10.0,0.8,12.0,10.0,21.28,0.0
2016,2,25,7,15,175.5,25.5,0.85,12.0,43.5,92.55,47.39
2016,2,25,7,30,304.0,41.0,0.9,12.0,77.0,166.27,124.29
2016,2,25,7,45,390.0,52.5,1.0,12.5,122.0,228.3,179.42
2016,2,25,8,0,476.0,64.0,1.1,13.0,167.0,298.1,239.64
2016,2,25,8,15,535.0,72.0,1.1,13.0,214.0,357.94,290.99
2016,2,25,8,30,594.0,80.0,1.1,13.0,261.0,421.59,343.83
2016,2,25,8,45,486.0,109.0,1.1,13.5,273.0,413.75,337.48
2016,2,25,9,0,378.0,138.0,1.1,14.0,285.0,398.71,324.53
2016,2,25,9,15,540.5,116.5,1.05,14.0,353.0,495.23,401.53
2016,2,25,9,30,703.0,95.0,1.0,14.0,421.0,598.16,479.97
2016,2,25,9,45,544.0,150.5,0.95,14.5,415.5,564.22,449.12
2016,2,25,10,0,385.0,206.0,0.9,15.0,410.0,514.23,407.32
2016,2,25,10,15,274.5,238.0,0.85,15.5,388.0,474.2,373.74
2016,2,25,10,30,164.0,270.0,0.8,16.0,366.0,419.73,328.99
2016,2,25,10,45,507.0,187.5,0.8,16.5,502.0,616.88,481.63
2016,2,25,11,0,850.0,105.0,0.8,17.0,638.0,806.04,612.89
2016,2,25,11,15,856.5,106.5,0.75,17.0,656.5,818.56,617.18
2016,2,25,11,30,863.0,108.0,0.7,17.0,675.0,827.88,621.82
2016,2,25,11,45,867.0,108.5,0.65,17.0,685.5,830.77,622.3
2016,2,25,12,0,871.0,109.0,0.6,17.0,696.0,830.33,620.76
2016,2,25,12,15,872.0,109.0,0.6,17.0,699.0,823.58,616.11
2016,2,25,12,30,873.0,109.0,0.6,17.0,702.0,813.51,609.47
2016,2,25,12,45,871.5,108.5,0.6,17.5,697.0,797.71,598.02
2016,2,25,13,0,870.0,108.0,0.6,18.0,692.0,778.77,584.67
2016,2,25,13,15,866.0,107.5,0.65,18.0,679.0,754.97,569.99
2016,2,25,13,30,862.0,107.0,0.7,18.0,666.0,728.36,553.34
2016,2,25,13,45,850.0,107.5,0.8,18.0,644.0,694.68,531.72
2016,2,25,14,0,838.0,108.0,0.9,18.0,622.0,658.97,507.28
2016,2,25,14,15,826.5,106.0,1.05,17.5,594.0,619.2,480.57
2016,2,25,14,30,815.0,104.0,1.2,17.0,566.0,577.85,451.49
2016,2,25,14,45,796.0,102.5,1.4,17.0,531.0,531.68,416.98
2016,2,25,15,0,777.0,101.0,1.6,17.0,496.0,485.04,380.66
2016,2,25,15,15,755.0,97.0,1.7,16.5,456.0,433.75,339.73
2016,2,25,15,30,733.0,93.0,1.8,16.0,416.0,383.32,297.99
2016,2,25,15,45,639.5,95.5,1.9,16.0,355.5,315.23,241.61
2016,2,25,16,0,546.0,98.0,2.0,16.0,295.0,255.41,191.65
2016,2,25,16,15,496.0,92.5,2.0,15.5,252.5,206.46,149.77
2016,2,25,16,30,446.0,87.0,2.0,15.0,210.0,163.04,112.99
2016,2,25,16,45,461.5,69.5,2.05,14.5,175.0,122.99,77.79
2016,2,25,17,0,477.0,52.0,2.1,14.0,140.0,79.91,43.82
2016,2,25,17,15,374.0,41.0,2.15,14.0,96.5,39.05,21.92
2016,2,25,17,30,271.0,30.0,2.2,14.0,53.0,23.75,13.06
2016,2,25,17,45,135.5,15.0,2.25,14.0,26.5,14.74,0.0
2016,2,25,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,1.25,12.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,1.4,12.0,10.0,9.83,0.0
2016,2,26,7,15,63.5,27.5,1.5,12.0,35.5,57.83,31.68
2016,2,26,7,30,127.0,45.0,1.6,12.0,61.0,104.41,78.26
2016,2,26,7,45,164.0,65.0,1.75,12.0,95.0,147.79,117.09
2016,2,26,8,0,201.0,85.0,1.9,12.0,129.0,194.18,158.0
2016,2,26,8,15,225.0,104.0,1.95,12.0,164.5,235.81,194.35
2016,2,26,8,30,249.0,123.0,2.0,12.0,200.0,279.0,231.18
2016,2,26,8,45,274.5,137.5,2.05,12.5,235.0,319.01,264.21
2016,2,26,9,0,300.0,152.0,2.1,13.0,270.0,360.34,297.51
2016,2,26,9,15,238.5,178.5,2.1,13.0,279.0,360.18,295.89
2016,2,26,9,30,177.0,205.0,2.1,13.0,288.0,346.8,283.55
2016,2,26,9,45,335.0,194.5,2.15,13.5,367.5,458.51,374.08
2016,2,26,10,0,493.0,184.0,2.2,14.0,447.0,579.29,467.83
2016,2,26,10,15,454.5,207.0,2.2,14.0,461.0,585.44,469.9
2016,2,26,10,30,416.0,230.0,2.2,14.0,475.0,588.01,470.03
2016,2,26,10,45,490.5,215.5,2.25,14.5,516.5,636.4,506.68
2016,2,26,11,0,565.0,201.0,2.3,15.0,558.0,684.73,542.37
2016,2,26,11,15,578.5,203.0,2.35,15.0,577.5,700.84,553.73
2016,2,26,11,30,592.0,205.0,2.4,15.0,597.0,714.83,563.8
2016,2,26,11,45,495.5,245.0,2.45,15.0,576.5,677.65,533.72
2016,2,26,12,0,399.0,285.0,2.5,15.0,556.0,630.95,496.97
2016,2,26,12,15,633.5,196.0,2.55,15.0,628.5,730.29,576.26
2016,2,26,12,30,868.0,107.0,2.6,15.0,701.0,810.48,635.19
2016,2,26,12,45,681.5,177.5,2.7,15.0,641.5,728.16,574.78
2016,2,26,13,0,495.0,248.0,2.8,15.0,582.0,642.66,508.25
2016,2,26,13,15,674.5,175.5,2.9,15.0,621.5,689.42,548.03
2016,2,26,13,30,854.0,103.0,3.0,15.0,661.0,721.3,574.26
2016,2,26,13,45,848.0,101.0,3.1,15.0,640.0,689.28,551.16
2016,2,26,14,0,842.0,99.0,3.2,15.0,619.0,654.9,525.2
2016,2,26,14,15,516.0,180.5,3.3,14.5,495.0,504.77,406.76
2016,2,26,14,30,190.0,262.0,3.4,14.0,371.0,370.34,297.93
2016,2,26,14,45,132.5,242.0,3.5,14.0,316.0,310.25,250.17
2016,2,26,15,0,75.0,222.0,3.6,14.0,261.0,253.21,204.17
2016,2,26,15,15,39.5,186.5,3.6,13.5,207.0,198.43,160.12
2016,2,26,15,30,4.0,151.0,3.6,13.0,153.0,147.03,118.4
2016,2,26,15,45,2.0,81.5,3.6,13.0,82.5,79.45,62.06
2016,2,26,16,0,0.0,12.0,3.6,13.0,12.0,11.57,4.3
2016,2,26,16,15,0.0,10.5,3.35,12.5,10.5,10.13,3.09
2016,2,26,16,30,0.0,9.0,3.1,12.0,9.0,8.68,1.85
2016,2,26,16,45,0.0,7.0,2.9,12.0,7.0,6.75,0.16
2016,2,26,17,0,0.0,5.0,2.7,12.0,5.0,4.82,0.0
2016,2,26,17,15,0.0,3.5,2.65,12.0,3.5,3.37,0.0
2016,2,26,17,30,0.0,2.0,2.6,12.0,2.0,1.93,0.0
2016,2,26,17,45,0.0,1.0,2.55,12.0,1.0,0.96,0.0
2016,2,26,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,8.5,2.6,10.5,8.5,0.0,0.0
2016,2,27,7,0,0.0,17.0,2.6,11.0,17.0,16.71,0.0
2016,2,27,7,15,216.5,27.0,2.6,11.0,55.0,110.42,68.15
2016,2,27,7,30,433.0,37.0,2.6,11.0,93.0,210.07,160.18
2016,2,27,7,45,515.0,45.0,2.6,11.5,140.0,273.51,217.96
2016,2,27,8,0,597.0,53.0,2.6,12.0,187.0,344.04,280.2
2016,2,27,8,15,649.0,58.5,2.55,12.0,236.0,403.17,332.22
2016,2,27,8,30,701.0,64.0,2.5,12.0,285.0,463.04,383.21
2016,2,27,8,45,735.0,68.5,2.5,12.5,332.0,516.39,426.67
2016,2,27,9,0,769.0,73.0,2.5,13.0,379.0,570.29,469.06
2016,2,27,9,15,674.0,102.5,2.4,13.0,392.5,571.17,468.03
2016,2,27,9,30,579.0,132.0,2.3,13.0,406.0,560.03,457.42
2016,2,27,9,45,481.0,172.0,2.25,13.5,412.0,547.44,444.33
2016,2,27,10,0,383.0,212.0,2.2,14.0,418.0,522.2,421.36
2016,2,27,10,15,467.0,200.5,2.2,14.0,467.0,589.53,473.74
2016,2,27,10,30,551.0,189.0,2.2,14.0,516.0,650.13,519.7
2016,2,27,10,45,728.0,138.5,2.2,14.5,590.0,746.71,591.21
2016,2,27,11,0,905.0,88.0,2.2,15.0,664.0,833.1,650.21
2016,2,27,11,15,721.5,157.0,2.2,15.0,624.5,773.37,606.11
2016,2,27,11,30,538.0,226.0,2.2,15.0,585.0,695.48,546.33
2016,2,27,11,45,585.0,214.0,2.2,15.5,609.5,719.46,564.05
2016,2,27,12,0,632.0,202.0,2.2,16.0,634.0,744.02,581.06
2016,2,27,12,15,779.0,146.5,2.25,16.0,681.5,797.46,620.77
2016,2,27,12,30,926.0,91.0,2.3,16.0,729.0,838.7,649.74
2016,2,27,12,45,905.0,100.0,2.35,16.0,719.5,817.36,634.83
2016,2,27,13,0,884.0,109.0,2.4,16.0,710.0,796.45,620.83
2016,2,27,13,15,879.5,108.0,2.4,16.0,696.0,771.3,603.44
2016,2,27,13,30,875.0,107.0,2.4,16.0,682.0,743.32,584.03
2016,2,27,13,45,872.5,103.5,2.45,16.0,662.0,711.41,562.0
2016,2,27,14,0,870.0,100.0,2.5,16.0,642.0,676.87,536.42
2016,2,27,14,15,698.0,145.0,2.55,15.5,567.5,585.0,466.06
2016,2,27,14,30,526.0,190.0,2.6,15.0,493.0,499.84,399.71
2016,2,27,14,45,679.0,138.0,2.65,15.0,505.0,508.77,407.39
2016,2,27,15,0,832.0,86.0,2.7,15.0,517.0,501.68,400.53
2016,2,27,15,15,812.0,83.0,2.75,15.0,476.0,450.3,357.33
2016,2,27,15,30,792.0,80.0,2.8,15.0,435.0,399.02,313.21
2016,2,27,15,45,769.5,75.0,2.85,15.0,390.5,345.29,265.99
2016,2,27,16,0,747.0,70.0,2.9,15.0,346.0,292.52,218.52
2016,2,27,16,15,706.5,65.5,2.9,14.5,298.0,237.05,169.2
2016,2,27,16,30,666.0,61.0,2.9,14.0,250.0,183.49,121.96
2016,2,27,16,45,605.0,54.5,2.9,13.5,201.0,130.38,78.12
2016,2,27,17,0,544.0,48.0,2.9,13.0,152.0,83.64,44.15
2016,2,27,17,15,441.5,39.0,2.95,12.5,107.0,40.31,21.05
2016,2,27,17,30,339.0,30.0,3.0,12.0,62.0,23.28,13.46
2016,2,27,17,45,169.5,15.0,3.15,12.0,31.0,11.43,0.0
2016,2,27,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,1.95,10.5,6.0,0.0,0.0
2016,2,28,7,0,0.0,12.0,1.9,11.0,12.0,11.8,0.0
2016,2,28,7,15,40.5,30.5,1.85,11.0,36.0,51.25,31.57
2016,2,28,7,30,81.0,49.0,1.8,11.0,60.0,88.16,66.65
2016,2,28,7,45,103.5,70.5,1.75,11.5,90.5,125.19,99.49
2016,2,28,8,0,126.0,92.0,1.7,12.0,121.0,163.78,133.17
2016,2,28,8,15,142.5,112.5,1.65,12.0,152.5,199.72,164.27
2016,2,28,8,30,159.0,133.0,1.6,12.0,184.0,236.72,195.54
2016,2,28,8,45,173.5,151.0,1.6,12.5,214.5,270.45,223.1
2016,2,28,9,0,188.0,169.0,1.6,13.0,245.0,304.88,250.56
2016,2,28,9,15,202.5,188.0,1.6,13.0,278.0,341.01,279.24
2016,2,28,9,30,217.0,207.0,1.6,13.0,311.0,377.44,307.64
2016,2,28,9,45,343.5,200.0,1.6,13.5,380.0,473.12,383.38
2016,2,28,10,0,470.0,193.0,1.6,14.0,449.0,575.81,461.5
2016,2,28,10,15,319.0,235.5,1.65,14.0,414.0,508.03,405.9
2016,2,28,10,30,168.0,278.0,1.7,14.0,379.0,432.93,344.76
2016,2,28,10,45,104.0,273.0,1.75,14.0,336.5,368.26,293.54
2016,2,28,11,0,40.0,268.0,1.8,14.0,294.0,310.5,246.6
2016,2,28,11,15,25.0,244.5,1.9,14.0,261.0,264.1,209.91
2016,2,28,11,30,10.0,221.0,2.0,14.0,228.0,227.01,180.07
2016,2,28,11,45,20.5,249.5,2.15,14.5,264.0,264.54,209.86
2016,2,28,12,0,31.0,278.0,2.3,15.0,300.0,309.6,244.89
2016,2,28,12,15,156.5,300.0,2.4,15.0,409.0,440.74,349.85
2016,2,28,12,30,282.0,322.0,2.5,15.0,518.0,568.01,448.0
2016,2,28,12,45,278.5,320.0,2.7,15.0,512.0,556.69,439.24
2016,2,28,13,0,275.0,318.0,2.9,15.0,506.0,544.45,430.6
2016,2,28,13,15,302.0,305.5,3.05,15.0,508.5,543.13,430.84
2016,2,28,13,30,329.0,293.0,3.2,15.0,511.0,539.62,429.24
2016,2,28,13,45,355.5,276.5,3.4,15.0,505.0,529.25,422.47
2016,2,28,14,0,382.0,260.0,3.6,15.0,499.0,516.32,413.51
2016,2,28,14,15,266.5,264.0,3.7,15.0,427.0,433.01,347.33
2016,2,28,14,30,151.0,268.0,3.8,15.0,355.0,354.45,284.32
2016,2,28,14,45,174.5,250.0,3.9,15.0,345.0,341.43,274.65
2016,2,28,15,0,198.0,232.0,4.0,15.0,335.0,326.17,262.57
2016,2,28,15,15,139.5,212.0,4.05,14.5,282.0,269.5,217.13
2016,2,28,15,30,81.0,192.0,4.1,14.0,229.0,217.52,175.34
2016,2,28,15,45,40.5,151.0,4.2,14.0,169.5,159.19,127.79
2016,2,28,16,0,0.0,110.0,4.3,14.0,110.0,105.64,84.02
2016,2,28,16,15,0.0,94.5,4.35,13.5,94.5,90.64,71.69
2016,2,28,16,30,0.0,79.0,4.4,13.0,79.0,75.71,59.18
2016,2,28,16,45,0.0,64.0,4.45,13.0,64.0,61.33,46.8
2016,2,28,17,0,0.0,49.0,4.5,13.0,49.0,47.05,34.34
2016,2,28,17,15,0.0,34.5,4.55,12.5,34.5,33.32,22.3
2016,2,28,17,30,0.0,20.0,4.6,12.0,20.0,19.3,10.38
2016,2,28,17,45,0.0,10.0,4.65,11.5,10.0,9.64,0.0
2016,2,28,18,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,6,45,84.0,7.5,2.1,10.5,11.0,25.15,0.0
2016,2,29,7,0,168.0,15.0,2.1,11.0,22.0,68.28,0.0
2016,2,29,7,15,307.0,27.0,2.15,11.0,61.5,142.32,98.55
2016,2,29,7,30,446.0,39.0,2.2,11.0,101.0,221.89,171.75
2016,2,29,7,45,530.0,46.5,2.3,11.5,149.5,287.27,230.57
2016,2,29,8,0,614.0,54.0,2.4,12.0,198.0,359.9,294.12
2016,2,29,8,15,664.0,59.5,2.4,12.5,247.5,417.07,343.53
2016,2,29,8,30,714.0,65.0,2.4,13.0,297.0,479.67,395.42
2016,2,29,8,45,741.5,71.0,2.45,13.5,344.0,531.79,437.33
2016,2,29,9,0,769.0,77.0,2.5,14.0,391.0,583.95,477.9
2016,2,29,9,15,793.0,80.0,2.45,14.0,434.5,630.06,513.21
2016,2,29,9,30,817.0,83.0,2.4,14.0,478.0,675.26,546.13
2016,2,29,9,45,832.0,86.5,2.35,14.5,516.5,713.24,571.36
2016,2,29,10,0,847.0,90.0,2.3,15.0,555.0,749.17,594.68
2016,2,29,10,15,859.5,92.0,2.1,15.0,587.5,779.18,613.34
2016,2,29,10,30,872.0,94.0,1.9,15.0,620.0,806.58,629.73
2016,2,29,10,45,888.0,92.0,1.75,15.5,647.5,824.69,638.54
2016,2,29,11,0,904.0,90.0,1.6,16.0,675.0,844.76,648.58
2016,2,29,11,15,910.0,91.0,1.45,16.0,693.0,856.84,654.11
2016,2,29,11,30,916.0,92.0,1.3,16.0,711.0,865.54,657.31
2016,2,29,11,45,923.5,90.0,1.2,16.5,723.0,868.71,656.26
2016,2,29,12,0,931.0,88.0,1.1,17.0,735.0,868.38,652.98
2016,2,29,12,15,931.5,88.5,1.0,17.0,737.5,861.47,646.64
2016,2,29,12,30,932.0,89.0,0.9,17.0,740.0,851.05,638.15
2016,2,29,12,45,714.0,171.0,0.85,17.5,667.5,756.27,572.48
2016,2,29,13,0,496.0,253.0,0.8,18.0,595.0,654.9,496.71
2016,2,29,13,15,484.0,252.5,0.75,18.0,581.0,631.95,480.96
2016,2,29,13,30,472.0,252.0,0.7,18.0,567.0,607.84,463.38
2016,2,29,13,45,554.0,214.0,0.65,18.0,572.5,610.21,466.49
2016,2,29,14,0,636.0,176.0,0.6,18.0,578.0,608.07,465.64
2016,2,29,14,15,746.0,135.0,0.6,18.0,586.0,611.13,468.85
2016,2,29,14,30,856.0,94.0,0.6,18.0,594.0,603.9,463.87
2016,2,29,14,45,837.5,92.5,0.6,18.0,558.0,555.83,427.55
2016,2,29,15,0,819.0,91.0,0.6,18.0,522.0,507.17,390.21
2016,2,29,15,15,798.5,88.5,0.65,18.0,481.0,456.28,350.43
2016,2,29,15,30,778.0,86.0,0.7,18.0,440.0,405.57,309.37
2016,2,29,15,45,632.5,100.0,0.8,18.0,369.0,325.34,246.24
2016,2,29,16,0,487.0,114.0,0.9,18.0,298.0,258.42,193.41
2016,2,29,16,15,448.0,105.5,0.95,17.5,257.0,212.51,155.05
2016,2,29,16,30,409.0,97.0,1.0,17.0,216.0,170.24,119.63
2016,2,29,16,45,364.0,83.0,1.1,16.5,174.0,126.0,83.87
2016,2,29,17,0,319.0,69.0,1.2,16.0,132.0,86.63,54.27
2016,2,29,17,15,254.5,52.5,1.2,15.5,93.5,49.53,30.5
2016,2,29,17,30,190.0,36.0,1.2,15.0,55.0,27.69,17.54
2016,2,29,17,45,95.0,18.0,1.25,15.0,27.5,13.94,0.0
2016,2,29,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.0,1.7,11.5,11.0,10.81,0.0
2016,3,1,7,0,0.0,22.0,1.8,12.0,22.0,23.12,0.0
2016,3,1,7,15,156.0,34.5,1.85,12.0,57.0,103.28,72.77
2016,3,1,7,30,312.0,47.0,1.9,12.0,92.0,181.81,141.1
2016,3,1,7,45,370.5,60.5,1.95,12.5,134.5,236.58,189.97
2016,3,1,8,0,429.0,74.0,2.0,13.0,177.0,296.5,242.14
2016,3,1,8,15,466.0,86.0,2.15,13.5,220.5,348.22,286.5
2016,3,1,8,30,503.0,98.0,2.3,14.0,264.0,402.15,331.32
2016,3,1,8,45,540.5,104.0,2.45,14.5,306.5,454.59,373.76
2016,3,1,9,0,578.0,110.0,2.6,15.0,349.0,505.7,414.12
2016,3,1,9,15,615.5,113.0,2.65,15.0,392.0,554.36,452.27
2016,3,1,9,30,653.0,116.0,2.7,15.0,435.0,603.46,490.01
2016,3,1,9,45,768.5,97.0,2.8,15.0,501.5,681.97,549.77
2016,3,1,10,0,884.0,78.0,2.9,15.0,568.0,762.04,607.76
2016,3,1,10,15,895.5,80.0,2.85,15.0,601.0,792.09,627.49
2016,3,1,10,30,907.0,82.0,2.8,15.0,634.0,819.41,645.49
2016,3,1,10,45,918.0,81.5,2.8,15.5,660.5,840.56,658.14
2016,3,1,11,0,929.0,81.0,2.8,16.0,687.0,858.61,668.63
2016,3,1,11,15,933.5,82.0,2.75,16.0,704.5,869.67,675.15
2016,3,1,11,30,938.0,83.0,2.7,16.0,722.0,877.25,679.38
2016,3,1,11,45,941.5,82.5,2.7,16.0,732.0,878.77,679.92
2016,3,1,12,0,945.0,82.0,2.7,16.0,742.0,876.72,678.16
2016,3,1,12,15,944.0,82.0,2.7,16.0,743.5,867.91,671.84
2016,3,1,12,30,943.0,82.0,2.7,16.0,745.0,855.59,663.24
2016,3,1,12,45,937.0,83.0,2.7,16.0,737.5,836.91,650.3
2016,3,1,13,0,931.0,84.0,2.7,16.0,730.0,815.02,635.2
2016,3,1,13,15,925.5,83.5,2.7,15.5,715.5,788.85,618.24
2016,3,1,13,30,920.0,83.0,2.7,15.0,701.0,759.74,599.11
2016,3,1,13,45,570.5,190.0,2.75,15.0,569.0,601.03,478.32
2016,3,1,14,0,221.0,297.0,2.8,15.0,437.0,445.79,354.11
2016,3,1,14,15,111.5,236.0,2.8,15.0,306.5,306.06,244.72
2016,3,1,14,30,2.0,175.0,2.8,15.0,176.0,171.0,135.39
2016,3,1,14,45,1.0,128.5,2.85,15.0,129.0,124.96,98.37
2016,3,1,15,0,0.0,82.0,2.9,15.0,82.0,79.32,60.9
2016,3,1,15,15,0.0,89.0,2.9,14.5,89.0,86.08,66.88
2016,3,1,15,30,0.0,96.0,2.9,14.0,96.0,92.77,72.78
2016,3,1,15,45,0.0,102.5,2.9,14.0,102.5,98.85,78.08
2016,3,1,16,0,0.0,109.0,2.9,14.0,109.0,104.73,83.2
2016,3,1,16,15,0.0,94.5,2.75,14.0,94.5,90.69,71.53
2016,3,1,16,30,0.0,80.0,2.6,14.0,80.0,76.72,59.79
2016,3,1,16,45,0.0,64.5,2.5,14.0,64.5,61.9,47.14
2016,3,1,17,0,0.0,49.0,2.4,14.0,49.0,47.18,34.42
2016,3,1,17,15,0.0,35.0,2.3,13.5,35.0,33.8,22.76
2016,3,1,17,30,0.0,21.0,2.2,13.0,21.0,20.27,11.56
2016,3,1,17,45,0.0,10.5,2.1,13.0,10.5,10.12,0.0
2016,3,1,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,14.0,2.1,12.5,14.0,13.76,0.0
2016,3,2,7,0,0.0,28.0,2.1,13.0,28.0,31.2,0.0
2016,3,2,7,15,234.5,33.5,2.15,13.0,68.5,127.26,90.95
2016,3,2,7,30,469.0,39.0,2.2,13.0,109.0,233.8,181.26
2016,3,2,7,45,544.5,46.0,2.25,13.5,157.0,296.81,237.55
2016,3,2,8,0,620.0,53.0,2.3,14.0,205.0,366.24,297.8
2016,3,2,8,15,668.5,58.0,2.3,14.0,254.5,423.02,346.86
2016,3,2,8,30,717.0,63.0,2.3,14.0,304.0,484.77,398.21
2016,3,2,8,45,516.5,112.5,2.35,14.5,299.0,448.71,368.18
2016,3,2,9,0,316.0,162.0,2.4,15.0,294.0,387.89,317.21
2016,3,2,9,15,378.5,168.5,2.45,15.0,343.5,455.55,371.49
2016,3,2,9,30,441.0,175.0,2.5,15.0,393.0,518.4,420.55
2016,3,2,9,45,265.5,212.5,2.55,15.5,346.5,434.62,350.75
2016,3,2,10,0,90.0,250.0,2.6,16.0,300.0,331.79,265.18
2016,3,2,10,15,70.0,256.0,2.65,16.0,296.5,323.0,257.64
2016,3,2,10,30,50.0,262.0,2.7,16.0,293.0,313.32,249.01
2016,3,2,10,45,65.0,281.0,2.8,16.0,322.5,345.83,274.54
2016,3,2,11,0,80.0,300.0,2.9,16.0,352.0,378.41,299.8
2016,3,2,11,15,58.5,292.5,2.95,16.0,331.5,351.35,277.8
2016,3,2,11,30,37.0,285.0,3.0,16.0,311.0,324.15,255.85
2016,3,2,11,45,53.0,303.0,3.1,16.0,340.5,355.73,280.85
2016,3,2,12,0,69.0,321.0,3.2,16.0,370.0,386.92,305.2
2016,3,2,12,15,67.0,321.0,3.25,16.0,368.5,383.42,302.27
2016,3,2,12,30,65.0,321.0,3.3,16.0,367.0,379.74,299.39
2016,3,2,12,45,50.5,305.0,3.35,16.0,340.5,349.12,275.42
2016,3,2,13,0,36.0,289.0,3.4,16.0,314.0,319.11,251.88
2016,3,2,13,15,34.0,284.5,3.4,15.5,308.0,311.11,246.26
2016,3,2,13,30,32.0,280.0,3.4,15.0,302.0,303.13,240.58
2016,3,2,13,45,29.5,265.5,3.4,15.0,285.5,284.69,226.25
2016,3,2,14,0,27.0,251.0,3.4,15.0,269.0,263.22,209.5
2016,3,2,14,15,23.0,235.5,3.4,15.0,250.5,243.97,194.41
2016,3,2,14,30,19.0,220.0,3.4,15.0,232.0,225.06,179.52
2016,3,2,14,45,45.0,225.5,3.4,15.0,250.5,245.2,196.41
2016,3,2,15,0,71.0,231.0,3.4,15.0,269.0,260.72,209.23
2016,3,2,15,15,81.0,215.5,3.35,14.5,255.5,245.85,197.72
2016,3,2,15,30,91.0,200.0,3.3,14.0,242.0,229.95,185.12
2016,3,2,15,45,178.0,176.0,3.3,14.0,248.5,233.34,186.61
2016,3,2,16,0,265.0,152.0,3.3,14.0,255.0,226.96,178.4
2016,3,2,16,15,239.0,136.5,3.25,13.5,220.0,189.55,146.67
2016,3,2,16,30,213.0,121.0,3.2,13.0,185.0,154.74,117.23
2016,3,2,16,45,200.0,100.0,3.15,13.0,151.5,119.77,87.39
2016,3,2,17,0,187.0,79.0,3.1,13.0,118.0,86.4,60.04
2016,3,2,17,15,148.5,59.0,3.1,13.0,84.5,54.73,37.04
2016,3,2,17,30,110.0,39.0,3.1,13.0,51.0,32.07,21.69
2016,3,2,17,45,55.0,19.5,3.15,13.0,25.5,16.51,2.49
2016,3,2,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,1.5,1.45,12.5,1.5,1.47,0.0
2016,3,3,7,0,0.0,3.0,1.4,13.0,3.0,2.89,0.0
2016,3,3,7,15,0.0,8.0,1.3,13.0,8.0,7.71,0.6
2016,3,3,7,30,0.0,13.0,1.2,13.0,13.0,12.53,4.94
2016,3,3,7,45,0.0,19.0,1.15,13.0,19.0,18.32,10.05
2016,3,3,8,0,0.0,25.0,1.1,13.0,25.0,24.12,15.13
2016,3,3,8,15,0.0,31.0,1.1,13.0,31.0,29.92,20.16
2016,3,3,8,30,0.0,37.0,1.1,13.0,37.0,35.72,25.12
2016,3,3,8,45,0.0,67.0,1.1,13.5,67.0,64.76,49.7
2016,3,3,9,0,0.0,97.0,1.1,14.0,97.0,94.78,74.61
2016,3,3,9,15,0.0,81.5,1.1,14.0,81.5,78.82,61.02
