Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,30,0.0,66.0,1.1,14.0,66.0,63.81,48.32
2016,3,3,9,45,10.0,138.0,1.1,14.0,144.0,143.19,114.21
2016,3,3,10,0,20.0,210.0,1.1,14.0,222.0,225.84,180.55
2016,3,3,10,15,173.5,238.5,1.1,14.0,346.0,393.31,315.27
2016,3,3,10,30,327.0,267.0,1.1,14.0,470.0,559.22,441.18
2016,3,3,10,45,464.5,233.5,1.15,14.0,534.0,647.14,506.83
2016,3,3,11,0,602.0,200.0,1.2,14.0,598.0,731.87,569.49
2016,3,3,11,15,562.5,221.5,1.3,14.0,601.0,722.09,560.99
2016,3,3,11,30,523.0,243.0,1.4,14.0,604.0,712.45,553.53
2016,3,3,11,45,529.5,243.0,1.55,14.0,613.0,716.08,557.34
2016,3,3,12,0,536.0,243.0,1.7,14.0,622.0,717.55,559.43
2016,3,3,12,15,346.5,295.0,1.45,14.0,540.5,602.01,469.24
2016,3,3,12,30,157.0,347.0,1.2,14.0,459.0,489.32,380.37
2016,3,3,12,45,166.5,344.0,0.95,14.0,462.0,489.43,380.23
2016,3,3,13,0,176.0,341.0,0.7,14.0,465.0,488.63,378.22
2016,3,3,13,15,177.0,334.0,0.65,14.0,456.5,476.21,368.92
2016,3,3,13,30,178.0,327.0,0.6,14.0,448.0,463.19,359.28
2016,3,3,13,45,94.0,270.0,0.55,14.0,334.0,334.67,261.87
2016,3,3,14,0,10.0,213.0,0.5,14.0,220.0,214.27,167.97
2016,3,3,14,15,16.5,220.0,0.55,14.0,230.5,224.61,177.29
2016,3,3,14,30,23.0,227.0,0.6,14.0,241.0,234.31,185.33
2016,3,3,14,45,35.5,225.5,0.65,14.0,245.5,239.96,190.3
2016,3,3,15,0,48.0,224.0,0.7,14.0,250.0,242.26,192.55
2016,3,3,15,15,24.0,175.5,0.65,14.0,188.5,180.47,143.41
2016,3,3,15,30,0.0,127.0,0.6,14.0,127.0,122.48,96.8
2016,3,3,15,45,0.0,121.0,0.55,14.0,121.0,116.47,92.3
2016,3,3,16,0,0.0,115.0,0.5,14.0,115.0,110.41,87.52
2016,3,3,16,15,0.0,99.5,0.45,13.5,99.5,95.4,75.37
2016,3,3,16,30,0.0,84.0,0.4,13.0,84.0,80.48,63.08
2016,3,3,16,45,0.0,68.5,0.35,13.0,68.5,65.63,50.51
2016,3,3,17,0,0.0,53.0,0.3,13.0,53.0,50.89,37.8
2016,3,3,17,15,0.0,38.0,0.3,13.0,38.0,36.71,25.4
2016,3,3,17,30,0.0,23.0,0.3,13.0,23.0,22.2,13.47
2016,3,3,17,45,0.0,11.5,0.35,13.0,11.5,11.09,0.71
2016,3,3,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,2.4,11.5,8.0,7.86,0.0
2016,3,4,7,0,0.0,16.0,2.5,12.0,16.0,15.44,1.95
2016,3,4,7,15,1.0,35.0,2.6,12.0,35.0,35.65,23.5
2016,3,4,7,30,2.0,54.0,2.7,12.0,54.0,55.89,41.55
2016,3,4,7,45,11.0,74.0,2.85,12.5,76.5,80.48,62.88
2016,3,4,8,0,20.0,94.0,3.0,13.0,99.0,105.71,84.58
2016,3,4,8,15,27.0,113.5,3.1,13.0,122.0,135.13,109.66
2016,3,4,8,30,34.0,133.0,3.2,13.0,145.0,160.61,131.1
2016,3,4,8,45,29.0,147.5,3.35,13.5,159.0,173.41,141.21
2016,3,4,9,0,24.0,162.0,3.5,14.0,173.0,179.3,145.41
2016,3,4,9,15,12.0,155.0,3.55,14.0,160.5,163.05,131.36
2016,3,4,9,30,0.0,148.0,3.6,14.0,148.0,146.63,117.14
2016,3,4,9,45,46.5,202.0,3.65,14.0,228.5,244.94,198.61
2016,3,4,10,0,93.0,256.0,3.7,14.0,309.0,340.94,276.05
2016,3,4,10,15,49.5,225.5,3.7,14.0,254.0,272.87,219.86
2016,3,4,10,30,6.0,195.0,3.7,14.0,199.0,198.1,157.97
2016,3,4,10,45,5.5,196.5,3.7,14.0,200.5,198.86,158.46
2016,3,4,11,0,5.0,198.0,3.7,14.0,202.0,199.66,158.86
2016,3,4,11,15,3.0,184.5,3.75,14.0,187.0,183.96,145.95
2016,3,4,11,30,1.0,171.0,3.8,14.0,172.0,168.44,133.22
2016,3,4,11,45,7.0,205.5,3.9,14.0,211.0,208.12,165.42
2016,3,4,12,0,13.0,240.0,4.0,14.0,250.0,247.86,197.28
2016,3,4,12,15,31.5,277.0,4.15,14.0,300.0,307.36,245.05
2016,3,4,12,30,50.0,314.0,4.3,14.0,350.0,360.07,286.94
2016,3,4,12,45,67.5,322.5,4.45,14.0,371.0,381.1,303.99
2016,3,4,13,0,85.0,331.0,4.6,14.0,392.0,401.18,320.37
2016,3,4,13,15,86.0,324.0,4.6,14.0,384.0,391.45,312.87
2016,3,4,13,30,87.0,317.0,4.6,14.0,376.0,381.45,305.27
2016,3,4,13,45,159.5,310.0,4.6,14.0,415.0,425.98,342.24
2016,3,4,14,0,232.0,303.0,4.6,14.0,454.0,460.76,370.92
2016,3,4,14,15,147.5,283.0,4.55,14.0,377.5,376.56,303.21
2016,3,4,14,30,63.0,263.0,4.5,14.0,301.0,295.93,237.93
2016,3,4,14,45,31.5,184.5,4.45,14.0,203.5,197.67,158.71
2016,3,4,15,0,0.0,106.0,4.4,14.0,106.0,102.54,80.41
2016,3,4,15,15,0.0,96.0,4.4,14.0,96.0,92.84,72.6
2016,3,4,15,30,0.0,86.0,4.4,14.0,86.0,83.17,64.71
2016,3,4,15,45,0.0,48.5,4.45,14.0,48.5,46.85,34.23
2016,3,4,16,0,0.0,11.0,4.5,14.0,11.0,10.61,3.43
2016,3,4,16,15,0.0,9.5,4.6,14.0,9.5,9.16,2.2
2016,3,4,16,30,0.0,8.0,4.7,14.0,8.0,7.71,0.97
2016,3,4,16,45,0.0,6.5,4.8,14.0,6.5,6.27,0.0
2016,3,4,17,0,0.0,5.0,4.9,14.0,5.0,4.82,0.0
2016,3,4,17,15,0.0,3.5,4.95,13.5,3.5,3.37,0.0
2016,3,4,17,30,0.0,2.0,5.0,13.0,2.0,1.93,0.0
2016,3,4,17,45,0.0,1.0,5.05,13.0,1.0,0.96,0.0
2016,3,4,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,11.5,11.5,6.15,14.0,12.0,13.93,0.0
2016,3,5,7,0,23.0,23.0,6.3,14.0,24.0,31.0,11.97
2016,3,5,7,15,74.0,42.0,6.45,14.0,52.5,75.47,54.56
2016,3,5,7,30,125.0,61.0,6.6,14.0,81.0,124.9,97.67
2016,3,5,7,45,152.0,81.0,6.75,14.0,114.5,164.93,133.31
2016,3,5,8,0,179.0,101.0,6.9,14.0,148.0,207.15,170.48
2016,3,5,8,15,200.5,120.0,6.95,14.0,182.5,247.29,205.35
2016,3,5,8,30,222.0,139.0,7.0,14.0,217.0,288.81,240.77
2016,3,5,8,45,111.0,108.5,7.05,14.5,147.5,185.57,153.29
2016,3,5,9,0,0.0,78.0,7.1,15.0,78.0,75.43,58.13
2016,3,5,9,15,0.0,98.5,7.05,15.0,98.5,95.91,75.16
2016,3,5,9,30,0.0,119.0,7.0,15.0,119.0,116.54,92.11
2016,3,5,9,45,0.0,120.5,7.0,15.0,120.5,117.79,92.9
2016,3,5,10,0,0.0,122.0,7.0,15.0,122.0,119.11,93.77
2016,3,5,10,15,0.0,137.0,7.1,15.0,137.0,134.11,105.93
2016,3,5,10,30,0.0,152.0,7.2,15.0,152.0,149.11,118.03
2016,3,5,10,45,0.0,146.0,7.35,15.0,146.0,142.86,112.72
2016,3,5,11,0,0.0,140.0,7.5,15.0,140.0,136.7,107.53
2016,3,5,11,15,9.5,199.0,7.7,15.0,206.0,204.15,162.77
2016,3,5,11,30,19.0,258.0,7.9,15.0,272.0,272.32,217.91
2016,3,5,11,45,14.5,242.0,8.15,15.5,252.5,251.58,200.55
2016,3,5,12,0,10.0,226.0,8.4,16.0,233.0,231.07,183.51
2016,3,5,12,15,9.0,219.5,8.55,15.5,226.0,223.29,177.54
2016,3,5,12,30,8.0,213.0,8.7,15.0,219.0,215.56,171.61
2016,3,5,12,45,4.0,135.0,8.9,15.0,138.0,134.5,105.59
2016,3,5,13,0,0.0,57.0,9.1,15.0,57.0,55.15,40.18
2016,3,5,13,15,0.0,56.0,9.35,15.0,56.0,54.18,39.41
2016,3,5,13,30,0.0,55.0,9.6,15.0,55.0,53.21,38.64
2016,3,5,13,45,0.0,36.0,9.85,15.0,36.0,34.81,23.39
2016,3,5,14,0,0.0,17.0,10.1,15.0,17.0,16.43,8.08
2016,3,5,14,15,0.0,23.5,10.55,15.0,23.5,22.71,13.36
2016,3,5,14,30,0.0,30.0,11.0,15.0,30.0,28.99,18.65
2016,3,5,14,45,0.0,26.0,11.45,15.0,26.0,25.12,15.45
2016,3,5,15,0,0.0,22.0,11.9,15.0,22.0,21.25,12.24
2016,3,5,15,15,0.0,15.0,12.0,15.0,15.0,14.48,6.57
2016,3,5,15,30,0.0,8.0,12.1,15.0,8.0,7.72,0.88
2016,3,5,15,45,0.0,28.0,12.25,15.0,28.0,27.03,17.29
2016,3,5,16,0,0.0,48.0,12.4,15.0,48.0,46.37,33.75
2016,3,5,16,15,0.0,41.5,12.15,14.5,41.5,40.07,28.55
2016,3,5,16,30,0.0,35.0,11.9,14.0,35.0,33.79,23.27
2016,3,5,16,45,0.0,28.0,11.7,14.0,28.0,27.02,17.46
2016,3,5,17,0,0.0,21.0,11.5,14.0,21.0,20.26,11.6
2016,3,5,17,15,0.0,15.0,11.15,14.0,15.0,14.46,6.53
2016,3,5,17,30,0.0,9.0,10.8,14.0,9.0,8.67,1.8
2016,3,5,17,45,0.0,5.0,10.45,14.0,5.0,4.82,0.0
2016,3,5,18,0,0.0,1.0,10.1,14.0,1.0,0.98,0.0
2016,3,5,18,15,0.0,0.5,9.75,14.0,0.5,0.0,0.0
2016,3,5,18,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,48.0,15.0,5.3,11.5,18.5,25.89,0.0
2016,3,6,7,0,96.0,30.0,5.3,12.0,37.0,69.27,37.64
2016,3,6,7,15,210.0,47.0,5.3,12.0,77.5,138.41,104.41
2016,3,6,7,30,324.0,64.0,5.3,12.0,118.0,212.1,169.11
2016,3,6,7,45,398.5,76.0,5.35,12.0,165.5,273.8,224.47
2016,3,6,8,0,473.0,88.0,5.4,12.0,213.0,342.2,284.8
2016,3,6,8,15,527.5,96.5,5.45,12.0,262.5,403.85,338.49
2016,3,6,8,30,582.0,105.0,5.5,12.0,312.0,467.97,393.03
2016,3,6,8,45,614.5,113.0,5.55,12.5,358.5,520.85,436.32
2016,3,6,9,0,647.0,121.0,5.6,13.0,405.0,574.4,479.03
2016,3,6,9,15,675.5,126.0,5.55,13.0,448.5,622.22,516.96
2016,3,6,9,30,704.0,131.0,5.5,13.0,492.0,669.68,553.86
2016,3,6,9,45,723.5,135.0,5.45,13.0,531.0,708.56,583.41
2016,3,6,10,0,743.0,139.0,5.4,13.0,570.0,745.91,610.59
2016,3,6,10,15,758.5,142.0,5.35,13.0,602.5,777.16,632.81
2016,3,6,10,30,774.0,145.0,5.3,13.0,635.0,806.18,653.25
2016,3,6,10,45,716.5,166.0,5.3,13.0,634.0,791.82,641.25
2016,3,6,11,0,659.0,187.0,5.3,13.0,633.0,772.74,625.79
2016,3,6,11,15,422.5,264.5,5.45,13.0,553.5,655.26,530.09
2016,3,6,11,30,186.0,342.0,5.6,13.0,474.0,520.84,419.23
2016,3,6,11,45,136.5,341.5,5.75,13.5,439.0,476.22,382.55
2016,3,6,12,0,87.0,341.0,5.9,14.0,404.0,423.64,339.24
2016,3,6,12,15,52.0,301.0,6.05,13.5,339.0,349.73,280.69
2016,3,6,12,30,17.0,261.0,6.2,13.0,274.0,271.38,217.57
2016,3,6,12,45,8.5,205.0,6.4,13.0,211.5,207.59,166.0
2016,3,6,13,0,0.0,149.0,6.6,13.0,149.0,144.99,114.73
2016,3,6,13,15,0.0,146.0,6.7,13.0,146.0,141.96,112.36
2016,3,6,13,30,0.0,143.0,6.8,13.0,143.0,138.93,109.98
2016,3,6,13,45,34.0,219.0,6.95,13.0,241.5,240.98,194.7
2016,3,6,14,0,68.0,295.0,7.1,13.0,340.0,338.45,274.27
2016,3,6,14,15,36.5,243.0,7.2,13.0,267.5,262.66,212.51
2016,3,6,14,30,5.0,191.0,7.3,13.0,195.0,188.33,151.44
2016,3,6,14,45,2.5,153.0,7.45,13.0,155.0,149.54,119.74
2016,3,6,15,0,0.0,115.0,7.6,13.0,115.0,111.23,88.09
2016,3,6,15,15,0.0,84.0,7.7,12.5,84.0,81.25,63.29
2016,3,6,15,30,0.0,53.0,7.8,12.0,53.0,51.22,38.1
2016,3,6,15,45,0.0,60.5,7.9,12.0,60.5,58.47,44.41
2016,3,6,16,0,0.0,68.0,8.0,12.0,68.0,65.73,50.74
2016,3,6,16,15,0.0,58.5,8.1,12.0,58.5,56.53,42.97
2016,3,6,16,30,0.0,49.0,8.2,12.0,49.0,47.33,35.13
2016,3,6,16,45,0.0,39.5,8.3,12.0,39.5,38.14,27.21
2016,3,6,17,0,0.0,30.0,8.4,12.0,30.0,28.95,19.2
2016,3,6,17,15,0.0,21.5,8.4,11.5,21.5,20.74,12.0
2016,3,6,17,30,0.0,13.0,8.4,11.0,13.0,12.53,5.27
2016,3,6,17,45,0.0,7.0,8.45,11.0,7.0,6.74,0.0
2016,3,6,18,0,0.0,1.0,8.5,11.0,1.0,0.98,0.0
2016,3,6,18,15,0.0,0.5,8.5,11.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.5,11.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,8.1,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,8.5,6.45,9.0,8.5,8.36,0.0
2016,3,7,7,0,0.0,17.0,6.6,9.0,17.0,16.4,6.0
2016,3,7,7,15,0.0,34.0,6.7,9.0,34.0,33.3,22.29
2016,3,7,7,30,0.0,51.0,6.8,9.0,51.0,50.75,37.9
2016,3,7,7,45,0.0,70.0,6.95,9.5,70.0,70.25,55.04
2016,3,7,8,0,0.0,89.0,7.1,10.0,89.0,89.59,71.81
2016,3,7,8,15,2.5,107.5,7.15,10.0,108.5,109.63,89.08
2016,3,7,8,30,5.0,126.0,7.2,10.0,128.0,129.85,106.29
2016,3,7,8,45,2.5,116.0,7.3,10.0,117.0,116.46,94.59
2016,3,7,9,0,0.0,106.0,7.4,10.0,106.0,103.82,83.52
2016,3,7,9,15,0.0,122.5,7.55,10.0,122.5,120.41,97.37
2016,3,7,9,30,0.0,139.0,7.7,10.0,139.0,137.0,111.1
2016,3,7,9,45,0.0,137.5,7.85,10.5,137.5,135.05,108.97
2016,3,7,10,0,0.0,136.0,8.0,11.0,136.0,133.23,106.99
2016,3,7,10,15,77.0,219.0,8.15,11.0,268.0,287.76,237.73
2016,3,7,10,30,154.0,302.0,8.3,11.0,400.0,451.49,372.33
2016,3,7,10,45,218.0,308.0,8.5,11.0,453.0,512.0,422.39
2016,3,7,11,0,282.0,314.0,8.7,11.0,506.0,582.14,479.73
2016,3,7,11,15,446.0,268.0,8.75,11.0,580.5,680.42,562.29
2016,3,7,11,30,610.0,222.0,8.8,11.0,655.0,774.05,640.0
2016,3,7,11,45,770.5,159.5,8.95,11.5,714.5,843.38,694.64
2016,3,7,12,0,931.0,97.0,9.1,12.0,774.0,900.73,737.65
2016,3,7,12,15,932.0,97.0,9.2,12.0,776.5,893.24,731.82
2016,3,7,12,30,933.0,97.0,9.3,12.0,779.0,882.24,723.6
2016,3,7,12,45,905.5,110.0,9.4,12.0,767.5,858.24,705.42
2016,3,7,13,0,878.0,123.0,9.5,12.0,756.0,835.05,687.95
2016,3,7,13,15,874.0,122.0,9.5,12.0,742.0,809.58,668.49
2016,3,7,13,30,870.0,121.0,9.5,12.0,728.0,781.26,646.84
2016,3,7,13,45,659.5,190.0,9.55,12.0,642.0,674.56,559.46
2016,3,7,14,0,449.0,259.0,9.6,12.0,556.0,573.82,474.13
2016,3,7,14,15,405.0,258.0,9.6,12.0,517.5,522.44,431.97
2016,3,7,14,30,361.0,257.0,9.6,12.0,479.0,476.76,393.98
2016,3,7,14,45,595.0,178.0,9.6,12.5,519.0,517.25,428.69
2016,3,7,15,0,829.0,99.0,9.6,13.0,559.0,535.52,442.8
2016,3,7,15,15,809.0,96.0,9.55,12.5,517.0,483.1,397.52
2016,3,7,15,30,789.0,93.0,9.5,12.0,475.0,430.84,351.33
2016,3,7,15,45,763.5,88.5,9.45,12.0,429.0,375.47,300.97
2016,3,7,16,0,738.0,84.0,9.4,12.0,383.0,319.99,249.71
2016,3,7,16,15,699.0,79.0,9.4,11.5,333.5,263.21,197.68
2016,3,7,16,30,660.0,74.0,9.4,11.0,284.0,209.81,148.8
2016,3,7,16,45,604.5,67.0,9.4,11.0,233.5,155.59,101.39
2016,3,7,17,0,549.0,60.0,9.4,11.0,183.0,107.25,62.84
2016,3,7,17,15,456.0,50.5,9.45,10.5,135.0,61.04,33.71
2016,3,7,17,30,363.0,41.0,9.5,10.0,87.0,31.59,22.04
2016,3,7,17,45,215.5,27.0,9.55,10.0,51.0,21.24,10.3
2016,3,7,18,0,68.0,13.0,9.6,10.0,15.0,12.78,0.0
2016,3,7,18,15,34.0,6.5,9.6,10.0,7.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,8.75,9.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,8,6,45,32.5,14.0,4.75,9.5,16.5,21.56,0.0
2016,3,8,7,0,65.0,28.0,4.7,10.0,33.0,58.37,36.21
2016,3,8,7,15,107.5,48.0,4.65,10.0,64.0,99.4,75.74
2016,3,8,7,30,150.0,68.0,4.6,10.0,95.0,144.0,115.66
2016,3,8,7,45,164.5,89.5,4.6,10.5,128.0,181.76,149.53
2016,3,8,8,0,179.0,111.0,4.6,11.0,161.0,220.42,183.36
2016,3,8,8,15,202.5,128.5,4.35,11.0,195.0,260.0,217.5
2016,3,8,8,30,226.0,146.0,4.1,11.0,229.0,301.2,252.22
2016,3,8,8,45,221.0,168.0,3.9,11.0,258.0,331.2,276.53
2016,3,8,9,0,216.0,190.0,3.7,11.0,287.0,352.16,293.05
2016,3,8,9,15,259.0,204.5,3.5,11.0,332.0,412.68,341.9
2016,3,8,9,30,302.0,219.0,3.3,11.0,377.0,467.34,385.1
2016,3,8,9,45,388.5,216.0,3.1,11.5,435.0,536.79,439.45
2016,3,8,10,0,475.0,213.0,2.9,12.0,493.0,618.96,501.6
2016,3,8,10,15,473.0,226.5,2.8,12.0,518.0,641.5,516.72
2016,3,8,10,30,471.0,240.0,2.7,12.0,543.0,662.05,530.55
2016,3,8,10,45,264.5,272.0,2.6,12.0,443.5,520.71,417.78
2016,3,8,11,0,58.0,304.0,2.5,12.0,344.0,364.26,290.55
2016,3,8,11,15,39.5,286.5,2.45,12.0,314.0,328.5,262.33
2016,3,8,11,30,21.0,269.0,2.4,12.0,284.0,285.24,227.52
2016,3,8,11,45,94.5,313.5,2.35,12.0,382.5,402.44,321.6
2016,3,8,12,0,168.0,358.0,2.3,12.0,481.0,518.83,411.28
2016,3,8,12,15,192.0,357.5,2.3,11.5,498.5,535.27,424.25
2016,3,8,12,30,216.0,357.0,2.3,11.0,516.0,550.5,436.97
2016,3,8,12,45,151.5,349.0,2.35,11.0,460.5,483.97,384.93
2016,3,8,13,0,87.0,341.0,2.4,11.0,405.0,413.44,329.51
2016,3,8,13,15,66.0,321.0,2.35,11.0,368.5,373.16,298.13
2016,3,8,13,30,45.0,301.0,2.3,11.0,332.0,334.01,267.22
2016,3,8,13,45,36.0,281.0,2.3,11.0,305.5,304.81,244.4
2016,3,8,14,0,27.0,261.0,2.3,11.0,279.0,273.18,219.44
2016,3,8,14,15,30.0,255.0,2.05,10.5,274.5,270.34,217.81
2016,3,8,14,30,33.0,249.0,1.8,10.0,270.0,264.05,213.28
2016,3,8,14,45,38.0,239.5,1.55,10.0,262.0,255.12,206.28
2016,3,8,15,0,43.0,230.0,1.3,10.0,254.0,245.7,198.78
2016,3,8,15,15,21.5,175.0,1.5,10.0,187.0,179.03,144.95
2016,3,8,15,30,0.0,120.0,1.7,10.0,120.0,115.78,92.92
2016,3,8,15,45,0.0,78.0,1.95,10.0,78.0,75.43,59.17
2016,3,8,16,0,0.0,36.0,2.2,10.0,36.0,34.76,24.47
2016,3,8,16,15,0.0,31.5,2.45,10.0,31.5,30.41,20.78
2016,3,8,16,30,0.0,27.0,2.7,10.0,27.0,26.06,17.04
2016,3,8,16,45,0.0,22.0,3.0,10.0,22.0,21.22,12.83
2016,3,8,17,0,0.0,17.0,3.3,10.0,17.0,16.39,8.57
2016,3,8,17,15,0.0,12.5,3.45,9.5,12.5,12.05,4.72
2016,3,8,17,30,0.0,8.0,3.6,9.0,8.0,7.71,1.16
2016,3,8,17,45,0.0,4.5,3.75,9.0,4.5,4.33,0.0
2016,3,8,18,0,0.0,1.0,3.9,9.0,1.0,0.98,0.0
2016,3,8,18,15,0.0,0.5,3.95,9.0,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,3.5,11.0,3.5,3.44,0.0
2016,3,9,7,0,0.0,7.0,3.5,11.0,7.0,6.74,0.0
2016,3,9,7,15,0.0,14.0,3.45,11.0,14.0,13.5,5.7
2016,3,9,7,30,0.0,21.0,3.4,11.0,21.0,20.26,11.72
2016,3,9,7,45,0.0,28.5,3.4,11.0,28.5,27.5,18.12
2016,3,9,8,0,0.0,36.0,3.4,11.0,36.0,34.75,24.46
2016,3,9,8,15,0.0,44.0,3.4,11.0,44.0,42.49,31.14
2016,3,9,8,30,0.0,52.0,3.4,11.0,52.0,50.24,37.74
2016,3,9,8,45,0.0,74.5,3.4,11.5,74.5,72.03,56.17
2016,3,9,9,0,0.0,97.0,3.4,12.0,97.0,94.5,74.87
2016,3,9,9,15,3.5,138.0,3.45,12.0,140.0,138.8,111.82
2016,3,9,9,30,7.0,179.0,3.5,12.0,183.0,183.79,148.76
2016,3,9,9,45,3.5,152.5,3.55,12.5,154.5,153.0,122.64
2016,3,9,10,0,0.0,126.0,3.6,13.0,126.0,123.04,97.36
2016,3,9,10,15,19.5,197.0,3.7,13.0,210.0,211.15,170.03
2016,3,9,10,30,39.0,268.0,3.8,13.0,294.0,310.36,249.67
2016,3,9,10,45,22.0,234.0,3.9,13.0,249.0,251.13,201.34
2016,3,9,11,0,5.0,200.0,4.0,13.0,204.0,201.47,160.63
2016,3,9,11,15,73.5,275.0,4.1,13.0,328.5,345.29,278.0
2016,3,9,11,30,142.0,350.0,4.2,13.0,453.0,492.73,393.87
2016,3,9,11,45,91.5,331.5,4.3,13.5,398.5,419.26,334.36
2016,3,9,12,0,41.0,313.0,4.4,14.0,344.0,354.51,281.78
2016,3,9,12,15,27.5,282.0,4.45,14.0,302.5,308.98,245.78
2016,3,9,12,30,14.0,251.0,4.5,14.0,261.0,258.7,205.63
2016,3,9,12,45,11.5,238.0,4.55,14.5,247.0,243.01,192.85
2016,3,9,13,0,9.0,225.0,4.6,15.0,233.0,227.5,180.16
2016,3,9,13,15,18.5,252.0,4.6,15.0,266.5,261.31,207.53
2016,3,9,13,30,28.0,279.0,4.6,15.0,300.0,298.84,237.58
2016,3,9,13,45,28.5,272.5,4.65,15.0,292.5,290.8,231.41
2016,3,9,14,0,29.0,266.0,4.7,15.0,285.0,282.68,225.27
2016,3,9,14,15,18.5,234.0,4.7,15.0,246.0,239.65,191.01
2016,3,9,14,30,8.0,202.0,4.7,15.0,207.0,200.84,159.91
2016,3,9,14,45,5.0,187.5,4.7,15.0,191.0,184.38,146.86
2016,3,9,15,0,2.0,173.0,4.7,15.0,175.0,168.23,134.0
2016,3,9,15,15,1.0,149.0,4.65,14.5,150.0,144.27,114.9
2016,3,9,15,30,0.0,125.0,4.6,14.0,125.0,120.56,95.79
2016,3,9,15,45,1.5,132.5,4.55,14.0,133.0,127.97,102.24
2016,3,9,16,0,3.0,140.0,4.5,14.0,141.0,134.89,108.24
2016,3,9,16,15,1.5,122.5,4.45,13.5,123.0,117.3,93.97
2016,3,9,16,30,0.0,105.0,4.4,13.0,105.0,99.96,79.72
2016,3,9,16,45,0.0,87.0,4.35,13.0,87.0,82.69,65.09
2016,3,9,17,0,0.0,69.0,4.3,13.0,69.0,65.55,50.34
2016,3,9,17,15,0.0,51.5,4.3,13.0,51.5,49.02,35.92
2016,3,9,17,30,0.0,34.0,4.3,13.0,34.0,32.74,22.91
2016,3,9,17,45,0.0,20.0,4.35,13.0,20.0,19.31,9.53
2016,3,9,18,0,0.0,6.0,4.4,13.0,6.0,5.9,0.0
2016,3,9,18,15,0.0,3.0,4.5,12.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,6.45,13.0,2.5,2.41,0.0
2016,3,10,7,0,0.0,5.0,6.4,13.0,5.0,4.82,0.0
2016,3,10,7,15,0.0,9.5,6.35,13.0,9.5,9.15,2.0
2016,3,10,7,30,0.0,14.0,6.3,13.0,14.0,13.5,5.84
2016,3,10,7,45,0.0,19.5,6.25,13.5,19.5,18.81,10.46
2016,3,10,8,0,0.0,25.0,6.2,14.0,25.0,24.12,15.02
2016,3,10,8,15,0.0,30.0,6.0,14.0,30.0,28.95,19.16
2016,3,10,8,30,0.0,35.0,5.8,14.0,35.0,33.79,23.25
2016,3,10,8,45,0.0,21.5,5.6,14.0,21.5,20.75,12.07
2016,3,10,9,0,0.0,8.0,5.4,14.0,8.0,7.72,0.92
2016,3,10,9,15,0.0,59.5,5.1,14.0,59.5,57.51,43.07
2016,3,10,9,30,0.0,111.0,4.8,14.0,111.0,108.21,85.3
2016,3,10,9,45,0.0,123.5,4.55,14.0,123.5,120.66,95.34
2016,3,10,10,0,0.0,136.0,4.3,14.0,136.0,133.12,105.34
2016,3,10,10,15,0.0,77.5,4.0,14.0,77.5,74.99,57.1
2016,3,10,10,30,0.0,19.0,3.7,14.0,19.0,18.36,9.78
2016,3,10,10,45,0.0,68.0,3.4,14.0,68.0,65.8,49.35
2016,3,10,11,0,0.0,117.0,3.1,14.0,117.0,113.73,88.73
2016,3,10,11,15,0.0,117.5,2.9,14.0,117.5,114.2,88.94
2016,3,10,11,30,0.0,118.0,2.7,14.0,118.0,114.67,89.23
2016,3,10,11,45,0.0,120.0,2.5,14.0,120.0,116.62,90.75
2016,3,10,12,0,0.0,122.0,2.3,14.0,122.0,118.56,92.27
2016,3,10,12,15,3.5,166.5,2.2,14.0,169.5,165.53,130.39
2016,3,10,12,30,7.0,211.0,2.1,14.0,217.0,212.63,168.01
2016,3,10,12,45,3.5,159.0,2.05,14.0,162.0,157.79,123.93
2016,3,10,13,0,0.0,107.0,2.0,14.0,107.0,103.74,80.14
2016,3,10,13,15,0.0,71.5,1.9,14.0,71.5,69.21,51.92
2016,3,10,13,30,0.0,36.0,1.8,14.0,36.0,34.82,23.48
2016,3,10,13,45,0.0,34.5,1.75,14.0,34.5,33.36,22.32
2016,3,10,14,0,0.0,33.0,1.7,14.0,33.0,31.91,21.14
2016,3,10,14,15,0.0,38.5,1.65,14.0,38.5,37.22,25.63
2016,3,10,14,30,0.0,44.0,1.6,14.0,44.0,42.54,30.14
2016,3,10,14,45,0.0,56.5,1.6,14.0,56.5,54.63,40.33
2016,3,10,15,0,0.0,69.0,1.6,14.0,69.0,66.73,50.53
2016,3,10,15,15,0.0,62.0,1.6,14.0,62.0,59.94,44.97
2016,3,10,15,30,0.0,55.0,1.6,14.0,55.0,53.16,39.41
2016,3,10,15,45,0.0,43.5,1.6,14.0,43.5,42.02,30.12
2016,3,10,16,0,0.0,32.0,1.6,14.0,32.0,30.9,20.76
2016,3,10,16,15,0.0,28.0,1.55,14.0,28.0,27.03,17.53
2016,3,10,16,30,0.0,24.0,1.5,14.0,24.0,23.16,14.25
2016,3,10,16,45,0.0,19.5,1.45,14.0,19.5,18.81,10.52
2016,3,10,17,0,0.0,15.0,1.4,14.0,15.0,14.46,6.75
2016,3,10,17,15,0.0,11.0,1.4,13.5,11.0,10.6,3.38
2016,3,10,17,30,0.0,7.0,1.4,13.0,7.0,6.74,0.27
2016,3,10,17,45,0.0,4.0,1.45,13.0,4.0,3.85,0.0
2016,3,10,18,0,0.0,1.0,1.5,13.0,1.0,0.96,0.0
2016,3,10,18,15,0.0,0.5,1.55,13.0,0.5,0.49,0.0
2016,3,10,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,9.45,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,9.6,12.0,4.5,4.33,0.0
2016,3,11,7,0,0.0,9.0,9.7,12.0,9.0,8.67,1.23
2016,3,11,7,15,0.0,16.0,9.45,12.0,16.0,15.43,7.32
2016,3,11,7,30,0.0,23.0,9.2,12.0,23.0,22.19,13.31
2016,3,11,7,45,0.0,31.0,8.95,12.0,31.0,29.92,20.09
2016,3,11,8,0,0.0,39.0,8.7,12.0,39.0,37.65,26.82
2016,3,11,8,15,0.0,47.0,8.15,12.0,47.0,45.39,33.46
2016,3,11,8,30,0.0,55.0,7.6,12.0,55.0,53.14,40.03
2016,3,11,8,45,0.0,75.5,7.05,12.0,75.5,73.0,56.85
2016,3,11,9,0,0.0,96.0,6.5,12.0,96.0,93.41,73.96
2016,3,11,9,15,0.0,59.0,6.3,12.0,59.0,57.03,42.96
2016,3,11,9,30,0.0,22.0,6.1,12.0,22.0,21.25,12.46
2016,3,11,9,45,0.0,79.5,5.9,12.0,79.5,76.91,59.49
2016,3,11,10,0,0.0,137.0,5.7,12.0,137.0,134.1,107.07
2016,3,11,10,15,0.0,130.5,5.15,12.0,130.5,127.38,101.19
2016,3,11,10,30,0.0,124.0,4.6,12.0,124.0,120.78,95.5
2016,3,11,10,45,0.0,140.0,4.05,12.0,140.0,136.69,108.43
2016,3,11,11,0,0.0,156.0,3.5,12.0,156.0,152.61,121.26
2016,3,11,11,15,233.0,220.0,3.05,12.0,390.5,440.82,359.28
2016,3,11,11,30,466.0,284.0,2.6,12.0,625.0,720.17,571.06
2016,3,11,11,45,394.0,314.0,2.2,12.0,605.0,679.63,534.46
2016,3,11,12,0,322.0,344.0,1.8,12.0,585.0,645.6,504.9
2016,3,11,12,15,590.0,238.0,2.25,12.0,679.5,765.61,603.0
2016,3,11,12,30,858.0,132.0,2.7,12.0,774.0,871.8,683.67
2016,3,11,12,45,560.5,242.5,3.15,12.0,660.5,725.22,575.96
2016,3,11,13,0,263.0,353.0,3.6,12.0,547.0,579.82,461.18
2016,3,11,13,15,205.0,350.5,4.2,12.0,500.0,517.83,414.73
2016,3,11,13,30,147.0,348.0,4.8,12.0,453.0,463.76,372.96
2016,3,11,13,45,73.5,203.5,5.45,12.0,256.0,258.04,209.45
2016,3,11,14,0,0.0,59.0,6.1,12.0,59.0,57.08,42.35
2016,3,11,14,15,326.0,114.0,6.35,12.0,319.5,333.04,278.32
2016,3,11,14,30,652.0,169.0,6.6,12.0,580.0,577.95,477.09
2016,3,11,14,45,509.5,200.0,6.9,12.0,510.0,495.04,407.67
2016,3,11,15,0,367.0,231.0,7.2,12.0,440.0,422.35,346.89
2016,3,11,15,15,341.5,217.0,7.3,11.5,400.5,377.14,309.81
2016,3,11,15,30,316.0,203.0,7.4,11.0,361.0,333.77,273.58
2016,3,11,15,45,262.5,189.0,7.5,11.0,312.0,281.59,229.4
2016,3,11,16,0,209.0,175.0,7.6,11.0,263.0,234.98,189.95
2016,3,11,16,15,194.0,156.0,7.65,10.5,230.0,200.05,159.91
2016,3,11,16,30,179.0,137.0,7.7,10.0,197.0,166.67,131.02
2016,3,11,16,45,336.5,104.0,7.75,10.0,193.0,148.89,107.97
2016,3,11,17,0,494.0,71.0,7.8,10.0,189.0,115.94,72.57
2016,3,11,17,15,405.5,60.5,7.8,10.0,141.5,71.44,42.83
2016,3,11,17,30,317.0,50.0,7.8,10.0,94.0,38.02,27.96
2016,3,11,17,45,176.5,33.5,7.85,10.0,56.0,25.96,15.67
2016,3,11,18,0,36.0,17.0,7.9,10.0,18.0,15.25,0.0
2016,3,11,18,15,18.0,8.5,7.95,10.0,9.0,8.36,0.0
2016,3,11,18,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,6.45,11.0,5.0,4.82,0.0
2016,3,12,7,0,0.0,10.0,6.6,11.0,10.0,9.64,2.13
2016,3,12,7,15,0.0,18.5,6.7,11.0,18.5,17.84,9.45
2016,3,12,7,30,0.0,27.0,6.8,11.0,27.0,26.05,16.73
2016,3,12,7,45,0.0,36.5,6.95,11.0,36.5,35.24,24.8
2016,3,12,8,0,0.0,46.0,7.1,11.0,46.0,44.43,32.79
2016,3,12,8,15,0.0,56.0,7.2,11.0,56.0,54.11,41.1
2016,3,12,8,30,0.0,66.0,7.3,11.0,66.0,63.79,49.32
2016,3,12,8,45,66.5,135.5,7.4,11.5,166.5,182.71,151.59
2016,3,12,9,0,133.0,205.0,7.5,12.0,267.0,315.27,262.57
2016,3,12,9,15,79.0,206.5,7.5,12.0,244.5,273.1,225.76
2016,3,12,9,30,25.0,208.0,7.5,12.0,222.0,227.66,186.09
2016,3,12,9,45,14.5,196.5,7.5,12.0,205.0,207.06,168.35
2016,3,12,10,0,4.0,185.0,7.5,12.0,188.0,186.39,150.54
2016,3,12,10,15,2.5,177.5,7.55,12.0,179.5,177.08,142.52
2016,3,12,10,30,1.0,170.0,7.6,12.0,171.0,167.92,134.65
2016,3,12,10,45,0.5,160.0,7.65,12.0,160.5,157.18,125.59
2016,3,12,11,0,0.0,150.0,7.7,12.0,150.0,146.58,116.66
2016,3,12,11,15,0.0,104.5,7.6,12.0,104.5,101.36,79.13
2016,3,12,11,30,0.0,59.0,7.5,12.0,59.0,57.1,42.24
2016,3,12,11,45,1.0,116.5,7.45,12.5,117.5,114.03,89.42
2016,3,12,12,0,2.0,174.0,7.4,13.0,176.0,171.83,136.63
2016,3,12,12,15,8.5,217.5,7.25,13.0,224.5,220.71,176.58
2016,3,12,12,30,15.0,261.0,7.1,13.0,273.0,269.55,216.14
2016,3,12,12,45,12.5,247.0,6.95,13.0,257.0,252.8,202.5
2016,3,12,13,0,10.0,233.0,6.8,13.0,241.0,236.22,189.09
2016,3,12,13,15,5.0,151.5,6.7,13.0,155.5,151.25,119.92
2016,3,12,13,30,0.0,70.0,6.6,13.0,70.0,67.75,50.96
2016,3,12,13,45,0.0,105.5,6.5,13.0,105.5,102.21,79.65
2016,3,12,14,0,0.0,141.0,6.4,13.0,141.0,136.77,108.29
2016,3,12,14,15,8.0,184.0,6.2,13.0,189.0,183.87,147.34
2016,3,12,14,30,16.0,227.0,6.0,13.0,237.0,230.12,185.4
2016,3,12,14,45,83.0,245.0,5.8,13.0,293.0,286.65,232.67
2016,3,12,15,0,150.0,263.0,5.6,13.0,349.0,336.19,273.21
2016,3,12,15,15,175.5,241.5,5.35,12.5,335.5,319.06,259.63
2016,3,12,15,30,201.0,220.0,5.1,12.0,322.0,299.36,243.49
2016,3,12,15,45,148.5,199.5,4.95,12.0,271.0,247.5,200.61
2016,3,12,16,0,96.0,179.0,4.8,12.0,220.0,201.46,162.78
2016,3,12,16,15,82.5,159.5,4.65,12.0,191.5,172.9,138.89
2016,3,12,16,30,69.0,140.0,4.5,12.0,163.0,145.84,116.21
2016,3,12,16,45,55.0,117.5,4.4,12.0,134.0,117.7,92.68
2016,3,12,17,0,41.0,95.0,4.3,12.0,105.0,91.4,70.77
2016,3,12,17,15,25.5,72.5,4.15,12.0,78.0,66.98,50.57
2016,3,12,17,30,10.0,50.0,4.0,12.0,51.0,46.31,35.07
2016,3,12,17,45,5.0,29.5,3.9,12.0,30.0,28.0,17.49
2016,3,12,18,0,0.0,9.0,3.8,12.0,9.0,8.68,0.0
2016,3,12,18,15,0.0,4.5,3.65,11.5,4.5,4.42,0.0
2016,3,12,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,9.0,6.1,12.5,9.0,8.68,0.0
2016,3,13,7,0,0.0,18.0,6.3,13.0,18.0,17.36,8.41
2016,3,13,7,15,0.0,31.0,6.4,13.0,31.0,29.93,19.54
2016,3,13,7,30,0.0,44.0,6.5,13.0,44.0,42.5,30.59
2016,3,13,7,45,0.0,59.0,6.6,13.0,59.0,57.36,43.5
2016,3,13,8,0,0.0,74.0,6.7,13.0,74.0,72.4,56.41
2016,3,13,8,15,0.0,88.5,6.65,13.0,88.5,86.89,68.68
2016,3,13,8,30,0.0,103.0,6.6,13.0,103.0,101.38,80.79
2016,3,13,8,45,0.0,97.0,6.6,13.0,97.0,94.65,74.88
2016,3,13,9,0,0.0,91.0,6.6,13.0,91.0,88.29,69.3
2016,3,13,9,15,0.0,69.0,6.6,13.0,69.0,66.72,50.93
2016,3,13,9,30,0.0,47.0,6.6,13.0,47.0,45.43,32.84
2016,3,13,9,45,17.0,147.0,6.6,13.0,157.5,157.67,127.14
2016,3,13,10,0,34.0,247.0,6.6,13.0,268.0,284.05,230.62
2016,3,13,10,15,17.5,209.5,6.6,13.0,220.5,222.36,179.38
2016,3,13,10,30,1.0,172.0,6.6,13.0,173.0,169.9,135.6
2016,3,13,10,45,2.5,179.0,6.65,13.0,181.0,178.06,142.18
2016,3,13,11,0,4.0,186.0,6.7,13.0,189.0,186.24,148.74
2016,3,13,11,15,2.0,145.5,6.65,13.0,147.0,143.72,113.72
2016,3,13,11,30,0.0,105.0,6.6,13.0,105.0,101.85,79.12
2016,3,13,11,45,4.5,164.0,6.55,13.0,167.5,164.16,130.45
2016,3,13,12,0,9.0,223.0,6.5,13.0,230.0,226.98,181.52
2016,3,13,12,15,8.0,216.5,6.35,13.0,223.0,219.26,175.1
2016,3,13,12,30,7.0,210.0,6.2,13.0,216.0,211.58,168.82
2016,3,13,12,45,15.0,247.0,6.05,13.0,259.0,254.86,204.03
2016,3,13,13,0,23.0,284.0,5.9,13.0,302.0,297.77,238.59
2016,3,13,13,15,12.0,226.5,5.85,13.0,236.5,230.81,184.56
2016,3,13,13,30,1.0,169.0,5.8,13.0,171.0,165.14,131.08
2016,3,13,13,45,2.5,178.0,5.8,13.0,180.5,174.9,139.31
2016,3,13,14,0,4.0,187.0,5.8,13.0,190.0,184.5,147.37
2016,3,13,14,15,2.0,137.0,5.85,13.0,138.5,134.11,106.2
2016,3,13,14,30,0.0,87.0,5.9,13.0,87.0,84.2,64.99
2016,3,13,14,45,0.0,81.0,6.0,13.0,81.0,78.37,60.29
2016,3,13,15,0,0.0,75.0,6.1,13.0,75.0,72.55,55.56
2016,3,13,15,15,0.0,60.5,6.05,13.0,60.5,58.49,43.88
2016,3,13,15,30,0.0,46.0,6.0,13.0,46.0,44.45,32.14
2016,3,13,15,45,0.0,31.5,5.95,13.0,31.5,30.42,20.31
2016,3,13,16,0,0.0,17.0,5.9,13.0,17.0,16.41,8.4
2016,3,13,16,15,0.0,14.5,5.8,13.0,14.5,13.99,6.36
2016,3,13,16,30,0.0,12.0,5.7,13.0,12.0,11.57,4.31
2016,3,13,16,45,0.0,10.0,5.65,13.0,10.0,9.64,2.65
2016,3,13,17,0,0.0,8.0,5.6,13.0,8.0,7.71,0.97
2016,3,13,17,15,0.0,6.0,5.45,13.0,6.0,5.78,0.0
2016,3,13,17,30,0.0,4.0,5.3,13.0,4.0,3.85,0.0
2016,3,13,17,45,0.0,2.5,5.2,13.0,2.5,2.41,0.0
2016,3,13,18,0,0.0,1.0,5.1,13.0,1.0,0.96,0.0
2016,3,13,18,15,0.0,0.5,4.95,12.5,0.5,0.49,0.0
2016,3,13,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
