Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,14,6,45,61.5,22.5,5.15,10.0,29.0,46.26,16.72
2016,3,14,7,0,123.0,45.0,5.1,10.0,58.0,98.66,72.87
2016,3,14,7,15,191.5,64.0,5.0,10.0,98.0,151.09,119.77
2016,3,14,7,30,260.0,83.0,4.9,10.0,138.0,210.41,172.51
2016,3,14,7,45,313.0,99.0,4.8,10.5,182.5,271.48,226.07
2016,3,14,8,0,366.0,115.0,4.7,11.0,227.0,331.58,277.75
2016,3,14,8,15,431.0,117.0,4.6,11.0,271.0,386.79,325.16
2016,3,14,8,30,496.0,119.0,4.5,11.0,315.0,446.65,375.43
2016,3,14,8,45,325.0,164.5,4.45,11.0,299.5,398.34,333.33
2016,3,14,9,0,154.0,210.0,4.4,11.0,284.0,335.83,278.38
2016,3,14,9,15,258.0,216.0,4.3,11.0,353.5,429.56,356.08
2016,3,14,9,30,362.0,222.0,4.2,11.0,423.0,521.49,430.23
2016,3,14,9,45,407.0,228.5,4.15,11.5,469.0,581.57,475.79
2016,3,14,10,0,452.0,235.0,4.1,12.0,515.0,634.33,515.09
2016,3,14,10,15,322.5,277.0,4.1,12.0,482.0,573.16,463.71
2016,3,14,10,30,193.0,319.0,4.1,12.0,449.0,505.24,406.94
2016,3,14,10,45,430.5,258.5,4.1,12.5,562.5,662.17,533.0
2016,3,14,11,0,668.0,198.0,4.1,13.0,676.0,810.45,646.88
2016,3,14,11,15,631.5,219.5,4.05,13.0,680.0,804.12,639.29
2016,3,14,11,30,595.0,241.0,4.0,13.0,684.0,792.28,628.79
2016,3,14,11,45,742.0,183.0,4.0,13.0,742.0,860.95,680.8
2016,3,14,12,0,889.0,125.0,4.0,13.0,800.0,914.77,718.77
2016,3,14,12,15,889.5,125.0,4.05,13.0,801.5,906.6,712.65
2016,3,14,12,30,890.0,125.0,4.1,13.0,803.0,895.07,704.72
2016,3,14,12,45,659.5,217.5,4.2,13.0,718.0,789.18,627.22
2016,3,14,13,0,429.0,310.0,4.3,13.0,633.0,677.89,539.27
2016,3,14,13,15,639.5,222.5,4.45,13.0,693.0,745.38,596.89
2016,3,14,13,30,850.0,135.0,4.6,13.0,753.0,797.13,638.88
2016,3,14,13,45,838.0,135.0,4.75,13.0,729.5,761.24,613.25
2016,3,14,14,0,826.0,135.0,4.9,13.0,706.0,723.39,585.82
2016,3,14,14,15,814.5,133.0,5.0,13.0,676.0,682.17,554.15
2016,3,14,14,30,803.0,131.0,5.1,13.0,646.0,639.45,520.63
2016,3,14,14,45,785.0,128.5,5.25,13.0,609.0,590.85,481.86
2016,3,14,15,0,767.0,126.0,5.4,13.0,572.0,541.85,441.79
2016,3,14,15,15,745.5,122.5,5.4,12.5,530.0,489.99,398.88
2016,3,14,15,30,724.0,119.0,5.4,12.0,488.0,438.61,355.18
2016,3,14,15,45,691.5,114.5,5.45,12.0,441.0,382.71,306.24
2016,3,14,16,0,659.0,110.0,5.5,12.0,394.0,329.02,258.26
2016,3,14,16,15,619.0,103.5,5.5,11.5,345.0,273.83,209.06
2016,3,14,16,30,579.0,97.0,5.5,11.0,296.0,222.35,162.91
2016,3,14,16,45,524.0,88.0,5.55,11.0,246.0,169.89,117.33
2016,3,14,17,0,469.0,79.0,5.6,11.0,196.0,122.54,78.78
2016,3,14,17,15,384.0,67.0,5.6,10.5,148.0,77.46,47.82
2016,3,14,17,30,299.0,55.0,5.6,10.0,100.0,42.03,31.69
2016,3,14,17,45,149.5,39.5,5.6,10.0,62.0,32.41,21.8
2016,3,14,18,0,0.0,24.0,5.6,10.0,24.0,22.11,0.0
2016,3,14,18,15,0.0,12.0,5.5,10.0,12.0,11.8,0.0
2016,3,14,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,15,6,45,173.5,18.5,4.05,9.5,38.5,78.03,37.81
2016,3,15,7,0,347.0,37.0,4.0,10.0,77.0,166.97,124.62
2016,3,15,7,15,442.0,46.5,3.9,10.0,124.5,231.79,183.9
2016,3,15,7,30,537.0,56.0,3.8,10.0,172.0,305.95,250.37
2016,3,15,7,45,600.5,62.0,3.75,10.5,223.5,369.8,307.02
2016,3,15,8,0,664.0,68.0,3.7,11.0,275.0,438.56,365.94
2016,3,15,8,15,703.5,73.0,3.65,11.5,326.0,496.86,414.5
2016,3,15,8,30,743.0,78.0,3.6,12.0,377.0,554.8,461.17
2016,3,15,8,45,773.0,81.0,3.6,12.5,425.0,607.73,502.48
2016,3,15,9,0,803.0,84.0,3.6,13.0,473.0,660.71,542.22
2016,3,15,9,15,823.0,87.0,3.6,13.0,517.0,706.11,575.02
2016,3,15,9,30,843.0,90.0,3.6,13.0,561.0,750.18,606.39
2016,3,15,9,45,859.0,91.5,3.6,13.5,600.0,787.74,631.4
2016,3,15,10,0,875.0,93.0,3.6,14.0,639.0,818.3,651.0
2016,3,15,10,15,885.5,95.0,3.6,14.0,671.5,847.26,670.56
2016,3,15,10,30,896.0,97.0,3.6,14.0,704.0,873.42,688.05
2016,3,15,10,45,904.0,98.0,3.65,14.5,729.5,893.31,700.07
2016,3,15,11,0,912.0,99.0,3.7,15.0,755.0,910.01,709.89
2016,3,15,11,15,916.5,99.5,3.75,15.0,772.5,919.74,716.22
2016,3,15,11,30,921.0,100.0,3.8,15.0,790.0,926.01,720.3
2016,3,15,11,45,923.0,100.5,3.85,15.0,799.5,926.54,720.5
2016,3,15,12,0,925.0,101.0,3.9,15.0,809.0,923.53,718.39
2016,3,15,12,15,925.5,101.5,4.0,15.0,810.5,915.67,713.29
2016,3,15,12,30,926.0,102.0,4.1,15.0,812.0,904.32,705.84
2016,3,15,12,45,926.0,100.5,4.2,15.0,805.5,886.98,694.21
2016,3,15,13,0,926.0,99.0,4.3,15.0,799.0,866.3,680.39
2016,3,15,13,15,922.0,98.0,4.45,15.0,784.5,839.68,662.76
2016,3,15,13,30,918.0,97.0,4.6,15.0,770.0,810.08,642.83
2016,3,15,13,45,911.0,96.5,4.8,15.0,747.0,775.96,619.59
2016,3,15,14,0,904.0,96.0,5.0,15.0,724.0,739.34,594.17
2016,3,15,14,15,895.0,94.5,5.1,15.0,694.5,698.09,564.18
2016,3,15,14,30,886.0,93.0,5.2,15.0,665.0,654.91,530.46
2016,3,15,14,45,873.5,90.5,5.35,15.0,628.5,606.97,492.35
2016,3,15,15,0,861.0,88.0,5.5,15.0,592.0,557.88,452.28
2016,3,15,15,15,843.5,85.5,5.55,14.5,550.0,504.76,408.47
2016,3,15,15,30,826.0,83.0,5.6,14.0,508.0,451.78,363.39
2016,3,15,15,45,802.5,80.0,5.7,14.0,461.5,396.09,314.25
2016,3,15,16,0,779.0,77.0,5.8,14.0,415.0,341.45,264.84
2016,3,15,16,15,745.5,72.5,5.85,13.5,365.0,283.84,212.82
2016,3,15,16,30,712.0,68.0,5.9,13.0,315.0,229.0,162.86
2016,3,15,16,45,662.0,63.0,5.95,13.0,263.5,171.88,112.47
2016,3,15,17,0,612.0,58.0,6.0,13.0,212.0,121.67,71.19
2016,3,15,17,15,535.5,50.5,6.0,12.5,162.5,73.02,38.33
2016,3,15,17,30,459.0,43.0,6.0,12.0,113.0,33.14,23.64
2016,3,15,17,45,325.5,31.5,6.05,12.0,71.5,23.97,14.65
2016,3,15,18,0,192.0,20.0,6.1,12.0,30.0,15.74,0.0
2016,3,15,18,15,96.0,10.0,6.1,11.5,15.0,9.83,0.0
2016,3,15,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.5,2.65,9.5,5.5,0.0,0.0
2016,3,16,6,30,0.0,11.0,2.5,10.0,11.0,10.81,0.0
2016,3,16,6,45,191.0,23.5,2.45,10.5,46.5,90.26,50.19
2016,3,16,7,0,382.0,36.0,2.4,11.0,82.0,178.71,133.6
2016,3,16,7,15,472.5,44.5,2.35,11.0,130.0,242.84,191.89
2016,3,16,7,30,563.0,53.0,2.3,11.0,178.0,315.83,256.71
2016,3,16,7,45,620.5,59.5,2.25,11.5,229.0,378.84,311.72
2016,3,16,8,0,678.0,66.0,2.2,12.0,280.0,446.19,368.25
2016,3,16,8,15,716.0,70.5,2.2,12.5,331.0,501.81,413.7
2016,3,16,8,30,754.0,75.0,2.2,13.0,382.0,561.11,460.34
2016,3,16,8,45,781.5,78.0,2.2,13.5,430.0,612.89,499.62
2016,3,16,9,0,809.0,81.0,2.2,14.0,478.0,664.5,536.85
2016,3,16,9,15,828.5,84.0,2.2,14.5,522.0,709.77,567.51
2016,3,16,9,30,848.0,87.0,2.2,15.0,566.0,753.65,596.59
2016,3,16,9,45,862.5,89.0,2.25,15.5,604.5,786.02,617.3
2016,3,16,10,0,877.0,91.0,2.3,16.0,643.0,820.79,639.62
2016,3,16,10,15,887.5,93.0,2.3,16.0,675.0,849.79,658.47
2016,3,16,10,30,898.0,95.0,2.3,16.0,707.0,875.97,675.34
2016,3,16,10,45,905.5,96.0,2.3,16.5,732.5,895.44,686.29
2016,3,16,11,0,913.0,97.0,2.3,17.0,758.0,911.69,695.1
2016,3,16,11,15,917.5,97.5,2.3,17.0,775.5,921.39,700.86
2016,3,16,11,30,922.0,98.0,2.3,17.0,793.0,927.62,704.45
2016,3,16,11,45,925.0,98.5,2.3,17.0,802.5,928.99,704.91
2016,3,16,12,0,928.0,99.0,2.3,17.0,812.0,926.81,703.15
2016,3,16,12,15,928.0,99.0,2.3,17.0,813.5,917.9,696.99
2016,3,16,12,30,928.0,99.0,2.3,17.0,815.0,905.5,688.64
2016,3,16,12,45,929.0,97.5,2.35,17.0,809.0,888.93,678.03
2016,3,16,13,0,930.0,96.0,2.4,17.0,803.0,868.96,665.15
2016,3,16,13,15,926.0,95.0,2.45,17.0,788.0,842.19,647.57
2016,3,16,13,30,922.0,94.0,2.5,17.0,773.0,812.44,627.87
2016,3,16,13,45,916.0,93.0,2.55,17.0,750.5,778.36,604.99
2016,3,16,14,0,910.0,92.0,2.6,17.0,728.0,741.74,580.11
2016,3,16,14,15,901.0,90.5,2.65,17.0,698.5,700.22,551.42
2016,3,16,14,30,892.0,89.0,2.7,17.0,669.0,656.76,518.9
2016,3,16,14,45,879.5,87.5,2.75,17.0,632.5,609.52,482.62
2016,3,16,15,0,867.0,86.0,2.8,17.0,596.0,561.1,444.44
2016,3,16,15,15,850.0,83.5,2.85,17.0,554.0,507.84,401.45
2016,3,16,15,30,833.0,81.0,2.9,17.0,512.0,454.71,357.24
2016,3,16,15,45,809.5,78.0,2.95,17.0,465.5,398.59,309.41
2016,3,16,16,0,786.0,75.0,3.0,17.0,419.0,343.52,261.15
2016,3,16,16,15,753.5,71.0,3.1,16.5,369.0,286.22,210.79
2016,3,16,16,30,721.0,67.0,3.2,16.0,319.0,231.56,162.1
2016,3,16,16,45,673.0,62.0,3.3,15.5,267.5,176.13,114.15
2016,3,16,17,0,625.0,57.0,3.4,15.0,216.0,123.51,71.42
2016,3,16,17,15,550.5,49.5,3.5,14.5,166.5,74.09,38.07
2016,3,16,17,30,476.0,42.0,3.6,14.0,117.0,33.17,23.52
2016,3,16,17,45,345.5,31.0,3.7,14.0,74.5,23.31,14.09
2016,3,16,18,0,215.0,20.0,3.8,14.0,32.0,15.57,0.45
2016,3,16,18,15,107.5,10.0,3.75,13.5,16.0,9.83,0.0
2016,3,16,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,6,15,65.5,5.5,2.4,11.5,7.0,0.0,0.0
2016,3,17,6,30,131.0,11.0,2.5,12.0,14.0,39.9,0.0
2016,3,17,6,45,288.5,23.0,2.65,12.5,52.5,118.45,71.16
2016,3,17,7,0,446.0,35.0,2.8,13.0,91.0,200.19,149.52
2016,3,17,7,15,533.5,42.5,2.7,13.0,141.0,265.71,209.07
2016,3,17,7,30,621.0,50.0,2.6,13.0,191.0,337.52,272.82
2016,3,17,7,45,675.5,55.5,2.55,13.5,243.5,401.24,328.17
2016,3,17,8,0,730.0,61.0,2.5,14.0,296.0,468.78,384.5
2016,3,17,8,15,766.0,65.0,2.25,14.0,348.0,527.27,431.75
2016,3,17,8,30,802.0,69.0,2.0,14.0,400.0,586.98,477.89
2016,3,17,8,45,828.0,72.0,1.8,14.5,449.0,639.72,516.06
2016,3,17,9,0,854.0,75.0,1.6,15.0,498.0,692.07,550.78
2016,3,17,9,15,872.0,77.5,1.5,15.5,542.5,732.87,576.32
2016,3,17,9,30,890.0,80.0,1.4,16.0,587.0,776.28,603.07
2016,3,17,9,45,903.5,82.0,1.3,16.5,626.0,813.69,624.87
2016,3,17,10,0,917.0,84.0,1.2,17.0,665.0,848.7,644.51
2016,3,17,10,15,926.5,85.5,1.1,17.0,697.5,877.18,660.52
2016,3,17,10,30,936.0,87.0,1.0,17.0,730.0,902.66,674.32
2016,3,17,10,45,942.5,88.0,0.9,17.5,755.5,921.8,682.5
2016,3,17,11,0,949.0,89.0,0.8,18.0,781.0,937.55,688.4
2016,3,17,11,15,953.0,89.5,0.7,18.0,798.5,947.04,691.53
2016,3,17,11,30,957.0,90.0,0.6,18.0,816.0,952.91,692.45
2016,3,17,11,45,959.0,90.5,0.5,18.5,825.5,953.35,688.75
2016,3,17,12,0,961.0,91.0,0.4,19.0,835.0,950.1,682.95
2016,3,17,12,15,961.5,91.0,0.4,19.0,836.0,941.33,677.38
2016,3,17,12,30,962.0,91.0,0.4,19.0,837.0,928.92,669.74
2016,3,17,12,45,958.0,92.0,0.4,19.0,829.5,910.19,658.26
2016,3,17,13,0,954.0,93.0,0.4,19.0,822.0,888.12,644.8
2016,3,17,13,15,667.5,207.5,0.55,19.0,713.0,757.53,561.65
2016,3,17,13,30,381.0,322.0,0.7,19.0,604.0,624.4,467.71
2016,3,17,13,45,375.5,312.5,0.9,19.5,583.5,596.73,451.11
2016,3,17,14,0,370.0,303.0,1.1,20.0,563.0,568.29,432.08
2016,3,17,14,15,358.0,292.0,1.2,19.5,535.0,533.33,408.61
2016,3,17,14,30,346.0,281.0,1.3,19.0,507.0,498.36,384.53
2016,3,17,14,45,321.0,269.0,1.45,19.0,470.0,454.84,352.85
2016,3,17,15,0,296.0,257.0,1.6,19.0,433.0,412.79,321.57
2016,3,17,15,15,308.0,235.0,1.65,18.5,406.5,381.47,298.33
2016,3,17,15,30,320.0,213.0,1.7,18.0,380.0,348.61,272.98
2016,3,17,15,45,565.0,143.0,1.8,18.0,405.0,362.54,280.86
2016,3,17,16,0,810.0,73.0,1.9,18.0,430.0,351.51,264.9
2016,3,17,16,15,778.0,69.0,1.9,17.5,379.5,292.97,213.88
2016,3,17,16,30,746.0,65.0,1.9,17.0,329.0,236.99,164.53
2016,3,17,16,45,698.5,60.0,1.95,17.0,276.5,180.12,115.5
2016,3,17,17,0,651.0,55.0,2.0,17.0,224.0,128.18,73.43
2016,3,17,17,15,577.5,48.0,2.15,16.5,173.0,75.56,37.72
2016,3,17,17,30,504.0,41.0,2.3,16.0,122.0,33.37,23.53
2016,3,17,17,45,375.0,30.5,2.45,15.5,78.5,22.68,13.56
2016,3,17,18,0,246.0,20.0,2.6,15.0,35.0,15.41,1.81
2016,3,17,18,15,123.0,10.0,2.8,14.5,17.5,9.83,0.0
2016,3,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,18,6,15,55.5,6.5,3.9,10.0,8.0,0.0,0.0
2016,3,18,6,30,111.0,13.0,3.9,10.0,16.0,37.86,0.0
2016,3,18,6,45,259.0,26.5,3.9,10.5,54.5,116.22,74.58
2016,3,18,7,0,407.0,40.0,3.9,11.0,93.0,194.4,147.76
2016,3,18,7,15,495.5,49.0,3.85,11.0,143.0,260.54,207.98
2016,3,18,7,30,584.0,58.0,3.8,11.0,193.0,335.2,274.63
2016,3,18,7,45,333.0,96.0,3.8,11.5,177.0,282.21,234.22
2016,3,18,8,0,82.0,134.0,3.8,12.0,161.0,186.96,154.05
2016,3,18,8,15,90.5,154.5,3.75,12.0,189.0,216.82,179.32
2016,3,18,8,30,99.0,175.0,3.7,12.0,217.0,247.21,204.36
2016,3,18,8,45,84.5,194.0,3.7,12.5,232.5,261.0,214.49
2016,3,18,9,0,70.0,213.0,3.7,13.0,248.0,273.43,223.26
2016,3,18,9,15,64.0,229.0,3.65,13.0,263.5,287.49,233.81
2016,3,18,9,30,58.0,245.0,3.6,13.0,279.0,300.99,243.79
2016,3,18,9,45,33.0,225.0,3.6,13.5,244.5,259.0,208.43
2016,3,18,10,0,8.0,205.0,3.6,14.0,210.0,209.91,167.4
2016,3,18,10,15,8.5,212.0,3.5,14.0,218.0,217.2,173.03
2016,3,18,10,30,9.0,219.0,3.4,14.0,226.0,224.51,178.55
2016,3,18,10,45,54.0,284.0,3.35,14.0,324.0,339.43,270.8
2016,3,18,11,0,99.0,349.0,3.3,14.0,422.0,448.94,355.88
2016,3,18,11,15,168.0,359.0,3.2,14.0,486.0,528.87,417.72
2016,3,18,11,30,237.0,369.0,3.1,14.0,550.0,599.85,471.76
2016,3,18,11,45,371.0,329.5,3.05,14.5,616.5,683.01,535.47
2016,3,18,12,0,505.0,290.0,3.0,15.0,683.0,763.62,595.5
2016,3,18,12,15,710.0,204.5,3.0,15.0,757.5,850.37,661.81
2016,3,18,12,30,915.0,119.0,3.0,15.0,832.0,920.42,710.31
2016,3,18,12,45,912.0,119.0,3.05,15.0,825.0,901.98,697.34
2016,3,18,13,0,909.0,119.0,3.1,15.0,818.0,880.34,682.95
2016,3,18,13,15,904.5,118.0,3.2,15.0,802.5,853.36,665.12
2016,3,18,13,30,900.0,117.0,3.3,15.0,787.0,823.51,645.16
2016,3,18,13,45,894.5,115.0,3.4,15.0,764.0,789.16,621.8
2016,3,18,14,0,889.0,113.0,3.5,15.0,741.0,752.31,596.41
2016,3,18,14,15,611.0,199.5,3.5,14.5,623.0,618.41,493.5
2016,3,18,14,30,333.0,286.0,3.5,14.0,505.0,495.59,395.89
2016,3,18,14,45,326.0,272.5,3.55,14.0,477.5,461.77,370.15
2016,3,18,15,0,319.0,259.0,3.6,14.0,450.0,427.87,343.48
2016,3,18,15,15,260.5,245.5,3.6,14.0,394.0,368.07,295.65
2016,3,18,15,30,202.0,232.0,3.6,14.0,338.0,313.22,251.49
2016,3,18,15,45,176.0,211.5,3.6,14.0,298.0,271.21,217.36
2016,3,18,16,0,150.0,191.0,3.6,14.0,258.0,231.8,185.06
2016,3,18,16,15,138.5,171.0,3.5,13.5,227.0,199.86,158.68
2016,3,18,16,30,127.0,151.0,3.4,13.0,196.0,169.18,133.09
2016,3,18,16,45,115.5,128.0,3.35,13.0,164.5,137.26,106.19
2016,3,18,17,0,104.0,105.0,3.3,13.0,133.0,106.88,80.82
2016,3,18,17,15,86.0,83.0,3.15,12.5,102.5,78.49,58.14
2016,3,18,17,30,68.0,61.0,3.0,12.0,72.0,52.62,40.98
2016,3,18,17,45,34.0,41.0,2.95,11.5,46.5,37.07,26.29
2016,3,18,18,0,0.0,21.0,2.9,11.0,21.0,20.06,5.72
2016,3,18,18,15,0.0,10.5,2.8,11.0,10.5,10.32,0.0
2016,3,18,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,6,15,47.5,7.5,1.6,11.0,9.0,7.37,0.0
2016,3,19,6,30,95.0,15.0,1.6,11.0,18.0,36.58,0.0
2016,3,19,6,45,227.5,29.0,1.65,11.5,55.0,109.71,72.73
2016,3,19,7,0,360.0,43.0,1.7,12.0,92.0,183.28,139.26
2016,3,19,7,15,444.5,52.5,1.75,12.0,139.5,246.4,195.66
2016,3,19,7,30,529.0,62.0,1.8,12.0,187.0,317.64,258.1
2016,3,19,7,45,586.0,68.0,1.9,12.0,237.5,378.93,311.5
2016,3,19,8,0,643.0,74.0,2.0,12.0,288.0,444.48,366.85
2016,3,19,8,15,393.0,126.5,2.0,12.0,264.0,383.11,316.71
2016,3,19,8,30,143.0,179.0,2.0,12.0,240.0,286.63,235.59
2016,3,19,8,45,173.0,199.5,2.0,12.5,281.5,334.03,273.88
2016,3,19,9,0,203.0,220.0,2.0,13.0,323.0,383.23,312.18
2016,3,19,9,15,512.0,157.0,2.0,13.0,446.5,564.49,458.85
2016,3,19,9,30,821.0,94.0,2.0,13.0,570.0,749.99,597.65
2016,3,19,9,45,565.0,188.5,2.05,13.5,526.0,671.03,533.7
2016,3,19,10,0,309.0,283.0,2.1,14.0,482.0,567.83,449.43
2016,3,19,10,15,304.0,300.0,2.15,14.0,504.0,587.43,463.92
2016,3,19,10,30,299.0,317.0,2.2,14.0,526.0,605.56,476.35
2016,3,19,10,45,266.5,335.5,2.25,14.0,526.5,599.71,470.39
2016,3,19,11,0,234.0,354.0,2.3,14.0,527.0,583.02,456.79
2016,3,19,11,15,251.5,360.0,2.3,14.0,549.5,613.45,479.13
2016,3,19,11,30,269.0,366.0,2.3,14.0,572.0,634.1,494.04
2016,3,19,11,45,327.5,355.0,2.3,14.5,609.0,672.16,522.07
2016,3,19,12,0,386.0,344.0,2.3,15.0,646.0,708.65,548.44
2016,3,19,12,15,437.0,322.0,2.3,15.0,664.5,731.26,565.63
2016,3,19,12,30,488.0,300.0,2.3,15.0,683.0,744.86,576.59
2016,3,19,12,45,302.5,338.5,2.3,15.0,575.5,610.25,474.6
2016,3,19,13,0,117.0,377.0,2.3,15.0,468.0,481.61,374.8
2016,3,19,13,15,519.5,236.0,2.3,15.0,626.5,668.1,525.51
2016,3,19,13,30,922.0,95.0,2.3,15.0,785.0,820.36,637.85
2016,3,19,13,45,648.0,200.5,2.35,15.0,678.5,696.05,545.72
2016,3,19,14,0,374.0,306.0,2.4,15.0,572.0,575.55,451.77
2016,3,19,14,15,235.0,306.0,2.45,14.5,470.5,462.23,365.82
2016,3,19,14,30,96.0,306.0,2.5,14.0,369.0,359.87,285.71
2016,3,19,14,45,248.0,271.5,2.6,14.0,423.0,414.78,331.8
2016,3,19,15,0,400.0,237.0,2.7,14.0,477.0,452.08,361.92
2016,3,19,15,15,624.0,158.0,2.75,14.0,502.0,470.71,376.61
2016,3,19,15,30,848.0,79.0,2.8,14.0,527.0,464.72,369.4
2016,3,19,15,45,829.0,75.0,2.85,14.0,480.5,408.46,320.83
2016,3,19,16,0,810.0,71.0,2.9,14.0,434.0,352.79,271.57
2016,3,19,16,15,778.5,67.5,2.8,13.5,383.5,294.73,219.84
2016,3,19,16,30,747.0,64.0,2.7,13.0,333.0,239.17,169.67
2016,3,19,16,45,703.0,59.0,2.65,12.5,281.0,182.68,119.92
2016,3,19,17,0,659.0,54.0,2.6,12.0,229.0,130.72,76.69
2016,3,19,17,15,587.5,47.5,2.5,11.5,178.0,78.02,39.65
2016,3,19,17,30,516.0,41.0,2.4,11.0,127.0,35.44,20.3
2016,3,19,17,45,394.0,31.5,2.3,11.0,83.0,23.26,14.54
2016,3,19,18,0,272.0,22.0,2.2,11.0,39.0,17.0,4.99
2016,3,19,18,15,136.0,11.0,2.15,10.5,19.5,10.81,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,0.5,5.3,12.0,0.5,0.48,0.0
2016,3,20,7,0,0.0,1.0,5.4,12.0,1.0,0.96,0.0
2016,3,20,7,15,0.0,2.0,5.5,12.0,2.0,1.93,0.0
2016,3,20,7,30,0.0,3.0,5.6,12.0,3.0,2.89,0.0
2016,3,20,7,45,0.0,3.5,5.7,12.5,3.5,3.37,0.0
2016,3,20,8,0,0.0,4.0,5.8,13.0,4.0,3.86,0.0
2016,3,20,8,15,0.0,5.5,5.85,13.0,5.5,5.3,0.0
2016,3,20,8,30,0.0,7.0,5.9,13.0,7.0,6.75,0.13
2016,3,20,8,45,0.0,74.5,6.0,13.5,74.5,72.04,55.52
2016,3,20,9,0,0.0,142.0,6.1,14.0,142.0,140.13,112.06
2016,3,20,9,15,17.0,187.5,6.1,14.0,198.0,199.65,161.31
2016,3,20,9,30,34.0,233.0,6.1,14.0,254.0,268.82,217.67
2016,3,20,9,45,31.0,243.0,6.1,14.0,263.0,276.96,223.53
2016,3,20,10,0,28.0,253.0,6.1,14.0,272.0,284.9,229.31
2016,3,20,10,15,14.0,196.0,6.1,14.0,205.5,205.34,164.27
2016,3,20,10,30,0.0,139.0,6.1,14.0,139.0,135.63,106.7
2016,3,20,10,45,0.0,104.0,6.1,14.5,104.0,100.88,77.93
2016,3,20,11,0,0.0,69.0,6.1,15.0,69.0,66.8,49.7
2016,3,20,11,15,15.0,189.0,6.0,15.0,201.0,198.79,157.83
2016,3,20,11,30,30.0,309.0,5.9,15.0,333.0,342.27,272.0
2016,3,20,11,45,19.5,269.5,5.85,15.0,285.5,283.56,224.92
2016,3,20,12,0,9.0,230.0,5.8,15.0,238.0,233.88,185.01
2016,3,20,12,15,4.5,148.5,5.65,15.0,152.5,148.58,116.34
2016,3,20,12,30,0.0,67.0,5.5,15.0,67.0,64.88,47.95
2016,3,20,12,45,3.0,136.0,5.4,15.0,138.5,134.74,105.21
2016,3,20,13,0,6.0,205.0,5.3,15.0,210.0,205.03,161.98
2016,3,20,13,15,6.0,201.5,5.1,15.0,206.5,201.24,158.89
2016,3,20,13,30,6.0,198.0,4.9,15.0,203.0,197.43,155.92
2016,3,20,13,45,3.0,167.0,4.75,15.0,169.5,164.44,129.39
2016,3,20,14,0,0.0,136.0,4.6,15.0,136.0,131.85,103.03
2016,3,20,14,15,10.5,192.0,4.45,14.5,199.0,193.36,153.65
2016,3,20,14,30,21.0,248.0,4.3,14.0,262.0,253.71,202.78
2016,3,20,14,45,143.0,258.0,4.2,14.0,345.0,337.66,272.08
2016,3,20,15,0,265.0,268.0,4.1,14.0,428.0,407.61,328.07
2016,3,20,15,15,307.5,240.0,3.95,14.0,413.5,387.55,311.71
2016,3,20,15,30,350.0,212.0,3.8,14.0,399.0,363.11,291.35
2016,3,20,15,45,359.0,189.5,3.7,14.0,366.5,325.59,259.74
2016,3,20,16,0,368.0,167.0,3.6,14.0,334.0,286.81,226.29
2016,3,20,16,15,347.5,149.5,3.5,13.5,292.5,242.52,188.54
2016,3,20,16,30,327.0,132.0,3.4,13.0,251.0,200.23,152.13
2016,3,20,16,45,296.0,116.5,3.3,13.0,211.5,159.87,117.67
2016,3,20,17,0,265.0,101.0,3.2,13.0,172.0,122.87,87.18
2016,3,20,17,15,231.5,81.5,3.1,12.5,134.0,85.91,59.01
2016,3,20,17,30,198.0,62.0,3.0,12.0,96.0,53.05,37.4
2016,3,20,17,45,139.5,43.5,2.95,12.0,63.0,35.57,25.16
2016,3,20,18,0,81.0,25.0,2.9,12.0,30.0,20.94,8.37
2016,3,20,18,15,40.5,12.5,2.85,12.0,15.0,12.29,0.0
2016,3,20,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,5.6,12.0,1.0,0.98,0.0
2016,3,21,6,30,0.0,2.0,5.7,12.0,2.0,1.93,0.0
2016,3,21,6,45,0.0,5.5,5.85,12.0,5.5,5.3,0.0
2016,3,21,7,0,0.0,9.0,6.0,12.0,9.0,8.67,1.65
2016,3,21,7,15,0.0,13.5,6.05,12.0,13.5,13.01,5.49
2016,3,21,7,30,0.0,18.0,6.1,12.0,18.0,17.36,9.31
2016,3,21,7,45,0.0,22.5,6.15,12.5,22.5,21.71,13.06
2016,3,21,8,0,0.0,27.0,6.2,13.0,27.0,26.06,16.75
2016,3,21,8,15,0.0,29.0,6.2,13.0,29.0,27.99,18.37
2016,3,21,8,30,0.0,31.0,6.2,13.0,31.0,29.93,19.96
2016,3,21,8,45,0.0,38.0,6.25,13.0,38.0,36.71,25.65
2016,3,21,9,0,0.0,45.0,6.3,13.0,45.0,43.48,31.3
2016,3,21,9,15,0.0,40.0,6.3,13.0,40.0,38.65,27.11
2016,3,21,9,30,0.0,35.0,6.3,13.0,35.0,33.82,22.96
2016,3,21,9,45,3.5,119.5,6.35,13.5,122.5,119.21,94.22
2016,3,21,10,0,7.0,204.0,6.4,14.0,210.0,207.85,166.49
2016,3,21,10,15,3.5,184.0,6.4,14.0,187.5,184.13,146.65
2016,3,21,10,30,0.0,164.0,6.4,14.0,165.0,160.68,127.18
2016,3,21,10,45,3.0,182.0,6.45,14.0,185.0,181.28,143.92
2016,3,21,11,0,6.0,200.0,6.5,14.0,205.0,201.94,160.6
2016,3,21,11,15,15.5,250.0,6.45,14.0,262.5,260.93,208.24
2016,3,21,11,30,25.0,300.0,6.4,14.0,320.0,320.14,255.45
2016,3,21,11,45,31.0,316.5,6.4,14.5,341.0,349.87,278.37
2016,3,21,12,0,37.0,333.0,6.4,15.0,362.0,371.27,294.67
2016,3,21,12,15,37.0,333.5,6.4,14.5,363.0,370.25,294.32
2016,3,21,12,30,37.0,334.0,6.4,14.0,364.0,369.08,293.94
2016,3,21,12,45,18.5,211.0,6.4,14.0,226.0,225.87,179.76
2016,3,21,13,0,0.0,88.0,6.4,14.0,88.0,85.24,64.92
2016,3,21,13,15,0.0,86.5,6.4,14.0,86.5,83.78,63.82
2016,3,21,13,30,0.0,85.0,6.4,14.0,85.0,82.32,62.68
2016,3,21,13,45,0.0,59.5,6.4,14.0,59.5,57.59,42.3
2016,3,21,14,0,0.0,34.0,6.4,14.0,34.0,32.89,21.82
2016,3,21,14,15,0.0,90.5,6.35,14.0,90.5,87.62,67.35
2016,3,21,14,30,0.0,147.0,6.3,14.0,147.0,142.33,112.56
2016,3,21,14,45,276.0,168.5,6.3,14.0,336.0,334.25,274.17
2016,3,21,15,0,552.0,190.0,6.3,14.0,525.0,494.31,403.12
2016,3,21,15,15,517.5,186.0,6.2,13.5,483.0,444.54,361.77
2016,3,21,15,30,483.0,182.0,6.1,13.0,441.0,396.99,322.09
2016,3,21,15,45,364.0,185.0,6.05,13.0,370.5,324.09,261.34
2016,3,21,16,0,245.0,188.0,6.0,13.0,300.0,262.94,210.84
2016,3,21,16,15,291.5,160.0,5.95,12.5,278.0,235.77,186.1
2016,3,21,16,30,338.0,132.0,5.9,12.0,256.0,203.54,155.83
2016,3,21,16,45,302.0,118.5,5.9,12.0,217.0,163.3,121.19
2016,3,21,17,0,266.0,105.0,5.9,12.0,178.0,126.91,91.08
2016,3,21,17,15,318.5,82.5,5.9,11.5,151.0,91.22,60.47
2016,3,21,17,30,371.0,60.0,5.9,11.0,124.0,51.61,34.16
2016,3,21,17,45,257.0,44.5,5.9,11.0,82.0,34.08,24.04
2016,3,21,18,0,143.0,29.0,5.9,11.0,40.0,22.69,10.42
2016,3,21,18,15,71.5,14.5,5.8,11.0,20.0,14.25,0.0
2016,3,21,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,22,6,15,70.0,10.5,4.8,9.5,14.0,23.54,0.0
2016,3,22,6,30,140.0,21.0,4.8,10.0,28.0,64.37,7.46
2016,3,22,6,45,281.0,34.0,4.8,10.5,69.5,134.45,96.12
2016,3,22,7,0,422.0,47.0,4.8,11.0,111.0,213.63,166.32
2016,3,22,7,15,504.0,55.5,4.8,11.0,161.5,278.99,225.88
2016,3,22,7,30,586.0,64.0,4.8,11.0,212.0,352.03,291.19
2016,3,22,7,45,354.5,102.5,4.85,11.0,198.0,305.1,255.2
2016,3,22,8,0,123.0,141.0,4.9,11.0,184.0,223.83,186.45
2016,3,22,8,15,446.5,112.5,4.9,11.0,302.5,403.29,340.45
2016,3,22,8,30,770.0,84.0,4.9,11.0,421.0,598.74,502.37
2016,3,22,8,45,800.0,85.5,4.9,11.5,470.0,651.59,543.03
2016,3,22,9,0,830.0,87.0,4.9,12.0,519.0,704.35,581.49
2016,3,22,9,15,848.0,90.0,4.9,12.0,563.5,749.34,614.24
2016,3,22,9,30,866.0,93.0,4.9,12.0,608.0,792.75,645.43
2016,3,22,9,45,883.0,93.5,4.9,12.5,647.0,825.79,667.28
2016,3,22,10,0,900.0,94.0,4.9,13.0,686.0,861.41,690.87
2016,3,22,10,15,909.5,95.5,4.95,13.0,718.5,889.31,710.23
2016,3,22,10,30,919.0,97.0,5.0,13.0,751.0,914.25,727.5
2016,3,22,10,45,928.0,97.0,5.05,13.0,776.5,933.97,741.03
2016,3,22,11,0,937.0,97.0,5.1,13.0,802.0,950.42,752.32
2016,3,22,11,15,941.5,98.0,5.1,13.0,819.5,960.48,758.77
2016,3,22,11,30,946.0,99.0,5.1,13.0,837.0,966.97,762.82
2016,3,22,11,45,949.5,98.5,5.2,13.0,846.5,967.31,763.35
2016,3,22,12,0,953.0,98.0,5.3,13.0,856.0,964.0,761.42
2016,3,22,12,15,953.0,98.0,5.4,13.0,857.0,954.46,755.11
2016,3,22,12,30,953.0,98.0,5.5,13.0,858.0,941.34,746.33
2016,3,22,12,45,950.5,98.0,5.65,13.0,850.5,922.54,733.79
2016,3,22,13,0,948.0,98.0,5.8,13.0,843.0,900.4,718.78
2016,3,22,13,15,714.0,193.5,5.9,13.0,748.5,788.93,636.52
2016,3,22,13,30,480.0,289.0,6.0,13.0,654.0,677.1,545.83
2016,3,22,13,45,706.5,191.0,6.15,13.0,710.5,734.96,596.95
2016,3,22,14,0,933.0,93.0,6.3,13.0,767.0,771.96,627.92
2016,3,22,14,15,924.5,91.5,6.35,13.0,736.5,729.51,596.23
2016,3,22,14,30,916.0,90.0,6.4,13.0,706.0,685.04,561.7
2016,3,22,14,45,906.5,87.5,6.45,13.0,669.5,637.18,522.88
2016,3,22,15,0,897.0,85.0,6.5,13.0,633.0,587.84,481.95
2016,3,22,15,15,881.0,82.5,6.45,13.0,590.0,533.95,436.14
2016,3,22,15,30,865.0,80.0,6.4,13.0,547.0,479.7,388.91
2016,3,22,15,45,845.5,77.0,6.4,13.0,499.5,421.99,337.79
2016,3,22,16,0,826.0,74.0,6.4,13.0,452.0,366.04,286.87
2016,3,22,16,15,795.5,70.5,6.35,12.5,401.0,307.16,233.27
2016,3,22,16,30,765.0,67.0,6.3,12.0,350.0,250.67,181.21
2016,3,22,16,45,723.5,62.0,6.25,12.0,297.5,193.35,129.36
2016,3,22,17,0,682.0,57.0,6.2,12.0,245.0,140.28,84.01
2016,3,22,17,15,613.5,50.5,6.1,11.5,192.5,85.94,44.65
2016,3,22,17,30,545.0,44.0,6.0,11.0,140.0,41.5,22.89
2016,3,22,17,45,428.0,34.5,5.95,11.0,94.0,25.49,16.63
2016,3,22,18,0,311.0,25.0,5.9,11.0,48.0,19.38,8.66
2016,3,22,18,15,155.5,12.5,5.85,10.5,24.0,12.29,0.0
2016,3,22,18,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,23,6,15,90.5,10.0,4.15,8.5,15.0,27.25,0.0
2016,3,23,6,30,181.0,20.0,4.0,9.0,30.0,75.37,22.42
2016,3,23,6,45,293.0,34.0,3.9,9.5,70.5,139.19,101.08
2016,3,23,7,0,405.0,48.0,3.8,10.0,111.0,210.36,164.84
2016,3,23,7,15,478.0,57.0,3.65,10.0,159.5,272.02,221.03
2016,3,23,7,30,551.0,66.0,3.5,10.0,208.0,340.46,282.0
2016,3,23,7,45,618.5,65.5,3.35,10.5,258.0,401.53,335.08
2016,3,23,8,0,686.0,65.0,3.2,11.0,308.0,465.86,389.15
2016,3,23,8,15,740.5,72.5,3.1,11.5,370.0,538.11,447.36
2016,3,23,8,30,795.0,80.0,3.0,12.0,432.0,613.23,505.65
2016,3,23,8,45,820.5,83.0,2.95,12.5,481.0,665.71,544.59
2016,3,23,9,0,846.0,86.0,2.9,13.0,530.0,717.73,580.64
2016,3,23,9,15,863.5,88.5,2.9,13.5,574.5,762.32,610.64
2016,3,23,9,30,881.0,91.0,2.9,14.0,619.0,800.54,635.53
2016,3,23,9,45,894.5,93.0,2.9,14.5,658.0,837.56,659.24
2016,3,23,10,0,908.0,95.0,2.9,15.0,697.0,872.19,680.97
2016,3,23,10,15,917.0,96.5,2.95,15.0,729.0,899.78,699.22
2016,3,23,10,30,926.0,98.0,3.0,15.0,761.0,924.37,715.43
2016,3,23,10,45,931.0,100.5,3.1,15.0,786.0,943.32,728.18
2016,3,23,11,0,936.0,103.0,3.2,15.0,811.0,958.86,738.71
2016,3,23,11,15,940.0,103.5,3.35,15.0,828.0,967.82,745.2
2016,3,23,11,30,944.0,104.0,3.5,15.0,845.0,973.21,749.4
2016,3,23,11,45,943.5,106.0,3.7,15.5,853.5,972.51,748.45
2016,3,23,12,0,943.0,108.0,3.9,16.0,862.0,968.18,745.09
2016,3,23,12,15,943.0,108.0,4.05,16.0,863.0,958.59,739.25
2016,3,23,12,30,943.0,108.0,4.2,16.0,864.0,945.46,731.03
2016,3,23,12,45,928.0,114.5,4.4,16.0,853.0,922.66,716.62
2016,3,23,13,0,913.0,121.0,4.6,16.0,842.0,896.94,700.34
2016,3,23,13,15,908.5,120.5,4.8,15.5,826.5,870.01,684.31
2016,3,23,13,30,904.0,120.0,5.0,15.0,811.0,840.2,665.86
2016,3,23,13,45,893.0,120.5,5.2,15.0,786.0,803.71,640.89
2016,3,23,14,0,882.0,121.0,5.4,15.0,761.0,766.72,615.22
2016,3,23,14,15,872.0,119.0,5.5,15.0,730.5,723.91,584.04
2016,3,23,14,30,862.0,117.0,5.6,15.0,700.0,679.35,549.53
2016,3,23,14,45,847.0,115.0,5.7,15.0,662.0,630.27,510.68
2016,3,23,15,0,832.0,113.0,5.8,15.0,624.0,580.37,470.24
2016,3,23,15,15,760.0,116.5,5.8,14.5,558.5,504.99,409.19
2016,3,23,15,30,688.0,120.0,5.8,14.0,493.0,435.61,351.78
2016,3,23,15,45,712.0,110.5,5.85,14.0,467.0,399.29,318.83
2016,3,23,16,0,736.0,101.0,5.9,14.0,441.0,359.37,281.49
2016,3,23,16,15,700.5,95.5,5.85,13.5,390.0,301.51,229.9
2016,3,23,16,30,665.0,90.0,5.8,13.0,339.0,246.75,180.56
2016,3,23,16,45,612.5,83.5,5.8,13.0,286.5,191.19,131.6
2016,3,23,17,0,560.0,77.0,5.8,13.0,234.0,141.26,89.86
2016,3,23,17,15,485.0,67.5,5.7,12.5,183.0,92.72,54.89
2016,3,23,17,30,410.0,58.0,5.6,12.0,132.0,52.98,33.68
2016,3,23,17,45,292.5,44.5,5.6,12.0,88.0,33.88,23.91
2016,3,23,18,0,175.0,31.0,5.6,12.0,44.0,24.2,12.73
2016,3,23,18,15,87.5,15.5,5.55,11.5,22.0,15.24,0.0
2016,3,23,18,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
