Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,73.0,11.5,5.5,10.0,16.0,25.62,0.0
2016,3,24,6,30,146.0,23.0,5.5,10.0,32.0,70.68,29.21
2016,3,24,6,45,249.5,38.5,5.5,10.5,72.0,131.12,96.22
2016,3,24,7,0,353.0,54.0,5.5,11.0,112.0,198.76,156.43
2016,3,24,7,15,431.0,65.0,5.5,11.5,161.0,263.07,214.14
2016,3,24,7,30,509.0,76.0,5.5,12.0,210.0,334.02,276.71
2016,3,24,7,45,535.0,91.0,5.5,12.5,258.0,389.4,325.01
2016,3,24,8,0,561.0,106.0,5.5,13.0,306.0,446.12,372.8
2016,3,24,8,15,600.5,113.5,5.45,13.0,356.5,504.09,421.08
2016,3,24,8,30,640.0,121.0,5.4,13.0,407.0,563.84,469.59
2016,3,24,8,45,652.5,133.0,5.35,13.5,452.5,611.27,505.9
2016,3,24,9,0,665.0,145.0,5.3,14.0,498.0,657.66,540.44
2016,3,24,9,15,688.0,149.5,5.2,14.0,541.0,702.67,574.34
2016,3,24,9,30,711.0,154.0,5.1,14.0,584.0,746.8,606.63
2016,3,24,9,45,745.5,150.0,5.05,14.5,625.0,789.86,636.06
2016,3,24,10,0,780.0,146.0,5.0,15.0,666.0,831.92,664.28
2016,3,24,10,15,792.5,148.5,5.0,15.0,698.5,860.85,684.1
2016,3,24,10,30,805.0,151.0,5.0,15.0,731.0,883.75,699.56
2016,3,24,10,45,812.5,153.5,5.0,15.5,756.0,903.06,711.12
2016,3,24,11,0,820.0,156.0,5.0,16.0,781.0,919.37,720.55
2016,3,24,11,15,826.0,157.5,5.05,16.0,798.0,930.14,727.85
2016,3,24,11,30,832.0,159.0,5.1,16.0,815.0,937.71,733.02
2016,3,24,11,45,830.0,163.0,5.15,16.0,823.5,937.33,732.66
2016,3,24,12,0,828.0,167.0,5.2,16.0,832.0,933.67,730.14
2016,3,24,12,15,828.0,167.0,5.3,16.0,832.5,924.46,724.11
2016,3,24,12,30,828.0,167.0,5.4,16.0,833.0,912.07,715.9
2016,3,24,12,45,565.5,269.5,5.5,16.0,723.0,775.42,612.98
2016,3,24,13,0,303.0,372.0,5.6,16.0,613.0,639.16,504.25
2016,3,24,13,15,590.5,250.5,5.6,16.0,708.0,746.56,594.04
2016,3,24,13,30,878.0,129.0,5.6,16.0,803.0,833.32,661.94
2016,3,24,13,45,867.0,129.5,5.7,16.0,779.0,797.06,635.75
2016,3,24,14,0,856.0,130.0,5.8,16.0,755.0,758.72,608.42
2016,3,24,14,15,725.0,168.0,5.85,16.0,682.5,673.29,541.91
2016,3,24,14,30,594.0,206.0,5.9,16.0,610.0,594.24,478.64
2016,3,24,14,45,386.0,245.5,5.95,16.0,503.0,475.41,382.83
2016,3,24,15,0,178.0,285.0,6.0,16.0,396.0,375.43,300.99
2016,3,24,15,15,302.5,243.0,6.1,15.5,415.0,389.77,314.21
2016,3,24,15,30,427.0,201.0,6.2,15.0,434.0,391.26,315.32
2016,3,24,15,45,563.5,156.5,6.35,15.0,435.5,381.84,305.04
2016,3,24,16,0,700.0,112.0,6.5,15.0,437.0,358.08,280.48
2016,3,24,16,15,665.5,105.5,6.55,14.5,386.5,301.41,230.26
2016,3,24,16,30,631.0,99.0,6.6,14.0,336.0,247.81,182.24
2016,3,24,16,45,594.5,88.5,6.7,14.0,286.0,193.43,133.95
2016,3,24,17,0,558.0,78.0,6.8,14.0,236.0,142.9,91.06
2016,3,24,17,15,488.0,68.0,6.8,13.5,185.5,94.26,55.7
2016,3,24,17,30,418.0,58.0,6.8,13.0,135.0,53.82,33.66
2016,3,24,17,45,319.0,44.0,6.85,13.0,91.5,33.39,23.43
2016,3,24,18,0,220.0,30.0,6.9,13.0,48.0,23.29,12.42
2016,3,24,18,15,110.0,15.0,6.85,12.5,24.0,14.74,0.0
2016,3,24,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.95,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,84.0,13.0,7.1,10.0,18.5,29.56,0.0
2016,3,25,6,30,168.0,26.0,7.2,10.0,37.0,81.37,41.03
2016,3,25,6,45,297.0,39.0,7.35,10.5,80.0,147.87,109.72
2016,3,25,7,0,426.0,52.0,7.5,11.0,123.0,225.43,178.43
2016,3,25,7,15,501.5,61.0,7.6,11.0,173.5,289.88,237.61
2016,3,25,7,30,577.0,70.0,7.7,11.0,224.0,361.28,302.04
2016,3,25,7,45,638.0,73.5,7.8,11.5,277.5,425.46,358.84
2016,3,25,8,0,699.0,77.0,7.9,12.0,331.0,494.03,417.81
2016,3,25,8,15,732.5,81.5,7.9,12.5,382.0,548.8,463.77
2016,3,25,8,30,766.0,86.0,7.9,13.0,433.0,606.86,511.03
2016,3,25,8,45,793.0,88.5,7.9,13.5,481.5,658.77,551.97
2016,3,25,9,0,820.0,91.0,7.9,14.0,530.0,710.39,590.25
2016,3,25,9,15,838.0,94.0,7.8,14.0,574.0,755.05,623.37
2016,3,25,9,30,856.0,97.0,7.7,14.0,618.0,798.14,654.92
2016,3,25,9,45,866.5,100.5,7.65,14.5,656.0,833.78,679.3
2016,3,25,10,0,877.0,104.0,7.6,15.0,694.0,861.8,697.67
2016,3,25,10,15,887.0,106.0,7.55,15.0,726.0,890.04,717.47
2016,3,25,10,30,897.0,108.0,7.5,15.0,758.0,915.4,735.09
2016,3,25,10,45,901.0,111.0,7.45,15.5,782.0,933.42,745.82
2016,3,25,11,0,905.0,114.0,7.4,16.0,806.0,948.11,754.14
2016,3,25,11,15,909.0,115.0,7.3,16.0,823.0,957.24,759.68
2016,3,25,11,30,913.0,116.0,7.2,16.0,840.0,962.9,762.81
2016,3,25,11,45,916.5,115.5,7.15,16.0,849.0,963.02,762.25
2016,3,25,12,0,920.0,115.0,7.1,16.0,858.0,959.61,759.27
2016,3,25,12,15,919.5,115.0,7.1,16.0,858.0,949.61,751.85
2016,3,25,12,30,919.0,115.0,7.1,16.0,858.0,936.17,742.05
2016,3,25,12,45,921.5,112.0,7.15,16.5,851.5,918.85,728.34
2016,3,25,13,0,924.0,109.0,7.2,17.0,845.0,898.14,712.26
2016,3,25,13,15,919.5,108.0,7.25,17.0,829.0,870.38,692.39
2016,3,25,13,30,915.0,107.0,7.3,17.0,813.0,839.72,670.36
2016,3,25,13,45,908.5,105.5,7.4,17.0,789.5,804.27,644.82
2016,3,25,14,0,902.0,104.0,7.5,17.0,766.0,766.36,617.27
2016,3,25,14,15,892.5,102.5,7.65,16.5,735.0,724.1,587.42
2016,3,25,14,30,883.0,101.0,7.8,16.0,704.0,680.0,554.29
2016,3,25,14,45,866.5,100.0,7.95,16.0,665.5,630.5,514.36
2016,3,25,15,0,850.0,99.0,8.1,16.0,627.0,579.88,472.66
2016,3,25,15,15,832.5,96.5,8.2,15.5,584.5,526.79,428.76
2016,3,25,15,30,815.0,94.0,8.3,15.0,542.0,473.64,383.54
2016,3,25,15,45,787.5,91.5,8.4,15.0,493.5,416.55,333.29
2016,3,25,16,0,760.0,89.0,8.5,15.0,445.0,361.01,283.3
2016,3,25,16,15,727.5,84.5,8.55,14.5,394.5,302.04,230.31
2016,3,25,16,30,695.0,80.0,8.6,14.0,344.0,247.4,180.49
2016,3,25,16,45,646.0,74.5,8.65,14.0,292.0,191.6,130.72
2016,3,25,17,0,597.0,69.0,8.7,14.0,240.0,140.96,87.82
2016,3,25,17,15,527.5,61.0,8.75,13.5,189.5,91.8,51.92
2016,3,25,17,30,458.0,53.0,8.8,13.0,139.0,50.69,29.89
2016,3,25,17,45,347.5,41.5,8.85,13.0,94.5,31.42,21.76
2016,3,25,18,0,237.0,30.0,8.9,13.0,50.0,23.7,13.1
2016,3,25,18,15,118.5,15.0,8.85,12.5,25.0,14.74,0.0
2016,3,25,18,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,26,6,15,135.0,11.5,5.35,11.5,21.0,38.77,0.0
2016,3,26,6,30,270.0,23.0,5.4,12.0,42.0,106.58,59.66
2016,3,26,6,45,384.0,33.0,5.5,12.5,85.5,169.79,125.45
2016,3,26,7,0,498.0,43.0,5.6,13.0,129.0,243.66,191.34
2016,3,26,7,15,566.0,49.5,5.55,13.0,179.0,305.85,248.36
2016,3,26,7,30,634.0,56.0,5.5,13.0,229.0,372.41,308.03
2016,3,26,7,45,677.5,61.0,5.5,13.5,280.0,432.15,360.09
2016,3,26,8,0,721.0,66.0,5.5,14.0,331.0,494.58,412.64
2016,3,26,8,15,751.5,69.5,5.5,14.0,381.0,549.61,458.47
2016,3,26,8,30,782.0,73.0,5.5,14.0,431.0,605.36,503.66
2016,3,26,8,45,803.0,76.5,5.55,14.5,478.0,654.84,540.98
2016,3,26,9,0,824.0,80.0,5.6,15.0,525.0,703.57,576.18
2016,3,26,9,15,840.5,82.5,5.65,15.0,567.5,742.18,604.21
2016,3,26,9,30,857.0,85.0,5.7,15.0,610.0,783.46,634.1
2016,3,26,9,45,868.5,87.0,5.8,15.5,647.0,818.15,657.77
2016,3,26,10,0,880.0,89.0,5.9,16.0,684.0,850.43,679.51
2016,3,26,10,15,888.5,90.5,5.95,16.0,715.0,876.92,697.98
2016,3,26,10,30,897.0,92.0,6.0,16.0,746.0,900.49,714.35
2016,3,26,10,45,901.5,94.0,6.05,16.5,769.5,917.93,724.91
2016,3,26,11,0,906.0,96.0,6.1,17.0,793.0,932.05,733.14
2016,3,26,11,15,910.0,96.5,6.1,17.0,809.5,940.7,738.67
2016,3,26,11,30,914.0,97.0,6.1,17.0,826.0,945.9,741.86
2016,3,26,11,45,906.0,103.0,6.15,17.0,832.0,942.5,739.27
2016,3,26,12,0,898.0,109.0,6.2,17.0,838.0,935.6,734.32
2016,3,26,12,15,898.0,109.5,6.2,17.0,839.0,926.75,727.85
2016,3,26,12,30,898.0,110.0,6.2,17.0,840.0,914.53,719.06
2016,3,26,12,45,867.5,125.5,6.25,17.0,825.5,887.93,700.14
2016,3,26,13,0,837.0,141.0,6.3,17.0,811.0,862.76,682.32
2016,3,26,13,15,632.0,230.5,6.35,17.0,731.0,764.65,608.09
2016,3,26,13,30,427.0,320.0,6.4,17.0,651.0,669.21,530.85
2016,3,26,13,45,612.5,232.5,6.45,17.0,691.5,709.76,567.22
2016,3,26,14,0,798.0,145.0,6.5,17.0,732.0,734.73,590.49
2016,3,26,14,15,620.0,206.5,6.5,16.5,652.0,640.99,515.81
2016,3,26,14,30,442.0,268.0,6.5,16.0,572.0,555.79,447.02
2016,3,26,14,45,400.5,263.5,6.5,16.0,528.0,502.91,405.04
2016,3,26,15,0,359.0,259.0,6.5,16.0,484.0,454.64,366.14
2016,3,26,15,15,295.0,251.0,6.45,15.5,427.5,394.33,317.83
2016,3,26,15,30,231.0,243.0,6.4,15.0,371.0,339.66,273.71
2016,3,26,15,45,323.0,205.0,6.35,15.0,367.0,328.51,263.58
2016,3,26,16,0,415.0,167.0,6.3,15.0,363.0,307.06,243.19
2016,3,26,16,15,382.0,152.0,6.25,14.5,317.0,258.02,201.29
2016,3,26,16,30,349.0,137.0,6.2,14.0,271.0,213.84,163.27
2016,3,26,16,45,321.5,121.5,6.2,14.0,231.0,172.6,127.57
2016,3,26,17,0,294.0,106.0,6.2,14.0,191.0,134.34,95.46
2016,3,26,17,15,257.5,87.5,6.1,13.5,151.0,95.96,65.85
2016,3,26,17,30,221.0,69.0,6.0,13.0,111.0,61.95,43.04
2016,3,26,17,45,157.0,50.5,5.95,13.0,75.5,40.97,30.16
2016,3,26,18,0,93.0,32.0,5.9,13.0,40.0,26.54,15.71
2016,3,26,18,15,46.5,16.0,5.85,13.0,20.0,13.59,0.0
2016,3,26,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,27,6,15,118.5,13.5,5.9,10.0,22.5,37.83,0.0
2016,3,27,6,30,237.0,27.0,5.9,10.0,45.0,104.31,63.59
2016,3,27,6,45,348.0,39.5,5.95,10.5,89.5,166.95,125.65
2016,3,27,7,0,459.0,52.0,6.0,11.0,134.0,241.07,191.81
2016,3,27,7,15,532.0,60.5,6.05,11.0,185.5,306.12,251.29
2016,3,27,7,30,605.0,69.0,6.1,11.0,237.0,377.84,315.48
2016,3,27,7,45,652.5,75.0,6.15,11.5,290.0,439.5,369.41
2016,3,27,8,0,700.0,81.0,6.2,12.0,343.0,504.31,424.32
2016,3,27,8,15,733.5,86.0,6.3,12.0,394.5,562.02,472.84
2016,3,27,8,30,767.0,91.0,6.4,12.0,446.0,618.54,519.37
2016,3,27,8,45,790.0,95.0,6.55,12.5,494.5,669.49,559.23
2016,3,27,9,0,813.0,99.0,6.7,13.0,543.0,719.82,596.47
2016,3,27,9,15,831.5,102.5,6.8,13.0,587.0,765.2,630.37
2016,3,27,9,30,850.0,106.0,6.9,13.0,631.0,809.04,662.83
2016,3,27,9,45,862.0,109.0,7.0,13.5,669.5,845.11,687.85
2016,3,27,10,0,874.0,112.0,7.1,14.0,708.0,878.75,710.89
2016,3,27,10,15,884.5,114.0,7.15,14.0,740.5,901.98,727.18
2016,3,27,10,30,895.0,116.0,7.2,14.0,773.0,927.62,745.36
2016,3,27,10,45,900.5,118.5,7.3,14.0,798.0,946.25,758.59
2016,3,27,11,0,906.0,121.0,7.4,14.0,823.0,961.58,769.51
2016,3,27,11,15,911.0,122.0,7.4,14.0,840.5,971.47,776.08
2016,3,27,11,30,916.0,123.0,7.4,14.0,858.0,977.89,780.25
2016,3,27,11,45,915.0,126.0,7.4,14.5,866.0,977.39,777.97
2016,3,27,12,0,914.0,129.0,7.4,15.0,874.0,973.36,773.27
2016,3,27,12,15,914.5,129.0,7.45,15.0,875.0,964.08,766.58
2016,3,27,12,30,915.0,129.0,7.5,15.0,876.0,951.38,757.5
2016,3,27,12,45,903.5,134.0,7.55,15.0,866.0,929.92,742.03
2016,3,27,13,0,892.0,139.0,7.6,15.0,856.0,909.29,727.26
2016,3,27,13,15,719.0,206.5,7.7,14.5,778.0,813.7,657.22
2016,3,27,13,30,546.0,274.0,7.8,14.0,700.0,719.31,581.96
2016,3,27,13,45,588.5,248.0,7.95,14.0,695.0,706.55,573.97
2016,3,27,14,0,631.0,222.0,8.1,14.0,690.0,690.77,563.06
2016,3,27,14,15,542.0,243.5,8.2,14.0,634.0,622.74,507.95
2016,3,27,14,30,453.0,265.0,8.3,14.0,578.0,560.82,457.24
2016,3,27,14,45,430.0,256.5,8.4,14.0,541.0,516.39,421.46
2016,3,27,15,0,407.0,248.0,8.5,14.0,504.0,472.01,385.25
2016,3,27,15,15,383.0,235.0,8.5,13.5,462.5,425.56,347.53
2016,3,27,15,30,359.0,222.0,8.5,13.0,421.0,380.74,310.53
2016,3,27,15,45,345.0,203.5,8.5,13.0,381.5,336.89,273.25
2016,3,27,16,0,331.0,185.0,8.5,13.0,342.0,294.12,236.34
2016,3,27,16,15,285.0,169.0,8.5,12.5,294.0,244.81,194.63
2016,3,27,16,30,239.0,153.0,8.5,12.0,246.0,200.34,157.1
2016,3,27,16,45,209.0,136.5,8.5,12.0,209.0,163.65,125.74
2016,3,27,17,0,179.0,120.0,8.5,12.0,172.0,132.36,99.73
2016,3,27,17,15,153.0,98.0,8.6,11.5,136.0,98.51,72.71
2016,3,27,17,30,127.0,76.0,8.7,11.0,100.0,67.99,50.07
2016,3,27,17,45,88.5,54.5,8.8,11.0,68.5,46.25,35.1
2016,3,27,18,0,50.0,33.0,8.9,11.0,37.0,28.86,18.04
2016,3,27,18,15,25.0,16.5,8.85,11.0,18.5,14.86,0.0
2016,3,27,18,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.75,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.9,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.7,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.6,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,9.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,9.2,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,9.1,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.95,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.75,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,3,28,6,15,161.0,13.5,8.65,8.0,26.5,47.26,0.0
2016,3,28,6,30,322.0,27.0,8.6,8.0,53.0,128.57,83.16
2016,3,28,6,45,440.0,36.0,8.6,8.5,100.5,193.98,148.06
2016,3,28,7,0,558.0,45.0,8.6,9.0,148.0,272.18,219.27
2016,3,28,7,15,625.0,51.5,8.6,9.0,201.0,335.63,279.02
2016,3,28,7,30,692.0,58.0,8.6,9.0,254.0,407.24,344.58
2016,3,28,7,45,736.5,62.5,8.65,9.5,308.0,470.07,400.68
2016,3,28,8,0,781.0,67.0,8.7,10.0,362.0,535.54,457.28
2016,3,28,8,15,811.0,70.5,8.65,10.0,415.0,593.09,506.52
2016,3,28,8,30,841.0,74.0,8.6,10.0,468.0,651.14,554.96
2016,3,28,8,45,863.0,77.0,8.55,10.5,517.0,699.03,591.3
2016,3,28,9,0,885.0,80.0,8.5,11.0,566.0,749.96,629.12
2016,3,28,9,15,901.0,82.0,8.45,11.0,610.5,793.97,662.07
2016,3,28,9,30,917.0,84.0,8.4,11.0,655.0,836.12,693.28
2016,3,28,9,45,928.5,86.0,8.35,11.5,694.0,872.39,718.34
2016,3,28,10,0,940.0,88.0,8.3,12.0,733.0,906.05,741.17
2016,3,28,10,15,948.5,89.5,8.3,12.0,765.0,933.68,760.85
2016,3,28,10,30,957.0,91.0,8.3,12.0,797.0,958.17,778.18
2016,3,28,10,45,962.5,92.0,8.3,12.0,821.5,976.09,790.61
2016,3,28,11,0,968.0,93.0,8.3,12.0,846.0,990.5,800.53
2016,3,28,11,15,971.0,93.5,8.3,12.0,862.5,998.47,805.74
2016,3,28,11,30,974.0,94.0,8.3,12.0,879.0,1002.75,808.36
2016,3,28,11,45,974.5,95.0,8.3,12.5,887.5,1001.53,805.51
2016,3,28,12,0,975.0,96.0,8.3,13.0,896.0,996.59,800.06
2016,3,28,12,15,974.5,96.0,8.3,13.0,896.0,985.98,792.05
2016,3,28,12,30,974.0,96.0,8.3,13.0,896.0,971.73,781.48
2016,3,28,12,45,956.5,104.0,8.3,13.0,883.5,947.39,763.45
2016,3,28,13,0,939.0,112.0,8.3,13.0,871.0,920.1,743.28
2016,3,28,13,15,934.5,111.5,8.25,13.0,854.5,892.28,722.59
2016,3,28,13,30,930.0,111.0,8.2,13.0,838.0,861.51,699.67
2016,3,28,13,45,921.5,110.5,8.2,13.0,813.0,824.85,672.37
2016,3,28,14,0,913.0,110.0,8.2,13.0,788.0,785.83,643.17
2016,3,28,14,15,903.0,108.5,8.15,13.0,756.5,742.6,610.43
2016,3,28,14,30,893.0,107.0,8.1,13.0,725.0,697.55,574.78
2016,3,28,14,45,878.5,105.0,8.05,13.0,687.0,647.69,533.88
2016,3,28,15,0,864.0,103.0,8.0,13.0,649.0,596.46,491.09
2016,3,28,15,15,847.0,100.5,7.95,13.0,605.5,542.78,445.41
2016,3,28,15,30,830.0,98.0,7.9,13.0,562.0,488.98,398.58
2016,3,28,15,45,415.0,55.5,7.9,13.0,287.5,228.75,184.66
2016,3,28,16,0,0.0,13.0,7.9,13.0,13.0,12.55,5.04
2016,3,28,16,15,0.0,49.5,7.9,12.5,49.5,47.82,35.28
2016,3,28,16,30,0.0,86.0,7.9,12.0,86.0,82.82,65.36
2016,3,28,16,45,0.0,73.0,7.95,12.0,73.0,70.4,54.88
2016,3,28,17,0,0.0,60.0,8.0,12.0,60.0,57.99,44.28
2016,3,28,17,15,0.0,48.0,7.95,11.5,48.0,46.37,34.29
2016,3,28,17,30,0.0,36.0,7.9,11.0,36.0,34.76,24.14
2016,3,28,17,45,0.0,25.0,7.9,10.5,25.0,24.13,15.71
2016,3,28,18,0,0.0,14.0,7.9,10.0,14.0,13.5,5.6
2016,3,28,18,15,0.0,7.0,7.85,10.0,7.0,6.75,0.0
2016,3,28,18,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,6,15,169.5,13.5,4.35,8.5,28.0,56.55,0.0
2016,3,29,6,30,339.0,27.0,4.3,9.0,56.0,134.28,89.34
2016,3,29,6,45,456.5,35.5,4.25,9.5,104.5,200.36,152.54
2016,3,29,7,0,574.0,44.0,4.2,10.0,153.0,277.03,221.33
2016,3,29,7,15,638.5,50.5,4.1,10.0,206.0,342.76,281.5
2016,3,29,7,30,703.0,57.0,4.0,10.0,259.0,414.04,344.69
2016,3,29,7,45,749.0,60.5,3.95,10.5,314.0,477.16,398.85
2016,3,29,8,0,795.0,64.0,3.9,11.0,369.0,543.02,453.26
2016,3,29,8,15,823.5,67.5,3.8,11.0,421.0,600.29,499.68
2016,3,29,8,30,852.0,71.0,3.7,11.0,473.0,654.05,541.92
2016,3,29,8,45,873.5,73.5,3.6,11.5,522.5,705.34,578.05
2016,3,29,9,0,895.0,76.0,3.5,12.0,572.0,755.75,612.63
2016,3,29,9,15,910.0,78.0,3.3,12.0,616.0,799.33,642.0
2016,3,29,9,30,925.0,80.0,3.1,12.0,660.0,840.95,669.35
2016,3,29,9,45,935.0,82.0,2.95,12.5,698.5,876.18,690.62
2016,3,29,10,0,945.0,84.0,2.8,13.0,737.0,908.69,709.56
2016,3,29,10,15,952.5,85.5,2.65,13.0,768.5,935.52,725.51
2016,3,29,10,30,960.0,87.0,2.5,13.0,800.0,959.16,739.09
2016,3,29,10,45,964.0,88.5,2.45,13.5,824.0,976.27,747.73
2016,3,29,11,0,968.0,90.0,2.4,14.0,848.0,989.83,754.02
2016,3,29,11,15,971.5,91.0,2.4,14.0,864.5,998.75,759.24
2016,3,29,11,30,975.0,92.0,2.4,14.0,881.0,1003.98,762.15
2016,3,29,11,45,974.5,93.0,2.4,14.0,888.5,1001.79,760.23
2016,3,29,12,0,974.0,94.0,2.4,14.0,896.0,995.87,756.04
2016,3,29,12,15,973.5,94.0,2.5,14.0,896.0,985.21,749.87
2016,3,29,12,30,973.0,94.0,2.6,14.0,896.0,970.93,741.31
2016,3,29,12,45,967.5,95.5,2.75,14.0,887.0,950.27,728.87
2016,3,29,13,0,962.0,97.0,2.9,14.0,878.0,926.31,714.09
2016,3,29,13,15,957.5,96.5,3.0,14.0,861.5,897.97,695.74
2016,3,29,13,30,953.0,96.0,3.1,14.0,845.0,866.6,675.14
2016,3,29,13,45,943.5,96.5,3.25,14.0,820.0,829.52,650.57
2016,3,29,14,0,934.0,97.0,3.4,14.0,795.0,790.05,623.96
2016,3,29,14,15,925.0,95.5,3.45,14.0,763.5,746.78,593.72
2016,3,29,14,30,916.0,94.0,3.5,14.0,732.0,701.56,561.09
2016,3,29,14,45,900.0,93.5,3.6,14.0,693.0,651.27,522.45
2016,3,29,15,0,884.0,93.0,3.7,14.0,654.0,600.11,482.1
2016,3,29,15,15,867.5,90.5,3.7,13.5,610.5,546.14,439.03
2016,3,29,15,30,851.0,88.0,3.7,13.0,567.0,490.69,393.42
2016,3,29,15,45,824.0,86.5,3.75,13.0,518.0,432.72,343.78
2016,3,29,16,0,797.0,85.0,3.8,13.0,469.0,376.2,294.01
2016,3,29,16,15,766.0,81.0,3.75,12.5,417.5,317.78,242.14
2016,3,29,16,30,735.0,77.0,3.7,12.0,366.0,261.9,191.64
2016,3,29,16,45,686.0,72.5,3.7,12.0,312.0,202.45,138.85
2016,3,29,17,0,637.0,68.0,3.7,12.0,258.0,150.1,94.17
2016,3,29,17,15,570.5,61.0,3.65,11.5,206.0,99.34,56.21
2016,3,29,17,30,504.0,54.0,3.6,11.0,154.0,56.23,32.0
2016,3,29,17,45,391.0,43.5,3.55,11.0,107.0,32.46,23.1
2016,3,29,18,0,278.0,33.0,3.5,11.0,60.0,25.82,16.02
2016,3,29,18,15,139.0,16.5,3.45,10.5,30.0,12.65,0.0
2016,3,29,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,6,15,104.0,17.0,2.45,9.5,27.0,46.52,0.0
2016,3,30,6,30,208.0,34.0,2.4,10.0,54.0,106.72,73.01
2016,3,30,6,45,316.5,47.5,2.4,10.5,98.5,168.16,128.62
2016,3,30,7,0,425.0,61.0,2.4,11.0,143.0,242.83,193.82
2016,3,30,7,15,374.5,84.0,2.3,11.0,172.5,267.77,219.01
2016,3,30,7,30,324.0,107.0,2.2,11.0,202.0,287.84,238.14
2016,3,30,7,45,368.0,118.0,2.15,11.5,245.5,339.36,281.53
2016,3,30,8,0,412.0,129.0,2.1,12.0,289.0,394.35,326.35
2016,3,30,8,15,299.0,167.0,2.1,12.0,291.5,376.35,310.32
2016,3,30,8,30,186.0,205.0,2.1,12.0,294.0,347.55,284.89
2016,3,30,8,45,187.5,227.5,2.1,12.5,325.0,379.69,309.37
2016,3,30,9,0,189.0,250.0,2.1,13.0,356.0,411.34,332.64
2016,3,30,9,15,149.0,270.0,2.15,13.0,357.5,407.24,327.49
2016,3,30,9,30,109.0,290.0,2.2,13.0,359.0,391.39,313.38
2016,3,30,9,45,86.0,299.0,2.3,13.0,355.5,383.28,305.94
2016,3,30,10,0,63.0,308.0,2.4,13.0,352.0,373.8,297.37
2016,3,30,10,15,92.5,334.0,2.45,13.0,401.5,428.01,339.65
2016,3,30,10,30,122.0,360.0,2.5,13.0,451.0,491.84,388.21
2016,3,30,10,45,222.5,361.0,2.6,13.5,534.0,584.39,459.47
2016,3,30,11,0,323.0,362.0,2.7,14.0,617.0,687.12,535.91
2016,3,30,11,15,262.5,382.5,2.75,14.0,592.5,652.84,507.96
2016,3,30,11,30,202.0,403.0,2.8,14.0,568.0,608.65,473.7
2016,3,30,11,45,260.5,396.0,2.85,14.0,610.5,660.69,513.76
2016,3,30,12,0,319.0,389.0,2.9,14.0,653.0,703.1,545.95
2016,3,30,12,15,277.5,398.5,2.95,14.0,628.5,669.61,520.14
2016,3,30,12,30,236.0,408.0,3.0,14.0,604.0,629.48,489.97
2016,3,30,12,45,274.5,395.5,3.05,14.0,621.0,649.87,506.53
2016,3,30,13,0,313.0,383.0,3.1,14.0,638.0,661.58,516.42
2016,3,30,13,15,316.0,373.0,3.15,14.0,626.5,643.52,503.6
2016,3,30,13,30,319.0,363.0,3.2,14.0,615.0,624.3,490.04
2016,3,30,13,45,278.5,361.0,3.3,14.0,576.5,578.22,455.35
2016,3,30,14,0,238.0,359.0,3.4,14.0,538.0,531.04,419.62
2016,3,30,14,15,261.5,339.0,3.5,14.0,528.5,519.05,411.79
2016,3,30,14,30,285.0,319.0,3.6,14.0,519.0,501.94,399.67
2016,3,30,14,45,565.0,212.5,3.7,14.0,582.0,559.75,449.18
2016,3,30,15,0,845.0,106.0,3.8,14.0,645.0,591.5,475.89
2016,3,30,15,15,828.0,103.0,3.9,13.5,602.0,538.13,433.1
2016,3,30,15,30,811.0,100.0,4.0,13.0,559.0,484.69,389.27
2016,3,30,15,45,788.5,96.5,4.1,13.0,511.5,428.64,341.32
2016,3,30,16,0,766.0,93.0,4.2,13.0,464.0,373.66,292.97
2016,3,30,16,15,735.0,88.5,4.25,12.5,413.0,314.43,240.65
2016,3,30,16,30,704.0,84.0,4.3,12.0,362.0,259.47,191.07
2016,3,30,16,45,660.5,78.0,4.4,12.0,310.0,203.41,140.98
2016,3,30,17,0,617.0,72.0,4.5,12.0,258.0,151.89,96.68
2016,3,30,17,15,552.0,64.5,4.45,11.5,206.5,101.85,58.97
2016,3,30,17,30,487.0,57.0,4.4,11.0,155.0,59.34,34.53
2016,3,30,17,45,385.0,45.5,4.4,11.0,109.0,34.13,24.61
2016,3,30,18,0,283.0,34.0,4.4,11.0,63.0,26.6,16.83
2016,3,30,18,15,141.5,17.0,4.35,10.5,31.5,12.99,0.0
2016,3,30,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,6,15,142.0,16.5,2.85,10.0,30.5,56.3,0.0
2016,3,31,6,30,284.0,33.0,2.9,10.0,61.0,127.75,88.97
2016,3,31,6,45,393.0,43.5,3.0,10.5,107.5,191.49,146.98
2016,3,31,7,0,502.0,54.0,3.1,11.0,154.0,266.85,213.54
2016,3,31,7,15,251.0,63.5,3.05,11.0,113.5,190.75,156.34
2016,3,31,7,30,0.0,73.0,3.0,11.0,73.0,71.31,55.8
2016,3,31,7,45,0.0,88.5,2.95,11.5,88.5,86.79,68.94
2016,3,31,8,0,0.0,104.0,2.9,12.0,104.0,102.25,81.7
2016,3,31,8,15,1.0,130.0,2.85,12.0,130.5,129.3,104.17
2016,3,31,8,30,2.0,156.0,2.8,12.0,157.0,156.46,126.39
2016,3,31,8,45,47.0,202.5,2.8,12.5,229.0,244.0,198.69
2016,3,31,9,0,92.0,249.0,2.8,13.0,301.0,329.7,267.4
2016,3,31,9,15,112.0,272.0,2.8,13.0,340.0,372.28,300.56
2016,3,31,9,30,132.0,295.0,2.8,13.0,379.0,424.36,340.73
2016,3,31,9,45,106.0,307.0,2.85,13.5,377.0,408.93,326.53
2016,3,31,10,0,80.0,319.0,2.9,14.0,375.0,400.49,317.99
2016,3,31,10,15,134.5,341.5,2.95,14.0,441.0,482.39,381.91
2016,3,31,10,30,189.0,364.0,3.0,14.0,507.0,556.65,438.53
2016,3,31,10,45,558.0,235.0,3.05,14.5,673.0,773.68,608.36
2016,3,31,11,0,927.0,106.0,3.1,15.0,839.0,974.4,748.73
2016,3,31,11,15,931.0,106.5,3.15,15.0,855.5,982.79,752.38
2016,3,31,11,30,935.0,107.0,3.2,15.0,872.0,987.65,755.53
2016,3,31,11,45,937.5,107.0,3.3,15.0,880.5,987.02,755.48
2016,3,31,12,0,940.0,107.0,3.4,15.0,889.0,982.79,753.12
2016,3,31,12,15,940.0,107.0,3.55,15.0,889.0,972.7,747.2
2016,3,31,12,30,940.0,107.0,3.7,15.0,889.0,959.11,738.93
2016,3,31,12,45,943.5,103.5,3.9,15.0,882.5,941.52,728.21
2016,3,31,13,0,947.0,100.0,4.1,15.0,876.0,920.46,714.98
2016,3,31,13,15,943.5,99.5,4.25,15.0,860.0,893.18,696.95
2016,3,31,13,30,940.0,99.0,4.4,15.0,844.0,862.88,677.16
2016,3,31,13,45,719.0,187.5,4.55,15.0,748.0,753.19,598.22
2016,3,31,14,0,498.0,276.0,4.7,15.0,652.0,648.26,515.54
2016,3,31,14,15,490.0,267.0,4.75,14.5,624.5,612.5,489.95
2016,3,31,14,30,482.0,258.0,4.8,14.0,597.0,576.06,462.97
2016,3,31,14,45,395.5,268.5,4.9,14.0,537.0,507.64,408.68
2016,3,31,15,0,309.0,279.0,5.0,14.0,477.0,447.42,360.3
2016,3,31,15,15,306.5,260.5,5.0,14.0,446.0,411.38,331.57
2016,3,31,15,30,304.0,242.0,5.0,14.0,415.0,375.14,302.09
2016,3,31,15,45,173.5,218.5,5.05,14.0,315.5,280.2,225.34
2016,3,31,16,0,43.0,195.0,5.1,14.0,216.0,199.62,160.55
2016,3,31,16,15,39.5,175.0,5.1,13.5,193.0,176.34,141.91
2016,3,31,16,30,36.0,155.0,5.1,13.0,170.0,153.56,123.35
2016,3,31,16,45,353.5,110.0,5.1,13.0,219.5,169.8,124.69
2016,3,31,17,0,671.0,65.0,5.1,13.0,269.0,154.73,96.48
2016,3,31,17,15,609.5,58.5,5.0,12.5,217.0,102.71,56.97
2016,3,31,17,30,548.0,52.0,4.9,12.0,165.0,57.72,31.16
2016,3,31,17,45,444.0,42.5,4.8,11.5,117.0,31.16,21.96
2016,3,31,18,0,340.0,33.0,4.7,11.0,69.0,25.42,15.97
2016,3,31,18,15,170.0,16.5,4.55,11.0,34.5,12.4,0.0
2016,3,31,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,16.0,3.85,10.0,33.5,62.79,8.54
2016,4,1,6,30,336.0,32.0,3.9,10.0,67.0,142.44,100.65
2016,4,1,6,45,435.5,42.0,4.0,10.5,114.5,205.61,158.62
2016,4,1,7,0,535.0,52.0,4.1,11.0,162.0,279.37,224.48
2016,4,1,7,15,353.5,86.5,4.05,11.0,167.5,263.76,217.27
2016,4,1,7,30,172.0,121.0,4.0,11.0,173.0,218.71,181.52
2016,4,1,7,45,186.5,141.5,3.95,11.5,207.5,256.65,213.72
2016,4,1,8,0,201.0,162.0,3.9,12.0,242.0,295.56,245.77
2016,4,1,8,15,159.0,186.5,3.85,12.0,255.0,304.01,251.61
2016,4,1,8,30,117.0,211.0,3.8,12.0,268.0,308.31,253.61
2016,4,1,8,45,153.0,233.0,3.75,12.5,315.5,361.84,296.44
2016,4,1,9,0,189.0,255.0,3.7,13.0,363.0,417.6,340.04
2016,4,1,9,15,322.0,247.0,3.6,13.0,447.5,526.7,427.6
2016,4,1,9,30,455.0,239.0,3.5,13.0,532.0,644.06,518.62
2016,4,1,9,45,677.0,169.5,3.4,13.5,632.0,771.53,615.82
2016,4,1,10,0,899.0,100.0,3.3,14.0,732.0,894.8,701.0
2016,4,1,10,15,907.5,101.5,3.15,14.0,763.5,921.33,716.44
2016,4,1,10,30,916.0,103.0,3.0,14.0,795.0,944.86,730.44
2016,4,1,10,45,923.0,103.5,2.95,14.0,819.0,962.76,741.28
2016,4,1,11,0,930.0,104.0,2.9,14.0,843.0,977.35,749.93
2016,4,1,11,15,934.0,105.0,2.85,14.0,859.5,986.24,754.8
2016,4,1,11,30,938.0,106.0,2.8,14.0,876.0,991.59,757.4
2016,4,1,11,45,941.0,105.5,2.8,14.5,884.5,990.83,755.06
2016,4,1,12,0,944.0,105.0,2.8,15.0,893.0,986.46,750.49
2016,4,1,12,15,944.0,105.0,2.85,15.0,893.5,976.28,743.97
2016,4,1,12,30,944.0,105.0,2.9,15.0,894.0,962.59,735.21
2016,4,1,12,45,942.5,104.5,3.0,15.0,886.0,943.59,723.29
2016,4,1,13,0,941.0,104.0,3.1,15.0,878.0,921.27,709.1
2016,4,1,13,15,937.5,103.5,3.2,14.5,862.0,894.06,692.73
2016,4,1,13,30,934.0,103.0,3.3,14.0,846.0,863.85,674.09
2016,4,1,13,45,927.5,102.0,3.45,14.0,822.5,827.95,650.19
2016,4,1,14,0,921.0,101.0,3.6,14.0,799.0,789.55,624.21
2016,4,1,14,15,913.0,99.5,3.7,14.0,768.0,747.3,594.82
2016,4,1,14,30,905.0,98.0,3.8,14.0,737.0,703.08,563.11
2016,4,1,14,45,893.0,96.5,3.95,14.0,699.5,654.59,525.95
2016,4,1,15,0,881.0,95.0,4.1,14.0,662.0,604.92,486.82
2016,4,1,15,15,865.5,92.5,4.1,13.5,618.5,551.5,444.12
2016,4,1,15,30,850.0,90.0,4.1,13.0,575.0,496.47,398.86
2016,4,1,15,45,827.5,87.0,4.2,13.0,527.0,438.88,349.65
2016,4,1,16,0,805.0,84.0,4.3,13.0,479.0,382.28,299.82
2016,4,1,16,15,776.5,80.5,4.25,12.5,428.0,324.58,248.34
2016,4,1,16,30,748.0,77.0,4.2,12.0,377.0,269.11,197.94
2016,4,1,16,45,705.0,72.0,4.2,12.0,324.0,209.52,144.55
2016,4,1,17,0,662.0,67.0,4.2,12.0,271.0,156.34,98.49
2016,4,1,17,15,600.5,60.5,4.1,11.5,218.5,104.74,59.1
2016,4,1,17,30,539.0,54.0,4.0,11.0,166.0,60.19,33.11
2016,4,1,17,45,439.0,44.0,3.9,11.0,118.0,32.34,23.1
2016,4,1,18,0,339.0,34.0,3.8,11.0,70.0,26.19,16.75
2016,4,1,18,15,169.5,17.0,3.75,10.5,35.0,12.74,0.0
2016,4,1,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,6,15,161.0,17.5,2.3,10.0,35.0,64.23,18.88
2016,4,2,6,30,322.0,35.0,2.2,10.0,70.0,142.79,102.26
2016,4,2,6,45,413.0,46.5,2.15,10.5,116.5,204.43,158.1
2016,4,2,7,0,504.0,58.0,2.1,11.0,163.0,275.69,221.02
2016,4,2,7,15,259.0,84.5,1.95,11.0,139.0,213.89,175.33
2016,4,2,7,30,14.0,111.0,1.8,11.0,115.0,118.84,96.14
2016,4,2,7,45,19.0,130.5,1.7,11.5,137.5,141.78,115.44
2016,4,2,8,0,24.0,150.0,1.6,12.0,160.0,165.15,134.46
2016,4,2,8,15,28.5,170.5,1.55,12.0,184.0,195.82,159.37
2016,4,2,8,30,33.0,191.0,1.5,12.0,208.0,221.29,179.64
2016,4,2,8,45,46.0,217.0,1.5,12.5,242.5,259.26,209.57
2016,4,2,9,0,59.0,243.0,1.5,13.0,277.0,298.02,239.52
2016,4,2,9,15,44.5,248.5,1.5,13.0,275.5,293.0,234.33
2016,4,2,9,30,30.0,254.0,1.5,13.0,274.0,287.1,228.65
2016,4,2,9,45,124.5,294.0,1.55,13.5,382.0,419.16,332.93
2016,4,2,10,0,219.0,334.0,1.6,14.0,490.0,546.85,428.97
2016,4,2,10,15,220.5,349.5,1.65,14.0,512.5,567.93,442.87
2016,4,2,10,30,222.0,365.0,1.7,14.0,535.0,588.13,456.97
2016,4,2,10,45,552.5,248.0,1.8,14.0,686.0,785.26,608.52
2016,4,2,11,0,883.0,131.0,1.9,14.0,837.0,964.85,732.94
2016,4,2,11,15,702.5,219.0,1.95,14.0,787.5,902.72,688.69
2016,4,2,11,30,522.0,307.0,2.0,14.0,738.0,822.86,629.64
2016,4,2,11,45,392.5,357.5,2.1,14.5,683.5,744.29,570.93
2016,4,2,12,0,263.0,408.0,2.2,15.0,629.0,672.55,515.65
2016,4,2,12,15,144.0,365.5,2.25,15.0,487.0,507.36,393.49
2016,4,2,12,30,25.0,323.0,2.3,15.0,345.0,340.14,264.75
2016,4,2,12,45,42.0,349.5,2.4,15.0,385.0,386.68,301.67
2016,4,2,13,0,59.0,376.0,2.5,15.0,425.0,426.05,331.97
2016,4,2,13,15,70.5,376.5,2.5,15.0,434.0,433.2,337.72
2016,4,2,13,30,82.0,377.0,2.5,15.0,443.0,439.45,342.95
2016,4,2,13,45,84.5,367.0,2.55,15.0,433.5,427.21,334.16
2016,4,2,14,0,87.0,357.0,2.6,15.0,424.0,414.62,325.15
2016,4,2,14,15,72.5,334.5,2.6,15.0,388.5,377.41,296.82
2016,4,2,14,30,58.0,312.0,2.6,15.0,353.0,341.4,269.27
2016,4,2,14,45,96.5,306.5,2.65,15.0,370.5,356.08,281.98
2016,4,2,15,0,135.0,301.0,2.7,15.0,388.0,367.49,291.64
2016,4,2,15,15,348.5,235.5,2.75,14.5,440.5,411.08,328.46
2016,4,2,15,30,562.0,170.0,2.8,14.0,493.0,433.19,345.84
2016,4,2,15,45,335.5,191.5,2.85,14.0,380.0,324.89,258.82
2016,4,2,16,0,109.0,213.0,2.9,14.0,267.0,239.76,191.51
2016,4,2,16,15,54.5,173.0,2.95,13.5,200.0,179.58,143.71
2016,4,2,16,30,0.0,133.0,3.0,13.0,133.0,126.23,101.31
2016,4,2,16,45,0.0,114.0,3.05,13.0,114.0,108.02,86.36
2016,4,2,17,0,0.0,95.0,3.1,13.0,95.0,89.93,71.21
2016,4,2,17,15,228.5,80.5,3.1,12.5,128.5,91.14,62.75
2016,4,2,17,30,457.0,66.0,3.1,12.0,162.0,69.21,42.19
2016,4,2,17,45,355.5,53.5,3.1,12.0,115.0,40.17,29.95
2016,4,2,18,0,254.0,41.0,3.1,12.0,68.0,31.63,21.44
2016,4,2,18,15,127.0,20.5,3.15,11.5,34.0,15.89,1.94
2016,4,2,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
