Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,6,15,162.0,19.0,2.5,9.0,37.0,67.52,27.59
2016,4,3,6,30,324.0,38.0,2.5,9.0,74.0,147.61,107.46
2016,4,3,6,45,422.5,48.5,2.5,9.5,122.5,211.35,164.89
2016,4,3,7,0,521.0,59.0,2.5,10.0,171.0,285.38,230.39
2016,4,3,7,15,583.5,67.0,2.45,10.5,224.0,350.17,287.57
2016,4,3,7,30,646.0,75.0,2.4,11.0,277.0,420.37,347.34
2016,4,3,7,45,328.0,109.0,2.35,11.5,212.5,311.84,259.11
2016,4,3,8,0,10.0,143.0,2.3,12.0,148.0,149.12,120.65
2016,4,3,8,15,41.0,176.0,2.3,12.0,196.5,209.88,171.59
2016,4,3,8,30,72.0,209.0,2.3,12.0,245.0,268.05,219.05
2016,4,3,8,45,62.5,225.5,2.3,12.5,258.5,280.58,227.68
2016,4,3,9,0,53.0,242.0,2.3,13.0,272.0,292.26,235.6
2016,4,3,9,15,36.0,239.0,2.3,13.0,260.5,275.72,221.32
2016,4,3,9,30,19.0,236.0,2.3,13.0,249.0,250.79,200.44
2016,4,3,9,45,25.5,260.5,2.35,13.5,278.0,281.58,224.32
2016,4,3,10,0,32.0,285.0,2.4,14.0,307.0,321.49,254.79
2016,4,3,10,15,38.5,306.5,2.45,14.0,334.5,349.97,276.52
2016,4,3,10,30,45.0,328.0,2.5,14.0,362.0,378.43,298.14
2016,4,3,10,45,35.0,318.0,2.6,14.5,345.0,357.88,281.13
2016,4,3,11,0,25.0,308.0,2.7,15.0,328.0,328.86,257.86
2016,4,3,11,15,167.0,349.5,2.8,15.0,488.0,521.46,409.22
2016,4,3,11,30,309.0,391.0,2.9,15.0,648.0,705.22,546.25
2016,4,3,11,45,611.5,262.5,3.0,15.0,776.5,859.67,664.98
2016,4,3,12,0,914.0,134.0,3.1,15.0,905.0,992.88,758.41
2016,4,3,12,15,914.0,134.0,3.25,15.0,904.5,982.69,751.33
2016,4,3,12,30,914.0,134.0,3.4,15.0,904.0,969.1,743.27
2016,4,3,12,45,910.5,134.5,3.55,15.0,895.5,949.57,731.1
2016,4,3,13,0,907.0,135.0,3.7,15.0,887.0,926.9,716.73
2016,4,3,13,15,902.0,134.0,3.8,15.0,870.0,898.45,697.92
2016,4,3,13,30,897.0,133.0,3.9,15.0,853.0,867.22,677.05
2016,4,3,13,45,888.5,132.5,4.05,15.0,828.5,833.27,654.32
2016,4,3,14,0,880.0,132.0,4.2,15.0,804.0,794.46,627.8
2016,4,3,14,15,765.5,165.5,4.25,15.0,733.5,712.13,566.79
2016,4,3,14,30,651.0,199.0,4.3,15.0,663.0,635.29,507.23
2016,4,3,14,45,655.0,184.0,4.4,15.0,630.0,593.12,475.47
2016,4,3,15,0,659.0,169.0,4.5,15.0,597.0,549.15,441.23
2016,4,3,15,15,723.0,144.5,4.5,14.5,586.0,526.4,423.31
2016,4,3,15,30,787.0,120.0,4.5,14.0,575.0,496.21,398.03
2016,4,3,15,45,711.0,119.0,4.55,14.0,504.0,420.06,334.73
2016,4,3,16,0,635.0,118.0,4.6,14.0,433.0,350.69,276.1
2016,4,3,16,15,440.5,140.0,4.6,13.5,348.0,270.87,211.2
2016,4,3,16,30,246.0,162.0,4.6,13.0,263.0,212.9,166.22
2016,4,3,16,45,215.0,146.0,4.65,13.0,225.5,175.69,134.88
2016,4,3,17,0,184.0,130.0,4.7,13.0,188.0,144.13,108.87
2016,4,3,17,15,161.0,107.5,4.65,12.5,151.5,109.56,81.14
2016,4,3,17,30,138.0,85.0,4.6,12.0,115.0,77.95,57.37
2016,4,3,17,45,103.5,63.0,4.6,12.0,82.0,53.03,41.33
2016,4,3,18,0,69.0,41.0,4.6,12.0,49.0,35.48,24.82
2016,4,3,18,15,34.5,20.5,4.55,11.5,24.5,18.46,4.52
2016,4,3,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,7.25,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,4,6,15,162.0,20.5,6.9,10.0,39.5,68.93,33.34
2016,4,4,6,30,324.0,41.0,6.9,10.0,79.0,151.79,111.66
2016,4,4,6,45,428.0,51.0,6.9,10.5,128.5,217.45,170.92
2016,4,4,7,0,532.0,61.0,6.9,11.0,178.0,293.84,239.32
2016,4,4,7,15,595.0,68.5,6.95,11.5,231.5,359.1,298.2
2016,4,4,7,30,658.0,76.0,7.0,12.0,285.0,429.77,360.16
2016,4,4,7,45,699.5,81.5,7.05,12.5,339.0,491.21,412.92
2016,4,4,8,0,741.0,87.0,7.1,13.0,393.0,555.04,466.07
2016,4,4,8,15,770.5,91.5,7.1,13.0,445.0,609.79,511.34
2016,4,4,8,30,800.0,96.0,7.1,13.0,497.0,667.3,557.7
2016,4,4,8,45,819.0,100.5,7.15,13.5,545.0,717.29,594.72
2016,4,4,9,0,838.0,105.0,7.2,14.0,593.0,766.26,630.09
2016,4,4,9,15,854.0,108.0,7.1,14.0,636.5,809.85,661.59
2016,4,4,9,30,870.0,111.0,7.0,14.0,680.0,851.64,691.39
2016,4,4,9,45,881.5,113.0,6.9,14.0,717.5,886.41,715.61
2016,4,4,10,0,893.0,115.0,6.8,14.0,755.0,913.31,733.8
2016,4,4,10,15,902.0,117.0,6.75,14.0,786.5,940.47,752.41
2016,4,4,10,30,911.0,119.0,6.7,14.0,818.0,964.66,768.79
2016,4,4,10,45,916.0,120.5,6.65,14.5,841.5,981.47,778.31
2016,4,4,11,0,921.0,122.0,6.6,15.0,865.0,994.93,785.46
2016,4,4,11,15,924.5,123.0,6.5,15.0,881.0,1003.0,790.03
2016,4,4,11,30,928.0,124.0,6.4,15.0,897.0,1007.57,792.19
2016,4,4,11,45,926.5,126.0,6.35,15.5,904.0,1004.94,788.09
2016,4,4,12,0,925.0,128.0,6.3,16.0,911.0,998.78,781.66
2016,4,4,12,15,924.5,128.0,6.2,16.0,910.5,988.0,773.28
2016,4,4,12,30,924.0,128.0,6.1,16.0,910.0,973.79,762.6
2016,4,4,12,45,921.5,127.5,6.1,16.0,901.5,953.94,748.57
2016,4,4,13,0,919.0,127.0,6.1,16.0,893.0,930.9,732.31
2016,4,4,13,15,749.0,201.0,6.4,16.0,817.5,843.77,670.35
2016,4,4,13,30,579.0,275.0,6.7,16.0,742.0,754.33,601.07
2016,4,4,13,45,733.5,200.5,7.0,16.0,774.5,782.21,627.6
2016,4,4,14,0,888.0,126.0,7.3,16.0,807.0,794.34,639.16
2016,4,4,14,15,878.0,124.5,7.6,15.5,775.5,752.69,610.26
2016,4,4,14,30,868.0,123.0,7.9,15.0,744.0,707.8,577.22
2016,4,4,14,45,855.5,120.0,8.25,15.0,706.0,658.4,538.11
2016,4,4,15,0,843.0,117.0,8.6,15.0,668.0,608.02,497.19
2016,4,4,15,15,826.0,114.0,8.65,14.5,624.0,554.49,453.16
2016,4,4,15,30,809.0,111.0,8.7,14.0,580.0,500.94,407.89
2016,4,4,15,45,788.5,106.0,8.75,14.0,532.5,444.19,358.16
2016,4,4,16,0,768.0,101.0,8.8,14.0,485.0,386.45,306.55
2016,4,4,16,15,736.5,96.0,8.6,14.0,433.0,327.93,253.45
2016,4,4,16,30,705.0,91.0,8.4,14.0,381.0,272.06,202.22
2016,4,4,16,45,661.0,85.0,8.25,14.0,327.5,215.5,151.35
2016,4,4,17,0,617.0,79.0,8.1,14.0,274.0,163.57,106.28
2016,4,4,17,15,552.0,71.0,7.95,13.5,221.5,112.59,67.03
2016,4,4,17,30,487.0,63.0,7.8,13.0,169.0,69.16,40.44
2016,4,4,17,45,389.0,51.5,7.7,12.5,121.5,38.71,28.64
2016,4,4,18,0,291.0,40.0,7.6,12.0,74.0,30.62,20.74
2016,4,4,18,15,145.5,20.0,7.55,12.0,37.0,15.38,3.7
2016,4,4,18,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,5,5,45,29.5,5.5,4.35,9.5,6.0,0.0,0.0
2016,4,5,6,0,59.0,11.0,4.1,10.0,12.0,21.84,0.0
2016,4,5,6,15,212.0,25.0,3.9,10.5,48.0,89.04,49.14
2016,4,5,6,30,365.0,39.0,3.7,11.0,84.0,163.26,120.02
2016,4,5,6,45,463.5,48.0,3.5,11.5,133.5,228.3,178.3
2016,4,5,7,0,562.0,57.0,3.3,12.0,183.0,303.51,244.61
2016,4,5,7,15,620.5,63.5,3.25,12.0,236.0,367.22,301.32
2016,4,5,7,30,679.0,70.0,3.2,12.0,289.0,435.86,360.46
2016,4,5,7,45,720.5,74.5,3.2,12.5,343.0,495.29,409.9
2016,4,5,8,0,762.0,79.0,3.2,13.0,397.0,559.11,461.01
2016,4,5,8,15,789.5,83.0,3.3,13.5,448.0,615.18,504.68
2016,4,5,8,30,817.0,87.0,3.4,14.0,499.0,671.52,546.96
2016,4,5,8,45,835.0,90.5,3.55,14.5,546.5,720.29,581.28
2016,4,5,9,0,853.0,94.0,3.7,15.0,594.0,767.93,614.26
2016,4,5,9,15,868.0,96.5,3.7,15.0,637.0,810.61,643.65
2016,4,5,9,30,883.0,99.0,3.7,15.0,680.0,846.55,667.89
2016,4,5,9,45,891.5,102.0,3.7,15.5,717.0,880.05,688.95
2016,4,5,10,0,900.0,105.0,3.7,16.0,754.0,910.87,707.93
2016,4,5,10,15,908.0,106.5,3.6,16.0,784.5,936.74,724.05
2016,4,5,10,30,916.0,108.0,3.5,16.0,815.0,959.58,738.02
2016,4,5,10,45,921.0,109.5,3.45,16.5,838.0,976.46,746.82
2016,4,5,11,0,926.0,111.0,3.4,17.0,861.0,989.97,753.38
2016,4,5,11,15,929.5,111.5,3.3,17.0,876.5,997.55,757.03
2016,4,5,11,30,933.0,112.0,3.2,17.0,892.0,1001.61,758.43
2016,4,5,11,45,934.0,112.5,3.1,17.5,899.5,999.76,754.55
2016,4,5,12,0,935.0,113.0,3.0,18.0,907.0,994.35,748.45
2016,4,5,12,15,934.5,113.0,2.95,18.0,906.5,983.51,740.72
2016,4,5,12,30,934.0,113.0,2.9,18.0,906.0,969.21,730.82
2016,4,5,12,45,932.5,112.0,2.85,18.5,897.5,949.61,716.11
2016,4,5,13,0,931.0,111.0,2.8,19.0,889.0,926.74,699.37
2016,4,5,13,15,926.5,110.0,2.9,19.0,872.0,898.18,681.3
2016,4,5,13,30,922.0,109.0,3.0,19.0,855.0,866.74,661.13
2016,4,5,13,45,915.0,108.0,3.1,19.0,830.5,830.6,637.5
2016,4,5,14,0,908.0,107.0,3.2,19.0,806.0,792.06,611.93
2016,4,5,14,15,899.0,105.5,3.3,19.0,774.5,749.39,583.08
2016,4,5,14,30,890.0,104.0,3.4,19.0,743.0,704.89,552.14
2016,4,5,14,45,877.0,102.0,3.5,19.0,705.0,655.75,515.42
2016,4,5,15,0,864.0,100.0,3.6,19.0,667.0,605.59,476.93
2016,4,5,15,15,848.0,97.5,3.65,18.5,623.5,551.59,435.15
2016,4,5,15,30,832.0,95.0,3.7,18.0,580.0,497.99,392.27
2016,4,5,15,45,810.0,91.5,3.75,18.0,532.0,440.91,344.61
2016,4,5,16,0,788.0,88.0,3.8,18.0,484.0,384.83,296.43
2016,4,5,16,15,759.0,84.0,3.8,17.5,433.0,327.25,246.49
2016,4,5,16,30,730.0,80.0,3.8,17.0,382.0,272.02,197.59
2016,4,5,16,45,688.5,75.0,3.85,17.0,329.5,213.45,146.11
2016,4,5,17,0,647.0,70.0,3.9,17.0,277.0,161.23,101.45
2016,4,5,17,15,587.5,63.0,3.9,16.0,225.0,109.9,62.38
2016,4,5,17,30,528.0,56.0,3.9,15.0,173.0,65.39,35.41
2016,4,5,17,45,432.5,46.5,3.95,14.5,125.0,33.83,24.18
2016,4,5,18,0,337.0,37.0,4.0,14.0,77.0,28.26,18.64
2016,4,5,18,15,168.5,18.5,3.9,14.0,38.5,13.63,3.23
2016,4,5,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,39.5,5.5,2.9,12.5,6.5,0.0,0.0
2016,4,6,6,0,79.0,11.0,3.0,13.0,13.0,25.85,0.0
2016,4,6,6,15,225.0,25.0,3.05,13.0,50.0,93.98,55.09
2016,4,6,6,30,371.0,39.0,3.1,13.0,87.0,166.39,122.13
2016,4,6,6,45,462.5,49.0,3.15,13.5,136.0,230.66,179.33
2016,4,6,7,0,554.0,59.0,3.2,14.0,185.0,304.4,243.95
2016,4,6,7,15,612.5,65.5,3.15,14.5,238.5,367.89,299.31
2016,4,6,7,30,671.0,72.0,3.1,15.0,292.0,436.3,356.86
2016,4,6,7,45,710.5,77.5,3.05,15.5,345.5,497.37,406.66
2016,4,6,8,0,750.0,83.0,3.0,16.0,399.0,558.7,454.91
2016,4,6,8,15,778.5,87.0,2.95,16.0,451.0,614.95,498.48
2016,4,6,8,30,807.0,91.0,2.9,16.0,503.0,671.56,540.8
2016,4,6,8,45,828.5,94.5,2.9,16.5,551.5,722.5,575.55
2016,4,6,9,0,850.0,98.0,2.9,17.0,600.0,772.58,608.98
2016,4,6,9,15,865.5,100.5,2.9,17.5,643.5,815.54,636.67
2016,4,6,9,30,881.0,103.0,2.9,18.0,687.0,851.72,659.18
2016,4,6,9,45,893.0,105.0,2.95,18.5,725.0,886.99,681.2
2016,4,6,10,0,905.0,107.0,3.0,19.0,763.0,919.76,701.3
2016,4,6,10,15,913.5,108.5,2.95,19.0,794.0,946.12,717.49
2016,4,6,10,30,922.0,110.0,2.9,19.0,825.0,969.44,731.63
2016,4,6,10,45,928.0,111.0,2.9,19.5,849.0,986.71,740.73
2016,4,6,11,0,934.0,112.0,2.9,20.0,873.0,1000.62,747.68
2016,4,6,11,15,937.5,113.0,2.85,20.0,888.5,1008.7,751.86
2016,4,6,11,30,941.0,114.0,2.8,20.0,904.0,1013.23,753.84
2016,4,6,11,45,942.5,114.5,2.8,20.5,912.0,1011.75,751.05
2016,4,6,12,0,944.0,115.0,2.8,21.0,920.0,1006.68,746.09
2016,4,6,12,15,943.0,114.5,2.75,21.0,919.0,994.7,737.7
2016,4,6,12,30,942.0,114.0,2.7,21.0,918.0,979.25,727.21
2016,4,6,12,45,941.0,113.0,2.65,21.5,909.5,959.89,712.88
2016,4,6,13,0,940.0,112.0,2.6,22.0,901.0,937.23,696.52
2016,4,6,13,15,935.5,111.0,2.5,22.0,884.0,908.39,677.04
2016,4,6,13,30,931.0,110.0,2.4,22.0,867.0,876.65,655.68
2016,4,6,13,45,922.5,110.0,2.3,22.5,841.5,840.0,629.77
2016,4,6,14,0,914.0,110.0,2.2,23.0,816.0,801.02,602.32
2016,4,6,14,15,904.5,108.5,2.1,23.0,784.5,757.72,572.98
2016,4,6,14,30,895.0,107.0,2.0,23.0,753.0,712.6,541.85
2016,4,6,14,45,880.5,105.5,1.9,23.5,714.0,662.74,504.24
2016,4,6,15,0,866.0,104.0,1.8,24.0,675.0,611.42,464.98
2016,4,6,15,15,772.0,120.5,1.7,24.0,604.5,534.21,406.61
2016,4,6,15,30,678.0,137.0,1.6,24.0,534.0,462.66,351.65
2016,4,6,15,45,638.0,134.0,1.5,24.0,484.0,405.53,306.61
2016,4,6,16,0,598.0,131.0,1.4,24.0,434.0,351.58,263.04
2016,4,6,16,15,448.5,145.0,1.25,23.5,359.0,280.07,207.75
2016,4,6,16,30,299.0,159.0,1.1,23.0,284.0,226.0,167.11
2016,4,6,16,45,272.0,142.5,1.0,23.0,244.5,186.22,134.97
2016,4,6,17,0,245.0,126.0,0.9,23.0,205.0,149.4,105.65
2016,4,6,17,15,221.0,105.0,0.75,22.5,166.5,112.27,77.25
2016,4,6,17,30,197.0,84.0,0.6,22.0,128.0,78.17,53.27
2016,4,6,17,45,155.0,64.0,0.5,22.0,93.0,51.15,38.17
2016,4,6,18,0,113.0,44.0,0.4,22.0,58.0,35.95,24.47
2016,4,6,18,15,56.5,25.5,0.4,21.5,32.5,22.61,9.53
2016,4,6,18,30,0.0,7.0,0.4,21.0,7.0,6.88,0.0
2016,4,6,18,45,0.0,3.5,0.4,21.0,3.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,2.5,12.5,4.5,0.0,0.0
2016,4,7,6,0,0.0,9.0,2.5,13.0,9.0,8.85,0.0
2016,4,7,6,15,27.5,28.5,2.55,13.0,32.0,37.25,21.34
2016,4,7,6,30,55.0,48.0,2.6,13.0,55.0,71.73,52.64
2016,4,7,6,45,81.0,70.0,2.7,13.5,86.0,108.0,84.19
2016,4,7,7,0,107.0,92.0,2.8,14.0,117.0,146.66,117.66
2016,4,7,7,15,134.0,112.0,2.8,14.0,151.0,185.85,151.44
2016,4,7,7,30,161.0,132.0,2.8,14.0,185.0,227.58,186.83
2016,4,7,7,45,80.5,116.0,2.85,14.5,142.5,170.05,138.56
2016,4,7,8,0,0.0,100.0,2.9,15.0,100.0,97.68,76.69
2016,4,7,8,15,24.5,155.0,2.85,15.0,167.5,175.41,141.32
2016,4,7,8,30,49.0,210.0,2.8,15.0,235.0,252.93,204.07
2016,4,7,8,45,28.0,200.5,2.75,15.0,215.0,227.37,182.2
2016,4,7,9,0,7.0,191.0,2.7,15.0,195.0,194.76,154.85
2016,4,7,9,15,132.0,247.0,2.6,15.0,335.0,369.59,296.98
2016,4,7,9,30,257.0,303.0,2.5,15.0,475.0,547.07,433.59
2016,4,7,9,45,148.5,303.0,2.4,15.5,404.0,450.21,354.96
2016,4,7,10,0,40.0,303.0,2.3,16.0,333.0,347.56,272.1
2016,4,7,10,15,47.0,324.5,2.25,16.0,360.5,376.63,294.4
2016,4,7,10,30,54.0,346.0,2.2,16.0,388.0,405.67,315.9
2016,4,7,10,45,140.5,373.5,2.15,16.0,487.5,523.97,406.31
2016,4,7,11,0,227.0,401.0,2.1,16.0,587.0,634.32,487.49
2016,4,7,11,15,260.0,402.5,2.05,16.0,619.5,674.68,515.6
2016,4,7,11,30,293.0,404.0,2.0,16.0,652.0,705.53,537.35
2016,4,7,11,45,296.0,405.0,2.0,16.0,657.0,706.23,537.41
2016,4,7,12,0,299.0,406.0,2.0,16.0,662.0,705.64,536.89
2016,4,7,12,15,351.5,388.5,2.0,16.0,689.0,730.47,555.96
2016,4,7,12,30,404.0,371.0,2.0,16.0,716.0,752.84,572.97
2016,4,7,12,45,302.5,395.5,2.05,16.0,653.0,677.28,516.95
2016,4,7,13,0,201.0,420.0,2.1,16.0,590.0,599.27,458.97
2016,4,7,13,15,201.5,410.5,2.1,15.5,578.5,582.65,448.64
2016,4,7,13,30,202.0,401.0,2.1,15.0,567.0,565.41,437.31
2016,4,7,13,45,125.0,369.0,2.15,15.0,471.0,464.24,361.28
2016,4,7,14,0,48.0,337.0,2.2,15.0,375.0,365.67,285.71
2016,4,7,14,15,47.0,324.0,2.2,15.0,360.0,348.97,273.72
2016,4,7,14,30,46.0,311.0,2.2,15.0,345.0,332.31,261.32
2016,4,7,14,45,76.5,308.5,2.2,15.0,361.0,345.66,272.72
2016,4,7,15,0,107.0,306.0,2.2,15.0,377.0,355.95,281.39
2016,4,7,15,15,141.0,286.5,2.2,14.5,374.0,348.9,277.02
2016,4,7,15,30,175.0,267.0,2.2,14.0,371.0,338.13,269.31
2016,4,7,15,45,165.0,244.5,2.2,14.0,336.0,301.72,240.35
2016,4,7,16,0,155.0,222.0,2.2,14.0,301.0,266.3,211.88
2016,4,7,16,15,85.5,186.5,2.15,13.5,229.5,202.37,161.32
2016,4,7,16,30,16.0,151.0,2.1,13.0,158.0,147.07,117.9
2016,4,7,16,45,10.0,131.5,2.05,13.0,136.0,126.05,100.9
2016,4,7,17,0,4.0,112.0,2.0,13.0,114.0,105.81,84.33
2016,4,7,17,15,2.0,91.5,1.9,13.0,92.5,85.95,67.68
2016,4,7,17,30,0.0,71.0,1.8,13.0,71.0,66.54,51.12
2016,4,7,17,45,0.0,51.5,1.75,13.0,51.5,48.54,37.41
2016,4,7,18,0,0.0,32.0,1.7,13.0,32.0,30.83,21.11
2016,4,7,18,15,0.0,18.0,1.6,12.5,18.0,17.37,6.95
2016,4,7,18,30,0.0,4.0,1.5,12.0,4.0,3.93,0.0
2016,4,7,18,45,0.0,2.0,1.45,12.0,2.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,11.5,4.0,3.93,0.0
2016,4,8,6,0,0.0,8.0,1.4,12.0,8.0,7.71,0.0
2016,4,8,6,15,0.0,26.5,1.4,12.0,26.5,26.11,14.48
2016,4,8,6,30,0.0,45.0,1.4,12.0,45.0,45.19,32.23
2016,4,8,6,45,12.5,66.0,1.4,12.5,69.0,71.28,54.73
2016,4,8,7,0,25.0,87.0,1.4,13.0,93.0,101.92,80.99
2016,4,8,7,15,35.5,108.0,1.3,13.0,119.0,130.0,104.93
2016,4,8,7,30,46.0,129.0,1.2,13.0,145.0,159.02,129.24
2016,4,8,7,45,45.0,149.5,1.2,13.5,167.0,181.83,147.6
2016,4,8,8,0,44.0,170.0,1.2,14.0,189.0,204.44,165.35
2016,4,8,8,15,90.0,199.0,1.15,14.0,244.0,267.37,216.35
2016,4,8,8,30,136.0,228.0,1.1,14.0,299.0,341.37,274.58
2016,4,8,8,45,128.0,250.0,1.05,14.5,321.5,363.78,289.82
2016,4,8,9,0,120.0,272.0,1.0,15.0,344.0,385.15,304.23
2016,4,8,9,15,118.0,292.0,1.0,15.0,367.0,408.15,320.59
2016,4,8,9,30,116.0,312.0,1.0,15.0,390.0,430.56,336.31
2016,4,8,9,45,282.0,298.5,1.05,15.0,502.0,569.73,443.1
2016,4,8,10,0,448.0,285.0,1.1,15.0,614.0,716.18,549.55
2016,4,8,10,15,386.5,321.5,1.1,15.0,613.5,698.9,533.1
2016,4,8,10,30,325.0,358.0,1.1,15.0,613.0,686.3,521.58
2016,4,8,10,45,409.5,335.5,1.15,15.0,666.0,751.2,569.13
2016,4,8,11,0,494.0,313.0,1.2,15.0,719.0,809.26,610.57
2016,4,8,11,15,367.5,365.5,1.2,15.0,670.5,737.57,556.52
2016,4,8,11,30,241.0,418.0,1.2,15.0,622.0,663.39,501.23
2016,4,8,11,45,255.5,419.0,1.25,15.0,637.0,682.94,516.14
2016,4,8,12,0,270.0,420.0,1.3,15.0,652.0,693.31,523.84
2016,4,8,12,15,357.0,386.5,1.3,15.0,693.5,733.93,554.78
2016,4,8,12,30,444.0,353.0,1.3,15.0,735.0,776.87,586.42
2016,4,8,12,45,373.0,378.0,1.35,15.0,697.0,722.96,547.27
2016,4,8,13,0,302.0,403.0,1.4,15.0,659.0,675.41,512.91
2016,4,8,13,15,297.0,395.5,1.45,15.0,643.0,653.15,498.21
2016,4,8,13,30,292.0,388.0,1.5,15.0,627.0,630.2,482.61
2016,4,8,13,45,320.0,368.5,1.55,15.0,623.5,620.93,477.63
2016,4,8,14,0,348.0,349.0,1.6,15.0,620.0,609.07,470.48
2016,4,8,14,15,340.0,336.0,1.6,15.0,592.5,574.84,445.83
2016,4,8,14,30,332.0,323.0,1.6,15.0,565.0,540.43,420.89
2016,4,8,14,45,316.5,313.5,1.65,15.0,535.0,504.5,394.5
2016,4,8,15,0,301.0,304.0,1.7,15.0,505.0,469.21,368.15
2016,4,8,15,15,327.0,272.5,1.7,14.5,477.5,436.76,344.56
2016,4,8,15,30,353.0,241.0,1.7,14.0,450.0,401.55,317.88
2016,4,8,15,45,251.0,232.5,1.7,14.0,375.0,328.03,259.9
2016,4,8,16,0,149.0,224.0,1.7,14.0,300.0,265.97,211.05
2016,4,8,16,15,74.5,124.5,1.65,14.0,162.5,141.77,111.57
2016,4,8,16,30,0.0,25.0,1.6,14.0,25.0,24.13,14.95
2016,4,8,16,45,0.0,21.5,1.55,14.0,21.5,20.75,12.15
2016,4,8,17,0,0.0,18.0,1.5,14.0,18.0,17.36,9.28
2016,4,8,17,15,0.0,14.5,1.45,13.5,14.5,13.98,6.4
2016,4,8,17,30,0.0,11.0,1.4,13.0,11.0,10.6,3.47
2016,4,8,17,45,0.0,7.5,1.35,13.0,7.5,7.23,0.8
2016,4,8,18,0,0.0,4.0,1.3,13.0,4.0,3.85,0.0
2016,4,8,18,15,0.0,2.0,1.25,13.0,2.0,1.93,0.0
2016,4,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.5,12.0,2.0,1.97,0.0
2016,4,9,6,0,0.0,4.0,2.5,12.0,4.0,3.85,0.0
2016,4,9,6,15,0.0,14.0,2.45,12.0,14.0,13.5,4.97
2016,4,9,6,30,0.0,24.0,2.4,12.0,24.0,23.16,13.84
2016,4,9,6,45,0.0,37.0,2.35,12.0,37.0,35.73,24.91
2016,4,9,7,0,0.0,50.0,2.3,12.0,50.0,48.31,35.92
2016,4,9,7,15,0.0,64.5,2.2,12.0,64.5,62.55,48.21
2016,4,9,7,30,0.0,79.0,2.1,12.0,79.0,76.96,60.46
2016,4,9,7,45,0.0,43.5,2.05,12.5,43.5,42.01,30.44
2016,4,9,8,0,0.0,8.0,2.0,13.0,8.0,7.72,0.97
2016,4,9,8,15,10.5,101.0,1.95,13.0,106.5,105.26,83.81
2016,4,9,8,30,21.0,194.0,1.9,13.0,205.0,208.79,168.7
2016,4,9,8,45,10.5,117.5,1.85,13.0,123.0,122.32,97.09
2016,4,9,9,0,0.0,41.0,1.8,13.0,41.0,39.63,27.82
2016,4,9,9,15,0.0,62.5,1.75,13.0,62.5,60.46,45.22
2016,4,9,9,30,0.0,84.0,1.7,13.0,84.0,81.31,62.4
2016,4,9,9,45,2.5,140.0,1.7,13.0,142.5,138.76,109.44
2016,4,9,10,0,5.0,196.0,1.7,13.0,201.0,197.15,156.21
2016,4,9,10,15,2.5,159.5,1.65,13.0,162.0,158.16,124.4
2016,4,9,10,30,0.0,123.0,1.6,13.0,123.0,119.62,93.05
2016,4,9,10,45,0.0,109.0,1.55,13.0,109.0,105.84,81.8
2016,4,9,11,0,0.0,95.0,1.5,13.0,95.0,92.13,70.55
2016,4,9,11,15,17.0,223.0,1.5,13.0,237.5,234.94,185.75
2016,4,9,11,30,34.0,351.0,1.5,13.0,380.0,388.4,303.5
2016,4,9,11,45,20.5,273.0,1.5,13.5,290.5,287.77,225.01
2016,4,9,12,0,7.0,195.0,1.5,14.0,201.0,197.02,153.85
2016,4,9,12,15,6.0,184.5,1.5,14.0,189.5,185.51,145.0
2016,4,9,12,30,5.0,174.0,1.5,14.0,178.0,174.05,135.93
2016,4,9,12,45,12.0,237.5,1.5,14.0,247.5,242.61,190.22
2016,4,9,13,0,19.0,301.0,1.5,14.0,317.0,310.86,242.93
2016,4,9,13,15,20.0,300.5,1.5,14.0,317.5,310.24,242.29
2016,4,9,13,30,21.0,300.0,1.5,14.0,318.0,309.48,241.92
2016,4,9,13,45,10.5,204.5,1.55,14.0,213.5,206.81,162.13
2016,4,9,14,0,0.0,109.0,1.6,14.0,109.0,105.6,81.27
2016,4,9,14,15,0.0,121.5,1.6,14.0,121.5,117.67,91.39
2016,4,9,14,30,0.0,134.0,1.6,14.0,134.0,129.68,101.29
2016,4,9,14,45,0.0,127.0,1.65,14.0,127.0,122.85,95.92
2016,4,9,15,0,0.0,120.0,1.7,14.0,120.0,116.03,90.6
2016,4,9,15,15,0.0,98.5,1.7,14.0,98.5,95.31,73.83
2016,4,9,15,30,0.0,77.0,1.7,14.0,77.0,74.49,56.83
2016,4,9,15,45,0.0,51.5,1.7,14.0,51.5,49.78,36.37
2016,4,9,16,0,0.0,26.0,1.7,14.0,26.0,25.11,15.68
2016,4,9,16,15,0.0,23.0,1.65,13.5,23.0,22.21,13.32
2016,4,9,16,30,0.0,20.0,1.6,13.0,20.0,19.3,10.93
2016,4,9,16,45,0.0,17.0,1.6,13.0,17.0,16.4,8.48
2016,4,9,17,0,0.0,14.0,1.6,13.0,14.0,13.5,6.01
2016,4,9,17,15,0.0,11.5,1.5,13.0,11.5,11.09,3.92
2016,4,9,17,30,0.0,9.0,1.4,13.0,9.0,8.67,1.81
2016,4,9,17,45,0.0,6.5,1.35,13.0,6.5,6.26,0.0
2016,4,9,18,0,0.0,4.0,1.3,13.0,4.0,3.85,0.0
2016,4,9,18,15,0.0,2.0,1.3,12.5,2.0,1.93,0.0
2016,4,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,3.1,11.5,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,3.2,12.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.5,3.25,12.0,3.5,3.37,0.0
2016,4,10,6,30,0.0,6.0,3.3,12.0,6.0,5.78,0.0
2016,4,10,6,45,0.0,9.0,3.4,12.0,9.0,8.67,1.78
2016,4,10,7,0,0.0,12.0,3.5,12.0,12.0,11.57,4.34
2016,4,10,7,15,0.0,15.5,3.5,12.0,15.5,14.95,7.28
2016,4,10,7,30,0.0,19.0,3.5,12.0,19.0,18.33,10.19
2016,4,10,7,45,0.0,31.0,3.55,12.5,31.0,29.93,20.09
2016,4,10,8,0,0.0,43.0,3.6,13.0,43.0,41.53,29.87
2016,4,10,8,15,0.0,63.0,3.6,13.0,63.0,60.9,46.15
2016,4,10,8,30,0.0,83.0,3.6,13.0,83.0,80.29,62.28
2016,4,10,8,45,10.0,153.5,3.65,13.0,159.5,158.47,127.27
2016,4,10,9,0,20.0,224.0,3.7,13.0,236.0,239.04,192.64
2016,4,10,9,15,10.0,155.0,3.75,13.0,161.0,160.05,127.67
2016,4,10,9,30,0.0,86.0,3.8,13.0,86.0,83.25,63.94
2016,4,10,9,45,0.0,109.5,3.85,13.0,109.5,106.3,82.89
2016,4,10,10,0,0.0,133.0,3.9,13.0,133.0,129.56,101.77
2016,4,10,10,15,6.5,193.0,3.95,13.0,198.5,195.35,155.23
2016,4,10,10,30,13.0,253.0,4.0,13.0,264.0,261.89,208.3
2016,4,10,10,45,79.0,332.0,4.05,13.5,398.0,413.42,328.52
2016,4,10,11,0,145.0,411.0,4.1,14.0,532.0,568.05,446.08
2016,4,10,11,15,185.0,417.5,4.15,14.0,574.5,611.81,479.07
2016,4,10,11,30,225.0,424.0,4.2,14.0,617.0,654.95,511.89
2016,4,10,11,45,213.0,429.5,4.3,14.0,613.5,646.58,505.2
2016,4,10,12,0,201.0,435.0,4.4,14.0,610.0,637.37,498.18
2016,4,10,12,15,115.0,391.0,4.45,14.0,491.5,507.37,398.62
2016,4,10,12,30,29.0,347.0,4.5,14.0,373.0,373.71,293.86
2016,4,10,12,45,67.0,382.5,4.6,14.0,440.5,442.17,348.53
2016,4,10,13,0,105.0,418.0,4.7,14.0,508.0,508.48,400.26
2016,4,10,13,15,191.0,406.5,4.75,13.5,566.0,570.07,450.67
2016,4,10,13,30,277.0,395.0,4.8,13.0,624.0,625.24,495.73
2016,4,10,13,45,236.0,389.0,4.85,13.0,580.5,572.1,454.62
2016,4,10,14,0,195.0,383.0,4.9,13.0,537.0,524.42,417.68
2016,4,10,14,15,197.0,365.5,4.9,13.0,516.0,499.06,398.75
2016,4,10,14,30,199.0,348.0,4.9,13.0,495.0,473.18,379.14
2016,4,10,14,45,134.5,323.0,4.9,13.0,420.0,397.24,318.88
2016,4,10,15,0,70.0,298.0,4.9,13.0,345.0,326.76,262.45
2016,4,10,15,15,44.0,257.0,4.85,13.0,286.0,269.18,216.52
2016,4,10,15,30,18.0,216.0,4.8,13.0,227.0,215.5,173.29
2016,4,10,15,45,9.0,161.5,4.8,13.0,167.0,158.83,127.29
2016,4,10,16,0,0.0,107.0,4.8,13.0,107.0,103.16,81.46
2016,4,10,16,15,0.0,122.0,4.7,12.5,122.0,116.95,93.5
2016,4,10,16,30,0.0,137.0,4.6,12.0,137.0,130.09,105.01
2016,4,10,16,45,0.0,118.0,4.55,12.0,118.0,111.91,89.96
2016,4,10,17,0,0.0,99.0,4.5,12.0,99.0,93.86,74.84
2016,4,10,17,15,0.0,81.0,4.4,12.0,81.0,76.81,60.35
2016,4,10,17,30,0.0,63.0,4.3,12.0,63.0,59.92,45.76
2016,4,10,17,45,0.0,46.0,4.2,12.0,46.0,44.1,33.71
2016,4,10,18,0,0.0,29.0,4.1,12.0,29.0,28.0,18.88
2016,4,10,18,15,0.0,17.0,4.0,11.5,17.0,16.4,7.3
2016,4,10,18,30,0.0,5.0,3.9,11.0,5.0,4.91,0.0
2016,4,10,18,45,0.0,2.5,3.85,11.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,10.0,1.1,11.0,12.0,17.1,0.0
2016,4,11,6,0,94.0,20.0,0.9,11.0,24.0,46.84,2.49
2016,4,11,6,15,211.0,35.0,0.75,11.0,62.0,104.48,72.19
2016,4,11,6,30,328.0,50.0,0.6,11.0,100.0,169.78,128.7
2016,4,11,6,45,164.0,51.5,0.45,11.5,76.5,121.24,94.97
2016,4,11,7,0,0.0,53.0,0.3,12.0,53.0,51.21,38.34
2016,4,11,7,15,0.0,67.0,0.25,12.0,67.0,65.02,50.36
2016,4,11,7,30,0.0,81.0,0.2,12.0,81.0,78.91,62.03
2016,4,11,7,45,0.0,93.0,0.15,12.5,93.0,90.76,71.62
2016,4,11,8,0,0.0,105.0,0.1,13.0,105.0,102.61,81.01
2016,4,11,8,15,0.0,123.0,0.15,13.0,123.0,120.6,95.5
2016,4,11,8,30,0.0,141.0,0.2,13.0,141.0,138.6,109.8
2016,4,11,8,45,9.5,181.5,0.3,13.5,187.5,186.9,148.37
2016,4,11,9,0,19.0,222.0,0.4,14.0,234.0,236.09,186.6
2016,4,11,9,15,40.0,260.5,0.45,14.0,287.5,301.63,237.23
2016,4,11,9,30,61.0,299.0,0.5,14.0,341.0,361.22,282.13
2016,4,11,9,45,179.0,319.5,0.55,14.0,451.0,495.38,384.26
2016,4,11,10,0,297.0,340.0,0.6,14.0,561.0,634.9,485.03
2016,4,11,10,15,159.5,318.0,0.6,14.0,437.5,480.88,369.69
2016,4,11,10,30,22.0,296.0,0.6,14.0,314.0,314.12,242.51
2016,4,11,10,45,56.0,347.5,0.65,14.0,394.0,408.23,315.1
2016,4,11,11,0,90.0,399.0,0.7,14.0,474.0,494.47,378.0
2016,4,11,11,15,127.5,414.5,0.75,14.0,522.5,553.91,420.85
2016,4,11,11,30,165.0,430.0,0.8,14.0,571.0,604.2,456.99
2016,4,11,11,45,207.5,429.5,0.85,14.5,608.5,641.5,483.3
2016,4,11,12,0,250.0,429.0,0.9,15.0,646.0,684.48,513.2
2016,4,11,12,15,398.0,377.5,0.95,15.0,723.0,764.16,572.52
2016,4,11,12,30,546.0,326.0,1.0,15.0,800.0,845.1,630.73
2016,4,11,12,45,291.0,341.5,1.1,15.0,594.0,613.1,466.11
2016,4,11,13,0,36.0,357.0,1.2,15.0,388.0,386.19,296.14
2016,4,11,13,15,45.0,363.5,1.25,14.5,401.5,398.09,307.72
2016,4,11,13,30,54.0,370.0,1.3,14.0,415.0,409.22,317.17
2016,4,11,13,45,74.0,372.0,1.4,14.0,432.0,423.78,329.2
2016,4,11,14,0,94.0,374.0,1.5,14.0,449.0,436.65,339.9
2016,4,11,14,15,73.0,347.0,1.55,14.0,404.0,389.92,304.71
2016,4,11,14,30,52.0,320.0,1.6,14.0,359.0,344.96,270.76
2016,4,11,14,45,51.5,304.0,1.7,14.0,341.0,325.51,256.61
2016,4,11,15,0,51.0,288.0,1.8,14.0,323.0,306.1,242.18
2016,4,11,15,15,52.0,270.0,1.85,14.0,303.5,285.68,226.75
2016,4,11,15,30,53.0,252.0,1.9,14.0,284.0,265.19,211.07
2016,4,11,15,45,212.0,224.5,1.95,14.0,337.0,305.44,243.32
2016,4,11,16,0,371.0,197.0,2.0,14.0,390.0,328.15,258.83
2016,4,11,16,15,499.5,153.0,2.1,13.5,384.5,307.93,238.75
2016,4,11,16,30,628.0,109.0,2.2,13.0,379.0,274.76,205.52
2016,4,11,16,45,591.5,100.5,2.3,13.0,329.0,221.56,158.76
2016,4,11,17,0,555.0,92.0,2.4,13.0,279.0,172.23,116.23
2016,4,11,17,15,496.5,83.0,2.45,12.5,228.5,124.05,78.47
2016,4,11,17,30,438.0,74.0,2.5,12.0,178.0,82.06,50.59
2016,4,11,17,45,359.0,61.0,2.6,12.0,132.0,45.18,34.7
2016,4,11,18,0,280.0,48.0,2.7,12.0,86.0,36.5,26.37
2016,4,11,18,15,166.5,31.0,2.8,11.5,51.0,23.98,13.62
2016,4,11,18,30,53.0,14.0,2.9,11.0,16.0,13.76,0.0
2016,4,11,18,45,26.5,7.0,3.05,11.0,8.0,6.88,0.0
2016,4,11,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.5,4.85,11.0,4.5,4.42,0.0
2016,4,12,6,0,0.0,9.0,5.0,11.0,9.0,8.68,0.0
2016,4,12,6,15,0.0,23.5,5.05,11.0,23.5,22.68,12.86
2016,4,12,6,30,0.0,38.0,5.1,11.0,38.0,36.77,25.52
2016,4,12,6,45,0.0,56.0,5.2,11.5,56.0,54.96,41.44
2016,4,12,7,0,0.0,74.0,5.3,12.0,74.0,73.06,57.1
2016,4,12,7,15,0.0,93.0,5.35,12.0,93.0,92.16,73.48
2016,4,12,7,30,0.0,112.0,5.4,12.0,112.0,111.22,89.57
2016,4,12,7,45,0.0,108.0,5.45,12.5,108.0,106.15,84.88
2016,4,12,8,0,0.0,104.0,5.5,13.0,104.0,101.55,80.59
2016,4,12,8,15,1.0,135.0,5.55,13.0,136.0,133.54,107.11
2016,4,12,8,30,2.0,166.0,5.6,13.0,168.0,165.74,133.47
2016,4,12,8,45,48.0,221.0,5.65,13.5,251.0,264.25,214.87
2016,4,12,9,0,94.0,276.0,5.7,14.0,334.0,361.2,292.94
2016,4,12,9,15,191.0,291.5,5.75,14.0,419.5,467.5,379.23
2016,4,12,9,30,288.0,307.0,5.8,14.0,505.0,579.8,468.27
2016,4,12,9,45,284.0,326.5,5.9,14.0,530.0,603.88,485.52
2016,4,12,10,0,280.0,346.0,6.0,14.0,555.0,626.6,501.95
2016,4,12,10,15,321.5,349.5,6.1,14.0,599.0,672.33,537.47
2016,4,12,10,30,363.0,353.0,6.2,14.0,643.0,718.25,572.83
2016,4,12,10,45,616.0,243.0,6.3,14.5,751.0,853.91,681.34
2016,4,12,11,0,869.0,133.0,6.4,15.0,859.0,972.45,767.4
2016,4,12,11,15,874.0,134.0,6.45,15.0,875.0,981.19,772.83
2016,4,12,11,30,879.0,135.0,6.5,15.0,891.0,986.63,776.55
2016,4,12,11,45,884.0,134.0,6.55,15.0,900.0,986.65,776.5
2016,4,12,12,0,889.0,133.0,6.6,15.0,909.0,983.31,774.17
2016,4,12,12,15,889.5,133.0,6.6,15.0,909.0,973.4,766.93
2016,4,12,12,30,890.0,133.0,6.6,15.0,909.0,960.2,757.46
2016,4,12,12,45,754.0,209.5,6.65,15.0,862.0,904.89,717.45
2016,4,12,13,0,618.0,286.0,6.7,15.0,815.0,842.6,669.04
2016,4,12,13,15,724.0,223.0,6.7,15.0,831.5,853.21,680.64
2016,4,12,13,30,830.0,160.0,6.7,15.0,848.0,853.99,681.76
2016,4,12,13,45,821.0,159.5,6.7,15.0,824.0,818.58,655.94
2016,4,12,14,0,812.0,159.0,6.7,15.0,800.0,781.24,628.69
2016,4,12,14,15,802.0,156.5,6.7,14.5,769.5,739.47,598.63
2016,4,12,14,30,792.0,154.0,6.7,14.0,739.0,696.29,565.93
2016,4,12,14,45,711.5,170.5,6.75,14.0,676.5,624.42,508.28
2016,4,12,15,0,631.0,187.0,6.8,14.0,614.0,557.89,454.11
2016,4,12,15,15,491.5,216.0,6.75,14.0,536.0,475.74,386.29
2016,4,12,15,30,352.0,245.0,6.7,14.0,458.0,406.52,328.77
2016,4,12,15,45,340.0,226.0,6.65,14.0,418.0,363.17,292.78
2016,4,12,16,0,328.0,207.0,6.6,14.0,378.0,320.72,256.92
2016,4,12,16,15,312.0,187.0,6.45,13.5,337.0,277.06,220.02
2016,4,12,16,30,296.0,167.0,6.3,13.0,296.0,235.02,183.99
2016,4,12,16,45,261.5,153.5,6.2,13.0,256.5,196.05,150.74
2016,4,12,17,0,227.0,140.0,6.1,13.0,217.0,160.76,121.26
2016,4,12,17,15,200.0,118.5,6.05,12.5,178.0,123.58,91.18
2016,4,12,17,30,173.0,97.0,6.0,12.0,139.0,89.71,65.51
2016,4,12,17,45,130.5,75.5,5.95,12.0,103.0,62.7,50.28
2016,4,12,18,0,88.0,54.0,5.9,12.0,67.0,45.82,34.54
2016,4,12,18,15,44.0,33.0,5.8,11.5,39.5,28.81,17.79
2016,4,12,18,30,0.0,12.0,5.7,11.0,12.0,11.58,0.0
2016,4,12,18,45,0.0,6.0,5.65,11.0,6.0,5.9,0.0
2016,4,12,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
