Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,5,45,52.5,11.5,3.4,10.5,14.5,19.75,0.0
2016,4,13,6,0,105.0,23.0,3.4,11.0,29.0,54.39,19.03
2016,4,13,6,15,219.5,39.0,3.4,11.0,69.0,112.47,80.0
2016,4,13,6,30,334.0,55.0,3.4,11.0,109.0,179.37,138.23
2016,4,13,6,45,415.0,66.5,3.45,11.5,158.0,240.78,192.76
2016,4,13,7,0,496.0,78.0,3.5,12.0,207.0,312.5,255.37
2016,4,13,7,15,550.5,86.0,3.5,12.0,259.5,374.1,309.14
2016,4,13,7,30,605.0,94.0,3.5,12.0,312.0,440.13,365.17
2016,4,13,7,45,645.5,100.0,3.5,12.5,364.5,499.88,413.92
2016,4,13,8,0,686.0,106.0,3.5,13.0,417.0,561.91,462.96
2016,4,13,8,15,714.0,111.0,3.4,13.0,467.0,616.33,505.2
2016,4,13,8,30,742.0,116.0,3.3,13.0,517.0,671.2,546.65
2016,4,13,8,45,766.0,118.5,3.25,13.5,564.0,720.36,580.83
2016,4,13,9,0,790.0,121.0,3.2,14.0,611.0,766.43,611.68
2016,4,13,9,15,805.5,124.5,3.15,14.0,653.0,808.34,640.12
2016,4,13,9,30,821.0,128.0,3.1,14.0,695.0,848.53,666.99
2016,4,13,9,45,839.5,127.0,3.05,14.0,733.0,884.49,690.55
2016,4,13,10,0,858.0,126.0,3.0,14.0,771.0,918.36,712.47
2016,4,13,10,15,866.5,127.5,2.9,14.0,800.5,943.44,727.71
2016,4,13,10,30,875.0,129.0,2.8,14.0,830.0,959.88,736.98
2016,4,13,10,45,878.0,132.0,2.75,14.5,852.0,975.36,744.75
2016,4,13,11,0,881.0,135.0,2.7,15.0,874.0,987.57,750.32
2016,4,13,11,15,885.0,136.0,2.65,15.0,889.5,995.34,754.39
2016,4,13,11,30,889.0,137.0,2.6,15.0,905.0,999.77,756.36
2016,4,13,11,45,884.5,141.0,2.55,15.0,910.5,995.78,752.81
2016,4,13,12,0,880.0,145.0,2.5,15.0,916.0,988.45,747.24
2016,4,13,12,15,880.0,145.0,2.5,15.0,915.5,978.04,740.26
2016,4,13,12,30,880.0,145.0,2.5,15.0,915.0,964.4,731.24
2016,4,13,12,45,876.0,145.5,2.55,15.0,905.5,944.46,718.52
2016,4,13,13,0,872.0,146.0,2.6,15.0,896.0,925.35,706.43
2016,4,13,13,15,868.0,145.0,2.7,15.0,880.0,897.68,688.83
2016,4,13,13,30,864.0,144.0,2.8,15.0,864.0,867.32,669.27
2016,4,13,13,45,849.5,147.0,2.95,15.0,838.0,830.03,644.95
2016,4,13,14,0,835.0,150.0,3.1,15.0,812.0,791.01,619.06
2016,4,13,14,15,826.0,147.5,3.15,14.5,781.5,749.15,591.29
2016,4,13,14,30,817.0,145.0,3.2,14.0,751.0,705.72,560.41
2016,4,13,14,45,798.0,145.5,3.3,14.0,712.5,657.42,523.97
2016,4,13,15,0,779.0,146.0,3.4,14.0,674.0,607.85,485.69
2016,4,13,15,15,761.5,142.0,3.45,13.5,631.5,555.49,445.04
2016,4,13,15,30,744.0,138.0,3.5,13.0,589.0,503.34,403.27
2016,4,13,15,45,719.0,134.0,3.6,13.0,541.5,448.28,357.34
2016,4,13,16,0,694.0,130.0,3.7,13.0,494.0,394.74,311.43
2016,4,13,16,15,662.5,123.5,3.75,12.5,443.5,338.45,262.85
2016,4,13,16,30,631.0,117.0,3.8,12.0,393.0,284.96,215.72
2016,4,13,16,45,580.5,111.5,3.9,12.0,340.0,231.11,168.43
2016,4,13,17,0,530.0,106.0,4.0,12.0,287.0,181.99,126.31
2016,4,13,17,15,470.0,95.0,3.95,11.5,235.5,132.8,87.32
2016,4,13,17,30,410.0,84.0,3.9,11.0,184.0,90.4,58.31
2016,4,13,17,45,315.5,70.5,3.9,11.0,136.5,52.75,41.65
2016,4,13,18,0,221.0,57.0,3.9,11.0,89.0,43.69,32.9
2016,4,13,18,15,110.5,37.0,3.85,11.0,53.0,30.43,19.46
2016,4,13,18,30,0.0,17.0,3.8,11.0,17.0,16.2,0.0
2016,4,13,18,45,0.0,8.5,3.8,11.0,8.5,8.36,0.0
2016,4,13,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,13.5,4.05,9.5,16.0,20.57,0.0
2016,4,14,6,0,89.0,27.0,4.0,10.0,32.0,53.44,23.44
2016,4,14,6,15,203.0,44.0,4.0,10.0,72.5,114.37,82.93
2016,4,14,6,30,317.0,61.0,4.0,10.0,113.0,181.6,141.42
2016,4,14,6,45,388.5,74.0,4.05,10.5,161.5,240.37,193.96
2016,4,14,7,0,460.0,87.0,4.1,11.0,210.0,306.5,252.15
2016,4,14,7,15,529.0,85.0,4.1,11.0,255.0,364.19,303.04
2016,4,14,7,30,598.0,83.0,4.1,11.0,300.0,426.0,356.34
2016,4,14,7,45,618.5,92.5,4.1,11.5,347.0,477.53,398.86
2016,4,14,8,0,639.0,102.0,4.1,12.0,394.0,529.6,440.43
2016,4,14,8,15,642.5,115.5,4.1,12.0,437.5,574.87,476.0
2016,4,14,8,30,646.0,129.0,4.1,12.0,481.0,618.66,509.56
2016,4,14,8,45,688.0,140.5,4.2,12.5,544.0,687.72,561.63
2016,4,14,9,0,730.0,152.0,4.3,13.0,607.0,757.75,612.46
2016,4,14,9,15,747.0,156.0,4.35,13.0,649.0,799.51,641.92
2016,4,14,9,30,764.0,160.0,4.4,13.0,691.0,839.8,670.25
2016,4,14,9,45,789.0,156.5,4.45,13.5,729.5,877.16,694.94
2016,4,14,10,0,814.0,153.0,4.5,14.0,768.0,909.55,715.84
2016,4,14,10,15,662.5,224.0,4.55,14.0,737.5,864.42,682.21
2016,4,14,10,30,511.0,295.0,4.6,14.0,707.0,804.26,633.51
2016,4,14,10,45,519.5,304.0,4.65,14.0,732.5,826.46,649.69
2016,4,14,11,0,528.0,313.0,4.7,14.0,758.0,846.64,663.89
2016,4,14,11,15,673.5,248.5,4.8,14.0,826.5,921.63,722.68
2016,4,14,11,30,819.0,184.0,4.9,14.0,895.0,988.73,770.42
2016,4,14,11,45,810.0,191.5,5.0,14.0,899.5,983.7,766.89
2016,4,14,12,0,801.0,199.0,5.1,14.0,904.0,975.52,761.71
2016,4,14,12,15,640.5,274.0,5.25,14.0,837.5,894.56,703.01
2016,4,14,12,30,480.0,349.0,5.4,14.0,771.0,809.31,636.77
2016,4,14,12,45,437.0,362.5,5.55,14.0,744.0,772.16,609.19
2016,4,14,13,0,394.0,376.0,5.7,14.0,717.0,731.11,578.25
2016,4,14,13,15,622.0,266.0,5.8,14.0,792.0,809.79,644.8
2016,4,14,13,30,850.0,156.0,5.9,14.0,867.0,868.83,691.85
2016,4,14,13,45,839.5,156.0,6.05,14.0,842.0,832.07,665.66
2016,4,14,14,0,829.0,156.0,6.2,14.0,817.0,793.41,638.23
2016,4,14,14,15,819.5,153.5,6.25,14.0,785.5,751.36,607.51
2016,4,14,14,30,810.0,151.0,6.3,14.0,754.0,707.81,573.8
2016,4,14,14,45,804.0,144.5,6.4,14.0,717.5,661.36,537.46
2016,4,14,15,0,798.0,138.0,6.5,14.0,681.0,613.57,499.21
2016,4,14,15,15,734.0,141.5,6.5,13.5,617.0,540.86,440.67
2016,4,14,15,30,670.0,145.0,6.5,13.0,553.0,473.82,385.54
2016,4,14,15,45,371.0,184.0,6.55,13.0,407.5,338.57,274.15
2016,4,14,16,0,72.0,223.0,6.6,13.0,262.0,237.19,191.76
2016,4,14,16,15,158.5,200.0,6.6,12.5,273.0,238.65,192.01
2016,4,14,16,30,245.0,177.0,6.6,12.0,284.0,229.98,182.04
2016,4,14,16,45,221.0,159.5,6.6,12.0,247.0,192.68,150.07
2016,4,14,17,0,197.0,142.0,6.6,12.0,210.0,160.6,122.96
2016,4,14,17,15,177.5,120.0,6.5,11.5,173.0,125.78,94.38
2016,4,14,17,30,158.0,98.0,6.4,11.0,136.0,93.44,69.28
2016,4,14,17,45,230.0,75.0,6.3,11.0,116.0,60.05,48.19
2016,4,14,18,0,302.0,52.0,6.2,11.0,96.0,39.47,29.21
2016,4,14,18,15,183.0,35.5,6.15,11.0,58.5,27.48,17.24
2016,4,14,18,30,64.0,19.0,6.1,11.0,21.0,16.04,0.0
2016,4,14,18,45,32.0,9.5,6.1,11.0,10.5,9.34,0.0
2016,4,14,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.65,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,15,5,45,102.0,12.5,5.85,8.5,19.5,29.34,0.0
2016,4,15,6,0,204.0,25.0,5.8,9.0,39.0,81.17,41.52
2016,4,15,6,15,325.5,37.5,5.65,9.0,82.5,142.12,103.32
2016,4,15,6,30,447.0,50.0,5.5,9.0,126.0,214.52,167.7
2016,4,15,6,45,519.5,59.0,5.35,9.5,177.5,277.25,225.03
2016,4,15,7,0,592.0,68.0,5.2,10.0,229.0,347.09,287.46
2016,4,15,7,15,642.5,75.0,5.05,10.5,283.0,410.57,343.19
2016,4,15,7,30,693.0,82.0,4.9,11.0,337.0,478.0,400.32
2016,4,15,7,45,726.5,87.5,4.8,11.5,390.0,537.26,449.03
2016,4,15,8,0,760.0,93.0,4.7,12.0,443.0,598.02,497.26
2016,4,15,8,15,786.0,97.0,4.6,12.0,494.5,651.14,539.0
2016,4,15,8,30,812.0,101.0,4.5,12.0,546.0,706.4,580.16
2016,4,15,8,45,833.0,103.5,4.45,12.5,594.0,755.95,614.51
2016,4,15,9,0,854.0,106.0,4.4,13.0,642.0,804.55,647.45
2016,4,15,9,15,868.5,108.0,4.3,13.5,684.5,845.96,674.12
2016,4,15,9,30,883.0,110.0,4.2,14.0,727.0,880.36,695.35
2016,4,15,9,45,900.0,109.0,4.1,14.5,765.5,916.41,717.72
2016,4,15,10,0,917.0,108.0,4.0,15.0,804.0,950.17,738.15
2016,4,15,10,15,924.5,109.5,4.05,15.0,834.0,975.35,754.69
2016,4,15,10,30,932.0,111.0,4.1,15.0,864.0,997.42,769.16
2016,4,15,10,45,938.0,111.5,4.15,15.5,887.0,1013.76,778.29
2016,4,15,11,0,944.0,112.0,4.2,16.0,910.0,1026.72,785.2
2016,4,15,11,15,946.5,112.5,4.35,16.0,925.0,1032.83,789.72
2016,4,15,11,30,949.0,113.0,4.5,16.0,940.0,1035.38,792.46
2016,4,15,11,45,951.0,113.0,4.65,16.0,947.0,1033.34,792.16
2016,4,15,12,0,953.0,113.0,4.8,16.0,954.0,1027.72,789.49
2016,4,15,12,15,952.0,113.0,4.95,16.0,952.5,1015.71,782.44
2016,4,15,12,30,951.0,113.0,5.1,16.0,951.0,1000.24,773.01
2016,4,15,12,45,949.5,112.0,5.3,16.0,941.5,979.92,760.51
2016,4,15,13,0,948.0,111.0,5.5,16.0,932.0,956.32,745.58
2016,4,15,13,15,943.5,110.0,5.6,16.0,914.5,926.97,725.77
2016,4,15,13,30,939.0,109.0,5.7,16.0,897.0,894.74,703.78
2016,4,15,13,45,931.5,108.5,5.85,16.5,871.5,857.87,677.18
2016,4,15,14,0,924.0,108.0,6.0,17.0,846.0,818.63,648.68
2016,4,15,14,15,915.5,106.5,6.05,16.5,814.0,775.51,619.08
2016,4,15,14,30,907.0,105.0,6.1,16.0,782.0,730.52,587.67
2016,4,15,14,45,893.5,103.5,6.15,16.0,743.0,680.65,549.17
2016,4,15,15,0,880.0,102.0,6.2,16.0,704.0,629.79,508.57
2016,4,15,15,15,865.0,99.5,6.25,16.0,660.5,576.42,465.04
2016,4,15,15,30,850.0,97.0,6.3,16.0,617.0,521.24,419.0
2016,4,15,15,45,828.5,94.5,6.4,16.0,568.5,464.28,370.38
2016,4,15,16,0,807.0,92.0,6.5,16.0,520.0,408.25,321.27
2016,4,15,16,15,780.5,88.0,6.5,15.5,468.5,350.31,270.07
2016,4,15,16,30,754.0,84.0,6.5,15.0,417.0,294.43,219.65
2016,4,15,16,45,717.0,79.0,6.55,15.0,363.5,235.08,166.22
2016,4,15,17,0,680.0,74.0,6.6,15.0,310.0,181.66,118.95
2016,4,15,17,15,627.0,67.5,6.55,14.5,257.0,128.97,76.37
2016,4,15,17,30,574.0,61.0,6.5,14.0,204.0,82.29,44.74
2016,4,15,17,45,493.5,52.5,6.5,13.5,154.5,39.89,29.87
2016,4,15,18,0,413.0,44.0,6.5,13.0,105.0,32.93,23.28
2016,4,15,18,15,283.5,31.0,6.45,12.5,65.0,23.81,14.24
2016,4,15,18,30,154.0,18.0,6.4,12.0,25.0,14.03,0.0
2016,4,15,18,45,77.0,9.0,6.35,12.0,12.5,8.85,0.0
2016,4,15,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,5,45,111.5,12.5,1.15,12.5,21.0,31.27,0.0
2016,4,16,6,0,223.0,25.0,1.1,13.0,42.0,86.93,47.53
2016,4,16,6,15,335.0,37.5,1.05,13.5,85.0,145.81,104.33
2016,4,16,6,30,447.0,50.0,1.0,14.0,128.0,215.92,164.44
2016,4,16,6,45,515.0,59.5,0.95,14.5,178.5,277.61,218.19
2016,4,16,7,0,583.0,69.0,0.9,15.0,229.0,345.94,275.86
2016,4,16,7,15,631.5,75.5,0.9,15.0,282.5,407.52,327.19
2016,4,16,7,30,680.0,82.0,0.9,15.0,336.0,472.84,379.68
2016,4,16,7,45,712.0,88.0,0.9,15.5,388.0,531.19,424.26
2016,4,16,8,0,744.0,94.0,0.9,16.0,440.0,590.93,468.2
2016,4,16,8,15,769.5,98.5,0.9,16.0,491.0,643.55,506.41
2016,4,16,8,30,795.0,103.0,0.9,16.0,542.0,698.32,544.13
2016,4,16,8,45,811.0,108.0,0.95,16.5,588.5,746.16,575.04
2016,4,16,9,0,827.0,113.0,1.0,17.0,635.0,792.74,604.6
2016,4,16,9,15,841.5,115.5,1.05,17.5,677.0,833.8,629.95
2016,4,16,9,30,856.0,118.0,1.1,18.0,719.0,872.98,653.78
2016,4,16,9,45,872.5,117.5,1.2,18.5,756.5,903.19,672.23
2016,4,16,10,0,889.0,117.0,1.3,19.0,794.0,936.37,692.65
2016,4,16,10,15,896.5,118.0,1.3,19.0,823.5,960.38,706.75
2016,4,16,10,30,904.0,119.0,1.3,19.0,853.0,981.38,719.03
2016,4,16,10,45,917.0,115.5,1.3,19.0,877.5,999.71,729.66
2016,4,16,11,0,930.0,112.0,1.3,19.0,902.0,1014.89,738.39
2016,4,16,11,15,933.0,113.0,1.35,19.0,916.5,1021.9,742.94
2016,4,16,11,30,936.0,114.0,1.4,19.0,931.0,1025.4,745.49
2016,4,16,11,45,939.0,113.0,1.45,19.5,938.5,1023.27,743.23
2016,4,16,12,0,942.0,112.0,1.5,20.0,946.0,1017.61,738.9
2016,4,16,12,15,941.5,112.0,1.55,20.0,944.5,1006.16,732.42
2016,4,16,12,30,941.0,112.0,1.6,20.0,943.0,991.27,723.87
2016,4,16,12,45,939.5,111.0,1.7,20.0,934.0,971.1,712.65
2016,4,16,13,0,938.0,110.0,1.8,20.0,925.0,947.7,699.26
2016,4,16,13,15,934.0,109.0,1.9,20.0,908.0,919.02,682.26
2016,4,16,13,30,930.0,108.0,2.0,20.0,891.0,887.46,663.16
2016,4,16,13,45,925.0,106.5,2.15,20.0,866.5,851.88,641.54
2016,4,16,14,0,920.0,105.0,2.3,20.0,842.0,813.8,617.79
2016,4,16,14,15,911.5,103.5,2.4,19.5,810.5,770.84,590.95
2016,4,16,14,30,903.0,102.0,2.5,19.0,779.0,726.03,562.24
2016,4,16,14,45,888.0,102.0,2.6,19.0,740.5,676.82,527.06
2016,4,16,15,0,873.0,102.0,2.7,19.0,702.0,626.76,489.61
2016,4,16,15,15,858.5,100.0,2.65,19.0,659.0,573.31,448.07
2016,4,16,15,30,844.0,98.0,2.6,19.0,616.0,520.35,405.73
2016,4,16,15,45,745.0,111.5,2.6,19.0,542.5,441.95,343.19
2016,4,16,16,0,646.0,125.0,2.6,19.0,469.0,373.78,287.79
2016,4,16,16,15,532.0,137.5,2.5,18.5,402.5,308.84,235.26
2016,4,16,16,30,418.0,150.0,2.4,18.0,336.0,255.24,192.2
2016,4,16,16,45,370.0,142.0,2.3,17.5,291.5,211.0,155.68
2016,4,16,17,0,322.0,134.0,2.2,17.0,247.0,174.4,126.09
2016,4,16,17,15,295.0,114.5,2.1,16.5,205.0,133.54,93.51
2016,4,16,17,30,268.0,95.0,2.0,16.0,163.0,95.93,65.92
2016,4,16,17,45,216.0,76.5,1.9,16.0,123.0,62.23,49.18
2016,4,16,18,0,164.0,58.0,1.8,16.0,83.0,46.64,34.94
2016,4,16,18,15,82.0,39.0,1.8,15.5,51.5,33.65,22.38
2016,4,16,18,30,0.0,20.0,1.8,15.0,20.0,18.93,0.0
2016,4,16,18,45,0.0,10.0,1.85,15.0,10.0,9.83,0.0
2016,4,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,101.5,13.5,0.75,13.0,21.5,30.87,0.0
2016,4,17,6,0,203.0,27.0,0.8,13.0,43.0,85.11,49.49
2016,4,17,6,15,308.5,40.5,0.9,13.0,85.5,142.43,103.01
2016,4,17,6,30,414.0,54.0,1.0,13.0,128.0,210.31,161.57
2016,4,17,6,45,487.5,63.5,1.1,13.5,178.5,272.64,215.95
2016,4,17,7,0,561.0,73.0,1.2,14.0,229.0,342.19,275.14
2016,4,17,7,15,609.5,80.0,1.2,14.0,281.5,403.34,326.5
2016,4,17,7,30,658.0,87.0,1.2,14.0,334.0,468.25,379.16
2016,4,17,7,45,694.0,92.0,1.3,14.5,386.5,526.86,425.08
2016,4,17,8,0,730.0,97.0,1.4,15.0,439.0,587.25,470.94
2016,4,17,8,15,756.0,101.5,1.45,15.5,489.5,641.63,510.6
2016,4,17,8,30,782.0,106.0,1.5,16.0,540.0,694.09,547.0
2016,4,17,8,45,802.5,109.0,1.6,16.5,587.0,742.65,579.48
2016,4,17,9,0,823.0,112.0,1.7,17.0,634.0,790.3,610.83
2016,4,17,9,15,837.5,114.5,1.75,17.0,676.0,831.19,637.76
2016,4,17,9,30,852.0,117.0,1.8,17.0,718.0,870.21,663.23
2016,4,17,9,45,868.0,117.0,1.85,17.5,755.5,900.4,681.29
2016,4,17,10,0,884.0,117.0,1.9,18.0,793.0,933.53,701.29
2016,4,17,10,15,892.0,118.5,1.95,18.0,823.0,958.39,716.98
2016,4,17,10,30,900.0,120.0,2.0,18.0,853.0,980.28,730.83
2016,4,17,10,45,905.0,121.5,2.05,18.5,875.5,996.2,739.45
2016,4,17,11,0,910.0,123.0,2.1,19.0,898.0,1008.83,746.04
2016,4,17,11,15,913.5,123.5,2.1,19.0,913.0,1015.59,749.75
2016,4,17,11,30,917.0,124.0,2.1,19.0,928.0,1018.92,751.42
2016,4,17,11,45,918.0,124.5,2.1,19.5,935.0,1016.39,748.01
2016,4,17,12,0,919.0,125.0,2.1,20.0,942.0,1010.41,742.58
2016,4,17,12,15,919.0,125.0,2.0,20.0,940.5,999.55,734.34
2016,4,17,12,30,919.0,125.0,1.9,20.0,939.0,985.34,724.08
2016,4,17,12,45,918.0,124.0,1.85,20.5,930.5,965.91,709.83
2016,4,17,13,0,917.0,123.0,1.8,21.0,922.0,943.32,693.7
2016,4,17,13,15,912.5,122.0,1.65,21.0,904.5,914.64,673.78
2016,4,17,13,30,908.0,121.0,1.5,21.0,887.0,883.18,652.11
2016,4,17,13,45,903.0,119.0,1.4,21.0,863.0,847.71,628.42
2016,4,17,14,0,898.0,117.0,1.3,21.0,839.0,809.82,603.08
2016,4,17,14,15,889.5,115.0,1.15,21.0,807.5,767.13,573.8
2016,4,17,14,30,881.0,113.0,1.0,21.0,776.0,722.64,543.19
2016,4,17,14,45,871.5,110.0,0.85,21.0,738.5,674.98,508.37
2016,4,17,15,0,862.0,107.0,0.7,21.0,701.0,626.06,471.82
2016,4,17,15,15,847.5,104.0,0.6,21.0,658.0,572.2,431.54
2016,4,17,15,30,833.0,101.0,0.5,21.0,615.0,518.8,390.56
2016,4,17,15,45,815.0,97.5,0.45,21.0,567.5,463.32,347.36
2016,4,17,16,0,797.0,94.0,0.4,21.0,520.0,408.47,303.28
2016,4,17,16,15,771.0,90.0,0.5,20.5,469.5,351.23,257.54
2016,4,17,16,30,745.0,86.0,0.6,20.0,419.0,296.02,211.73
2016,4,17,16,45,710.5,80.5,0.7,20.0,366.5,237.21,162.12
2016,4,17,17,0,676.0,75.0,0.8,20.0,314.0,184.12,117.42
2016,4,17,17,15,626.0,68.5,0.95,19.5,261.5,131.93,76.66
2016,4,17,17,30,576.0,62.0,1.1,19.0,209.0,85.4,45.58
2016,4,17,17,45,500.5,53.0,1.3,18.5,159.5,42.26,31.37
2016,4,17,18,0,425.0,44.0,1.5,18.0,110.0,32.54,22.55
2016,4,17,18,15,306.5,31.5,1.55,17.5,69.5,23.94,14.29
2016,4,17,18,30,188.0,19.0,1.6,17.0,29.0,14.71,0.0
2016,4,17,18,45,94.0,9.5,1.65,17.0,14.5,9.34,0.0
2016,4,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,45,122.5,14.0,0.15,14.0,24.0,35.38,0.0
2016,4,18,6,0,245.0,28.0,0.2,14.0,48.0,97.81,59.21
2016,4,18,6,15,352.5,40.5,0.25,14.5,92.5,156.02,112.17
2016,4,18,6,30,460.0,53.0,0.3,15.0,137.0,226.26,171.57
2016,4,18,6,45,527.0,62.0,0.4,15.5,188.0,288.1,224.72
2016,4,18,7,0,594.0,71.0,0.5,16.0,239.0,356.41,281.78
2016,4,18,7,15,641.5,78.0,0.55,16.0,293.0,418.8,332.99
2016,4,18,7,30,689.0,85.0,0.6,16.0,347.0,484.82,385.31
2016,4,18,7,45,719.5,91.0,0.65,16.5,399.5,542.76,429.12
2016,4,18,8,0,750.0,97.0,0.7,17.0,452.0,601.93,472.34
2016,4,18,8,15,775.0,101.5,0.75,17.5,503.0,654.4,509.43
2016,4,18,8,30,800.0,106.0,0.8,18.0,554.0,709.02,545.93
2016,4,18,8,45,819.5,109.0,0.9,18.5,601.0,757.48,577.47
2016,4,18,9,0,839.0,112.0,1.0,19.0,648.0,804.89,607.88
2016,4,18,9,15,853.5,114.5,1.05,19.0,690.0,846.25,634.3
2016,4,18,9,30,868.0,117.0,1.1,19.0,732.0,885.7,659.29
2016,4,18,9,45,884.0,116.5,1.2,19.5,770.0,915.73,677.47
2016,4,18,10,0,900.0,116.0,1.3,20.0,808.0,948.65,697.57
2016,4,18,10,15,907.5,117.5,1.3,20.0,837.5,973.3,711.96
2016,4,18,10,30,915.0,119.0,1.3,20.0,867.0,994.91,724.51
2016,4,18,10,45,921.5,119.5,1.35,20.0,890.0,1011.32,734.69
2016,4,18,11,0,928.0,120.0,1.4,20.0,913.0,1024.43,742.94
2016,4,18,11,15,931.0,120.5,1.35,20.0,927.5,1030.75,745.35
2016,4,18,11,30,934.0,121.0,1.3,20.0,942.0,1033.58,745.74
2016,4,18,11,45,934.0,122.0,1.3,20.5,948.5,1030.52,742.08
2016,4,18,12,0,934.0,123.0,1.3,21.0,955.0,1023.95,736.44
2016,4,18,12,15,933.5,123.5,1.25,21.0,954.0,1012.95,728.71
2016,4,18,12,30,933.0,124.0,1.2,21.0,953.0,998.54,719.02
2016,4,18,12,45,923.5,127.5,1.15,21.0,941.5,975.62,704.09
2016,4,18,13,0,914.0,131.0,1.1,21.0,930.0,949.79,687.48
2016,4,18,13,15,909.5,130.0,1.15,20.5,913.0,921.11,672.03
2016,4,18,13,30,905.0,129.0,1.2,20.0,896.0,889.67,654.59
2016,4,18,13,45,891.5,132.0,1.25,20.0,869.5,852.28,631.74
2016,4,18,14,0,878.0,135.0,1.3,20.0,843.0,814.52,608.39
2016,4,18,14,15,785.0,166.0,1.4,20.0,781.0,742.23,561.06
2016,4,18,14,30,692.0,197.0,1.5,20.0,719.0,674.28,513.19
2016,4,18,14,45,660.5,195.5,1.65,20.0,674.0,620.48,475.76
2016,4,18,15,0,629.0,194.0,1.8,20.0,629.0,567.91,437.86
2016,4,18,15,15,652.0,170.5,1.9,19.5,597.0,526.46,408.19
2016,4,18,15,30,675.0,147.0,2.0,19.0,565.0,481.73,374.57
2016,4,18,15,45,707.0,133.5,2.15,19.0,541.0,447.25,346.34
2016,4,18,16,0,739.0,120.0,2.3,19.0,517.0,408.5,313.2
2016,4,18,16,15,728.5,100.0,2.4,18.5,460.0,344.68,260.13
2016,4,18,16,30,718.0,80.0,2.5,18.0,403.0,283.61,207.62
2016,4,18,16,45,636.0,91.5,2.6,18.0,352.0,230.51,162.46
2016,4,18,17,0,554.0,103.0,2.7,18.0,301.0,188.54,127.88
2016,4,18,17,15,504.5,92.5,2.75,17.0,250.0,139.22,89.0
2016,4,18,17,30,455.0,82.0,2.8,16.0,199.0,95.73,58.88
2016,4,18,17,45,384.5,68.5,2.85,15.5,152.0,55.21,37.92
2016,4,18,18,0,314.0,55.0,2.9,15.0,105.0,41.48,30.68
2016,4,18,18,15,211.0,38.5,2.85,14.5,66.5,29.63,19.39
2016,4,18,18,30,108.0,22.0,2.8,14.0,28.0,17.17,1.52
2016,4,18,18,45,54.0,11.0,2.8,14.0,14.0,10.81,0.0
2016,4,18,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,15.5,1.1,13.0,25.5,40.63,0.0
2016,4,19,6,0,230.0,31.0,1.1,13.0,51.0,97.55,61.48
2016,4,19,6,15,336.0,44.0,1.15,13.0,95.0,155.88,114.15
2016,4,19,6,30,442.0,57.0,1.2,13.0,139.0,225.59,174.37
2016,4,19,6,45,521.0,64.0,1.25,13.5,191.5,289.38,229.89
2016,4,19,7,0,600.0,71.0,1.3,14.0,244.0,360.77,290.39
2016,4,19,7,15,647.0,77.5,1.35,14.5,297.5,422.73,341.84
2016,4,19,7,30,694.0,84.0,1.4,15.0,351.0,488.24,394.27
2016,4,19,7,45,729.5,88.5,1.5,15.5,404.5,547.74,440.6
2016,4,19,8,0,765.0,93.0,1.6,16.0,458.0,607.0,485.39
2016,4,19,8,15,789.0,97.0,1.65,16.0,508.5,660.98,525.5
2016,4,19,8,30,813.0,101.0,1.7,16.0,559.0,714.86,563.17
2016,4,19,8,45,827.0,106.0,1.8,16.5,605.0,761.75,594.31
2016,4,19,9,0,841.0,111.0,1.9,17.0,651.0,807.17,624.02
2016,4,19,9,15,774.0,141.5,1.9,17.5,663.5,813.92,625.57
2016,4,19,9,30,707.0,172.0,1.9,18.0,676.0,811.3,621.12
2016,4,19,9,45,792.0,150.0,1.95,18.5,740.5,877.08,664.35
2016,4,19,10,0,877.0,128.0,2.0,19.0,805.0,947.78,709.26
2016,4,19,10,15,884.5,130.0,2.0,19.0,834.5,966.8,719.99
2016,4,19,10,30,892.0,132.0,2.0,19.0,864.0,988.47,733.1
2016,4,19,10,45,893.0,136.0,2.0,19.0,885.5,1002.91,741.48
2016,4,19,11,0,894.0,140.0,2.0,19.0,907.0,1014.0,747.85
2016,4,19,11,15,686.0,246.0,1.95,19.0,840.5,936.0,695.41
2016,4,19,11,30,478.0,352.0,1.9,19.0,774.0,840.62,625.2
2016,4,19,11,45,482.5,355.5,1.9,19.5,784.0,844.53,627.37
2016,4,19,12,0,487.0,359.0,1.9,20.0,794.0,846.35,627.19
2016,4,19,12,15,414.5,390.0,1.9,19.5,760.0,800.79,595.22
2016,4,19,12,30,342.0,421.0,1.9,19.0,726.0,751.16,560.58
2016,4,19,12,45,394.5,389.5,1.95,19.0,738.0,758.14,568.2
2016,4,19,13,0,447.0,358.0,2.0,19.0,750.0,765.98,575.74
2016,4,19,13,15,401.0,374.0,2.05,19.0,720.5,724.23,545.96
2016,4,19,13,30,355.0,390.0,2.1,19.0,691.0,687.23,519.53
2016,4,19,13,45,274.0,393.0,2.15,19.0,622.0,610.57,464.07
2016,4,19,14,0,193.0,396.0,2.2,19.0,553.0,536.41,409.62
2016,4,19,14,15,149.5,377.0,2.25,18.5,496.0,476.31,366.35
2016,4,19,14,30,106.0,358.0,2.3,18.0,439.0,418.6,323.9
2016,4,19,14,45,84.0,331.0,2.4,18.0,393.0,372.19,289.34
2016,4,19,15,0,62.0,304.0,2.5,18.0,347.0,327.84,255.81
2016,4,19,15,15,58.0,283.5,2.55,17.5,322.0,301.77,236.69
2016,4,19,15,30,54.0,263.0,2.6,17.0,297.0,276.14,217.57
2016,4,19,15,45,53.0,242.5,2.65,17.0,273.5,252.35,199.24
2016,4,19,16,0,52.0,222.0,2.7,17.0,250.0,228.74,180.82
2016,4,19,16,15,98.5,206.5,2.7,16.5,253.5,226.39,178.81
2016,4,19,16,30,145.0,191.0,2.7,16.0,257.0,216.62,169.83
2016,4,19,16,45,72.5,144.0,2.75,16.0,177.0,150.63,117.72
2016,4,19,17,0,0.0,97.0,2.8,16.0,97.0,92.4,72.3
2016,4,19,17,15,0.0,81.0,2.75,15.5,81.0,77.22,59.85
2016,4,19,17,30,0.0,65.0,2.7,15.0,65.0,62.14,47.19
2016,4,19,17,45,199.5,57.5,2.65,15.0,89.5,44.92,30.54
2016,4,19,18,0,399.0,50.0,2.6,15.0,114.0,37.79,27.5
2016,4,19,18,15,280.0,36.0,2.5,14.5,73.0,27.9,18.05
2016,4,19,18,30,161.0,22.0,2.4,14.0,32.0,17.12,2.9
2016,4,19,18,45,80.5,11.0,2.35,14.0,16.0,10.81,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,20,5,45,120.5,15.5,2.7,12.5,26.5,42.24,0.0
2016,4,20,6,0,241.0,31.0,2.8,13.0,53.0,100.53,64.82
2016,4,20,6,15,343.0,43.0,2.8,13.0,96.5,157.94,116.46
2016,4,20,6,30,445.0,55.0,2.8,13.0,140.0,225.86,175.9
2016,4,20,6,45,510.5,63.5,2.85,13.5,190.0,286.08,229.36
2016,4,20,7,0,576.0,72.0,2.9,14.0,240.0,352.58,286.89
2016,4,20,7,15,366.5,115.0,2.8,14.0,229.5,321.1,263.51
2016,4,20,7,30,157.0,158.0,2.7,14.0,219.0,257.91,211.26
2016,4,20,7,45,449.0,125.5,2.65,14.5,334.0,417.81,343.73
2016,4,20,8,0,741.0,93.0,2.6,15.0,449.0,593.27,482.47
2016,4,20,8,15,504.5,167.5,2.55,15.0,421.5,541.96,437.72
2016,4,20,8,30,268.0,242.0,2.5,15.0,394.0,462.64,371.27
2016,4,20,8,45,164.0,260.0,2.5,15.5,355.5,403.51,322.31
2016,4,20,9,0,60.0,278.0,2.5,16.0,317.0,335.9,265.78
2016,4,20,9,15,208.5,292.0,2.45,16.0,439.0,484.34,383.63
2016,4,20,9,30,357.0,306.0,2.4,16.0,561.0,641.66,502.09
2016,4,20,9,45,422.0,296.5,2.4,16.5,613.0,705.59,546.99
2016,4,20,10,0,487.0,287.0,2.4,17.0,665.0,763.45,587.5
2016,4,20,10,15,391.0,337.5,2.35,17.0,648.0,727.42,557.4
2016,4,20,10,30,295.0,388.0,2.3,17.0,631.0,695.0,530.27
2016,4,20,10,45,390.5,362.0,2.3,17.0,692.5,760.48,579.24
2016,4,20,11,0,486.0,336.0,2.3,17.0,754.0,834.33,632.09
2016,4,20,11,15,474.5,347.0,2.2,17.0,760.5,834.61,629.85
2016,4,20,11,30,463.0,358.0,2.1,17.0,767.0,832.73,626.86
2016,4,20,11,45,462.5,361.5,2.05,17.0,773.0,831.81,625.49
2016,4,20,12,0,462.0,365.0,2.0,17.0,779.0,828.93,622.82
2016,4,20,12,15,441.0,372.0,1.95,17.0,767.0,808.2,607.53
2016,4,20,12,30,420.0,379.0,1.9,17.0,755.0,786.14,591.51
2016,4,20,12,45,654.5,257.0,1.9,17.0,836.0,868.92,655.97
2016,4,20,13,0,889.0,135.0,1.9,17.0,917.0,933.61,699.85
2016,4,20,13,15,884.5,134.0,1.9,17.0,899.5,905.51,680.75
2016,4,20,13,30,880.0,133.0,1.9,17.0,882.0,874.74,660.83
2016,4,20,13,45,871.0,133.0,1.95,17.0,857.0,838.79,637.78
2016,4,20,14,0,862.0,133.0,2.0,17.0,832.0,802.2,614.06
2016,4,20,14,15,853.0,131.0,2.0,17.0,800.5,759.89,585.65
2016,4,20,14,30,844.0,129.0,2.0,17.0,769.0,715.96,555.45
2016,4,20,14,45,833.5,125.5,2.0,17.0,732.0,668.2,520.55
2016,4,20,15,0,823.0,122.0,2.0,17.0,695.0,619.41,484.04
2016,4,20,15,15,807.0,118.5,2.0,16.5,652.0,566.75,444.47
2016,4,20,15,30,791.0,115.0,2.0,16.0,609.0,514.07,403.58
2016,4,20,15,45,773.0,110.5,2.0,16.0,562.5,459.75,359.38
2016,4,20,16,0,755.0,106.0,2.0,16.0,516.0,406.15,314.44
2016,4,20,16,15,682.5,107.5,1.95,15.5,451.0,337.48,257.76
2016,4,20,16,30,610.0,109.0,1.9,15.0,386.0,277.99,207.81
2016,4,20,16,45,618.5,97.0,1.9,15.0,349.0,233.3,167.03
2016,4,20,17,0,627.0,85.0,1.9,15.0,312.0,187.41,125.36
2016,4,20,17,15,576.0,77.5,1.8,14.5,260.5,136.83,84.56
2016,4,20,17,30,525.0,70.0,1.7,14.0,209.0,92.08,53.21
2016,4,20,17,45,452.0,60.0,1.6,14.0,160.5,50.71,32.55
2016,4,20,18,0,379.0,50.0,1.5,14.0,112.0,37.55,27.47
2016,4,20,18,15,268.0,36.5,1.4,13.5,72.0,27.83,18.19
2016,4,20,18,30,157.0,23.0,1.3,13.0,32.0,17.89,4.51
2016,4,20,18,45,78.5,11.5,1.25,13.0,16.0,11.3,0.0
2016,4,20,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,5,45,18.5,16.5,1.7,13.0,18.0,21.3,0.0
2016,4,21,6,0,37.0,33.0,1.7,13.0,36.0,46.59,30.06
2016,4,21,6,15,69.0,54.0,1.75,13.0,65.5,81.01,60.31
2016,4,21,6,30,101.0,75.0,1.8,13.0,95.0,118.46,92.85
2016,4,21,6,45,122.0,97.0,1.9,13.5,128.5,155.83,125.22
2016,4,21,7,0,143.0,119.0,2.0,14.0,162.0,195.15,158.69
2016,4,21,7,15,165.5,138.5,2.05,14.0,197.0,234.27,191.66
2016,4,21,7,30,188.0,158.0,2.1,14.0,232.0,275.38,225.65
2016,4,21,7,45,143.5,182.0,2.15,14.5,243.0,282.78,230.36
2016,4,21,8,0,99.0,206.0,2.2,15.0,254.0,278.97,225.65
2016,4,21,8,15,98.5,228.5,2.2,15.0,280.5,306.08,246.63
2016,4,21,8,30,98.0,251.0,2.2,15.0,307.0,332.87,266.91
2016,4,21,8,45,89.0,270.0,2.25,15.0,324.0,348.89,278.4
2016,4,21,9,0,80.0,289.0,2.3,15.0,341.0,364.0,289.09
2016,4,21,9,15,203.0,302.5,2.3,15.0,445.5,491.39,389.43
2016,4,21,9,30,326.0,316.0,2.3,15.0,550.0,626.1,491.01
2016,4,21,9,45,378.5,314.0,2.35,15.5,599.0,677.98,527.68
2016,4,21,10,0,431.0,312.0,2.4,16.0,648.0,739.25,570.82
2016,4,21,10,15,258.5,352.0,2.45,16.0,556.0,619.75,479.14
2016,4,21,10,30,86.0,392.0,2.5,16.0,464.0,483.87,373.78
2016,4,21,10,45,66.5,386.0,2.55,16.0,442.5,458.37,354.61
2016,4,21,11,0,47.0,380.0,2.6,16.0,421.0,432.4,334.38
2016,4,21,11,15,28.5,304.5,2.65,16.0,329.5,334.88,260.31
2016,4,21,11,30,10.0,229.0,2.7,16.0,238.0,234.0,182.07
2016,4,21,11,45,10.5,230.5,2.75,16.5,240.0,235.74,183.33
2016,4,21,12,0,11.0,232.0,2.8,17.0,242.0,237.42,184.29
2016,4,21,12,15,16.0,279.0,2.85,17.0,293.5,288.35,223.82
2016,4,21,12,30,21.0,326.0,2.9,17.0,345.0,339.0,262.54
2016,4,21,12,45,180.5,368.0,3.0,17.0,527.5,536.14,415.99
2016,4,21,13,0,340.0,410.0,3.1,17.0,710.0,719.13,551.55
2016,4,21,13,15,434.5,365.0,3.15,17.0,741.0,748.2,574.35
2016,4,21,13,30,529.0,320.0,3.2,17.0,772.0,768.17,591.57
2016,4,21,13,45,481.0,324.5,3.3,17.0,727.0,713.93,552.13
2016,4,21,14,0,433.0,329.0,3.4,17.0,682.0,661.29,513.74
2016,4,21,14,15,331.0,345.5,3.45,16.5,609.5,581.27,454.02
2016,4,21,14,30,229.0,362.0,3.5,16.0,537.0,508.94,399.01
2016,4,21,14,45,310.5,324.0,3.55,16.0,548.5,514.34,405.46
2016,4,21,15,0,392.0,286.0,3.6,16.0,560.0,511.6,404.72
2016,4,21,15,15,219.5,273.0,3.6,16.0,424.5,382.27,303.17
2016,4,21,15,30,47.0,260.0,3.6,16.0,289.0,269.9,213.77
2016,4,21,15,45,220.0,232.0,3.6,16.0,354.0,317.14,252.14
2016,4,21,16,0,393.0,204.0,3.6,16.0,419.0,347.07,273.6
2016,4,21,16,15,213.5,190.0,3.6,15.5,305.0,248.85,196.02
2016,4,21,16,30,34.0,176.0,3.6,15.0,191.0,173.19,137.98
2016,4,21,16,45,154.5,156.0,3.65,15.0,213.5,178.79,138.87
2016,4,21,17,0,275.0,136.0,3.7,15.0,236.0,170.2,126.09
2016,4,21,17,15,250.0,117.5,3.65,14.5,197.5,133.05,95.91
2016,4,21,17,30,225.0,99.0,3.6,14.0,159.0,98.87,69.97
2016,4,21,17,45,196.0,79.0,3.6,14.0,123.0,66.54,48.41
2016,4,21,18,0,167.0,59.0,3.6,14.0,87.0,47.42,36.13
2016,4,21,18,15,109.5,41.0,3.6,13.5,56.5,33.63,23.19
2016,4,21,18,30,52.0,23.0,3.6,13.0,26.0,19.34,6.33
2016,4,21,18,45,26.0,11.5,3.65,13.0,13.0,11.3,0.0
2016,4,21,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,7.0,5.9,13.0,7.0,6.75,0.0
2016,4,22,6,0,0.0,14.0,6.0,13.0,14.0,13.5,5.14
2016,4,22,6,15,0.0,25.5,6.05,13.0,25.5,24.61,15.02
2016,4,22,6,30,0.0,37.0,6.1,13.0,37.0,35.73,24.8
2016,4,22,6,45,0.0,50.0,6.15,13.0,50.0,48.31,35.76
2016,4,22,7,0,0.0,63.0,6.2,13.0,63.0,60.95,46.64
2016,4,22,7,15,0.0,76.5,6.25,13.0,76.5,74.3,57.98
2016,4,22,7,30,0.0,90.0,6.3,13.0,90.0,87.66,69.16
2016,4,22,7,45,0.0,108.5,6.35,13.0,108.5,106.12,84.51
2016,4,22,8,0,0.0,127.0,6.4,13.0,127.0,124.6,99.7
2016,4,22,8,15,0.0,75.5,6.55,13.0,75.5,73.02,56.15
2016,4,22,8,30,0.0,24.0,6.7,13.0,24.0,23.19,13.99
2016,4,22,8,45,0.0,79.5,6.85,13.5,79.5,76.92,58.97
2016,4,22,9,0,0.0,135.0,7.0,14.0,135.0,131.7,104.0
2016,4,22,9,15,5.0,179.5,7.15,14.0,183.0,180.49,143.87
2016,4,22,9,30,10.0,224.0,7.3,14.0,231.0,229.86,183.77
2016,4,22,9,45,6.5,196.0,7.45,14.0,201.0,198.3,157.74
2016,4,22,10,0,3.0,168.0,7.6,14.0,171.0,167.01,131.98
2016,4,22,10,15,40.0,278.5,7.6,13.5,312.0,320.35,257.12
2016,4,22,10,30,77.0,389.0,7.6,13.0,453.0,472.05,377.89
2016,4,22,10,45,40.0,274.0,7.65,13.0,307.5,315.39,252.72
2016,4,22,11,0,3.0,159.0,7.7,13.0,162.0,158.0,124.43
2016,4,22,11,15,267.0,251.5,7.65,13.0,489.5,525.82,428.66
2016,4,22,11,30,531.0,344.0,7.6,13.0,817.0,885.41,707.47
2016,4,22,11,45,414.5,389.5,7.55,13.0,760.5,814.56,648.65
2016,4,22,12,0,298.0,435.0,7.5,13.0,704.0,738.24,586.84
2016,4,22,12,15,224.5,444.5,7.45,13.0,647.0,666.02,529.64
2016,4,22,12,30,151.0,454.0,7.4,13.0,590.0,601.17,477.44
2016,4,22,12,45,508.0,302.0,7.35,13.0,752.5,779.88,627.08
2016,4,22,13,0,865.0,150.0,7.3,13.0,915.0,932.69,746.54
2016,4,22,13,15,862.0,149.0,7.25,13.0,899.5,905.88,726.18
2016,4,22,13,30,859.0,148.0,7.2,13.0,884.0,876.39,704.58
2016,4,22,13,45,868.0,138.5,7.2,13.0,864.5,843.65,680.69
2016,4,22,14,0,877.0,129.0,7.2,13.0,845.0,810.5,656.44
2016,4,22,14,15,869.0,127.5,7.2,13.0,814.5,769.39,625.98
2016,4,22,14,30,861.0,126.0,7.2,13.0,784.0,726.85,594.19
2016,4,22,14,45,464.5,219.0,7.25,13.0,572.0,516.76,422.44
2016,4,22,15,0,68.0,312.0,7.3,13.0,360.0,339.04,273.12
2016,4,22,15,15,114.0,300.0,7.2,13.0,374.0,347.95,281.52
2016,4,22,15,30,160.0,288.0,7.1,13.0,388.0,352.41,285.53
2016,4,22,15,45,251.0,252.5,7.05,13.0,396.0,350.29,283.79
2016,4,22,16,0,342.0,217.0,7.0,13.0,404.0,339.85,273.78
2016,4,22,16,15,288.5,202.5,6.9,13.0,350.0,286.91,229.33
2016,4,22,16,30,235.0,188.0,6.8,13.0,296.0,239.53,189.74
2016,4,22,16,45,425.0,141.0,6.7,13.0,308.0,227.08,171.63
2016,4,22,17,0,615.0,94.0,6.6,13.0,320.0,195.39,134.71
2016,4,22,17,15,560.5,86.5,6.45,12.5,267.5,144.96,93.19
2016,4,22,17,30,506.0,79.0,6.3,12.0,215.0,100.81,61.46
2016,4,22,17,45,427.0,68.5,6.15,12.0,166.0,59.23,39.14
2016,4,22,18,0,348.0,58.0,6.0,12.0,117.0,43.5,32.98
2016,4,22,18,15,232.0,43.0,5.9,11.5,76.5,32.99,22.92
2016,4,22,18,30,116.0,28.0,5.8,11.0,36.0,23.3,9.89
2016,4,22,18,45,58.0,14.0,5.7,11.0,18.0,13.76,0.0
2016,4,22,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
