Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,23,5,45,136.0,17.0,4.1,11.5,31.5,48.89,7.94
2016,4,23,6,0,272.0,34.0,4.2,12.0,63.0,114.04,77.61
2016,4,23,6,15,370.5,45.0,4.15,12.0,107.5,171.24,128.57
2016,4,23,6,30,469.0,56.0,4.1,12.0,152.0,239.17,188.68
2016,4,23,6,45,524.0,65.5,4.1,12.0,201.5,297.86,241.81
2016,4,23,7,0,579.0,75.0,4.1,12.0,251.0,361.71,298.19
2016,4,23,7,15,623.5,81.5,4.1,12.0,303.0,421.62,350.09
2016,4,23,7,30,668.0,88.0,4.1,12.0,355.0,484.84,403.23
2016,4,23,7,45,692.5,95.0,4.15,12.5,405.0,539.33,447.19
2016,4,23,8,0,717.0,102.0,4.2,13.0,455.0,594.52,490.4
2016,4,23,8,15,741.5,106.5,4.15,13.0,504.0,647.3,531.19
2016,4,23,8,30,766.0,111.0,4.1,13.0,553.0,697.99,568.5
2016,4,23,8,45,781.0,115.5,4.1,13.5,597.5,743.17,599.61
2016,4,23,9,0,796.0,120.0,4.1,14.0,642.0,787.09,629.29
2016,4,23,9,15,810.5,122.5,4.1,14.0,682.5,826.9,656.73
2016,4,23,9,30,825.0,125.0,4.1,14.0,723.0,864.9,682.65
2016,4,23,9,45,847.0,121.5,4.15,14.5,761.0,901.06,706.0
2016,4,23,10,0,869.0,118.0,4.2,15.0,799.0,929.91,723.98
2016,4,23,10,15,876.5,119.5,4.15,15.0,827.5,953.73,739.2
2016,4,23,10,30,884.0,121.0,4.1,15.0,856.0,974.63,752.41
2016,4,23,10,45,887.5,123.0,4.1,15.0,877.5,989.15,761.54
2016,4,23,11,0,891.0,125.0,4.1,15.0,899.0,1000.42,768.56
2016,4,23,11,15,894.5,125.5,4.05,15.0,913.5,1006.83,772.03
2016,4,23,11,30,898.0,126.0,4.0,15.0,928.0,1009.91,773.36
2016,4,23,11,45,895.0,129.0,4.0,15.0,933.5,1005.87,770.27
2016,4,23,12,0,892.0,132.0,4.0,15.0,939.0,998.52,765.08
2016,4,23,12,15,891.5,132.0,4.15,15.0,937.5,987.25,758.26
2016,4,23,12,30,891.0,132.0,4.3,15.0,936.0,972.78,749.3
2016,4,23,12,45,888.0,132.0,4.45,15.0,926.5,952.87,737.04
2016,4,23,13,0,885.0,132.0,4.6,15.0,917.0,930.0,722.62
2016,4,23,13,15,880.5,131.5,4.75,15.0,900.0,902.48,704.76
2016,4,23,13,30,876.0,131.0,4.9,15.0,883.0,872.32,684.83
2016,4,23,13,45,864.0,132.5,5.1,15.0,857.5,835.52,660.11
2016,4,23,14,0,852.0,134.0,5.3,15.0,832.0,798.27,634.71
2016,4,23,14,15,843.0,132.5,5.35,15.0,801.0,756.83,605.13
2016,4,23,14,30,834.0,131.0,5.4,15.0,770.0,713.81,573.77
2016,4,23,14,45,818.5,130.5,5.5,15.0,732.0,666.13,536.94
2016,4,23,15,0,803.0,130.0,5.6,15.0,694.0,617.87,498.83
2016,4,23,15,15,787.0,127.0,5.55,14.5,652.0,566.63,458.04
2016,4,23,15,30,771.0,124.0,5.5,14.0,610.0,515.42,416.18
2016,4,23,15,45,745.0,122.0,5.5,14.0,562.5,458.83,368.31
2016,4,23,16,0,719.0,120.0,5.5,14.0,515.0,405.43,321.94
2016,4,23,16,15,691.0,115.0,5.45,14.0,465.5,350.39,273.35
2016,4,23,16,30,663.0,110.0,5.4,14.0,416.0,297.7,226.03
2016,4,23,16,45,616.5,106.0,5.35,14.0,364.0,243.96,178.31
2016,4,23,17,0,570.0,102.0,5.3,14.0,312.0,195.16,135.68
2016,4,23,17,15,517.0,93.0,5.2,13.5,261.5,146.09,95.59
2016,4,23,17,30,464.0,84.0,5.1,13.0,211.0,102.49,64.01
2016,4,23,17,45,395.0,72.0,5.1,13.0,163.5,62.27,41.51
2016,4,23,18,0,326.0,60.0,5.1,13.0,116.0,44.99,34.2
2016,4,23,18,15,222.5,44.0,5.05,12.5,76.5,33.71,23.53
2016,4,23,18,30,119.0,28.0,5.0,12.0,37.0,21.85,9.64
2016,4,23,18,45,59.5,14.0,4.95,12.0,18.5,13.76,0.0
2016,4,23,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,24,5,45,107.0,20.5,7.4,11.0,32.0,48.23,13.58
2016,4,24,6,0,214.0,41.0,7.5,11.0,64.0,107.51,75.2
2016,4,24,6,15,311.0,55.0,7.5,11.0,109.0,163.97,125.15
2016,4,24,6,30,408.0,69.0,7.5,11.0,154.0,231.12,184.86
2016,4,24,6,45,484.0,77.5,7.5,11.5,206.0,295.37,242.43
2016,4,24,7,0,560.0,86.0,7.5,12.0,258.0,366.12,304.74
2016,4,24,7,15,606.5,93.5,7.45,12.5,311.0,427.42,358.0
2016,4,24,7,30,653.0,101.0,7.4,13.0,364.0,492.2,412.68
2016,4,24,7,45,692.0,105.0,7.35,13.5,417.0,551.64,461.63
2016,4,24,8,0,731.0,109.0,7.3,14.0,470.0,613.05,510.84
2016,4,24,8,15,755.5,113.0,7.25,14.0,520.0,665.89,552.94
2016,4,24,8,30,780.0,117.0,7.2,14.0,570.0,716.34,591.39
2016,4,24,8,45,803.0,118.5,7.2,14.5,617.5,765.02,626.27
2016,4,24,9,0,826.0,120.0,7.2,15.0,665.0,812.92,660.03
2016,4,24,9,15,839.5,123.0,7.2,15.0,706.0,853.33,688.97
2016,4,24,9,30,853.0,126.0,7.2,15.0,747.0,891.79,716.28
2016,4,24,9,45,861.0,129.5,7.25,15.0,782.0,923.68,738.76
2016,4,24,10,0,869.0,133.0,7.3,15.0,817.0,952.92,759.28
2016,4,24,10,15,876.5,135.0,7.45,15.0,846.0,971.42,772.36
2016,4,24,10,30,884.0,137.0,7.6,15.0,875.0,992.71,787.64
2016,4,24,10,45,883.5,141.5,7.8,15.5,895.5,1005.83,795.71
2016,4,24,11,0,883.0,146.0,8.0,16.0,916.0,1015.6,801.45
2016,4,24,11,15,886.5,147.0,8.2,15.5,930.0,1022.33,808.17
2016,4,24,11,30,890.0,148.0,8.4,15.0,944.0,1025.74,812.61
2016,4,24,11,45,881.0,155.0,8.6,15.0,948.0,1019.73,808.69
2016,4,24,12,0,872.0,162.0,8.8,15.0,952.0,1016.24,806.76
2016,4,24,12,15,719.5,249.0,9.0,15.0,900.5,951.73,759.51
2016,4,24,12,30,567.0,336.0,9.2,15.0,849.0,882.27,703.42
2016,4,24,12,45,694.5,262.5,9.4,15.0,884.5,913.63,732.35
2016,4,24,13,0,822.0,189.0,9.6,15.0,920.0,934.83,749.65
2016,4,24,13,15,817.5,188.0,9.7,14.5,903.5,907.54,731.09
2016,4,24,13,30,813.0,187.0,9.8,14.0,887.0,877.8,710.7
2016,4,24,13,45,806.0,185.0,10.0,14.0,862.5,842.78,685.03
2016,4,24,14,0,799.0,183.0,10.2,14.0,838.0,805.82,657.7
2016,4,24,14,15,789.0,180.0,10.25,14.0,807.0,764.05,625.46
2016,4,24,14,30,779.0,177.0,10.3,14.0,776.0,720.38,590.75
2016,4,24,14,45,779.5,166.5,10.4,14.0,741.5,675.32,554.75
2016,4,24,15,0,780.0,156.0,10.5,14.0,707.0,628.51,516.63
2016,4,24,15,15,762.5,152.0,10.55,13.5,663.5,576.08,473.75
2016,4,24,15,30,745.0,148.0,10.6,13.0,620.0,523.9,430.04
2016,4,24,15,45,730.5,140.5,10.65,13.0,574.0,470.34,383.46
2016,4,24,16,0,716.0,133.0,10.7,13.0,528.0,417.24,336.26
2016,4,24,16,15,687.0,127.0,10.7,12.5,477.5,361.02,286.27
2016,4,24,16,30,658.0,121.0,10.7,12.0,427.0,307.3,237.65
2016,4,24,16,45,613.5,115.5,10.7,12.0,374.0,252.93,188.46
2016,4,24,17,0,569.0,110.0,10.7,12.0,321.0,203.32,144.34
2016,4,24,17,15,516.0,100.0,10.7,11.5,269.5,152.65,102.23
2016,4,24,17,30,463.0,90.0,10.7,11.0,218.0,108.3,69.44
2016,4,24,17,45,392.0,77.0,10.7,11.0,169.0,67.07,45.54
2016,4,24,18,0,321.0,64.0,10.7,11.0,120.0,48.13,37.29
2016,4,24,18,15,221.5,47.0,10.7,11.0,79.5,36.1,25.8
2016,4,24,18,30,122.0,30.0,10.7,11.0,39.0,24.9,12.52
2016,4,24,18,45,61.0,15.0,10.75,11.0,19.5,14.74,0.0
2016,4,24,19,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,10.75,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,10.65,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,9.55,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,9.25,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,8.95,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,8.8,8.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,8.65,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,8.45,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.15,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,4,25,5,45,191.5,17.0,7.85,8.5,38.0,62.69,23.44
2016,4,25,6,0,383.0,34.0,7.9,9.0,76.0,143.55,100.58
2016,4,25,6,15,479.0,42.5,7.9,9.0,124.5,203.89,156.1
2016,4,25,6,30,575.0,51.0,7.9,9.0,173.0,274.5,220.82
2016,4,25,6,45,636.0,57.5,7.95,9.5,226.5,338.14,279.65
2016,4,25,7,0,697.0,64.0,8.0,10.0,280.0,405.92,340.8
2016,4,25,7,15,737.0,68.5,7.95,10.5,334.5,467.36,395.1
2016,4,25,7,30,777.0,73.0,7.9,11.0,389.0,531.41,449.9
2016,4,25,7,45,804.5,77.0,7.85,11.5,442.5,589.46,498.15
2016,4,25,8,0,832.0,81.0,7.8,12.0,496.0,648.23,545.56
2016,4,25,8,15,853.0,84.0,7.7,12.0,547.0,701.68,587.1
2016,4,25,8,30,874.0,87.0,7.6,12.0,598.0,750.68,623.72
2016,4,25,8,45,888.5,90.0,7.5,12.5,644.5,797.54,656.96
2016,4,25,9,0,903.0,93.0,7.4,13.0,691.0,842.84,688.45
2016,4,25,9,15,914.5,95.0,7.35,13.0,733.0,882.7,716.86
2016,4,25,9,30,926.0,97.0,7.3,13.0,775.0,920.31,743.4
2016,4,25,9,45,928.5,102.0,7.3,13.5,809.0,950.62,763.09
2016,4,25,10,0,931.0,107.0,7.3,14.0,843.0,977.82,780.4
2016,4,25,10,15,937.5,108.5,7.3,14.0,872.0,1001.8,796.8
2016,4,25,10,30,944.0,110.0,7.3,14.0,901.0,1022.62,810.95
2016,4,25,10,45,947.5,111.0,7.35,14.0,922.5,1036.72,820.54
2016,4,25,11,0,951.0,112.0,7.4,14.0,944.0,1047.39,827.78
2016,4,25,11,15,953.5,112.5,7.45,14.0,958.0,1053.05,831.53
2016,4,25,11,30,956.0,113.0,7.5,14.0,972.0,1055.16,832.86
2016,4,25,11,45,954.5,114.5,7.55,14.5,977.5,1050.85,828.09
2016,4,25,12,0,953.0,116.0,7.6,15.0,983.0,1043.01,820.93
2016,4,25,12,15,952.0,116.0,7.65,15.0,981.0,1030.65,812.2
2016,4,25,12,30,951.0,116.0,7.7,15.0,979.0,1014.89,801.11
2016,4,25,12,45,946.0,117.0,7.8,15.0,968.0,993.12,785.93
2016,4,25,13,0,941.0,118.0,7.9,15.0,957.0,968.26,768.51
2016,4,25,13,15,937.0,117.5,8.0,15.0,939.5,939.85,748.44
2016,4,25,13,30,933.0,117.0,8.1,15.0,922.0,908.6,726.2
2016,4,25,13,45,925.5,116.5,8.2,15.0,896.5,871.8,699.7
2016,4,25,14,0,918.0,116.0,8.3,15.0,871.0,832.71,671.32
2016,4,25,14,15,909.5,114.5,8.35,15.0,839.0,789.8,639.7
2016,4,25,14,30,901.0,113.0,8.4,15.0,807.0,745.09,606.46
2016,4,25,14,45,888.0,111.5,8.5,15.0,768.0,695.81,568.1
2016,4,25,15,0,875.0,110.0,8.6,15.0,729.0,645.56,527.35
2016,4,25,15,15,860.0,107.5,8.65,14.5,685.5,591.29,483.4
2016,4,25,15,30,845.0,105.0,8.7,14.0,642.0,537.63,438.71
2016,4,25,15,45,824.0,102.5,8.8,14.0,593.5,481.2,389.86
2016,4,25,16,0,803.0,100.0,8.9,14.0,545.0,425.69,340.63
2016,4,25,16,15,777.5,96.0,8.9,13.5,494.0,368.35,289.47
2016,4,25,16,30,752.0,92.0,8.9,13.0,443.0,312.98,239.03
2016,4,25,16,45,715.0,87.5,8.9,13.0,389.5,253.82,185.11
2016,4,25,17,0,678.0,83.0,8.9,13.0,336.0,200.79,137.24
2016,4,25,17,15,628.5,76.5,8.85,12.5,283.5,148.22,93.05
2016,4,25,17,30,579.0,70.0,8.8,12.0,231.0,101.25,58.39
2016,4,25,17,45,504.0,61.5,8.75,12.0,180.5,57.63,34.89
2016,4,25,18,0,429.0,53.0,8.7,12.0,130.0,39.35,29.38
2016,4,25,18,15,315.5,40.5,8.55,11.5,87.0,31.07,21.44
2016,4,25,18,30,202.0,28.0,8.4,11.0,44.0,21.73,10.72
2016,4,25,18,45,101.0,14.0,8.3,11.0,22.0,13.76,0.0
2016,4,25,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.95,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.05,8.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,26,5,45,60.5,21.0,5.5,9.5,28.0,37.58,15.48
2016,4,26,6,0,121.0,42.0,5.6,10.0,56.0,81.61,58.08
2016,4,26,6,15,168.0,61.0,5.6,10.0,91.5,123.44,95.33
2016,4,26,6,30,215.0,80.0,5.6,10.0,127.0,170.19,137.09
2016,4,26,6,45,240.0,100.5,5.7,10.5,165.5,214.28,176.48
2016,4,26,7,0,265.0,121.0,5.8,11.0,204.0,260.66,217.04
2016,4,26,7,15,299.0,135.0,5.7,11.0,245.0,306.53,256.82
2016,4,26,7,30,333.0,149.0,5.6,11.0,286.0,355.34,298.32
2016,4,26,7,45,446.0,144.0,5.55,11.5,352.5,441.93,370.53
2016,4,26,8,0,559.0,139.0,5.5,12.0,419.0,534.56,446.03
2016,4,26,8,15,453.0,187.5,5.3,12.0,429.5,533.17,441.58
2016,4,26,8,30,347.0,236.0,5.1,12.0,440.0,517.01,425.14
2016,4,26,8,45,440.5,224.5,4.95,12.5,504.5,598.09,488.97
2016,4,26,9,0,534.0,213.0,4.8,13.0,569.0,677.0,549.28
2016,4,26,9,15,485.0,249.5,4.75,13.0,587.5,691.06,556.69
2016,4,26,9,30,436.0,286.0,4.7,13.0,606.0,700.11,560.5
2016,4,26,9,45,370.0,325.0,4.7,13.0,605.5,684.37,545.6
2016,4,26,10,0,304.0,364.0,4.7,13.0,605.0,672.19,533.25
2016,4,26,10,15,317.5,375.0,4.8,13.0,634.5,700.82,554.64
2016,4,26,10,30,331.0,386.0,4.9,13.0,664.0,728.57,575.12
2016,4,26,10,45,285.5,408.5,5.0,13.5,653.0,710.4,558.59
2016,4,26,11,0,240.0,431.0,5.1,14.0,642.0,681.88,534.78
2016,4,26,11,15,241.0,438.5,5.25,14.0,653.5,689.77,540.86
2016,4,26,11,30,242.0,446.0,5.4,14.0,665.0,696.59,546.04
2016,4,26,11,45,524.5,319.0,5.55,14.0,796.0,851.08,670.54
2016,4,26,12,0,807.0,192.0,5.7,14.0,927.0,985.78,772.81
2016,4,26,12,15,663.5,275.0,5.85,14.0,879.0,925.64,728.57
2016,4,26,12,30,520.0,358.0,6.0,14.0,831.0,860.98,677.23
2016,4,26,12,45,686.5,257.0,6.15,14.5,874.5,901.98,713.09
2016,4,26,13,0,853.0,156.0,6.3,15.0,918.0,931.4,734.46
2016,4,26,13,15,849.0,155.0,6.35,15.0,901.5,903.96,714.96
2016,4,26,13,30,845.0,154.0,6.4,15.0,885.0,873.97,693.81
2016,4,26,13,45,838.5,152.5,6.5,15.0,861.0,839.03,669.13
2016,4,26,14,0,832.0,151.0,6.6,15.0,837.0,802.02,642.72
2016,4,26,14,15,822.5,149.0,6.65,14.5,806.0,760.4,613.6
2016,4,26,14,30,813.0,147.0,6.7,14.0,775.0,717.32,582.15
2016,4,26,14,45,797.5,145.5,6.75,14.0,737.0,669.5,544.46
2016,4,26,15,0,782.0,144.0,6.8,14.0,699.0,621.19,505.65
2016,4,26,15,15,689.5,162.0,6.85,14.0,630.0,545.86,444.02
2016,4,26,15,30,597.0,180.0,6.9,14.0,561.0,478.97,388.45
2016,4,26,15,45,438.0,206.5,6.95,14.0,475.0,395.95,319.6
2016,4,26,16,0,279.0,233.0,7.0,14.0,389.0,329.75,264.95
2016,4,26,16,15,174.0,213.0,7.05,13.5,307.5,258.54,207.45
2016,4,26,16,30,69.0,193.0,7.1,13.0,226.0,199.08,160.28
2016,4,26,16,45,205.0,162.5,7.15,13.0,243.0,195.67,153.02
2016,4,26,17,0,341.0,132.0,7.2,13.0,260.0,179.25,132.66
2016,4,26,17,15,300.0,119.0,7.1,12.5,219.0,143.77,103.73
2016,4,26,17,30,259.0,106.0,7.0,12.0,178.0,109.75,78.1
2016,4,26,17,45,215.0,87.0,6.95,12.0,138.5,75.61,55.05
2016,4,26,18,0,171.0,68.0,6.9,12.0,99.0,54.12,42.53
2016,4,26,18,15,116.0,48.5,6.8,11.5,66.5,39.4,28.78
2016,4,26,18,30,61.0,29.0,6.7,11.0,34.0,25.54,14.09
2016,4,26,18,45,30.5,14.5,6.6,11.0,17.0,14.25,0.0
2016,4,26,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,5,15,12.5,4.5,4.15,10.0,5.0,0.0,0.0
2016,4,27,5,30,25.0,9.0,4.5,10.0,10.0,12.57,0.0
2016,4,27,5,45,135.0,26.0,4.85,10.5,41.0,62.53,31.22
2016,4,27,6,0,245.0,43.0,5.2,11.0,72.0,118.89,84.94
2016,4,27,6,15,337.5,55.5,5.45,11.0,117.0,174.79,134.35
2016,4,27,6,30,430.0,68.0,5.7,11.0,162.0,240.79,193.12
2016,4,27,6,45,215.0,56.5,6.0,11.5,103.5,159.43,130.03
2016,4,27,7,0,0.0,45.0,6.3,12.0,45.0,43.46,31.79
2016,4,27,7,15,0.0,54.5,6.6,12.0,54.5,52.66,39.65
2016,4,27,7,30,0.0,64.0,6.9,12.0,64.0,61.86,47.39
2016,4,27,7,45,13.0,126.5,7.2,12.0,133.5,132.39,107.25
2016,4,27,8,0,26.0,189.0,7.5,12.0,203.0,205.89,168.61
2016,4,27,8,15,36.0,215.0,7.65,12.0,236.0,247.04,202.38
2016,4,27,8,30,46.0,241.0,7.8,12.0,269.0,282.98,231.6
2016,4,27,8,45,412.5,190.5,8.0,12.0,464.5,540.05,450.55
2016,4,27,9,0,779.0,140.0,8.2,12.0,660.0,803.04,663.12
2016,4,27,9,15,795.0,143.0,8.25,12.0,702.0,841.02,690.38
2016,4,27,9,30,811.0,146.0,8.3,12.0,744.0,880.31,719.22
2016,4,27,9,45,825.5,147.5,8.35,12.0,780.5,914.72,744.21
2016,4,27,10,0,840.0,149.0,8.4,12.0,817.0,946.89,767.46
2016,4,27,10,15,849.0,150.5,8.4,12.0,846.5,971.42,784.76
2016,4,27,10,30,858.0,152.0,8.4,12.0,876.0,993.12,800.0
2016,4,27,10,45,855.5,159.0,8.45,12.0,896.0,1006.51,809.29
2016,4,27,11,0,853.0,166.0,8.5,12.0,916.0,1016.55,816.24
2016,4,27,11,15,857.0,167.0,8.5,12.0,930.5,1023.37,820.72
2016,4,27,11,30,861.0,168.0,8.5,12.0,945.0,1026.94,822.93
2016,4,27,11,45,857.5,172.0,8.55,12.0,950.5,1022.98,819.88
2016,4,27,12,0,854.0,176.0,8.6,12.0,956.0,1015.79,814.58
2016,4,27,12,15,853.5,175.5,8.6,12.0,954.5,1003.74,805.59
2016,4,27,12,30,853.0,175.0,8.6,12.0,953.0,988.59,794.42
2016,4,27,12,45,651.5,270.5,8.65,12.5,861.0,883.59,712.87
2016,4,27,13,0,450.0,366.0,8.7,13.0,769.0,779.08,625.73
2016,4,27,13,15,651.0,264.5,8.7,13.0,835.5,841.42,680.47
2016,4,27,13,30,852.0,163.0,8.7,13.0,902.0,889.61,719.41
2016,4,27,13,45,849.0,158.5,8.75,13.0,878.0,854.32,693.18
2016,4,27,14,0,846.0,154.0,8.8,13.0,854.0,816.73,665.32
2016,4,27,14,15,836.5,152.0,8.8,13.0,822.0,774.58,633.68
2016,4,27,14,30,827.0,150.0,8.8,13.0,790.0,730.94,599.85
2016,4,27,14,45,819.5,144.0,8.85,13.0,753.5,683.49,561.89
2016,4,27,15,0,812.0,138.0,8.9,13.0,717.0,634.84,522.24
2016,4,27,15,15,795.5,134.5,8.9,13.0,673.5,582.45,478.59
2016,4,27,15,30,779.0,131.0,8.9,13.0,630.0,530.14,434.1
2016,4,27,15,45,764.5,124.5,8.9,13.0,584.0,474.24,385.83
2016,4,27,16,0,750.0,118.0,8.9,13.0,538.0,420.49,338.18
2016,4,27,16,15,722.0,113.0,8.9,13.0,487.0,363.83,287.33
2016,4,27,16,30,694.0,108.0,8.9,13.0,436.0,309.48,237.76
2016,4,27,16,45,663.5,100.5,8.9,13.0,384.5,254.78,187.85
2016,4,27,17,0,633.0,93.0,8.9,13.0,333.0,203.17,141.26
2016,4,27,17,15,582.0,85.5,8.9,12.5,280.5,151.95,98.28
2016,4,27,17,30,531.0,78.0,8.9,12.0,228.0,106.55,64.41
2016,4,27,17,45,464.0,68.0,8.95,12.0,179.0,64.37,40.3
2016,4,27,18,0,397.0,58.0,9.0,12.0,130.0,43.66,33.27
2016,4,27,18,15,289.5,44.5,9.0,11.5,88.0,33.78,23.92
2016,4,27,18,30,182.0,31.0,9.0,11.0,46.0,24.07,13.34
2016,4,27,18,45,91.0,15.5,9.05,11.0,23.0,15.24,0.0
2016,4,27,19,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.05,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.3,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,25.0,5.5,7.7,9.5,6.0,0.0,0.0
2016,4,28,5,30,50.0,11.0,7.7,10.0,12.0,18.38,0.0
2016,4,28,5,45,185.5,25.0,7.7,10.5,45.5,72.43,38.61
2016,4,28,6,0,321.0,39.0,7.7,11.0,79.0,135.48,96.79
2016,4,28,6,15,412.0,49.0,7.55,11.0,125.0,193.28,148.75
2016,4,28,6,30,503.0,59.0,7.4,11.0,171.0,260.78,209.64
2016,4,28,6,45,567.0,65.5,7.3,11.5,223.0,322.29,265.37
2016,4,28,7,0,631.0,72.0,7.2,12.0,275.0,389.75,324.98
2016,4,28,7,15,672.0,77.5,7.05,12.5,327.5,449.54,376.78
2016,4,28,7,30,713.0,83.0,6.9,13.0,380.0,512.17,429.34
2016,4,28,7,45,744.0,87.0,6.75,13.5,432.5,567.81,474.71
2016,4,28,8,0,775.0,91.0,6.6,14.0,485.0,626.21,520.86
2016,4,28,8,15,797.0,94.5,6.45,14.0,534.5,678.47,561.06
2016,4,28,8,30,819.0,98.0,6.3,14.0,584.0,730.43,599.24
2016,4,28,8,45,835.0,101.0,6.2,14.5,629.5,776.52,631.26
2016,4,28,9,0,851.0,104.0,6.1,15.0,675.0,821.27,661.71
2016,4,28,9,15,864.0,106.5,5.95,15.0,716.0,856.56,685.67
2016,4,28,9,30,877.0,109.0,5.8,15.0,757.0,894.41,711.29
2016,4,28,9,45,891.5,108.5,5.7,15.5,794.0,928.16,732.47
2016,4,28,10,0,906.0,108.0,5.6,16.0,831.0,959.55,751.69
2016,4,28,10,15,913.0,109.0,5.55,16.0,859.5,982.87,766.78
2016,4,28,10,30,920.0,110.0,5.5,16.0,888.0,1003.15,779.74
2016,4,28,10,45,918.0,115.5,5.5,16.5,908.0,1016.28,786.56
2016,4,28,11,0,916.0,121.0,5.5,17.0,928.0,1025.92,791.04
2016,4,28,11,15,919.0,121.5,5.6,17.0,942.5,1031.78,795.28
2016,4,28,11,30,922.0,122.0,5.7,17.0,957.0,1034.24,797.29
2016,4,28,11,45,918.5,125.5,5.85,17.0,961.5,1029.99,795.07
2016,4,28,12,0,915.0,129.0,6.0,17.0,966.0,1022.36,790.59
2016,4,28,12,15,914.5,129.0,6.15,17.0,965.0,1010.76,783.36
2016,4,28,12,30,914.0,129.0,6.3,17.0,964.0,995.9,773.87
2016,4,28,12,45,915.0,126.5,6.45,17.0,955.0,976.74,761.33
2016,4,28,13,0,916.0,124.0,6.6,17.0,946.0,954.43,746.49
2016,4,28,13,15,912.5,123.5,6.75,16.5,929.5,927.05,729.34
2016,4,28,13,30,909.0,123.0,6.9,16.0,913.0,896.91,709.99
2016,4,28,13,45,899.5,123.5,7.1,16.0,888.0,860.2,684.41
2016,4,28,14,0,890.0,124.0,7.3,16.0,863.0,821.4,657.01
2016,4,28,14,15,882.0,122.5,7.45,16.0,832.0,779.92,627.14
2016,4,28,14,30,874.0,121.0,7.6,16.0,801.0,736.68,595.62
2016,4,28,14,45,857.5,121.5,7.75,16.0,762.0,687.87,557.83
2016,4,28,15,0,841.0,122.0,7.9,16.0,723.0,638.34,518.14
2016,4,28,15,15,826.0,119.5,7.95,15.5,680.5,586.5,476.57
2016,4,28,15,30,811.0,117.0,8.0,15.0,638.0,534.52,433.74
2016,4,28,15,45,788.5,114.5,8.1,15.0,590.5,479.11,386.31
2016,4,28,16,0,766.0,112.0,8.2,15.0,543.0,424.85,338.75
2016,4,28,16,15,740.0,107.5,8.2,14.5,492.5,366.41,287.41
2016,4,28,16,30,714.0,103.0,8.2,14.0,442.0,312.2,238.6
2016,4,28,16,45,677.0,98.0,8.2,14.0,389.5,257.03,188.59
2016,4,28,17,0,640.0,93.0,8.2,14.0,337.0,205.63,142.53
2016,4,28,17,15,590.5,86.0,8.15,13.5,285.0,154.65,99.77
2016,4,28,17,30,541.0,79.0,8.1,13.0,233.0,109.3,65.9
2016,4,28,17,45,463.5,70.0,8.05,12.5,183.0,67.09,42.05
2016,4,28,18,0,386.0,61.0,8.0,12.0,133.0,45.29,34.75
2016,4,28,18,15,280.0,47.0,7.7,11.5,90.5,35.72,25.68
2016,4,28,18,30,174.0,33.0,7.4,11.0,48.0,25.66,14.94
2016,4,28,18,45,87.0,16.5,7.15,11.0,24.0,12.95,0.0
2016,4,28,19,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,7.05,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,5.15,10.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,5.2,10.0,11.0,10.81,0.0
2016,4,29,5,45,97.5,31.0,5.3,10.0,43.0,58.9,33.74
2016,4,29,6,0,195.0,51.0,5.4,10.0,75.0,112.22,82.02
2016,4,29,6,15,282.5,66.0,5.4,10.0,120.0,170.5,132.99
2016,4,29,6,30,370.0,81.0,5.4,10.0,165.0,234.8,189.96
2016,4,29,6,45,438.0,91.0,5.45,10.5,215.0,294.38,242.91
2016,4,29,7,0,506.0,101.0,5.5,11.0,265.0,360.6,300.59
2016,4,29,7,15,552.0,109.0,5.6,11.0,316.5,421.66,353.49
2016,4,29,7,30,598.0,117.0,5.7,11.0,368.0,484.41,406.72
2016,4,29,7,45,630.0,124.0,5.8,11.0,419.0,540.45,453.35
2016,4,29,8,0,662.0,131.0,5.9,11.0,470.0,597.92,500.18
2016,4,29,8,15,687.5,136.5,5.9,11.0,518.5,650.25,541.77
2016,4,29,8,30,713.0,142.0,5.9,11.0,567.0,702.8,582.74
2016,4,29,8,45,729.0,148.0,5.95,11.5,611.0,748.31,615.69
2016,4,29,9,0,745.0,154.0,6.0,12.0,655.0,792.76,647.09
2016,4,29,9,15,760.0,157.5,6.05,12.0,695.5,832.3,675.67
2016,4,29,9,30,775.0,161.0,6.1,12.0,736.0,870.2,702.87
2016,4,29,9,45,801.5,155.0,6.15,12.5,774.0,903.08,724.83
2016,4,29,10,0,828.0,149.0,6.2,13.0,812.0,937.84,748.06
2016,4,29,10,15,836.0,151.0,6.35,13.0,840.5,961.67,765.14
2016,4,29,10,30,844.0,153.0,6.5,13.0,869.0,982.68,780.29
2016,4,29,10,45,852.5,153.0,6.7,13.5,891.0,999.11,790.97
2016,4,29,11,0,861.0,153.0,6.9,14.0,913.0,1012.49,799.52
2016,4,29,11,15,864.5,153.5,6.95,14.0,927.5,1018.33,803.42
2016,4,29,11,30,868.0,154.0,7.0,14.0,942.0,1014.86,800.72
2016,4,29,11,45,872.0,153.0,7.1,14.5,949.0,1013.33,798.35
2016,4,29,12,0,876.0,152.0,7.2,15.0,956.0,1008.57,793.73
2016,4,29,12,15,876.0,152.0,7.35,15.0,954.5,997.73,786.58
2016,4,29,12,30,876.0,152.0,7.5,15.0,953.0,983.76,777.23
2016,4,29,12,45,864.0,157.5,7.65,15.0,941.5,965.45,764.73
2016,4,29,13,0,852.0,163.0,7.8,15.0,930.0,939.82,746.85
2016,4,29,13,15,848.0,162.0,7.95,15.0,913.0,912.37,727.57
2016,4,29,13,30,844.0,161.0,8.1,15.0,896.0,882.39,706.31
2016,4,29,13,45,839.5,158.0,8.25,15.0,872.5,847.64,681.36
2016,4,29,14,0,835.0,155.0,8.4,15.0,849.0,810.72,654.58
2016,4,29,14,15,826.5,152.5,8.45,15.0,818.5,769.27,623.9
2016,4,29,14,30,818.0,150.0,8.5,15.0,788.0,726.29,591.07
2016,4,29,14,45,809.5,145.5,8.6,15.0,752.0,680.07,554.48
2016,4,29,15,0,801.0,141.0,8.7,15.0,716.0,632.74,516.29
2016,4,29,15,15,661.5,174.5,8.75,14.5,630.5,544.01,443.83
2016,4,29,15,30,522.0,208.0,8.8,14.0,545.0,467.43,380.46
2016,4,29,15,45,632.0,165.5,8.85,14.0,543.5,451.85,366.3
2016,4,29,16,0,742.0,123.0,8.9,14.0,542.0,423.8,339.85
2016,4,29,16,15,715.5,118.0,8.95,14.0,492.0,368.12,290.09
2016,4,29,16,30,689.0,113.0,9.0,14.0,442.0,314.59,241.48
2016,4,29,16,45,661.0,105.5,9.05,14.0,391.5,260.8,192.51
2016,4,29,17,0,633.0,98.0,9.1,14.0,341.0,209.83,146.52
2016,4,29,17,15,584.5,90.5,9.2,13.5,289.0,158.9,103.69
2016,4,29,17,30,536.0,83.0,9.3,13.0,237.0,113.52,69.53
2016,4,29,17,45,473.5,72.0,9.4,12.5,188.0,70.16,43.97
2016,4,29,18,0,411.0,61.0,9.5,12.0,139.0,46.1,35.49
2016,4,29,18,15,305.5,47.5,9.55,11.5,95.5,36.05,26.01
2016,4,29,18,30,200.0,34.0,9.6,11.0,52.0,26.43,15.84
2016,4,29,18,45,100.0,17.0,9.65,11.0,26.0,13.32,0.0
2016,4,29,19,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,30,5,15,57.0,6.5,5.6,10.0,8.5,6.39,0.0
2016,4,30,5,30,114.0,13.0,5.6,10.0,17.0,30.6,0.0
2016,4,30,5,45,258.5,25.5,5.6,10.5,53.5,91.39,53.57
2016,4,30,6,0,403.0,38.0,5.6,11.0,90.0,157.76,113.41
2016,4,30,6,15,489.0,46.5,5.5,11.0,138.5,217.16,167.35
2016,4,30,6,30,575.0,55.0,5.4,11.0,187.0,285.62,229.31
2016,4,30,6,45,632.0,61.0,5.35,11.5,240.0,347.5,285.21
2016,4,30,7,0,689.0,67.0,5.3,12.0,293.0,414.54,343.94
2016,4,30,7,15,727.0,71.5,5.2,12.5,346.5,473.23,394.16
2016,4,30,7,30,765.0,76.0,5.1,13.0,400.0,535.75,445.71
2016,4,30,7,45,792.5,79.5,5.1,13.5,452.5,592.63,491.33
2016,4,30,8,0,820.0,83.0,5.1,14.0,505.0,650.24,536.14
2016,4,30,8,15,840.0,86.0,5.1,14.0,555.0,702.34,574.91
2016,4,30,8,30,860.0,89.0,5.1,14.0,605.0,749.92,609.29
2016,4,30,8,45,874.5,92.0,5.1,14.5,650.5,796.04,640.93
2016,4,30,9,0,889.0,95.0,5.1,15.0,696.0,840.65,670.95
2016,4,30,9,15,900.5,96.5,5.0,15.0,737.0,879.27,696.88
2016,4,30,9,30,912.0,98.0,4.9,15.0,778.0,915.72,720.95
2016,4,30,9,45,924.5,97.5,4.85,15.5,814.0,948.49,741.08
2016,4,30,10,0,937.0,97.0,4.8,16.0,850.0,978.7,759.2
2016,4,30,10,15,943.0,98.0,4.7,16.0,878.0,1001.61,773.13
2016,4,30,10,30,949.0,99.0,4.6,16.0,906.0,1021.35,784.84
2016,4,30,10,45,952.5,100.0,4.6,16.5,927.0,1035.37,792.02
2016,4,30,11,0,956.0,101.0,4.6,17.0,948.0,1045.95,796.95
2016,4,30,11,15,958.0,101.5,4.55,17.0,961.5,1051.04,799.32
2016,4,30,11,30,960.0,102.0,4.5,17.0,975.0,1052.59,799.43
2016,4,30,11,45,959.5,102.5,4.5,17.0,980.5,1048.14,796.11
2016,4,30,12,0,959.0,103.0,4.5,17.0,986.0,1040.17,790.56
2016,4,30,12,15,958.5,103.0,4.5,17.0,984.0,1028.23,782.44
2016,4,30,12,30,958.0,103.0,4.5,17.0,982.0,1012.87,772.11
2016,4,30,12,45,949.5,106.5,4.5,17.5,970.0,990.3,755.44
2016,4,30,13,0,941.0,110.0,4.5,18.0,958.0,964.76,736.85
2016,4,30,13,15,936.5,109.0,4.5,18.0,940.5,935.48,717.15
2016,4,30,13,30,932.0,108.0,4.5,18.0,923.0,903.42,695.47
2016,4,30,13,45,927.0,106.5,4.55,18.0,898.5,867.84,671.57
2016,4,30,14,0,922.0,105.0,4.6,18.0,874.0,829.82,645.76
2016,4,30,14,15,914.5,103.5,4.65,18.0,842.0,787.68,616.71
2016,4,30,14,30,907.0,102.0,4.7,18.0,810.0,743.67,585.99
2016,4,30,14,45,897.0,100.0,4.8,18.0,772.5,695.84,551.71
2016,4,30,15,0,887.0,98.0,4.9,18.0,735.0,646.79,514.08
2016,4,30,15,15,873.5,95.5,4.95,18.0,692.0,594.26,472.61
2016,4,30,15,30,860.0,93.0,5.0,18.0,649.0,541.31,429.68
2016,4,30,15,45,841.0,91.0,5.05,18.0,602.0,483.9,382.13
2016,4,30,16,0,822.0,89.0,5.1,18.0,555.0,429.0,335.22
2016,4,30,16,15,799.0,85.5,5.1,17.5,504.5,372.18,286.17
2016,4,30,16,30,776.0,82.0,5.1,17.0,454.0,317.01,237.3
2016,4,30,16,45,741.5,78.5,5.1,17.0,401.0,260.76,186.92
2016,4,30,17,0,707.0,75.0,5.1,17.0,348.0,207.94,139.95
2016,4,30,17,15,662.0,69.5,5.1,16.5,295.5,152.61,93.64
2016,4,30,17,30,617.0,64.0,5.1,16.0,243.0,104.85,57.89
2016,4,30,17,45,548.0,57.0,5.1,15.5,192.5,60.12,32.78
2016,4,30,18,0,479.0,50.0,5.1,15.0,142.0,35.66,25.9
2016,4,30,18,15,374.5,40.0,5.0,14.5,98.5,29.66,20.2
2016,4,30,18,30,270.0,30.0,4.9,14.0,55.0,23.25,13.29
2016,4,30,18,45,135.0,15.0,4.85,14.0,27.5,11.39,0.0
2016,4,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,55.0,7.0,1.65,12.0,9.0,12.8,0.0
2016,5,1,5,30,110.0,14.0,1.6,12.0,18.0,31.22,0.0
2016,5,1,5,45,244.0,26.5,1.55,12.5,54.0,89.88,53.91
2016,5,1,6,0,378.0,39.0,1.5,13.0,90.0,153.02,109.31
2016,5,1,6,15,464.0,48.0,1.5,13.5,137.5,211.78,160.9
2016,5,1,6,30,550.0,57.0,1.5,14.0,185.0,279.61,219.83
2016,5,1,6,45,603.5,64.0,1.5,14.5,236.5,339.89,272.07
2016,5,1,7,0,657.0,71.0,1.5,15.0,288.0,404.98,326.5
2016,5,1,7,15,696.0,76.0,1.45,15.0,341.0,464.53,375.28
2016,5,1,7,30,735.0,81.0,1.4,15.0,394.0,525.22,423.27
2016,5,1,7,45,761.5,85.5,1.4,15.5,445.5,581.21,465.43
2016,5,1,8,0,788.0,90.0,1.4,16.0,497.0,637.89,506.63
2016,5,1,8,15,809.0,93.0,1.4,16.5,546.5,689.35,541.58
2016,5,1,8,30,830.0,96.0,1.4,17.0,596.0,740.39,574.77
2016,5,1,8,45,845.0,99.5,1.4,17.5,641.0,786.53,603.79
2016,5,1,9,0,860.0,103.0,1.4,18.0,686.0,826.72,628.21
2016,5,1,9,15,872.0,105.0,1.3,18.0,726.5,865.34,651.14
2016,5,1,9,30,884.0,107.0,1.2,18.0,767.0,901.89,672.19
2016,5,1,9,45,892.5,109.0,1.2,18.5,802.0,932.96,689.57
2016,5,1,10,0,901.0,111.0,1.2,19.0,837.0,961.38,705.12
2016,5,1,10,15,907.5,112.5,1.1,19.5,865.0,984.53,715.45
2016,5,1,10,30,914.0,114.0,1.0,20.0,893.0,1004.65,723.67
2016,5,1,10,45,918.0,115.0,0.95,20.5,914.0,1018.65,728.98
2016,5,1,11,0,922.0,116.0,0.9,21.0,935.0,1029.34,732.33
2016,5,1,11,15,924.5,116.5,0.8,21.0,949.0,1034.68,732.76
2016,5,1,11,30,927.0,117.0,0.7,21.0,963.0,1036.6,731.2
2016,5,1,11,45,927.5,117.5,0.6,21.0,968.5,1033.13,726.47
2016,5,1,12,0,928.0,118.0,0.5,21.0,974.0,1026.27,719.85
2016,5,1,12,15,927.5,118.0,0.5,21.0,972.0,1014.56,712.86
2016,5,1,12,30,927.0,118.0,0.5,21.0,970.0,999.57,704.03
2016,5,1,12,45,925.5,117.0,0.55,21.0,960.5,979.42,693.3
2016,5,1,13,0,924.0,116.0,0.6,21.0,951.0,956.18,680.68
2016,5,1,13,15,920.0,115.0,0.75,20.5,933.5,927.74,668.02
2016,5,1,13,30,916.0,114.0,0.9,20.0,916.0,896.56,653.11
2016,5,1,13,45,909.5,113.5,1.1,20.0,891.5,861.22,634.42
2016,5,1,14,0,903.0,113.0,1.3,20.0,867.0,823.58,613.38
2016,5,1,14,15,895.0,111.0,1.45,19.5,835.5,781.28,588.91
2016,5,1,14,30,887.0,109.0,1.6,19.0,804.0,737.19,562.4
2016,5,1,14,45,875.0,108.0,1.75,19.0,766.5,689.83,530.86
2016,5,1,15,0,863.0,107.0,1.9,19.0,729.0,641.44,496.25
2016,5,1,15,15,849.5,104.5,1.95,18.5,686.5,590.01,458.52
2016,5,1,15,30,836.0,102.0,2.0,18.0,644.0,536.48,417.91
2016,5,1,15,45,816.0,99.5,2.15,18.0,596.5,481.14,374.01
2016,5,1,16,0,796.0,97.0,2.3,18.0,549.0,426.64,329.21
2016,5,1,16,15,772.0,93.0,2.3,17.5,499.0,370.35,281.94
2016,5,1,16,30,748.0,89.0,2.3,17.0,449.0,315.86,234.86
2016,5,1,16,45,713.5,85.0,2.35,17.0,397.0,258.15,184.43
2016,5,1,17,0,679.0,81.0,2.4,17.0,345.0,206.14,138.91
2016,5,1,17,15,633.5,75.0,2.3,16.5,293.0,154.38,95.99
2016,5,1,17,30,588.0,69.0,2.2,16.0,241.0,107.69,61.13
2016,5,1,17,45,521.0,61.0,2.15,15.5,191.0,63.7,35.9
2016,5,1,18,0,454.0,53.0,2.1,15.0,141.0,38.16,28.16
2016,5,1,18,15,353.5,42.0,2.0,14.5,98.0,31.34,21.73
2016,5,1,18,30,253.0,31.0,1.9,14.0,55.0,24.04,14.16
2016,5,1,18,45,126.5,15.5,1.8,14.0,27.5,11.99,0.0
2016,5,1,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,5.5,1.3,10.5,5.5,5.41,0.0
2016,5,2,5,30,0.0,11.0,1.3,11.0,11.0,10.61,0.0
2016,5,2,5,45,21.0,29.5,1.35,11.5,32.5,35.15,20.87
2016,5,2,6,0,42.0,48.0,1.4,12.0,54.0,61.41,44.5
2016,5,2,6,15,62.0,69.5,1.45,12.0,82.5,96.22,74.71
2016,5,2,6,30,82.0,91.0,1.5,12.0,111.0,129.97,104.07
2016,5,2,6,45,102.0,111.5,1.55,12.5,142.0,164.52,133.6
2016,5,2,7,0,122.0,132.0,1.6,13.0,173.0,200.99,164.19
2016,5,2,7,15,61.0,120.0,1.6,13.0,140.5,154.87,125.85
2016,5,2,7,30,0.0,108.0,1.6,13.0,108.0,105.65,83.85
2016,5,2,7,45,5.5,142.5,1.6,13.5,145.5,144.0,115.39
2016,5,2,8,0,11.0,177.0,1.6,14.0,183.0,182.98,146.63
2016,5,2,8,15,34.5,216.0,1.55,14.0,236.5,246.59,197.74
2016,5,2,8,30,58.0,255.0,1.5,14.0,290.0,306.84,244.98
2016,5,2,8,45,77.5,282.5,1.5,14.5,333.5,352.99,279.87
2016,5,2,9,0,97.0,310.0,1.5,15.0,377.0,400.24,314.97
2016,5,2,9,15,65.0,304.5,1.5,15.0,350.5,368.55,288.98
2016,5,2,9,30,33.0,299.0,1.5,15.0,324.0,335.08,261.93
2016,5,2,9,45,154.0,339.0,1.5,15.5,463.0,496.16,386.03
2016,5,2,10,0,275.0,379.0,1.5,16.0,602.0,662.34,506.04
2016,5,2,10,15,306.5,385.0,1.5,16.0,641.0,702.15,532.54
2016,5,2,10,30,338.0,391.0,1.5,16.0,680.0,741.75,559.8
2016,5,2,10,45,604.0,268.0,1.55,16.0,800.0,883.59,664.85
2016,5,2,11,0,870.0,145.0,1.6,16.0,920.0,1009.24,747.9
2016,5,2,11,15,873.0,146.0,1.6,16.0,933.5,1015.19,749.63
2016,5,2,11,30,876.0,147.0,1.6,16.0,947.0,1017.92,750.94
2016,5,2,11,45,870.5,151.5,1.65,16.0,951.0,1012.58,747.96
2016,5,2,12,0,865.0,156.0,1.7,16.0,955.0,1004.07,743.1
2016,5,2,12,15,698.5,258.0,1.75,16.0,903.0,945.24,705.23
2016,5,2,12,30,532.0,360.0,1.8,16.0,851.0,876.29,654.86
2016,5,2,12,45,434.0,391.5,1.85,16.0,789.0,803.59,604.01
2016,5,2,13,0,336.0,423.0,1.9,16.0,727.0,730.2,551.65
2016,5,2,13,15,346.5,411.5,1.95,16.0,720.0,716.57,543.76
2016,5,2,13,30,357.0,400.0,2.0,16.0,713.0,701.38,534.14
2016,5,2,13,45,393.5,369.5,2.1,16.0,706.5,687.51,526.63
2016,5,2,14,0,430.0,339.0,2.2,16.0,700.0,671.9,517.58
2016,5,2,14,15,358.0,351.0,2.2,16.0,644.0,609.29,470.98
2016,5,2,14,30,286.0,363.0,2.2,16.0,588.0,552.39,428.27
2016,5,2,14,45,299.0,341.0,2.25,16.0,566.5,525.33,409.36
2016,5,2,15,0,312.0,319.0,2.3,16.0,545.0,496.72,388.65
2016,5,2,15,15,343.0,291.0,2.3,15.5,525.5,471.37,370.7
2016,5,2,15,30,374.0,263.0,2.3,15.0,506.0,442.75,349.48
2016,5,2,15,45,378.5,240.5,2.3,15.0,471.0,403.11,318.14
2016,5,2,16,0,383.0,218.0,2.3,15.0,436.0,362.71,285.42
2016,5,2,16,15,337.5,204.5,2.3,14.5,384.5,310.98,243.92
2016,5,2,16,30,292.0,191.0,2.3,14.0,333.0,263.84,205.75
2016,5,2,16,45,271.0,171.0,2.35,14.0,291.0,222.33,171.06
2016,5,2,17,0,250.0,151.0,2.4,14.0,249.0,183.19,138.29
2016,5,2,17,15,210.5,136.5,2.4,13.5,210.5,148.2,110.46
2016,5,2,17,30,171.0,122.0,2.4,13.0,172.0,120.76,89.99
2016,5,2,17,45,141.5,100.0,2.4,13.0,136.0,89.27,66.9
2016,5,2,18,0,112.0,78.0,2.4,13.0,100.0,64.61,51.83
2016,5,2,18,15,74.5,56.5,2.35,12.5,69.0,47.82,36.39
2016,5,2,18,30,37.0,35.0,2.3,12.0,38.0,30.54,19.87
2016,5,2,18,45,18.5,17.5,2.3,12.0,19.0,16.55,0.0
2016,5,2,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
