Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.5,11.0,3.0,2.95,0.0
2016,5,3,5,30,0.0,6.0,1.5,11.0,6.0,5.78,0.0
2016,5,3,5,45,0.0,17.0,1.5,11.5,17.0,16.4,7.26
2016,5,3,6,0,0.0,28.0,1.5,12.0,28.0,27.03,17.09
2016,5,3,6,15,0.0,43.0,1.55,12.0,43.0,41.54,29.85
2016,5,3,6,30,0.0,58.0,1.6,12.0,58.0,56.4,42.83
2016,5,3,6,45,0.0,74.0,1.7,12.5,74.0,72.3,56.41
2016,5,3,7,0,0.0,90.0,1.8,13.0,90.0,88.19,69.72
2016,5,3,7,15,28.5,131.0,1.95,13.0,143.5,149.41,121.21
2016,5,3,7,30,57.0,172.0,2.1,13.0,197.0,211.12,172.19
2016,5,3,7,45,87.0,199.0,2.25,13.5,242.5,260.89,212.38
2016,5,3,8,0,117.0,226.0,2.4,14.0,288.0,319.84,259.16
2016,5,3,8,15,146.0,249.5,2.45,14.0,334.0,370.19,298.74
2016,5,3,8,30,175.0,273.0,2.5,14.0,380.0,422.46,339.25
2016,5,3,8,45,177.0,295.5,2.55,14.0,410.5,453.87,362.43
2016,5,3,9,0,179.0,318.0,2.6,14.0,441.0,484.83,385.11
2016,5,3,9,15,143.5,336.0,2.55,14.0,438.0,478.19,377.8
2016,5,3,9,30,108.0,354.0,2.5,14.0,435.0,460.47,362.38
2016,5,3,9,45,122.5,374.0,2.5,14.5,470.0,505.05,394.9
2016,5,3,10,0,137.0,394.0,2.5,15.0,505.0,541.27,420.48
2016,5,3,10,15,151.5,409.5,2.45,15.0,536.5,572.6,442.9
2016,5,3,10,30,166.0,425.0,2.4,15.0,568.0,603.71,464.97
2016,5,3,10,45,193.5,434.0,2.4,15.5,604.5,640.19,490.55
2016,5,3,11,0,221.0,443.0,2.4,16.0,641.0,676.3,515.51
2016,5,3,11,15,139.5,431.0,2.35,16.0,557.0,582.37,444.91
2016,5,3,11,30,58.0,419.0,2.3,16.0,473.0,480.37,367.85
2016,5,3,11,45,82.0,439.0,2.25,16.0,515.0,522.87,400.09
2016,5,3,12,0,106.0,459.0,2.2,16.0,557.0,564.52,430.48
2016,5,3,12,15,164.5,461.0,2.15,16.0,613.0,625.63,475.77
2016,5,3,12,30,223.0,463.0,2.1,16.0,669.0,678.12,514.1
2016,5,3,12,45,276.5,444.5,2.1,16.0,697.5,706.89,535.75
2016,5,3,13,0,330.0,426.0,2.1,16.0,726.0,727.85,552.05
2016,5,3,13,15,324.5,419.0,2.15,16.0,709.5,704.69,536.04
2016,5,3,13,30,319.0,412.0,2.2,16.0,693.0,680.83,519.77
2016,5,3,13,45,364.0,381.0,2.25,16.0,693.5,674.64,517.6
2016,5,3,14,0,409.0,350.0,2.3,16.0,694.0,666.1,513.4
2016,5,3,14,15,469.0,313.0,2.4,16.0,693.5,657.65,509.7
2016,5,3,14,30,529.0,276.0,2.5,16.0,693.0,643.68,501.59
2016,5,3,14,45,397.0,303.5,2.65,16.0,608.5,556.02,435.03
2016,5,3,15,0,265.0,331.0,2.8,16.0,524.0,478.78,375.47
2016,5,3,15,15,302.5,301.5,2.9,15.5,509.5,457.99,361.48
2016,5,3,15,30,340.0,272.0,3.0,15.0,495.0,433.41,343.51
2016,5,3,15,45,252.5,263.0,3.15,15.0,422.0,363.61,288.51
2016,5,3,16,0,165.0,254.0,3.3,15.0,349.0,304.38,241.7
2016,5,3,16,15,223.0,224.0,3.35,15.0,340.0,288.28,227.92
2016,5,3,16,30,281.0,194.0,3.4,15.0,331.0,263.39,205.66
2016,5,3,16,45,181.5,176.0,3.45,15.0,261.0,206.36,160.59
2016,5,3,17,0,82.0,158.0,3.5,15.0,191.0,160.49,125.83
2016,5,3,17,15,67.0,137.5,3.5,14.5,162.0,133.88,104.57
2016,5,3,17,30,52.0,117.0,3.5,14.0,133.0,109.11,84.89
2016,5,3,17,45,39.5,94.5,3.5,14.0,105.5,84.87,65.49
2016,5,3,18,0,27.0,72.0,3.5,14.0,78.0,63.47,50.65
2016,5,3,18,15,13.5,51.0,3.45,13.5,54.0,46.0,34.69
2016,5,3,18,30,0.0,30.0,3.4,13.0,30.0,28.58,18.31
2016,5,3,18,45,0.0,15.0,3.35,13.0,15.0,14.48,0.0
2016,5,3,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,3.1,12.0,5.0,4.91,0.0
2016,5,4,5,30,0.0,10.0,3.0,12.0,10.0,9.64,0.0
2016,5,4,5,45,5.5,29.5,2.9,12.0,30.5,30.3,18.17
2016,5,4,6,0,11.0,49.0,2.8,12.0,51.0,52.05,37.74
2016,5,4,6,15,27.5,71.5,2.65,12.0,78.0,83.58,64.93
2016,5,4,6,30,44.0,94.0,2.5,12.0,105.0,114.87,91.98
2016,5,4,6,45,68.0,114.0,2.4,12.0,135.5,148.15,120.53
2016,5,4,7,0,92.0,134.0,2.3,12.0,166.0,188.69,154.83
2016,5,4,7,15,128.0,157.5,2.25,12.0,209.0,237.51,195.58
2016,5,4,7,30,164.0,181.0,2.2,12.0,252.0,289.59,238.34
2016,5,4,7,45,82.0,152.5,2.15,12.5,188.0,212.9,173.97
2016,5,4,8,0,0.0,124.0,2.1,13.0,124.0,121.15,96.06
2016,5,4,8,15,9.0,170.5,2.1,13.0,176.0,174.56,140.03
2016,5,4,8,30,18.0,217.0,2.1,13.0,228.0,229.04,183.75
2016,5,4,8,45,57.5,265.0,2.1,13.0,304.0,318.0,254.88
2016,5,4,9,0,97.0,313.0,2.1,13.0,380.0,403.4,321.27
2016,5,4,9,15,156.5,335.0,2.1,13.0,450.5,488.26,386.47
2016,5,4,9,30,216.0,357.0,2.1,13.0,521.0,567.97,446.36
2016,5,4,9,45,291.0,357.0,2.1,13.5,587.5,648.99,505.65
2016,5,4,10,0,366.0,357.0,2.1,14.0,654.0,723.97,559.19
2016,5,4,10,15,276.5,391.5,2.05,14.0,620.5,680.77,523.7
2016,5,4,10,30,187.0,426.0,2.0,14.0,587.0,625.01,480.06
2016,5,4,10,45,202.5,435.5,1.95,14.0,614.0,650.54,498.47
2016,5,4,11,0,218.0,445.0,1.9,14.0,641.0,675.46,515.65
2016,5,4,11,15,171.0,452.0,1.85,14.0,607.5,635.3,484.62
2016,5,4,11,30,124.0,459.0,1.8,14.0,574.0,594.18,453.26
2016,5,4,11,45,93.0,445.0,1.75,14.5,531.5,539.79,412.28
2016,5,4,12,0,62.0,431.0,1.7,15.0,489.0,492.89,376.48
2016,5,4,12,15,83.0,444.5,1.75,15.0,522.0,524.54,400.71
2016,5,4,12,30,104.0,458.0,1.8,15.0,555.0,555.11,423.48
2016,5,4,12,45,260.0,421.5,1.85,15.0,659.5,668.58,510.18
2016,5,4,13,0,416.0,385.0,1.9,15.0,764.0,768.48,584.26
2016,5,4,13,15,305.0,412.0,1.95,15.0,687.5,680.69,519.07
2016,5,4,13,30,194.0,439.0,2.0,15.0,611.0,598.02,457.78
2016,5,4,13,45,115.0,393.5,2.1,15.0,495.0,480.06,371.07
2016,5,4,14,0,36.0,348.0,2.2,15.0,379.0,365.99,284.46
2016,5,4,14,15,134.0,362.0,2.25,15.0,469.5,451.1,352.57
2016,5,4,14,30,232.0,376.0,2.3,15.0,560.0,526.31,410.64
2016,5,4,14,45,301.0,341.0,2.4,15.0,567.5,527.13,412.88
2016,5,4,15,0,370.0,306.0,2.5,15.0,575.0,521.47,410.19
2016,5,4,15,15,295.5,301.5,2.5,14.5,508.5,454.23,358.8
2016,5,4,15,30,221.0,297.0,2.5,14.0,442.0,394.86,313.07
2016,5,4,15,45,197.5,276.0,2.55,14.0,398.5,350.96,278.85
2016,5,4,16,0,174.0,255.0,2.6,14.0,355.0,309.34,245.93
2016,5,4,16,15,119.5,227.5,2.55,14.0,293.5,252.9,201.12
2016,5,4,16,30,65.0,200.0,2.5,14.0,232.0,205.04,163.32
2016,5,4,16,45,45.5,173.0,2.5,14.0,194.0,170.79,135.97
2016,5,4,17,0,26.0,146.0,2.5,14.0,156.0,139.01,110.56
2016,5,4,17,15,19.0,126.0,2.45,13.5,132.5,120.21,95.55
2016,5,4,17,30,12.0,106.0,2.4,13.0,109.0,99.48,78.73
2016,5,4,17,45,6.0,85.5,2.4,13.0,87.0,79.35,61.94
2016,5,4,18,0,0.0,65.0,2.4,13.0,65.0,60.34,48.12
2016,5,4,18,15,0.0,45.5,2.35,12.5,45.5,42.91,32.19
2016,5,4,18,30,0.0,26.0,2.3,12.0,26.0,25.11,15.62
2016,5,4,18,45,0.0,13.0,2.25,12.0,13.0,12.54,0.0
2016,5,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.75,12.0,8.5,8.36,0.0
2016,5,5,5,30,0.0,17.0,1.8,12.0,17.0,16.47,0.0
2016,5,5,5,45,58.5,37.0,1.9,12.5,46.0,54.77,36.0
2016,5,5,6,0,117.0,57.0,2.0,13.0,75.0,98.85,73.54
2016,5,5,6,15,164.5,77.5,2.0,13.0,112.5,143.08,111.78
2016,5,5,6,30,212.0,98.0,2.0,13.0,150.0,192.24,154.31
2016,5,5,6,45,270.0,108.5,2.05,13.0,190.5,239.5,195.07
2016,5,5,7,0,328.0,119.0,2.1,13.0,231.0,298.48,244.92
2016,5,5,7,15,356.5,135.5,2.05,13.0,276.0,348.32,286.2
2016,5,5,7,30,385.0,152.0,2.0,13.0,321.0,400.31,328.17
2016,5,5,7,45,403.0,169.5,2.0,13.0,365.5,448.61,366.16
2016,5,5,8,0,421.0,187.0,2.0,13.0,410.0,497.59,403.79
2016,5,5,8,15,435.5,204.0,2.0,13.0,453.5,543.97,438.56
2016,5,5,8,30,450.0,221.0,2.0,13.0,497.0,590.32,472.59
2016,5,5,8,45,461.5,234.0,2.0,13.5,535.0,629.77,500.0
2016,5,5,9,0,473.0,247.0,2.0,14.0,573.0,668.59,526.43
2016,5,5,9,15,343.0,303.0,1.95,14.0,546.5,622.63,487.67
2016,5,5,9,30,213.0,359.0,1.9,14.0,520.0,567.51,442.31
2016,5,5,9,45,154.0,373.0,1.9,14.0,492.0,532.62,414.4
2016,5,5,10,0,95.0,387.0,1.9,14.0,464.0,485.86,377.35
2016,5,5,10,15,97.5,402.0,1.9,14.0,483.5,504.57,390.97
2016,5,5,10,30,100.0,417.0,1.9,14.0,503.0,522.94,403.86
2016,5,5,10,45,165.5,430.5,1.9,14.5,577.0,609.12,467.26
2016,5,5,11,0,231.0,444.0,1.9,15.0,651.0,687.21,522.78
2016,5,5,11,15,192.5,454.5,1.9,15.0,629.0,659.1,500.53
2016,5,5,11,30,154.0,465.0,1.9,15.0,607.0,629.93,478.38
2016,5,5,11,45,120.5,459.0,1.95,15.0,570.5,588.03,447.68
2016,5,5,12,0,87.0,453.0,2.0,15.0,534.0,539.73,412.14
2016,5,5,12,15,101.0,458.0,2.05,15.0,551.5,555.58,424.62
2016,5,5,12,30,115.0,463.0,2.1,15.0,569.0,575.65,439.63
2016,5,5,12,45,293.0,417.0,2.15,15.5,685.0,694.84,530.38
2016,5,5,13,0,471.0,371.0,2.2,16.0,801.0,804.98,610.89
2016,5,5,13,15,434.5,375.0,2.2,15.5,766.0,761.51,579.98
2016,5,5,13,30,398.0,379.0,2.2,15.0,731.0,716.46,548.99
2016,5,5,13,45,243.5,390.0,2.25,15.0,604.0,584.39,451.07
2016,5,5,14,0,89.0,401.0,2.3,15.0,477.0,458.92,355.36
2016,5,5,14,15,44.5,252.5,2.3,15.0,290.5,277.89,218.05
2016,5,5,14,30,0.0,104.0,2.3,15.0,104.0,100.71,76.95
2016,5,5,14,45,0.0,128.5,2.35,15.0,128.5,124.27,96.46
2016,5,5,15,0,0.0,153.0,2.4,15.0,153.0,147.65,115.54
2016,5,5,15,15,4.0,178.0,2.4,15.0,180.5,173.54,136.69
2016,5,5,15,30,8.0,203.0,2.4,15.0,208.0,198.62,157.11
2016,5,5,15,45,135.5,224.5,2.45,15.0,303.0,275.2,219.1
2016,5,5,16,0,263.0,246.0,2.5,15.0,398.0,337.71,267.2
2016,5,5,16,15,193.5,227.5,2.55,14.5,334.0,280.92,222.16
2016,5,5,16,30,124.0,209.0,2.6,14.0,270.0,229.32,181.76
2016,5,5,16,45,167.0,183.5,2.7,14.0,256.0,209.48,164.03
2016,5,5,17,0,210.0,158.0,2.8,14.0,242.0,181.98,139.06
2016,5,5,17,15,294.0,135.5,2.65,13.5,234.5,161.73,118.16
2016,5,5,17,30,378.0,113.0,2.5,13.0,227.0,129.02,88.07
2016,5,5,17,45,320.5,97.0,2.4,13.0,181.0,89.37,61.67
2016,5,5,18,0,263.0,81.0,2.3,13.0,135.0,63.67,51.09
2016,5,5,18,15,184.5,62.0,2.2,12.5,94.5,49.63,38.13
2016,5,5,18,30,106.0,43.0,2.1,12.0,54.0,35.09,24.2
2016,5,5,18,45,53.0,21.5,2.05,12.0,27.0,18.1,2.04
2016,5,5,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,15,19.5,9.5,4.1,11.0,11.0,11.63,0.0
2016,5,6,5,30,39.0,19.0,4.1,11.0,22.0,27.04,0.94
2016,5,6,5,45,115.5,39.5,4.2,11.5,55.5,73.48,49.46
2016,5,6,6,0,192.0,60.0,4.3,12.0,89.0,123.38,92.34
2016,5,6,6,15,264.5,76.0,4.25,12.0,132.5,178.86,140.59
2016,5,6,6,30,337.0,92.0,4.2,12.0,176.0,238.64,192.92
2016,5,6,6,45,329.5,106.5,4.2,12.0,204.0,268.99,221.05
2016,5,6,7,0,322.0,121.0,4.2,12.0,232.0,292.37,242.4
2016,5,6,7,15,178.0,144.5,4.1,12.0,207.5,250.2,207.35
2016,5,6,7,30,34.0,168.0,4.0,12.0,183.0,192.95,157.72
2016,5,6,7,45,29.0,182.5,3.9,12.0,196.5,205.83,167.92
2016,5,6,8,0,24.0,197.0,3.8,12.0,210.0,212.42,172.67
2016,5,6,8,15,66.0,236.0,3.65,12.0,276.0,290.69,236.81
2016,5,6,8,30,108.0,275.0,3.5,12.0,342.0,366.38,297.39
2016,5,6,8,45,71.5,275.5,3.35,12.5,321.0,340.37,274.12
2016,5,6,9,0,35.0,276.0,3.2,13.0,300.0,311.85,249.17
2016,5,6,9,15,17.5,202.5,3.05,13.0,214.5,214.17,170.63
2016,5,6,9,30,0.0,129.0,2.9,13.0,129.0,125.52,98.13
2016,5,6,9,45,8.0,201.5,2.75,13.5,208.0,204.97,162.23
2016,5,6,10,0,16.0,274.0,2.6,14.0,287.0,285.49,225.1
2016,5,6,10,15,11.0,228.0,2.4,14.0,237.0,234.35,184.21
2016,5,6,10,30,6.0,182.0,2.2,14.0,187.0,183.68,143.81
2016,5,6,10,45,47.0,308.0,2.0,14.0,350.0,356.96,280.2
2016,5,6,11,0,88.0,434.0,1.8,14.0,513.0,527.92,406.82
2016,5,6,11,15,81.0,436.0,1.65,14.0,510.0,521.94,400.01
2016,5,6,11,30,74.0,438.0,1.5,14.0,507.0,515.6,394.26
2016,5,6,11,45,73.5,441.0,1.4,14.0,509.5,516.37,394.19
2016,5,6,12,0,73.0,444.0,1.3,14.0,512.0,516.78,393.83
2016,5,6,12,15,46.5,387.0,1.15,14.0,430.5,430.86,329.91
2016,5,6,12,30,20.0,330.0,1.0,14.0,349.0,341.72,263.02
2016,5,6,12,45,38.5,373.5,0.9,14.0,409.0,405.53,311.37
2016,5,6,13,0,57.0,417.0,0.8,14.0,469.0,463.35,353.13
2016,5,6,13,15,38.5,365.5,0.75,14.0,400.0,392.97,300.74
2016,5,6,13,30,20.0,314.0,0.7,14.0,331.0,321.98,247.98
2016,5,6,13,45,20.0,305.5,0.65,14.5,322.5,312.52,240.99
2016,5,6,14,0,20.0,297.0,0.6,15.0,314.0,303.04,233.57
2016,5,6,14,15,19.5,287.0,0.55,15.0,303.0,291.7,225.19
2016,5,6,14,30,19.0,277.0,0.5,15.0,292.0,280.38,216.84
2016,5,6,14,45,27.5,286.0,0.5,15.0,306.5,292.57,226.7
2016,5,6,15,0,36.0,295.0,0.5,15.0,321.0,303.66,235.53
2016,5,6,15,15,35.0,278.0,0.55,15.0,302.5,284.03,221.08
2016,5,6,15,30,34.0,261.0,0.6,15.0,284.0,264.54,206.78
2016,5,6,15,45,81.5,259.0,0.65,15.0,308.0,282.09,221.2
2016,5,6,16,0,129.0,257.0,0.7,15.0,332.0,292.21,228.98
2016,5,6,16,15,64.5,160.5,0.75,14.5,198.0,175.46,137.97
2016,5,6,16,30,0.0,64.0,0.8,14.0,64.0,61.87,46.57
2016,5,6,16,45,0.0,78.0,0.85,14.0,78.0,75.43,58.31
2016,5,6,17,0,0.0,92.0,0.9,14.0,92.0,88.27,69.24
2016,5,6,17,15,0.0,78.5,0.9,14.0,78.5,75.45,58.61
2016,5,6,17,30,0.0,65.0,0.9,14.0,65.0,62.69,47.91
2016,5,6,17,45,0.0,52.0,0.9,14.0,52.0,50.24,37.31
2016,5,6,18,0,0.0,39.0,0.9,14.0,39.0,37.66,27.96
2016,5,6,18,15,0.0,27.5,0.9,13.5,27.5,26.54,17.81
2016,5,6,18,30,0.0,16.0,0.9,13.0,16.0,15.43,7.54
2016,5,6,18,45,0.0,8.0,0.9,12.5,8.0,7.71,0.0
2016,5,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.5,1.65,12.0,1.5,1.47,0.0
2016,5,7,5,30,0.0,3.0,1.7,12.0,3.0,2.89,0.0
2016,5,7,5,45,0.0,9.0,1.75,12.0,9.0,8.67,1.39
2016,5,7,6,0,0.0,15.0,1.8,12.0,15.0,14.46,6.6
2016,5,7,6,15,0.0,22.0,1.9,12.0,22.0,21.22,12.57
2016,5,7,6,30,0.0,29.0,2.0,12.0,29.0,27.98,18.51
2016,5,7,6,45,0.0,37.0,2.1,12.5,37.0,35.72,25.16
2016,5,7,7,0,0.0,45.0,2.2,13.0,45.0,43.46,31.7
2016,5,7,7,15,0.0,62.0,2.25,13.0,62.0,59.92,45.63
2016,5,7,7,30,0.0,79.0,2.3,13.0,79.0,76.4,59.4
2016,5,7,7,45,12.5,139.0,2.4,13.0,146.0,144.66,116.45
2016,5,7,8,0,25.0,199.0,2.5,13.0,213.0,215.15,173.96
2016,5,7,8,15,14.0,188.0,2.55,13.0,196.0,196.04,157.49
2016,5,7,8,30,3.0,177.0,2.6,13.0,179.0,176.44,140.82
2016,5,7,8,45,1.5,164.0,2.7,13.0,165.0,161.9,128.63
2016,5,7,9,0,0.0,151.0,2.8,13.0,151.0,147.49,116.56
2016,5,7,9,15,0.5,155.0,2.8,13.0,155.5,151.81,119.85
2016,5,7,9,30,1.0,159.0,2.8,13.0,160.0,156.17,123.14
2016,5,7,9,45,4.0,181.5,2.85,13.5,185.0,181.28,143.03
2016,5,7,10,0,7.0,204.0,2.9,14.0,210.0,206.53,162.76
2016,5,7,10,15,4.5,178.5,2.85,14.0,183.0,178.75,140.23
2016,5,7,10,30,2.0,153.0,2.8,14.0,156.0,151.1,117.86
2016,5,7,10,45,1.0,109.0,2.75,14.0,110.5,106.88,82.08
2016,5,7,11,0,0.0,65.0,2.7,14.0,65.0,63.01,46.29
2016,5,7,11,15,8.5,187.0,2.65,14.0,195.5,191.0,149.91
2016,5,7,11,30,17.0,309.0,2.6,14.0,326.0,320.4,250.84
2016,5,7,11,45,8.5,208.0,2.6,14.0,216.5,211.47,165.3
2016,5,7,12,0,0.0,107.0,2.6,14.0,107.0,103.95,79.35
2016,5,7,12,15,9.0,210.5,2.5,14.0,218.5,213.94,167.75
2016,5,7,12,30,18.0,314.0,2.4,14.0,330.0,324.0,253.24
2016,5,7,12,45,20.5,327.0,2.35,14.0,345.5,338.31,263.83
2016,5,7,13,0,23.0,340.0,2.3,14.0,361.0,352.35,274.58
2016,5,7,13,15,18.5,306.5,2.25,14.0,323.5,314.44,245.5
2016,5,7,13,30,14.0,273.0,2.2,14.0,286.0,276.96,216.72
2016,5,7,13,45,8.0,212.0,2.2,14.0,219.5,212.05,166.1
2016,5,7,14,0,2.0,151.0,2.2,14.0,153.0,147.82,115.14
2016,5,7,14,15,4.5,177.0,2.15,14.0,181.0,174.6,136.96
2016,5,7,14,30,7.0,203.0,2.1,14.0,209.0,200.98,158.18
2016,5,7,14,45,25.5,254.5,2.05,14.0,273.5,261.46,206.57
2016,5,7,15,0,44.0,306.0,2.0,14.0,338.0,318.94,251.72
2016,5,7,15,15,84.0,304.5,1.95,14.0,361.5,336.97,266.4
2016,5,7,15,30,124.0,303.0,1.9,14.0,385.0,349.25,276.37
2016,5,7,15,45,131.5,281.0,1.85,14.0,362.0,324.24,256.9
2016,5,7,16,0,139.0,259.0,1.8,14.0,339.0,298.47,236.62
2016,5,7,16,15,88.0,225.5,1.7,14.0,275.0,242.16,192.21
2016,5,7,16,30,37.0,192.0,1.6,14.0,211.0,189.47,150.8
2016,5,7,16,45,69.0,178.0,1.55,14.0,208.0,181.78,143.93
2016,5,7,17,0,101.0,164.0,1.5,14.0,205.0,167.46,130.88
2016,5,7,17,15,265.5,132.0,1.4,13.5,218.5,155.5,113.96
2016,5,7,17,30,430.0,100.0,1.3,13.0,232.0,125.0,82.15
2016,5,7,17,45,364.5,88.0,1.2,13.0,185.5,85.45,56.51
2016,5,7,18,0,299.0,76.0,1.1,13.0,139.0,56.2,44.53
2016,5,7,18,15,219.5,59.5,1.0,13.0,98.5,47.82,36.58
2016,5,7,18,30,140.0,43.0,0.9,13.0,58.0,35.14,24.42
2016,5,7,18,45,70.0,21.5,0.8,13.0,29.0,18.13,4.56
2016,5,7,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,5,15,43.5,11.0,1.4,12.0,14.0,16.09,0.0
2016,5,8,5,30,87.0,22.0,1.5,12.0,28.0,40.81,11.06
2016,5,8,5,45,190.5,37.5,1.6,12.0,63.5,91.75,62.17
2016,5,8,6,0,294.0,53.0,1.7,12.0,99.0,148.36,110.35
2016,5,8,6,15,370.0,64.5,1.75,12.0,144.5,202.47,157.9
2016,5,8,6,30,446.0,76.0,1.8,12.0,190.0,264.6,212.24
2016,5,8,6,45,261.5,107.0,1.85,12.5,178.0,234.99,191.58
2016,5,8,7,0,77.0,138.0,1.9,13.0,166.0,180.82,147.27
2016,5,8,7,15,169.0,157.0,1.95,13.0,229.5,259.43,213.03
2016,5,8,7,30,261.0,176.0,2.0,13.0,293.0,347.97,285.3
2016,5,8,7,45,135.0,177.0,2.05,13.5,238.0,273.48,222.9
2016,5,8,8,0,9.0,178.0,2.1,14.0,183.0,182.34,145.74
2016,5,8,8,15,13.0,198.5,2.1,14.0,206.5,206.11,164.85
2016,5,8,8,30,17.0,219.0,2.1,14.0,230.0,230.16,183.7
2016,5,8,8,45,84.0,272.0,2.1,14.0,330.0,346.48,276.91
2016,5,8,9,0,151.0,325.0,2.1,14.0,430.0,469.19,371.42
2016,5,8,9,15,161.0,345.0,2.05,14.0,463.0,502.91,395.26
2016,5,8,9,30,171.0,365.0,2.0,14.0,496.0,536.6,419.32
2016,5,8,9,45,254.5,367.0,2.0,14.5,571.5,626.64,485.93
2016,5,8,10,0,338.0,369.0,2.0,15.0,647.0,711.18,546.41
2016,5,8,10,15,351.0,371.5,2.05,15.0,668.5,730.91,559.66
2016,5,8,10,30,364.0,374.0,2.1,15.0,690.0,749.71,572.82
2016,5,8,10,45,432.0,365.5,2.15,15.0,749.0,816.81,620.99
2016,5,8,11,0,500.0,357.0,2.2,15.0,808.0,876.45,663.04
2016,5,8,11,15,334.0,412.0,2.3,15.0,715.5,762.22,578.86
2016,5,8,11,30,168.0,467.0,2.4,15.0,623.0,645.68,491.78
2016,5,8,11,45,110.5,445.0,2.5,15.5,548.0,563.56,431.09
2016,5,8,12,0,53.0,423.0,2.6,16.0,473.0,475.64,364.67
2016,5,8,12,15,76.0,441.0,2.7,15.5,512.5,513.99,395.12
2016,5,8,12,30,99.0,459.0,2.8,15.0,552.0,551.19,423.97
2016,5,8,12,45,126.5,460.0,2.95,15.0,577.5,578.46,445.15
2016,5,8,13,0,154.0,461.0,3.1,15.0,603.0,599.09,461.55
2016,5,8,13,15,248.0,435.0,3.2,15.0,658.0,653.13,504.47
2016,5,8,13,30,342.0,409.0,3.3,15.0,713.0,698.27,540.24
2016,5,8,13,45,290.0,410.0,3.45,15.0,663.0,642.43,498.73
2016,5,8,14,0,238.0,411.0,3.6,15.0,613.0,587.94,458.23
2016,5,8,14,15,173.5,395.5,3.7,15.0,540.0,512.94,401.51
2016,5,8,14,30,109.0,380.0,3.8,15.0,467.0,442.43,347.35
2016,5,8,14,45,132.0,364.0,3.9,15.0,464.5,435.87,343.69
2016,5,8,15,0,155.0,348.0,4.0,15.0,462.0,427.02,337.79
2016,5,8,15,15,81.5,277.0,4.1,14.5,337.0,310.28,246.9
2016,5,8,15,30,8.0,206.0,4.2,14.0,212.0,201.47,160.21
2016,5,8,15,45,16.5,212.0,4.35,14.0,223.0,210.08,167.86
2016,5,8,16,0,25.0,218.0,4.5,14.0,234.0,217.46,174.23
2016,5,8,16,15,37.5,208.5,4.6,14.0,229.0,208.21,166.95
2016,5,8,16,30,50.0,199.0,4.7,14.0,224.0,199.86,160.14
2016,5,8,16,45,29.0,168.5,4.8,14.0,182.5,163.0,130.45
2016,5,8,17,0,8.0,138.0,4.9,14.0,141.0,131.38,105.13
2016,5,8,17,15,4.0,119.5,4.95,13.5,121.0,112.62,90.0
2016,5,8,17,30,0.0,101.0,5.0,13.0,101.0,94.42,75.07
2016,5,8,17,45,219.5,81.0,5.05,13.0,127.5,77.62,54.1
2016,5,8,18,0,439.0,61.0,5.1,13.0,154.0,44.1,33.79
2016,5,8,18,15,347.5,50.0,5.0,12.5,111.0,37.29,27.36
2016,5,8,18,30,256.0,39.0,4.9,12.0,68.0,29.85,20.03
2016,5,8,18,45,128.0,19.5,4.85,12.0,34.0,14.96,3.54
2016,5,8,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,5,15,38.0,12.5,3.0,11.0,15.0,16.97,0.0
2016,5,9,5,30,76.0,25.0,3.0,11.0,30.0,42.74,14.87
2016,5,9,5,45,176.5,42.0,3.05,11.0,66.5,93.89,64.99
2016,5,9,6,0,277.0,59.0,3.1,11.0,103.0,150.63,113.5
2016,5,9,6,15,355.0,71.5,3.05,11.0,149.5,205.71,162.08
2016,5,9,6,30,433.0,84.0,3.0,11.0,196.0,269.02,217.75
2016,5,9,6,45,217.0,100.5,2.95,11.5,157.0,208.17,170.88
2016,5,9,7,0,1.0,117.0,2.9,12.0,118.0,116.47,93.72
2016,5,9,7,15,0.5,122.0,2.85,12.0,122.5,120.59,97.08
2016,5,9,7,30,0.0,127.0,2.8,12.0,127.0,124.83,100.31
2016,5,9,7,45,0.0,138.5,2.8,12.0,138.5,136.1,109.35
2016,5,9,8,0,0.0,150.0,2.8,12.0,150.0,147.39,118.31
2016,5,9,8,15,6.0,179.0,2.75,12.0,183.0,180.92,145.64
2016,5,9,8,30,12.0,208.0,2.7,12.0,216.0,214.96,172.98
2016,5,9,8,45,18.5,235.0,2.7,12.5,247.5,247.78,198.68
2016,5,9,9,0,25.0,262.0,2.7,13.0,279.0,280.99,224.31
2016,5,9,9,15,21.0,262.5,2.65,13.0,277.5,278.2,221.33
2016,5,9,9,30,17.0,263.0,2.6,13.0,276.0,275.21,218.35
2016,5,9,9,45,14.5,257.0,2.6,13.5,268.5,266.83,210.89
2016,5,9,10,0,12.0,251.0,2.6,14.0,261.0,258.4,203.49
2016,5,9,10,15,18.0,290.0,2.6,14.0,305.5,303.42,238.54
2016,5,9,10,30,24.0,329.0,2.6,14.0,350.0,348.58,273.07
2016,5,9,10,45,44.0,374.0,2.65,14.5,413.5,422.46,328.93
2016,5,9,11,0,64.0,419.0,2.7,15.0,477.0,488.32,377.51
2016,5,9,11,15,81.5,437.5,2.75,15.0,512.5,523.78,403.8
2016,5,9,11,30,99.0,456.0,2.8,15.0,548.0,558.76,429.71
2016,5,9,11,45,125.5,465.0,2.9,15.0,582.5,598.83,459.71
2016,5,9,12,0,152.0,474.0,3.0,15.0,617.0,630.71,483.65
2016,5,9,12,15,174.5,472.5,3.1,15.0,636.5,646.76,496.16
2016,5,9,12,30,197.0,471.0,3.2,15.0,656.0,661.52,507.84
2016,5,9,12,45,133.5,451.5,3.35,15.5,576.5,576.46,443.71
2016,5,9,13,0,70.0,432.0,3.5,16.0,497.0,489.96,377.89
2016,5,9,13,15,55.5,406.5,3.65,16.0,458.0,448.33,347.22
2016,5,9,13,30,41.0,381.0,3.8,16.0,419.0,407.62,316.66
2016,5,9,13,45,65.0,392.5,3.95,16.0,449.5,435.74,339.34
2016,5,9,14,0,89.0,404.0,4.1,16.0,480.0,461.83,360.11
2016,5,9,14,15,67.5,373.0,4.15,15.5,429.5,410.68,321.71
2016,5,9,14,30,46.0,342.0,4.2,15.0,379.0,361.37,284.45
2016,5,9,14,45,48.0,328.5,4.3,15.0,365.5,346.36,273.52
2016,5,9,15,0,50.0,315.0,4.4,15.0,352.0,331.13,262.23
2016,5,9,15,15,52.0,298.5,4.45,15.0,335.0,312.91,248.45
2016,5,9,15,30,54.0,282.0,4.5,15.0,318.0,294.5,234.38
2016,5,9,15,45,62.5,266.0,4.6,15.0,305.0,279.48,222.92
2016,5,9,16,0,71.0,250.0,4.7,15.0,292.0,263.54,210.47
2016,5,9,16,15,61.0,225.0,4.75,14.5,259.0,231.73,185.44
2016,5,9,16,30,51.0,200.0,4.8,14.0,226.0,201.17,161.17
2016,5,9,16,45,49.0,179.0,4.9,14.0,201.5,177.5,141.87
2016,5,9,17,0,47.0,158.0,5.0,14.0,177.0,154.18,122.66
2016,5,9,17,15,39.0,137.0,5.05,13.5,151.5,130.27,103.29
2016,5,9,17,30,31.0,116.0,5.1,13.0,126.0,107.45,84.75
2016,5,9,17,45,221.5,92.0,5.15,13.0,141.0,86.78,61.65
2016,5,9,18,0,412.0,68.0,5.2,13.0,156.0,49.7,38.78
2016,5,9,18,15,319.5,55.5,5.15,12.5,112.5,41.59,31.2
2016,5,9,18,30,227.0,43.0,5.1,12.0,69.0,33.06,22.87
2016,5,9,18,45,113.5,26.0,5.1,12.0,39.0,20.27,7.63
2016,5,9,19,0,0.0,9.0,5.1,12.0,9.0,8.85,0.0
2016,5,9,19,15,0.0,4.5,5.0,11.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,5,15,56.5,12.0,2.4,11.5,16.0,18.86,0.0
2016,5,10,5,30,113.0,24.0,2.3,12.0,32.0,50.86,20.48
2016,5,10,5,45,223.5,38.5,2.25,12.5,69.5,100.93,69.0
2016,5,10,6,0,334.0,53.0,2.2,13.0,107.0,160.61,119.44
2016,5,10,6,15,410.0,63.5,2.1,13.0,153.5,217.5,169.44
2016,5,10,6,30,486.0,74.0,2.0,13.0,200.0,281.42,225.17
2016,5,10,6,45,252.5,101.0,1.95,13.5,167.5,224.8,182.74
2016,5,10,7,0,19.0,128.0,1.9,14.0,135.0,136.97,110.05
2016,5,10,7,15,31.5,152.0,1.8,14.0,165.5,173.5,140.37
2016,5,10,7,30,44.0,176.0,1.7,14.0,196.0,207.33,167.75
2016,5,10,7,45,62.5,203.0,1.65,14.5,235.0,249.34,201.06
2016,5,10,8,0,81.0,230.0,1.6,15.0,274.0,292.83,234.82
2016,5,10,8,15,85.0,252.5,1.55,15.0,302.5,322.22,256.99
2016,5,10,8,30,89.0,275.0,1.5,15.0,331.0,351.68,278.95
2016,5,10,8,45,190.0,292.0,1.5,15.5,422.0,460.7,363.21
2016,5,10,9,0,291.0,309.0,1.5,16.0,513.0,576.89,449.06
2016,5,10,9,15,297.0,327.5,1.5,16.0,546.0,610.05,471.15
2016,5,10,9,30,303.0,346.0,1.5,16.0,579.0,642.48,493.16
2016,5,10,9,45,288.0,367.0,1.5,16.5,596.0,657.45,501.08
2016,5,10,10,0,273.0,388.0,1.5,17.0,613.0,670.56,507.77
2016,5,10,10,15,562.5,267.0,1.55,17.0,750.5,831.22,627.93
2016,5,10,10,30,852.0,146.0,1.6,17.0,888.0,990.72,734.52
2016,5,10,10,45,860.5,145.5,1.7,17.5,910.0,1000.44,738.15
2016,5,10,11,0,869.0,145.0,1.8,18.0,932.0,1013.28,745.75
2016,5,10,11,15,595.0,292.0,1.85,18.0,835.0,904.87,672.38
2016,5,10,11,30,321.0,439.0,1.9,18.0,738.0,775.11,576.64
2016,5,10,11,45,316.0,444.0,2.0,18.0,739.5,771.56,575.81
2016,5,10,12,0,311.0,449.0,2.1,18.0,741.0,766.67,572.88
2016,5,10,12,15,311.5,448.0,2.2,18.0,740.0,759.78,568.87
2016,5,10,12,30,312.0,447.0,2.3,18.0,739.0,751.65,564.01
2016,5,10,12,45,392.0,410.5,2.45,18.0,774.0,781.22,588.34
2016,5,10,13,0,472.0,374.0,2.6,18.0,809.0,809.89,611.51
2016,5,10,13,15,487.0,353.5,2.7,18.0,794.5,788.26,597.81
2016,5,10,13,30,502.0,333.0,2.8,18.0,780.0,764.49,582.83
2016,5,10,13,45,308.0,373.5,2.95,18.0,645.5,622.31,477.58
2016,5,10,14,0,114.0,414.0,3.1,18.0,511.0,492.46,378.34
2016,5,10,14,15,91.0,388.5,3.15,18.0,464.5,443.27,342.32
2016,5,10,14,30,68.0,363.0,3.2,18.0,418.0,397.03,307.67
2016,5,10,14,45,81.0,351.5,3.3,18.0,414.0,390.23,303.54
2016,5,10,15,0,94.0,340.0,3.4,18.0,410.0,382.14,298.15
2016,5,10,15,15,96.5,321.0,3.45,17.5,389.0,359.66,281.93
2016,5,10,15,30,99.0,302.0,3.5,17.0,368.0,336.87,265.25
2016,5,10,15,45,136.0,281.5,3.55,17.0,365.5,327.37,258.34
2016,5,10,16,0,173.0,261.0,3.6,17.0,363.0,315.65,249.01
2016,5,10,16,15,112.5,231.0,3.6,16.5,295.0,254.41,201.06
2016,5,10,16,30,52.0,201.0,3.6,16.0,227.0,202.49,160.6
2016,5,10,16,45,40.0,176.5,3.6,16.0,195.0,173.04,137.12
2016,5,10,17,0,28.0,152.0,3.6,16.0,163.0,145.15,114.79
2016,5,10,17,15,22.0,132.0,3.55,15.5,140.0,126.48,99.95
2016,5,10,17,30,16.0,112.0,3.5,15.0,117.0,105.61,83.11
2016,5,10,17,45,243.0,86.0,3.5,14.5,139.5,83.83,57.94
2016,5,10,18,0,470.0,60.0,3.5,14.0,162.0,42.83,32.55
2016,5,10,18,15,380.5,49.5,3.4,13.5,118.0,36.72,26.82
2016,5,10,18,30,291.0,39.0,3.3,13.0,74.0,29.71,19.98
2016,5,10,18,45,145.5,25.0,3.2,13.0,42.5,19.38,7.67
2016,5,10,19,0,0.0,11.0,3.1,13.0,11.0,10.81,0.0
2016,5,10,19,15,0.0,5.5,3.0,13.0,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,91.5,12.0,2.5,11.0,18.5,23.39,0.0
2016,5,11,5,30,183.0,24.0,2.5,11.0,37.0,63.88,28.41
2016,5,11,5,45,297.0,36.0,2.55,11.5,76.5,116.56,79.77
2016,5,11,6,0,411.0,48.0,2.6,12.0,116.0,179.08,133.36
2016,5,11,6,15,484.5,56.5,2.5,12.0,164.5,236.33,184.61
2016,5,11,6,30,558.0,65.0,2.4,12.0,213.0,301.06,241.83
2016,5,11,6,45,279.0,80.0,2.35,12.5,154.0,219.17,179.15
2016,5,11,7,0,0.0,95.0,2.3,13.0,95.0,93.01,73.55
2016,5,11,7,15,3.5,123.5,2.25,13.0,125.0,123.69,99.3
2016,5,11,7,30,7.0,152.0,2.2,13.0,155.0,154.75,124.79
2016,5,11,7,45,17.0,178.0,2.15,13.5,186.5,187.72,151.33
2016,5,11,8,0,27.0,204.0,2.1,14.0,218.0,227.45,182.84
2016,5,11,8,15,46.5,236.0,2.05,14.0,264.0,276.21,221.58
2016,5,11,8,30,66.0,268.0,2.0,14.0,310.0,326.38,260.73
2016,5,11,8,45,64.0,287.0,2.0,14.5,330.0,346.45,274.84
2016,5,11,9,0,62.0,306.0,2.0,15.0,350.0,366.18,288.63
2016,5,11,9,15,92.5,335.5,2.0,15.0,405.0,425.03,333.63
2016,5,11,9,30,123.0,365.0,2.0,15.0,460.0,493.57,384.74
2016,5,11,9,45,83.5,358.5,2.0,15.5,424.5,443.73,344.7
2016,5,11,10,0,44.0,352.0,2.0,16.0,389.0,400.38,309.92
2016,5,11,10,15,55.5,377.5,2.0,16.0,425.5,438.03,338.17
2016,5,11,10,30,67.0,403.0,2.0,16.0,462.0,475.7,365.7
2016,5,11,10,45,92.5,426.0,2.05,16.0,509.5,524.34,401.7
2016,5,11,11,0,118.0,449.0,2.1,16.0,557.0,580.76,442.71
2016,5,11,11,15,163.0,458.0,2.15,16.0,609.0,633.32,481.37
2016,5,11,11,30,208.0,467.0,2.2,16.0,661.0,685.19,519.11
2016,5,11,11,45,232.0,466.0,2.3,16.5,683.5,704.87,532.72
2016,5,11,12,0,256.0,465.0,2.4,17.0,706.0,729.12,549.61
2016,5,11,12,15,231.0,468.5,2.45,17.0,685.5,697.37,526.69
2016,5,11,12,30,206.0,472.0,2.5,17.0,665.0,671.09,507.82
2016,5,11,12,45,315.0,429.0,2.6,17.0,721.0,727.76,552.42
2016,5,11,13,0,424.0,386.0,2.7,17.0,777.0,777.92,591.29
2016,5,11,13,15,295.0,416.0,2.7,17.0,685.5,676.39,515.7
2016,5,11,13,30,166.0,446.0,2.7,17.0,594.0,580.98,443.92
2016,5,11,13,45,129.5,426.5,2.7,17.0,540.5,523.91,402.25
2016,5,11,14,0,93.0,407.0,2.7,17.0,487.0,467.91,360.58
2016,5,11,14,15,131.0,397.5,2.65,16.5,505.5,482.8,373.95
2016,5,11,14,30,169.0,388.0,2.6,16.0,524.0,493.34,383.57
2016,5,11,14,45,221.5,362.0,2.55,16.0,531.5,494.89,386.09
2016,5,11,15,0,274.0,336.0,2.5,16.0,539.0,490.85,384.08
2016,5,11,15,15,224.5,322.0,2.4,16.0,482.0,434.58,340.69
2016,5,11,15,30,175.0,308.0,2.3,16.0,425.0,381.74,299.87
2016,5,11,15,45,135.5,283.0,2.2,16.0,370.0,328.63,258.72
2016,5,11,16,0,96.0,258.0,2.1,16.0,315.0,281.77,222.2
2016,5,11,16,15,88.0,234.5,2.05,15.5,283.0,250.65,198.18
2016,5,11,16,30,80.0,211.0,2.0,15.0,251.0,220.48,174.54
2016,5,11,16,45,75.5,188.0,1.95,15.0,222.5,192.71,152.16
2016,5,11,17,0,71.0,165.0,1.9,15.0,194.0,165.61,130.11
2016,5,11,17,15,63.0,143.5,1.9,14.5,167.0,139.84,109.42
2016,5,11,17,30,55.0,122.0,1.9,14.0,140.0,115.17,89.62
2016,5,11,17,45,46.0,100.5,1.9,14.0,114.0,91.62,70.74
2016,5,11,18,0,37.0,79.0,1.9,14.0,88.0,69.44,56.12
2016,5,11,18,15,22.0,59.0,1.85,13.5,64.0,52.79,40.99
2016,5,11,18,30,7.0,39.0,1.8,13.0,40.0,36.67,26.06
2016,5,11,18,45,3.5,22.5,1.8,12.5,23.0,21.58,9.83
2016,5,11,19,0,0.0,6.0,1.8,12.0,6.0,5.9,0.0
2016,5,11,19,15,0.0,3.0,1.8,12.0,3.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,5,15,59.5,13.0,2.55,10.0,17.5,20.42,0.0
2016,5,12,5,30,119.0,26.0,2.6,10.0,35.0,55.16,26.76
2016,5,12,5,45,217.5,42.0,2.7,10.5,73.0,104.0,72.81
2016,5,12,6,0,316.0,58.0,2.8,11.0,111.0,161.85,122.34
2016,5,12,6,15,158.0,52.5,2.75,11.0,79.0,113.17,88.43
2016,5,12,6,30,0.0,47.0,2.7,11.0,47.0,45.4,33.58
2016,5,12,6,45,0.0,59.0,2.7,11.5,59.0,57.01,43.57
2016,5,12,7,0,0.0,71.0,2.7,12.0,71.0,68.65,53.35
2016,5,12,7,15,0.0,97.5,2.65,12.0,97.5,95.09,75.6
2016,5,12,7,30,0.0,124.0,2.6,12.0,124.0,121.65,97.62
2016,5,12,7,45,0.0,129.5,2.55,12.5,129.5,126.84,101.37
2016,5,12,8,0,0.0,135.0,2.5,13.0,135.0,132.08,105.16
2016,5,12,8,15,4.5,167.5,2.45,13.0,170.0,167.99,134.4
2016,5,12,8,30,9.0,200.0,2.4,13.0,205.0,204.34,163.52
2016,5,12,8,45,12.0,219.0,2.35,13.5,227.0,226.03,180.13
2016,5,12,9,0,15.0,238.0,2.3,14.0,249.0,247.88,196.7
2016,5,12,9,15,18.0,258.5,2.25,14.0,272.5,271.4,214.77
2016,5,12,9,30,21.0,279.0,2.2,14.0,296.0,295.02,232.75
2016,5,12,9,45,24.5,300.0,2.15,14.5,320.5,319.68,250.93
2016,5,12,10,0,28.0,321.0,2.1,15.0,345.0,352.6,275.16
2016,5,12,10,15,47.0,362.0,2.1,15.0,403.0,413.48,321.28
2016,5,12,10,30,66.0,403.0,2.1,15.0,461.0,474.64,366.66
2016,5,12,10,45,80.5,422.5,2.1,15.0,495.0,508.81,391.53
2016,5,12,11,0,95.0,442.0,2.1,15.0,529.0,542.77,416.18
2016,5,12,11,15,98.0,450.0,2.15,15.0,541.0,552.93,423.3
2016,5,12,11,30,101.0,458.0,2.2,15.0,553.0,562.63,430.28
2016,5,12,11,45,159.5,465.5,2.25,15.5,615.5,632.72,481.83
2016,5,12,12,0,218.0,473.0,2.3,16.0,678.0,694.23,525.94
2016,5,12,12,15,155.5,466.0,2.35,16.0,612.5,621.68,472.26
2016,5,12,12,30,93.0,459.0,2.4,16.0,547.0,545.28,415.85
2016,5,12,12,45,160.5,459.0,2.5,16.0,608.5,609.1,465.26
2016,5,12,13,0,228.0,459.0,2.6,16.0,670.0,664.72,507.3
2016,5,12,13,15,175.5,450.5,2.65,15.5,611.0,601.25,461.07
2016,5,12,13,30,123.0,442.0,2.7,15.0,552.0,540.05,416.41
2016,5,12,13,45,203.5,423.0,2.8,15.0,599.5,582.02,450.79
2016,5,12,14,0,284.0,404.0,2.9,15.0,647.0,619.37,480.7
2016,5,12,14,15,227.5,396.5,2.95,15.0,587.0,555.24,432.35
2016,5,12,14,30,171.0,389.0,3.0,15.0,527.0,495.81,387.44
2016,5,12,14,45,169.5,370.0,3.15,15.0,501.5,467.2,366.81
2016,5,12,15,0,168.0,351.0,3.3,15.0,476.0,438.51,345.65
2016,5,12,15,15,134.5,327.5,3.4,14.5,424.0,386.87,306.5
2016,5,12,15,30,101.0,304.0,3.5,14.0,372.0,340.0,270.58
2016,5,12,15,45,156.0,282.0,3.6,14.0,378.5,337.96,269.71
2016,5,12,16,0,211.0,260.0,3.7,14.0,385.0,331.96,264.7
2016,5,12,16,15,197.5,237.5,3.8,14.0,346.5,293.26,233.31
2016,5,12,16,30,184.0,215.0,3.9,14.0,308.0,256.01,202.79
2016,5,12,16,45,156.0,192.5,4.0,14.0,265.5,216.23,170.32
2016,5,12,17,0,128.0,170.0,4.1,14.0,223.0,179.64,140.57
2016,5,12,17,15,112.5,149.5,4.1,13.5,191.5,150.04,116.52
2016,5,12,17,30,97.0,129.0,4.1,13.0,160.0,122.3,94.29
2016,5,12,17,45,84.5,106.5,4.2,13.0,130.0,95.19,72.82
2016,5,12,18,0,72.0,84.0,4.3,13.0,100.0,69.91,56.8
2016,5,12,18,15,50.5,63.0,4.25,12.5,73.0,55.84,43.87
2016,5,12,18,30,29.0,42.0,4.2,12.0,46.0,38.25,27.58
2016,5,12,18,45,14.5,24.5,4.2,12.0,26.5,22.96,11.36
2016,5,12,19,0,0.0,7.0,4.2,12.0,7.0,6.88,0.0
2016,5,12,19,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
