Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,5,15,41.5,13.0,3.35,10.5,16.0,18.17,0.0
2016,5,13,5,30,83.0,26.0,3.4,11.0,32.0,46.1,23.03
2016,5,13,5,45,151.5,43.5,3.5,11.5,65.5,86.75,60.9
2016,5,13,6,0,220.0,61.0,3.6,12.0,99.0,133.7,101.29
2016,5,13,6,15,264.0,78.5,3.55,12.0,139.0,183.72,145.53
2016,5,13,6,30,308.0,96.0,3.5,12.0,179.0,234.45,190.25
2016,5,13,6,45,360.0,105.0,3.45,12.0,221.5,283.9,233.45
2016,5,13,7,0,412.0,114.0,3.4,12.0,264.0,338.24,280.01
2016,5,13,7,15,413.0,134.0,3.35,12.0,304.0,381.02,315.79
2016,5,13,7,30,414.0,154.0,3.3,12.0,344.0,423.1,349.95
2016,5,13,7,45,584.0,131.5,3.25,12.5,432.5,530.71,436.88
2016,5,13,8,0,754.0,109.0,3.2,13.0,521.0,648.97,529.1
2016,5,13,8,15,540.5,185.0,3.25,13.0,494.0,603.23,488.95
2016,5,13,8,30,327.0,261.0,3.3,13.0,467.0,534.13,430.59
2016,5,13,8,45,191.5,282.0,3.35,13.5,405.0,451.16,362.28
2016,5,13,9,0,56.0,303.0,3.4,14.0,343.0,357.77,284.41
2016,5,13,9,15,70.0,329.5,3.5,14.0,382.0,398.91,316.56
2016,5,13,9,30,84.0,356.0,3.6,14.0,421.0,440.55,348.3
2016,5,13,9,45,85.0,373.0,3.75,14.5,441.5,460.43,362.2
2016,5,13,10,0,86.0,390.0,3.9,15.0,462.0,480.0,375.87
2016,5,13,10,15,141.5,411.5,4.0,15.0,533.5,564.61,440.74
2016,5,13,10,30,197.0,433.0,4.1,15.0,605.0,641.84,498.84
2016,5,13,10,45,201.0,439.5,4.25,15.0,619.0,653.09,506.79
2016,5,13,11,0,205.0,446.0,4.4,15.0,633.0,663.56,514.7
2016,5,13,11,15,303.0,424.0,4.55,15.0,704.5,744.16,577.16
2016,5,13,11,30,401.0,402.0,4.7,15.0,776.0,816.42,632.59
2016,5,13,11,45,414.5,392.5,4.85,15.0,781.0,821.64,637.02
2016,5,13,12,0,428.0,383.0,5.0,15.0,786.0,819.47,636.7
2016,5,13,12,15,315.0,428.5,5.05,15.0,725.0,743.57,577.86
2016,5,13,12,30,202.0,474.0,5.1,15.0,664.0,669.28,519.68
2016,5,13,12,45,196.5,469.0,5.15,15.0,652.5,652.78,507.95
2016,5,13,13,0,191.0,464.0,5.2,15.0,641.0,635.83,495.6
2016,5,13,13,15,175.5,455.5,5.15,14.5,616.0,606.16,474.09
2016,5,13,13,30,160.0,447.0,5.1,14.0,591.0,576.81,452.72
2016,5,13,13,45,132.5,430.0,5.05,14.0,547.0,529.79,416.71
2016,5,13,14,0,105.0,413.0,5.0,14.0,503.0,483.28,380.92
2016,5,13,14,15,236.0,382.5,4.9,14.0,575.5,549.02,435.21
2016,5,13,14,30,367.0,352.0,4.8,14.0,648.0,602.55,478.57
2016,5,13,14,45,633.5,224.5,4.75,14.0,707.0,646.16,517.41
2016,5,13,15,0,900.0,97.0,4.7,14.0,766.0,667.02,537.12
2016,5,13,15,15,888.5,94.5,4.6,13.5,724.0,615.61,496.45
2016,5,13,15,30,877.0,92.0,4.5,13.0,682.0,563.6,454.54
2016,5,13,15,45,866.0,88.0,4.4,13.0,637.0,510.05,409.46
2016,5,13,16,0,855.0,84.0,4.3,13.0,592.0,456.32,363.05
2016,5,13,16,15,835.5,81.5,4.2,13.0,542.5,397.84,311.76
2016,5,13,16,30,816.0,79.0,4.1,13.0,493.0,343.2,262.43
2016,5,13,16,45,791.5,74.5,4.05,13.0,441.5,286.77,211.15
2016,5,13,17,0,767.0,70.0,4.0,13.0,390.0,232.59,161.71
2016,5,13,17,15,730.0,66.0,3.9,12.5,337.5,179.19,114.96
2016,5,13,17,30,693.0,62.0,3.8,12.0,285.0,129.83,74.92
2016,5,13,17,45,640.0,56.0,3.75,12.0,233.5,81.93,42.99
2016,5,13,18,0,587.0,50.0,3.7,12.0,182.0,36.98,27.63
2016,5,13,18,15,502.5,42.5,3.65,11.5,135.0,29.99,21.14
2016,5,13,18,30,418.0,35.0,3.6,11.0,88.0,25.93,17.04
2016,5,13,18,45,275.0,24.0,3.55,11.0,52.5,18.24,8.27
2016,5,13,19,0,132.0,13.0,3.5,11.0,17.0,12.78,0.0
2016,5,13,19,15,66.0,6.5,3.45,11.0,8.5,6.39,0.0
2016,5,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,124.0,12.5,3.05,12.0,22.0,28.6,0.0
2016,5,14,5,30,248.0,25.0,3.1,12.0,44.0,79.57,41.59
2016,5,14,5,45,355.0,35.0,3.2,12.5,84.5,130.65,89.85
2016,5,14,6,0,462.0,45.0,3.3,13.0,125.0,192.61,143.46
2016,5,14,6,15,530.5,52.0,3.25,13.0,173.0,249.36,194.73
2016,5,14,6,30,599.0,59.0,3.2,13.0,221.0,313.01,251.4
2016,5,14,6,45,299.5,67.0,3.2,13.5,148.0,214.59,175.34
2016,5,14,7,0,0.0,75.0,3.2,14.0,75.0,72.64,56.16
2016,5,14,7,15,4.0,115.0,3.05,14.0,116.5,115.09,91.82
2016,5,14,7,30,8.0,155.0,2.9,14.0,158.0,158.32,127.37
2016,5,14,7,45,6.5,164.5,2.8,14.5,167.5,166.81,133.55
2016,5,14,8,0,5.0,174.0,2.7,15.0,177.0,175.21,139.62
2016,5,14,8,15,32.5,221.0,2.6,15.0,242.0,249.62,199.76
2016,5,14,8,30,60.0,268.0,2.5,15.0,307.0,321.55,256.41
2016,5,14,8,45,47.5,275.0,2.4,15.0,307.0,320.03,253.8
2016,5,14,9,0,35.0,282.0,2.3,15.0,307.0,317.61,250.76
2016,5,14,9,15,30.5,288.5,2.25,15.0,311.0,320.77,252.45
2016,5,14,9,30,26.0,295.0,2.2,15.0,315.0,323.63,253.89
2016,5,14,9,45,39.0,329.5,2.15,15.5,361.5,371.81,290.1
2016,5,14,10,0,52.0,364.0,2.1,16.0,408.0,420.35,325.66
2016,5,14,10,15,91.0,398.0,2.05,16.0,477.5,493.47,380.37
2016,5,14,10,30,130.0,432.0,2.0,16.0,547.0,575.55,440.03
2016,5,14,10,45,108.5,435.5,2.0,16.0,533.0,549.84,419.75
2016,5,14,11,0,87.0,439.0,2.0,16.0,519.0,531.57,405.52
2016,5,14,11,15,220.0,434.0,2.0,16.0,639.0,664.87,505.62
2016,5,14,11,30,353.0,429.0,2.0,16.0,759.0,796.69,599.87
2016,5,14,11,45,629.5,277.5,2.05,16.0,870.0,918.67,691.65
2016,5,14,12,0,906.0,126.0,2.1,16.0,981.0,1020.78,759.76
2016,5,14,12,15,905.5,126.0,2.15,16.0,979.0,1009.35,751.68
2016,5,14,12,30,905.0,126.0,2.2,16.0,977.0,994.79,742.89
2016,5,14,12,45,494.5,286.0,2.3,16.0,750.5,757.84,578.64
2016,5,14,13,0,84.0,446.0,2.4,16.0,524.0,516.47,393.99
2016,5,14,13,15,60.0,409.5,2.45,16.0,464.5,455.11,349.98
2016,5,14,13,30,36.0,373.0,2.5,16.0,405.0,395.31,305.27
2016,5,14,13,45,89.0,397.5,2.6,16.0,474.5,460.5,356.51
2016,5,14,14,0,142.0,422.0,2.7,16.0,544.0,522.49,403.98
2016,5,14,14,15,83.5,364.0,2.75,16.0,435.0,414.34,322.16
2016,5,14,14,30,25.0,306.0,2.8,16.0,326.0,312.42,243.78
2016,5,14,14,45,58.5,324.5,2.9,16.0,369.0,349.84,274.24
2016,5,14,15,0,92.0,343.0,3.0,16.0,412.0,383.95,301.33
2016,5,14,15,15,61.0,302.5,3.05,16.0,347.0,322.13,253.48
2016,5,14,15,30,30.0,262.0,3.1,16.0,282.0,263.57,207.91
2016,5,14,15,45,40.5,253.5,3.15,16.0,279.0,257.83,204.03
2016,5,14,16,0,51.0,245.0,3.2,16.0,276.0,250.86,198.85
2016,5,14,16,15,249.5,207.5,3.2,15.5,337.5,285.24,225.18
2016,5,14,16,30,448.0,170.0,3.2,15.0,399.0,300.62,232.83
2016,5,14,16,45,549.0,133.0,3.25,15.0,383.5,270.09,202.43
2016,5,14,17,0,650.0,96.0,3.3,15.0,368.0,227.91,160.78
2016,5,14,17,15,608.0,89.5,3.3,14.5,317.0,177.55,117.84
2016,5,14,17,30,566.0,83.0,3.3,14.0,266.0,131.84,81.42
2016,5,14,17,45,519.0,73.0,3.35,14.0,218.0,87.49,51.08
2016,5,14,18,0,472.0,63.0,3.4,14.0,170.0,48.58,37.71
2016,5,14,18,15,385.5,53.0,3.35,13.5,125.5,39.27,29.17
2016,5,14,18,30,299.0,43.0,3.3,13.0,81.0,32.67,22.77
2016,5,14,18,45,149.5,29.5,3.25,13.0,48.5,22.87,12.04
2016,5,14,19,0,0.0,16.0,3.2,13.0,16.0,15.73,0.0
2016,5,14,19,15,0.0,8.0,3.2,13.0,8.0,7.86,0.0
2016,5,14,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,15,5,15,80.5,14.5,5.55,12.0,20.5,24.96,0.0
2016,5,15,5,30,161.0,29.0,5.6,12.0,41.0,67.78,37.42
2016,5,15,5,45,275.0,41.0,5.65,12.5,81.0,117.26,81.96
2016,5,15,6,0,389.0,53.0,5.7,13.0,121.0,180.08,135.61
2016,5,15,6,15,461.5,61.5,5.65,13.0,168.5,236.19,186.08
2016,5,15,6,30,534.0,70.0,5.6,13.0,216.0,299.62,242.71
2016,5,15,6,45,593.0,75.0,5.55,13.5,268.0,360.12,295.89
2016,5,15,7,0,652.0,80.0,5.5,14.0,320.0,425.82,352.07
2016,5,15,7,15,687.5,84.5,5.5,14.0,371.5,482.79,400.53
2016,5,15,7,30,723.0,89.0,5.5,14.0,423.0,541.96,449.54
2016,5,15,7,45,754.5,91.0,5.5,14.5,474.5,596.23,492.68
2016,5,15,8,0,786.0,93.0,5.5,15.0,526.0,653.04,536.56
2016,5,15,8,15,805.5,96.5,5.5,15.5,574.0,703.48,572.59
2016,5,15,8,30,825.0,100.0,5.5,16.0,622.0,753.39,607.59
2016,5,15,8,45,843.5,100.5,5.5,16.5,667.0,794.2,635.18
2016,5,15,9,0,862.0,101.0,5.5,17.0,712.0,837.87,664.54
2016,5,15,9,15,873.5,103.5,5.55,17.0,752.0,876.21,691.2
2016,5,15,9,30,885.0,106.0,5.6,17.0,792.0,912.48,716.24
2016,5,15,9,45,897.0,105.5,5.65,17.0,826.5,943.69,737.57
2016,5,15,10,0,909.0,105.0,5.7,17.0,861.0,972.46,757.15
2016,5,15,10,15,915.0,106.0,5.8,17.0,888.5,994.42,772.24
2016,5,15,10,30,921.0,107.0,5.9,17.0,916.0,1013.36,785.3
2016,5,15,10,45,924.5,108.5,6.05,17.5,936.5,1027.23,793.68
2016,5,15,11,0,928.0,110.0,6.2,18.0,957.0,1037.82,799.86
2016,5,15,11,15,930.5,111.0,6.3,18.0,970.5,1043.57,803.98
2016,5,15,11,30,933.0,112.0,6.4,18.0,984.0,1045.94,805.87
2016,5,15,11,45,932.0,113.5,6.5,18.0,989.5,1041.98,803.43
2016,5,15,12,0,931.0,115.0,6.6,18.0,995.0,1034.67,798.76
2016,5,15,12,15,710.0,251.5,6.7,18.0,922.0,954.64,742.24
2016,5,15,12,30,489.0,388.0,6.8,18.0,849.0,865.94,671.57
2016,5,15,12,45,707.5,251.0,6.9,18.0,910.5,923.79,721.97
2016,5,15,13,0,926.0,114.0,7.0,18.0,972.0,965.39,752.63
2016,5,15,13,15,923.0,113.0,7.0,17.5,955.5,938.18,734.64
2016,5,15,13,30,920.0,112.0,7.0,17.0,939.0,908.21,714.86
2016,5,15,13,45,915.0,111.0,7.05,17.0,915.0,873.97,690.67
2016,5,15,14,0,910.0,110.0,7.1,17.0,891.0,837.38,664.63
2016,5,15,14,15,903.0,108.5,7.15,17.0,861.0,796.61,635.3
2016,5,15,14,30,896.0,107.0,7.2,17.0,831.0,754.01,604.37
2016,5,15,14,45,886.5,105.0,7.3,17.0,794.5,707.59,570.38
2016,5,15,15,0,877.0,103.0,7.4,17.0,758.0,659.95,532.83
2016,5,15,15,15,641.5,184.0,7.45,16.5,648.5,552.74,445.67
2016,5,15,15,30,406.0,265.0,7.5,16.0,539.0,466.21,374.37
2016,5,15,15,45,610.5,180.0,7.55,16.0,560.5,467.28,375.46
2016,5,15,16,0,815.0,95.0,7.6,16.0,582.0,448.51,357.63
2016,5,15,16,15,793.5,92.0,7.6,16.0,532.5,393.52,308.91
2016,5,15,16,30,772.0,89.0,7.6,16.0,483.0,340.0,260.56
2016,5,15,16,45,741.0,85.5,7.65,16.0,432.0,285.04,210.77
2016,5,15,17,0,710.0,82.0,7.7,16.0,381.0,230.34,161.4
2016,5,15,17,15,670.5,77.0,7.65,15.5,329.5,178.47,116.26
2016,5,15,17,30,631.0,72.0,7.6,15.0,278.0,130.91,77.72
2016,5,15,17,45,570.0,66.0,7.55,14.5,227.5,85.57,47.35
2016,5,15,18,0,509.0,60.0,7.5,14.0,177.0,47.18,36.47
2016,5,15,18,15,424.0,50.5,7.45,13.5,131.5,36.79,26.97
2016,5,15,18,30,339.0,41.0,7.4,13.0,86.0,31.23,21.53
2016,5,15,18,45,210.5,28.0,7.35,13.0,52.0,21.58,11.31
2016,5,15,19,0,82.0,15.0,7.3,13.0,18.0,11.71,0.0
2016,5,15,19,15,41.0,7.5,7.25,13.0,9.0,7.37,0.0
2016,5,15,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,16,5,15,69.0,14.5,5.75,11.5,20.5,23.53,0.0
2016,5,16,5,30,138.0,29.0,5.7,12.0,41.0,63.92,36.33
2016,5,16,5,45,240.0,43.0,5.7,12.5,79.5,111.33,78.45
2016,5,16,6,0,342.0,57.0,5.7,13.0,118.0,169.79,128.43
2016,5,16,6,15,413.5,67.0,5.65,13.0,164.5,224.07,176.95
2016,5,16,6,30,485.0,77.0,5.6,13.0,211.0,287.86,233.5
2016,5,16,6,45,542.5,83.5,5.55,13.5,261.5,346.94,285.22
2016,5,16,7,0,600.0,90.0,5.5,14.0,312.0,411.09,339.95
2016,5,16,7,15,637.0,95.5,5.45,14.5,363.0,467.54,387.05
2016,5,16,7,30,674.0,101.0,5.4,15.0,414.0,526.38,434.7
2016,5,16,7,45,707.0,104.0,5.4,15.5,464.5,581.93,478.58
2016,5,16,8,0,740.0,107.0,5.4,16.0,515.0,638.82,522.35
2016,5,16,8,15,761.0,110.5,5.35,16.0,562.5,686.7,558.11
2016,5,16,8,30,782.0,114.0,5.3,16.0,610.0,736.06,593.67
2016,5,16,8,45,800.5,116.0,5.25,16.5,655.0,781.17,624.33
2016,5,16,9,0,819.0,118.0,5.2,17.0,700.0,825.22,653.7
2016,5,16,9,15,831.5,120.0,5.2,17.0,739.0,862.72,679.43
2016,5,16,9,30,844.0,122.0,5.2,17.0,778.0,893.2,699.95
2016,5,16,9,45,862.0,119.0,5.2,17.5,814.0,926.25,720.87
2016,5,16,10,0,880.0,116.0,5.2,18.0,850.0,957.24,740.14
2016,5,16,10,15,887.0,117.5,5.25,18.0,878.0,980.11,755.41
2016,5,16,10,30,894.0,119.0,5.3,18.0,906.0,1000.08,768.76
2016,5,16,10,45,898.0,121.0,5.35,18.5,926.5,1014.6,776.87
2016,5,16,11,0,902.0,123.0,5.4,19.0,947.0,1025.94,782.88
2016,5,16,11,15,905.0,123.5,5.5,19.0,961.0,1031.5,786.91
2016,5,16,11,30,908.0,124.0,5.6,19.0,975.0,1033.79,788.83
2016,5,16,11,45,908.0,125.0,5.7,19.0,980.5,1030.33,786.88
2016,5,16,12,0,908.0,126.0,5.8,19.0,986.0,1023.61,782.8
2016,5,16,12,15,908.0,126.0,5.95,19.0,984.5,1012.68,776.2
2016,5,16,12,30,908.0,126.0,6.1,19.0,983.0,998.61,767.44
2016,5,16,12,45,906.0,126.0,6.25,19.0,974.0,979.56,755.18
2016,5,16,13,0,904.0,126.0,6.4,19.0,965.0,957.58,740.81
2016,5,16,13,15,900.5,125.0,6.5,19.0,948.5,930.44,722.44
2016,5,16,13,30,897.0,124.0,6.6,19.0,932.0,900.65,702.1
2016,5,16,13,45,891.0,123.5,6.7,19.0,908.0,866.74,678.66
2016,5,16,14,0,885.0,123.0,6.8,19.0,884.0,830.62,653.44
2016,5,16,14,15,877.5,121.5,6.85,18.5,854.0,790.37,625.99
2016,5,16,14,30,870.0,120.0,6.9,18.0,824.0,748.38,596.92
2016,5,16,14,45,855.5,120.0,7.0,18.0,786.5,701.48,562.23
2016,5,16,15,0,841.0,120.0,7.1,18.0,749.0,652.93,524.15
2016,5,16,15,15,827.5,117.5,7.15,18.0,707.5,602.66,483.88
2016,5,16,15,30,814.0,115.0,7.2,18.0,666.0,552.11,442.48
2016,5,16,15,45,788.5,114.5,7.25,18.0,618.5,497.46,396.84
2016,5,16,16,0,763.0,114.0,7.3,18.0,571.0,444.21,351.35
2016,5,16,16,15,739.0,110.0,7.3,17.5,522.0,387.53,302.8
2016,5,16,16,30,715.0,106.0,7.3,17.0,473.0,334.84,256.42
2016,5,16,16,45,681.0,102.0,7.35,17.0,422.0,281.33,208.6
2016,5,16,17,0,647.0,98.0,7.4,17.0,371.0,231.16,163.74
2016,5,16,17,15,604.5,91.5,7.35,16.5,320.5,180.83,120.57
2016,5,16,17,30,562.0,85.0,7.3,16.0,270.0,135.2,83.93
2016,5,16,17,45,503.0,77.0,7.3,15.5,221.0,92.0,54.63
2016,5,16,18,0,444.0,69.0,7.3,15.0,172.0,55.61,37.86
2016,5,16,18,15,358.5,57.5,7.25,14.5,127.5,42.58,31.98
2016,5,16,18,30,273.0,46.0,7.2,14.0,83.0,34.95,24.71
2016,5,16,18,45,163.5,31.0,7.15,14.0,50.5,23.99,13.4
2016,5,16,19,0,54.0,16.0,7.1,14.0,18.0,13.6,0.0
2016,5,16,19,15,27.0,8.0,7.0,13.5,9.0,7.86,0.0
2016,5,16,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,125.5,13.5,3.75,14.0,24.0,30.31,0.0
2016,5,17,5,30,251.0,27.0,3.7,14.0,48.0,84.06,47.55
2016,5,17,5,45,355.5,37.5,3.65,14.5,89.5,134.73,93.18
2016,5,17,6,0,460.0,48.0,3.6,15.0,131.0,196.9,146.57
2016,5,17,6,15,528.0,55.0,3.55,15.5,179.5,253.58,196.99
2016,5,17,6,30,596.0,62.0,3.5,16.0,228.0,317.06,252.46
2016,5,17,6,45,642.0,68.0,3.45,16.5,279.0,375.88,303.18
2016,5,17,7,0,688.0,74.0,3.4,17.0,330.0,438.56,355.42
2016,5,17,7,15,721.5,78.5,3.35,17.0,382.0,494.95,401.86
2016,5,17,7,30,755.0,83.0,3.3,17.0,434.0,554.49,449.33
2016,5,17,7,45,779.5,86.5,3.25,17.5,484.5,608.68,490.41
2016,5,17,8,0,804.0,90.0,3.2,18.0,535.0,663.32,530.22
2016,5,17,8,15,822.5,93.0,3.2,18.0,583.0,713.15,565.15
2016,5,17,8,30,841.0,96.0,3.2,18.0,631.0,762.35,599.08
2016,5,17,8,45,855.5,98.5,3.25,18.5,675.5,802.72,625.27
2016,5,17,9,0,870.0,101.0,3.3,19.0,720.0,845.56,652.92
2016,5,17,9,15,881.0,103.0,3.3,19.0,759.5,883.13,677.48
2016,5,17,9,30,892.0,105.0,3.3,19.0,799.0,918.57,700.41
2016,5,17,9,45,901.5,106.0,3.35,19.5,833.5,949.23,718.91
2016,5,17,10,0,911.0,107.0,3.4,20.0,868.0,977.31,735.58
2016,5,17,10,15,917.0,108.0,3.45,20.0,895.5,999.27,749.52
2016,5,17,10,30,923.0,109.0,3.5,20.0,923.0,1018.21,761.54
2016,5,17,10,45,926.0,110.5,3.55,20.5,943.0,1031.58,768.47
2016,5,17,11,0,929.0,112.0,3.6,21.0,963.0,1041.68,773.34
2016,5,17,11,15,931.5,113.0,3.7,21.0,976.5,1047.42,777.32
2016,5,17,11,30,934.0,114.0,3.8,21.0,990.0,1049.8,779.21
2016,5,17,11,45,933.5,115.0,3.9,21.0,995.0,1045.82,777.02
2016,5,17,12,0,933.0,116.0,4.0,21.0,1000.0,1038.51,772.75
2016,5,17,12,15,932.5,116.0,4.1,21.0,998.0,1026.91,765.71
2016,5,17,12,30,932.0,116.0,4.2,21.0,996.0,1012.09,756.59
2016,5,17,12,45,928.5,116.0,4.3,21.0,986.0,991.29,743.48
2016,5,17,13,0,925.0,116.0,4.4,21.0,976.0,967.55,728.37
2016,5,17,13,15,921.5,115.5,4.5,21.0,959.0,940.47,711.18
2016,5,17,13,30,918.0,115.0,4.6,21.0,942.0,910.68,692.1
2016,5,17,13,45,911.0,114.5,4.75,21.0,918.0,875.38,669.34
2016,5,17,14,0,904.0,114.0,4.9,21.0,894.0,837.88,644.72
2016,5,17,14,15,896.5,112.5,5.0,21.0,863.5,797.03,617.09
2016,5,17,14,30,889.0,111.0,5.1,21.0,833.0,754.4,587.83
2016,5,17,14,45,879.0,109.5,5.2,21.0,796.0,708.47,555.75
2016,5,17,15,0,869.0,108.0,5.3,21.0,759.0,661.39,520.15
2016,5,17,15,15,856.0,105.5,5.35,20.5,717.5,610.65,481.69
2016,5,17,15,30,843.0,103.0,5.4,20.0,676.0,557.6,440.36
2016,5,17,15,45,825.5,100.5,5.5,20.0,630.0,503.71,396.39
2016,5,17,16,0,808.0,98.0,5.6,20.0,584.0,450.37,351.64
2016,5,17,16,15,786.5,95.0,5.6,19.5,535.0,395.79,305.3
2016,5,17,16,30,765.0,92.0,5.6,19.0,486.0,342.69,259.0
2016,5,17,16,45,733.5,88.0,5.6,19.0,434.5,287.52,210.1
2016,5,17,17,0,702.0,84.0,5.6,19.0,383.0,232.6,161.49
2016,5,17,17,15,663.0,79.0,5.55,18.5,331.5,181.23,117.41
2016,5,17,17,30,624.0,74.0,5.5,18.0,280.0,134.09,79.54
2016,5,17,17,45,563.5,68.0,5.45,17.5,230.0,89.04,49.27
2016,5,17,18,0,503.0,62.0,5.4,17.0,180.0,50.88,32.38
2016,5,17,18,15,420.5,52.0,5.25,16.5,134.5,37.83,27.58
2016,5,17,18,30,338.0,42.0,5.1,16.0,89.0,31.84,21.87
2016,5,17,18,45,215.5,29.0,5.0,15.5,54.5,22.29,12.19
2016,5,17,19,0,93.0,16.0,4.9,15.0,20.0,12.46,0.0
2016,5,17,19,15,46.5,8.0,4.8,15.0,10.0,7.86,0.0
2016,5,17,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,5,15,101.0,14.5,2.95,14.0,23.0,30.85,0.0
2016,5,18,5,30,202.0,29.0,2.9,14.0,46.0,76.33,44.31
2016,5,18,5,45,300.0,41.0,2.85,14.5,86.0,125.17,87.38
2016,5,18,6,0,398.0,53.0,2.8,15.0,126.0,184.13,137.67
2016,5,18,6,15,465.5,62.0,2.65,15.0,172.5,239.63,186.74
2016,5,18,6,30,533.0,71.0,2.5,15.0,219.0,301.91,241.01
2016,5,18,6,45,579.5,77.5,2.4,15.5,269.0,358.37,289.26
2016,5,18,7,0,626.0,84.0,2.3,16.0,319.0,418.77,339.13
2016,5,18,7,15,660.5,89.5,2.25,16.0,369.5,475.03,384.92
2016,5,18,7,30,695.0,95.0,2.2,16.0,420.0,533.42,430.95
2016,5,18,7,45,719.0,100.0,2.15,16.5,469.0,586.24,470.47
2016,5,18,8,0,743.0,105.0,2.1,17.0,518.0,637.93,507.91
2016,5,18,8,15,762.5,108.5,2.15,17.0,564.5,686.57,542.57
2016,5,18,8,30,782.0,112.0,2.2,17.0,611.0,734.78,575.85
2016,5,18,8,45,793.5,117.0,2.25,17.5,653.5,777.44,603.61
2016,5,18,9,0,805.0,122.0,2.3,18.0,696.0,818.58,629.94
2016,5,18,9,15,817.0,124.5,2.4,18.0,734.5,855.72,654.8
2016,5,18,9,30,829.0,127.0,2.5,18.0,773.0,890.95,678.27
2016,5,18,9,45,844.0,125.5,2.7,18.5,807.5,917.24,695.08
2016,5,18,10,0,859.0,124.0,2.9,19.0,842.0,946.59,713.99
2016,5,18,10,15,865.5,125.5,2.95,19.0,869.0,968.55,728.0
2016,5,18,10,30,872.0,127.0,3.0,19.0,896.0,987.68,740.22
2016,5,18,10,45,875.5,129.0,3.05,19.0,916.0,1001.41,748.94
2016,5,18,11,0,879.0,131.0,3.1,19.0,936.0,1012.05,755.72
2016,5,18,11,15,882.0,131.5,3.1,19.0,949.5,1017.49,758.77
2016,5,18,11,30,885.0,132.0,3.1,19.0,963.0,1019.76,759.87
2016,5,18,11,45,888.0,131.0,3.1,19.0,969.5,1017.32,757.98
2016,5,18,12,0,891.0,130.0,3.1,19.0,976.0,1011.69,754.14
2016,5,18,12,15,891.0,130.0,3.25,19.0,974.5,1000.98,748.26
2016,5,18,12,30,891.0,130.0,3.4,19.0,973.0,987.18,740.35
2016,5,18,12,45,886.5,131.0,3.55,19.0,963.0,967.12,728.18
2016,5,18,13,0,882.0,132.0,3.7,19.0,953.0,944.27,714.09
2016,5,18,13,15,878.5,131.5,3.9,19.0,937.0,918.21,697.95
2016,5,18,13,30,875.0,131.0,4.1,19.0,921.0,889.56,679.84
2016,5,18,13,45,864.5,132.5,4.35,19.0,896.5,854.55,657.24
2016,5,18,14,0,854.0,134.0,4.6,19.0,872.0,817.66,633.59
2016,5,18,14,15,846.5,132.5,4.75,18.5,842.5,778.57,608.48
2016,5,18,14,30,839.0,131.0,4.9,18.0,813.0,737.95,581.73
2016,5,18,14,45,829.0,128.5,5.1,18.0,777.5,692.62,549.24
2016,5,18,15,0,819.0,126.0,5.3,18.0,742.0,646.28,514.17
2016,5,18,15,15,805.5,123.5,5.4,17.5,701.5,597.07,476.55
2016,5,18,15,30,792.0,121.0,5.5,17.0,661.0,547.64,437.61
2016,5,18,15,45,781.5,115.0,5.6,17.0,617.0,496.41,395.36
2016,5,18,16,0,771.0,109.0,5.7,17.0,573.0,445.15,351.91
2016,5,18,16,15,749.0,105.0,5.85,17.0,525.5,391.36,305.42
2016,5,18,16,30,727.0,101.0,6.0,17.0,478.0,336.58,257.19
2016,5,18,16,45,700.5,96.0,6.2,17.0,428.5,283.73,209.93
2016,5,18,17,0,674.0,91.0,6.4,17.0,379.0,233.38,164.69
2016,5,18,17,15,634.5,85.5,6.55,16.5,328.5,182.97,121.17
2016,5,18,17,30,595.0,80.0,6.7,16.0,278.0,136.88,83.78
2016,5,18,17,45,534.5,73.0,6.85,15.5,228.5,92.49,53.37
2016,5,18,18,0,474.0,66.0,7.0,15.0,179.0,55.01,35.75
2016,5,18,18,15,390.5,56.0,7.05,14.5,134.0,41.35,30.94
2016,5,18,18,30,307.0,46.0,7.1,14.0,89.0,34.81,24.67
2016,5,18,18,45,188.0,32.0,7.2,14.0,55.0,24.69,14.41
2016,5,18,19,0,69.0,18.0,7.3,14.0,21.0,15.24,0.0
2016,5,18,19,15,34.5,9.0,7.35,13.5,10.5,8.85,0.0
2016,5,18,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,5,15,16.5,15.0,8.6,11.0,16.5,17.83,0.0
2016,5,19,5,30,33.0,30.0,8.8,11.0,33.0,39.46,23.43
2016,5,19,5,45,69.0,49.0,9.0,11.0,60.5,70.36,50.96
2016,5,19,6,0,105.0,68.0,9.2,11.0,88.0,104.86,81.07
2016,5,19,6,15,128.0,89.5,9.1,11.0,120.5,141.32,113.53
2016,5,19,6,30,151.0,111.0,9.0,11.0,153.0,180.03,147.83
2016,5,19,6,45,178.5,129.0,8.95,11.5,188.5,219.09,181.82
2016,5,19,7,0,206.0,147.0,8.9,12.0,224.0,265.88,221.79
2016,5,19,7,15,327.5,149.0,8.85,12.5,293.0,345.26,289.49
2016,5,19,7,30,449.0,151.0,8.8,13.0,362.0,442.69,371.23
2016,5,19,7,45,586.5,128.0,8.75,13.5,435.0,531.12,445.14
2016,5,19,8,0,724.0,105.0,8.7,14.0,508.0,626.85,523.73
2016,5,19,8,15,782.5,106.0,8.65,14.0,576.5,698.96,580.2
2016,5,19,8,30,841.0,107.0,8.6,14.0,645.0,775.33,638.38
2016,5,19,8,45,858.0,109.0,8.6,14.5,690.5,821.27,670.94
2016,5,19,9,0,875.0,111.0,8.6,15.0,736.0,861.37,698.7
2016,5,19,9,15,886.0,113.0,8.55,15.0,775.5,899.01,725.54
2016,5,19,9,30,897.0,115.0,8.5,15.0,815.0,934.51,750.62
2016,5,19,9,45,897.0,121.0,8.45,15.0,847.0,961.74,769.41
2016,5,19,10,0,897.0,127.0,8.4,15.0,879.0,985.92,785.95
2016,5,19,10,15,903.0,128.5,8.4,15.0,906.5,1008.04,801.18
2016,5,19,10,30,909.0,130.0,8.4,15.0,934.0,1027.18,814.28
2016,5,19,10,45,741.0,232.5,8.45,15.5,897.5,986.91,782.44
2016,5,19,11,0,573.0,335.0,8.5,16.0,861.0,927.8,732.68
2016,5,19,11,15,749.5,233.0,8.5,16.0,931.5,1000.4,790.29
2016,5,19,11,30,926.0,131.0,8.5,16.0,1002.0,1059.89,833.13
2016,5,19,11,45,930.0,129.5,8.5,16.0,1009.0,1057.8,831.12
2016,5,19,12,0,934.0,128.0,8.5,16.0,1016.0,1052.37,827.05
2016,5,19,12,15,711.5,260.0,8.6,16.0,936.0,965.67,763.88
2016,5,19,12,30,489.0,392.0,8.7,16.0,856.0,870.46,686.23
2016,5,19,12,45,457.5,391.5,8.8,16.0,822.0,828.32,654.65
2016,5,19,13,0,426.0,391.0,8.9,16.0,788.0,785.8,622.41
2016,5,19,13,15,508.5,354.0,9.1,16.0,820.0,809.99,644.05
2016,5,19,13,30,591.0,317.0,9.3,16.0,852.0,828.57,661.11
2016,5,19,13,45,573.0,314.0,9.5,16.0,821.5,789.59,631.71
2016,5,19,14,0,555.0,311.0,9.7,16.0,791.0,750.13,601.78
2016,5,19,14,15,511.0,309.5,9.75,15.5,740.0,691.92,557.39
2016,5,19,14,30,467.0,308.0,9.8,15.0,689.0,635.7,513.96
2016,5,19,14,45,499.5,280.5,9.85,15.0,671.5,610.12,494.81
2016,5,19,15,0,532.0,253.0,9.9,15.0,654.0,580.96,472.26
2016,5,19,15,15,685.0,183.5,10.0,14.5,670.0,580.94,474.9
2016,5,19,15,30,838.0,114.0,10.1,14.0,686.0,567.21,464.87
2016,5,19,15,45,685.0,149.0,10.2,14.0,596.0,478.71,390.1
2016,5,19,16,0,532.0,184.0,10.3,14.0,506.0,405.57,327.93
2016,5,19,16,15,488.0,180.0,10.3,13.5,456.0,354.68,284.5
2016,5,19,16,30,444.0,176.0,10.3,13.0,406.0,307.89,244.11
2016,5,19,16,45,365.0,169.5,10.35,13.0,346.0,256.11,200.12
2016,5,19,17,0,286.0,163.0,10.4,13.0,286.0,209.61,161.57
2016,5,19,17,15,260.5,147.0,10.3,12.5,248.0,173.24,130.85
2016,5,19,17,30,235.0,131.0,10.2,12.0,210.0,139.67,103.48
2016,5,19,17,45,212.0,111.0,10.15,12.0,173.0,106.04,77.44
2016,5,19,18,0,189.0,91.0,10.1,12.0,136.0,75.23,56.42
2016,5,19,18,15,155.5,71.5,10.15,11.5,102.5,56.68,45.01
2016,5,19,18,30,122.0,52.0,10.2,11.0,69.0,42.09,31.43
2016,5,19,18,45,61.0,34.5,10.25,11.0,43.0,30.07,19.23
2016,5,19,19,0,0.0,17.0,10.3,11.0,17.0,16.3,0.0
2016,5,19,19,15,0.0,8.5,10.3,11.0,8.5,8.36,0.0
2016,5,19,19,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.65,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.35,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.75,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,5,20,5,15,105.5,16.5,7.5,10.0,26.0,34.13,0.0
2016,5,20,5,30,211.0,33.0,7.4,10.0,52.0,82.94,50.94
2016,5,20,5,45,320.0,44.0,7.35,10.5,93.5,133.76,95.76
2016,5,20,6,0,429.0,55.0,7.3,11.0,135.0,196.31,150.22
2016,5,20,6,15,498.5,63.0,7.3,11.0,183.5,253.23,202.24
2016,5,20,6,30,568.0,71.0,7.3,11.0,232.0,317.06,260.06
2016,5,20,6,45,620.0,76.0,7.3,11.0,283.5,376.22,313.49
2016,5,20,7,0,672.0,81.0,7.3,11.0,335.0,439.8,369.58
2016,5,20,7,15,706.0,86.0,7.25,11.0,387.0,497.44,419.49
2016,5,20,7,30,740.0,91.0,7.2,11.0,439.0,555.64,468.7
2016,5,20,7,45,765.0,95.0,7.2,11.5,489.5,610.0,512.75
2016,5,20,8,0,790.0,99.0,7.2,12.0,540.0,664.88,556.07
2016,5,20,8,15,809.0,102.0,7.15,12.0,588.0,714.46,593.46
2016,5,20,8,30,828.0,105.0,7.1,12.0,636.0,763.47,629.88
2016,5,20,8,45,840.0,109.0,7.1,12.5,679.5,807.05,660.61
2016,5,20,9,0,852.0,113.0,7.1,13.0,723.0,849.04,689.73
2016,5,20,9,15,863.5,115.0,7.05,13.0,762.5,881.84,712.73
2016,5,20,9,30,875.0,117.0,7.0,13.0,802.0,917.15,737.52
2016,5,20,9,45,885.0,118.0,7.0,13.0,836.0,947.78,758.92
2016,5,20,10,0,895.0,119.0,7.0,13.0,870.0,975.9,778.43
2016,5,20,10,15,901.5,120.5,6.95,13.0,897.5,998.5,793.64
2016,5,20,10,30,908.0,122.0,6.9,13.0,925.0,1018.16,806.73
2016,5,20,10,45,910.0,124.5,6.9,13.5,945.0,1031.34,813.91
2016,5,20,11,0,912.0,127.0,6.9,14.0,965.0,1041.28,818.83
2016,5,20,11,15,914.5,127.5,6.9,14.0,978.5,1046.38,821.94
2016,5,20,11,30,917.0,128.0,6.9,14.0,992.0,1048.2,822.83
2016,5,20,11,45,915.0,130.5,6.9,14.0,996.5,1044.26,819.73
2016,5,20,12,0,913.0,133.0,6.9,14.0,1001.0,1037.07,814.43
2016,5,20,12,15,912.5,133.0,6.9,14.0,999.0,1025.66,806.21
2016,5,20,12,30,912.0,133.0,6.9,14.0,997.0,1011.12,795.85
2016,5,20,12,45,906.0,134.5,6.9,14.0,986.5,989.8,780.66
2016,5,20,13,0,900.0,136.0,6.9,14.0,976.0,965.7,763.51
2016,5,20,13,15,896.0,135.5,6.85,13.5,959.0,938.8,745.53
2016,5,20,13,30,892.0,135.0,6.8,13.0,942.0,909.31,725.57
2016,5,20,13,45,885.5,134.0,6.8,13.0,918.0,874.78,700.64
2016,5,20,14,0,879.0,133.0,6.8,13.0,894.0,838.1,674.02
2016,5,20,14,15,871.0,131.0,6.75,13.0,863.5,797.35,644.0
2016,5,20,14,30,863.0,129.0,6.7,13.0,833.0,754.92,612.56
2016,5,20,14,45,853.0,126.5,6.7,13.0,796.5,708.76,577.59
2016,5,20,15,0,843.0,124.0,6.7,13.0,760.0,661.49,539.84
2016,5,20,15,15,829.5,121.5,6.65,13.0,718.5,611.28,498.9
2016,5,20,15,30,816.0,119.0,6.6,13.0,677.0,560.8,456.88
2016,5,20,15,45,798.0,116.0,6.55,13.0,631.5,507.55,411.73
2016,5,20,16,0,780.0,113.0,6.5,13.0,586.0,454.97,366.1
2016,5,20,16,15,757.0,109.0,6.45,12.5,537.0,400.36,318.51
2016,5,20,16,30,734.0,105.0,6.4,12.0,488.0,344.74,269.07
2016,5,20,16,45,702.5,101.0,6.4,12.0,436.5,290.96,220.16
2016,5,20,17,0,671.0,97.0,6.4,12.0,385.0,240.21,173.86
2016,5,20,17,15,629.5,91.0,6.3,11.5,334.0,189.11,128.99
2016,5,20,17,30,588.0,85.0,6.2,11.0,283.0,142.55,90.44
2016,5,20,17,45,527.5,78.0,6.1,11.0,233.0,98.43,59.16
2016,5,20,18,0,467.0,71.0,6.0,11.0,183.0,61.27,40.49
2016,5,20,18,15,383.5,60.5,5.85,11.0,138.0,44.64,34.39
2016,5,20,18,30,300.0,50.0,5.7,11.0,93.0,37.9,27.81
2016,5,20,18,45,187.0,35.0,5.55,11.0,58.5,27.05,16.93
2016,5,20,19,0,74.0,20.0,5.4,11.0,24.0,16.86,0.0
2016,5,20,19,15,37.0,10.0,5.3,10.5,12.0,9.83,0.0
2016,5,20,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,15,3.0,15.0,2.35,10.0,15.0,14.9,0.0
2016,5,21,5,30,6.0,30.0,2.4,10.0,30.0,30.86,18.38
2016,5,21,5,45,27.0,49.5,2.5,10.5,54.0,57.86,42.13
2016,5,21,6,0,48.0,69.0,2.6,11.0,78.0,85.79,66.3
2016,5,21,6,15,65.0,91.0,2.7,11.0,107.0,117.21,93.73
2016,5,21,6,30,82.0,113.0,2.8,11.0,136.0,150.27,122.41
2016,5,21,6,45,100.0,132.5,2.9,11.0,166.5,186.99,153.83
2016,5,21,7,0,118.0,152.0,3.0,11.0,197.0,221.52,183.03
2016,5,21,7,15,92.5,172.0,3.05,11.0,210.0,228.63,188.61
2016,5,21,7,30,67.0,192.0,3.1,11.0,223.0,237.96,195.56
2016,5,21,7,45,85.5,217.5,3.2,11.0,262.0,279.44,229.41
2016,5,21,8,0,104.0,243.0,3.3,11.0,301.0,322.35,263.9
2016,5,21,8,15,183.0,261.5,3.3,11.0,375.0,410.34,335.28
2016,5,21,8,30,262.0,280.0,3.3,11.0,449.0,504.99,410.08
2016,5,21,8,45,181.0,304.5,3.3,11.5,425.0,466.86,376.29
2016,5,21,9,0,100.0,329.0,3.3,12.0,401.0,422.14,337.72
2016,5,21,9,15,424.0,251.5,3.25,12.0,580.5,648.4,520.24
2016,5,21,9,30,748.0,174.0,3.2,12.0,760.0,872.18,687.11
2016,5,21,9,45,758.0,177.5,3.15,12.0,793.0,902.52,705.27
2016,5,21,10,0,768.0,181.0,3.1,12.0,826.0,926.88,720.73
2016,5,21,10,15,776.5,183.0,3.05,12.0,853.0,949.66,735.09
2016,5,21,10,30,785.0,185.0,3.0,12.0,880.0,969.9,747.67
2016,5,21,10,45,596.5,287.5,2.95,12.0,823.0,900.93,696.16
2016,5,21,11,0,408.0,390.0,2.9,12.0,766.0,820.32,632.37
2016,5,21,11,15,359.5,419.5,2.85,12.0,754.0,795.8,613.21
2016,5,21,11,30,311.0,449.0,2.8,12.0,742.0,775.59,596.5
2016,5,21,11,45,315.5,453.5,2.8,12.0,752.5,780.97,600.32
2016,5,21,12,0,320.0,458.0,2.8,12.0,763.0,784.92,602.98
2016,5,21,12,15,565.5,323.0,2.85,12.0,860.5,886.52,683.85
2016,5,21,12,30,811.0,188.0,2.9,12.0,958.0,973.93,747.81
2016,5,21,12,45,667.0,278.0,2.95,12.5,907.5,914.06,703.92
2016,5,21,13,0,523.0,368.0,3.0,13.0,857.0,853.01,655.72
2016,5,21,13,15,453.0,381.5,3.05,13.0,800.0,787.32,608.41
2016,5,21,13,30,383.0,395.0,3.1,13.0,743.0,722.12,560.7
2016,5,21,13,45,420.5,367.5,3.15,13.0,740.5,713.68,556.77
2016,5,21,14,0,458.0,340.0,3.2,13.0,738.0,700.43,548.81
2016,5,21,14,15,449.5,329.5,3.25,13.0,709.0,664.31,522.64
2016,5,21,14,30,441.0,319.0,3.3,13.0,680.0,627.79,495.94
2016,5,21,14,45,460.0,296.0,3.35,13.0,657.5,598.28,474.74
2016,5,21,15,0,479.0,273.0,3.4,13.0,635.0,566.4,451.18
2016,5,21,15,15,617.5,207.0,3.4,13.0,647.0,563.97,451.14
2016,5,21,15,30,756.0,141.0,3.4,13.0,659.0,547.5,438.77
2016,5,21,15,45,744.0,134.0,3.45,13.0,615.5,496.14,396.74
2016,5,21,16,0,732.0,127.0,3.5,13.0,572.0,444.97,353.86
2016,5,21,16,15,708.5,122.5,3.55,13.0,524.0,391.88,308.35
2016,5,21,16,30,685.0,118.0,3.6,13.0,476.0,340.56,263.3
2016,5,21,16,45,657.5,111.5,3.65,13.0,427.0,288.28,216.89
2016,5,21,17,0,630.0,105.0,3.7,13.0,378.0,238.66,172.51
2016,5,21,17,15,589.5,98.5,3.65,12.5,328.0,189.51,130.05
2016,5,21,17,30,549.0,92.0,3.6,12.0,278.0,144.82,93.46
2016,5,21,17,45,493.5,83.0,3.6,12.0,229.5,101.38,62.41
2016,5,21,18,0,438.0,74.0,3.6,12.0,181.0,63.94,42.49
2016,5,21,18,15,359.0,62.5,3.45,11.5,137.0,46.12,35.68
2016,5,21,18,30,280.0,51.0,3.3,11.0,93.0,38.63,28.51
2016,5,21,18,45,178.0,35.5,3.2,11.0,58.5,27.39,17.38
2016,5,21,19,0,76.0,20.0,3.1,11.0,24.0,16.88,0.0
2016,5,21,19,15,38.0,10.0,3.05,10.5,12.0,9.83,0.0
2016,5,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,5,15,97.0,17.0,1.9,10.5,26.5,33.88,0.0
2016,5,22,5,30,194.0,34.0,1.9,11.0,53.0,80.95,50.68
2016,5,22,5,45,283.5,47.5,1.95,11.5,92.5,128.21,91.95
2016,5,22,6,0,373.0,61.0,2.0,12.0,132.0,185.27,141.06
2016,5,22,6,15,440.5,71.0,2.0,12.0,179.0,241.67,190.93
2016,5,22,6,30,508.0,81.0,2.0,12.0,226.0,303.92,245.27
2016,5,22,6,45,286.0,115.0,2.0,12.0,200.0,257.82,211.15
2016,5,22,7,0,64.0,149.0,2.0,12.0,174.0,185.81,151.74
2016,5,22,7,15,85.5,173.5,1.95,12.0,211.5,226.32,185.44
2016,5,22,7,30,107.0,198.0,1.9,12.0,249.0,274.43,224.39
2016,5,22,7,45,191.5,215.5,1.9,12.5,318.5,352.43,287.35
2016,5,22,8,0,276.0,233.0,1.9,13.0,388.0,444.25,359.22
2016,5,22,8,15,503.0,187.5,1.9,13.0,499.5,580.66,467.22
2016,5,22,8,30,730.0,142.0,1.9,13.0,611.0,730.53,580.06
2016,5,22,8,45,743.5,147.0,1.9,13.5,653.5,772.95,606.54
2016,5,22,9,0,757.0,152.0,1.9,14.0,696.0,814.12,632.71
2016,5,22,9,15,652.0,208.0,1.9,14.0,694.5,804.62,623.92
2016,5,22,9,30,547.0,264.0,1.9,14.0,693.0,783.49,605.06
2016,5,22,9,45,433.5,323.5,1.95,14.0,672.5,753.39,579.88
2016,5,22,10,0,320.0,383.0,2.0,14.0,652.0,709.5,544.84
2016,5,22,10,15,372.5,373.0,2.05,14.0,696.0,753.79,577.93
2016,5,22,10,30,425.0,363.0,2.1,14.0,740.0,805.48,614.89
2016,5,22,10,45,456.5,366.5,2.15,14.0,779.5,843.14,641.02
2016,5,22,11,0,488.0,370.0,2.2,14.0,819.0,879.47,666.21
2016,5,22,11,15,466.0,381.0,2.25,14.0,815.0,868.4,657.6
2016,5,22,11,30,444.0,392.0,2.3,14.0,811.0,855.23,648.05
2016,5,22,11,45,448.0,395.5,2.4,14.0,820.5,858.49,651.05
2016,5,22,12,0,452.0,399.0,2.5,14.0,830.0,859.84,652.61
2016,5,22,12,15,470.5,395.5,2.6,14.0,843.5,866.47,658.38
2016,5,22,12,30,489.0,392.0,2.7,14.0,857.0,870.87,662.58
2016,5,22,12,45,474.0,388.5,2.8,14.0,836.0,841.35,642.57
2016,5,22,13,0,459.0,385.0,2.9,14.0,815.0,810.8,621.9
2016,5,22,13,15,449.5,377.5,3.0,14.0,792.0,780.51,601.39
2016,5,22,13,30,440.0,370.0,3.1,14.0,769.0,749.36,580.0
2016,5,22,13,45,453.5,354.0,3.25,14.0,756.5,728.71,566.79
2016,5,22,14,0,467.0,338.0,3.4,14.0,744.0,706.06,551.79
2016,5,22,14,15,640.5,242.0,3.5,14.0,778.0,728.51,573.84
2016,5,22,14,30,814.0,146.0,3.6,14.0,812.0,737.06,584.32
2016,5,22,14,45,804.0,143.0,3.7,14.0,776.5,692.39,551.23
2016,5,22,15,0,794.0,140.0,3.8,14.0,741.0,646.78,516.63
2016,5,22,15,15,632.0,191.5,3.85,13.5,654.0,558.81,447.51
2016,5,22,15,30,470.0,243.0,3.9,13.0,567.0,484.61,388.23
2016,5,22,15,45,512.0,210.5,4.0,13.0,541.0,450.67,361.26
2016,5,22,16,0,554.0,178.0,4.1,13.0,515.0,412.2,329.29
2016,5,22,16,15,388.5,199.5,4.1,13.0,426.5,334.23,265.74
2016,5,22,16,30,223.0,221.0,4.1,13.0,338.0,277.87,220.78
2016,5,22,16,45,300.0,185.5,4.15,13.0,326.0,252.45,197.16
2016,5,22,17,0,377.0,150.0,4.2,13.0,314.0,218.6,164.93
2016,5,22,17,15,346.0,137.0,4.2,12.5,272.5,182.37,134.33
2016,5,22,17,30,315.0,124.0,4.2,12.0,231.0,146.04,104.87
2016,5,22,17,45,291.0,105.5,4.2,12.0,191.5,109.31,76.74
2016,5,22,18,0,267.0,87.0,4.2,12.0,152.0,75.51,54.66
2016,5,22,18,15,222.5,69.5,4.05,11.5,115.5,55.25,43.83
2016,5,22,18,30,178.0,52.0,3.9,11.0,79.0,42.14,31.63
2016,5,22,18,45,111.0,35.5,3.8,11.0,50.5,29.32,19.13
2016,5,22,19,0,44.0,19.0,3.7,11.0,22.0,16.08,0.0
2016,5,22,19,15,22.0,9.5,3.65,11.0,11.0,9.34,0.0
