Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,23,5,15,103.0,16.5,2.9,11.0,26.0,34.35,0.0
2016,5,23,5,30,206.0,33.0,2.9,11.0,52.0,82.21,51.57
2016,5,23,5,45,298.5,45.0,2.95,11.5,92.0,129.31,92.59
2016,5,23,6,0,391.0,57.0,3.0,12.0,132.0,187.87,143.18
2016,5,23,6,15,456.0,66.0,3.0,12.0,178.5,242.34,191.9
2016,5,23,6,30,521.0,75.0,3.0,12.0,225.0,303.27,245.7
2016,5,23,6,45,566.5,82.0,3.05,12.5,274.0,359.25,294.26
2016,5,23,7,0,612.0,89.0,3.1,13.0,323.0,419.07,344.61
2016,5,23,7,15,646.0,94.5,3.1,13.0,373.0,474.34,390.55
2016,5,23,7,30,680.0,100.0,3.1,13.0,423.0,531.71,436.9
2016,5,23,7,45,507.0,161.0,3.1,13.5,416.5,512.49,418.43
2016,5,23,8,0,334.0,222.0,3.1,14.0,410.0,472.67,383.1
2016,5,23,8,15,322.0,247.0,3.1,14.0,441.0,504.02,406.5
2016,5,23,8,30,310.0,272.0,3.1,14.0,472.0,533.52,427.67
2016,5,23,8,45,280.0,299.5,3.1,14.5,489.5,549.27,436.82
2016,5,23,9,0,250.0,327.0,3.1,15.0,507.0,562.01,443.56
2016,5,23,9,15,221.0,351.0,3.1,15.0,516.5,561.07,441.05
2016,5,23,9,30,192.0,375.0,3.1,15.0,526.0,565.5,442.45
2016,5,23,9,45,247.5,382.0,3.15,15.0,585.0,635.89,495.35
2016,5,23,10,0,303.0,389.0,3.2,15.0,644.0,699.74,542.43
2016,5,23,10,15,273.5,410.5,3.2,15.0,646.5,697.97,538.88
2016,5,23,10,30,244.0,432.0,3.2,15.0,649.0,694.04,534.26
2016,5,23,10,45,345.5,405.0,3.2,15.5,720.0,766.9,588.41
2016,5,23,11,0,447.0,378.0,3.2,16.0,791.0,846.91,645.65
2016,5,23,11,15,415.5,396.5,3.2,16.0,784.5,833.76,634.3
2016,5,23,11,30,384.0,415.0,3.2,16.0,778.0,813.41,618.82
2016,5,23,11,45,409.5,408.5,3.2,16.0,797.5,833.32,633.35
2016,5,23,12,0,435.0,402.0,3.2,16.0,817.0,846.14,642.77
2016,5,23,12,15,406.0,412.5,3.25,15.5,799.5,820.49,625.22
2016,5,23,12,30,377.0,423.0,3.3,15.0,782.0,790.64,604.94
2016,5,23,12,45,390.5,412.0,3.4,15.0,780.5,782.83,600.74
2016,5,23,13,0,404.0,401.0,3.5,15.0,779.0,775.79,596.83
2016,5,23,13,15,628.5,272.0,3.55,15.0,848.5,838.64,649.75
2016,5,23,13,30,853.0,143.0,3.6,15.0,918.0,884.75,684.47
2016,5,23,13,45,522.0,285.5,3.7,15.0,756.0,720.7,562.9
2016,5,23,14,0,191.0,428.0,3.8,15.0,594.0,568.11,441.78
2016,5,23,14,15,332.0,368.0,3.85,15.0,645.0,610.47,478.64
2016,5,23,14,30,473.0,308.0,3.9,15.0,696.0,641.56,505.33
2016,5,23,14,45,364.5,329.0,4.0,15.0,620.0,564.29,445.22
2016,5,23,15,0,256.0,350.0,4.1,15.0,544.0,495.0,390.96
2016,5,23,15,15,255.0,329.5,4.1,15.0,514.0,461.06,365.33
2016,5,23,15,30,254.0,309.0,4.1,15.0,484.0,426.95,339.0
2016,5,23,15,45,507.0,210.5,4.2,15.0,530.5,448.77,357.69
2016,5,23,16,0,760.0,112.0,4.3,15.0,577.0,447.99,355.23
2016,5,23,16,15,388.5,149.0,4.3,14.5,386.5,289.67,229.21
2016,5,23,16,30,17.0,186.0,4.3,14.0,196.0,181.54,145.28
2016,5,23,16,45,16.5,170.0,4.35,14.0,179.0,164.88,132.09
2016,5,23,17,0,16.0,154.0,4.4,14.0,162.0,148.29,118.68
2016,5,23,17,15,11.5,135.5,4.45,13.5,140.5,128.85,103.11
2016,5,23,17,30,7.0,117.0,4.5,13.0,119.0,110.0,87.85
2016,5,23,17,45,245.5,92.0,4.55,13.0,153.0,95.73,66.64
2016,5,23,18,0,484.0,67.0,4.6,13.0,187.0,60.64,37.72
2016,5,23,18,15,407.5,57.0,4.6,12.5,142.5,41.43,31.38
2016,5,23,18,30,331.0,47.0,4.6,12.0,98.0,35.26,25.48
2016,5,23,18,45,224.5,34.0,4.6,12.0,62.5,26.04,16.38
2016,5,23,19,0,118.0,21.0,4.6,12.0,27.0,16.36,0.7
2016,5,23,19,15,59.0,10.5,4.55,12.0,13.5,10.32,0.0
2016,5,23,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,5,15,110.5,17.0,3.85,11.0,27.5,36.15,0.0
2016,5,24,5,30,221.0,34.0,3.9,11.0,55.0,86.38,54.61
2016,5,24,5,45,316.0,45.0,3.95,11.5,95.5,133.85,95.96
2016,5,24,6,0,411.0,56.0,4.0,12.0,136.0,193.2,147.41
2016,5,24,6,15,476.5,64.5,4.0,12.0,183.0,248.37,197.04
2016,5,24,6,30,542.0,73.0,4.0,12.0,230.0,310.04,251.8
2016,5,24,6,45,585.0,80.0,4.05,12.5,279.5,365.91,300.62
2016,5,24,7,0,628.0,87.0,4.1,13.0,329.0,425.35,351.05
2016,5,24,7,15,404.5,143.0,4.1,13.0,307.0,388.64,321.08
2016,5,24,7,30,181.0,199.0,4.1,13.0,285.0,320.39,263.18
2016,5,24,7,45,461.0,153.5,4.1,13.5,405.5,474.49,391.13
2016,5,24,8,0,741.0,108.0,4.1,14.0,526.0,641.74,524.41
2016,5,24,8,15,480.5,198.5,4.1,14.0,478.5,576.07,467.12
2016,5,24,8,30,220.0,289.0,4.1,14.0,431.0,474.73,381.72
2016,5,24,8,45,191.5,313.0,4.1,14.0,443.0,484.39,387.87
2016,5,24,9,0,163.0,337.0,4.1,14.0,455.0,491.45,391.43
2016,5,24,9,15,143.0,355.5,4.05,14.0,463.0,497.66,394.56
2016,5,24,9,30,123.0,374.0,4.0,14.0,471.0,502.18,396.37
2016,5,24,9,45,107.5,386.5,4.0,14.5,473.5,494.79,388.84
2016,5,24,10,0,92.0,399.0,4.0,15.0,476.0,494.4,386.63
2016,5,24,10,15,65.5,387.0,4.0,15.0,443.0,456.69,356.76
2016,5,24,10,30,39.0,375.0,4.0,15.0,410.0,418.14,326.24
2016,5,24,10,45,35.0,373.0,4.05,15.0,405.0,411.57,320.97
2016,5,24,11,0,31.0,371.0,4.1,15.0,400.0,404.83,315.49
2016,5,24,11,15,30.5,375.5,4.1,15.0,404.5,408.09,317.75
2016,5,24,11,30,30.0,380.0,4.1,15.0,409.0,411.15,319.87
2016,5,24,11,45,36.5,397.5,4.15,15.0,432.5,434.19,337.49
2016,5,24,12,0,43.0,415.0,4.2,15.0,456.0,456.79,354.67
2016,5,24,12,15,55.0,431.0,4.2,15.0,483.5,482.7,374.45
2016,5,24,12,30,67.0,447.0,4.2,15.0,511.0,507.86,393.57
2016,5,24,12,45,61.5,436.5,4.25,15.0,495.0,489.22,379.57
2016,5,24,13,0,56.0,426.0,4.3,15.0,479.0,470.67,365.79
2016,5,24,13,15,40.5,386.5,4.35,15.0,424.5,414.84,323.47
2016,5,24,13,30,25.0,347.0,4.4,15.0,370.0,360.19,281.63
2016,5,24,13,45,25.5,340.5,4.45,15.0,363.5,352.21,275.96
2016,5,24,14,0,26.0,334.0,4.5,15.0,357.0,344.16,270.1
2016,5,24,14,15,138.0,361.0,4.55,14.5,475.5,454.39,359.47
2016,5,24,14,30,250.0,388.0,4.6,14.0,594.0,553.73,438.26
2016,5,24,14,45,151.0,357.0,4.65,14.0,480.0,443.92,352.23
2016,5,24,15,0,52.0,326.0,4.7,14.0,366.0,343.17,272.39
2016,5,24,15,15,125.0,321.5,4.7,14.0,410.0,377.3,301.15
2016,5,24,15,30,198.0,317.0,4.7,14.0,454.0,405.21,323.89
2016,5,24,15,45,473.0,217.5,4.75,14.0,515.5,438.54,351.95
2016,5,24,16,0,748.0,118.0,4.8,14.0,577.0,449.11,358.43
2016,5,24,16,15,725.5,114.0,4.8,13.5,529.0,393.93,311.24
2016,5,24,16,30,703.0,110.0,4.8,13.0,481.0,342.62,266.22
2016,5,24,16,45,674.0,105.0,4.8,13.0,432.0,290.34,219.34
2016,5,24,17,0,645.0,100.0,4.8,13.0,383.0,240.84,174.65
2016,5,24,17,15,605.5,93.5,4.8,12.5,333.0,190.99,131.16
2016,5,24,17,30,566.0,87.0,4.8,12.0,283.0,145.46,93.33
2016,5,24,17,45,513.5,79.0,4.8,12.0,234.5,102.0,61.61
2016,5,24,18,0,461.0,71.0,4.8,12.0,186.0,64.54,41.11
2016,5,24,18,15,385.5,61.0,4.65,12.0,142.0,44.71,34.4
2016,5,24,18,30,310.0,51.0,4.5,12.0,98.0,38.41,28.28
2016,5,24,18,45,209.5,36.5,4.4,12.0,63.0,28.03,18.16
2016,5,24,19,0,109.0,22.0,4.3,12.0,28.0,17.15,2.19
2016,5,24,19,15,54.5,11.0,4.15,12.0,14.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,16.5,3.15,11.0,28.0,36.26,0.0
2016,5,25,5,30,228.0,33.0,3.2,11.0,56.0,86.68,54.86
2016,5,25,5,45,321.0,44.0,3.3,11.5,96.0,135.29,97.06
2016,5,25,6,0,414.0,55.0,3.4,12.0,136.0,193.33,147.43
2016,5,25,6,15,478.0,63.5,3.45,12.0,182.5,248.11,196.68
2016,5,25,6,30,542.0,72.0,3.5,12.0,229.0,309.23,250.9
2016,5,25,6,45,271.0,73.5,3.6,12.5,152.0,210.8,173.29
2016,5,25,7,0,0.0,75.0,3.7,13.0,75.0,72.56,56.28
2016,5,25,7,15,0.0,95.0,3.8,13.0,95.0,92.38,72.95
2016,5,25,7,30,0.0,115.0,3.9,13.0,115.0,112.25,89.34
2016,5,25,7,45,0.0,137.5,4.0,13.5,137.5,134.68,107.47
2016,5,25,8,0,0.0,160.0,4.1,14.0,160.0,157.14,125.36
2016,5,25,8,15,2.5,174.5,4.1,14.0,176.5,173.34,138.24
2016,5,25,8,30,5.0,189.0,4.1,14.0,193.0,189.73,151.21
2016,5,25,8,45,20.5,239.0,4.2,14.5,254.5,252.98,201.84
2016,5,25,9,0,36.0,289.0,4.3,15.0,316.0,325.15,258.36
2016,5,25,9,15,70.0,329.5,4.35,15.0,384.0,398.06,315.57
2016,5,25,9,30,104.0,370.0,4.4,15.0,452.0,472.63,373.08
2016,5,25,9,45,82.5,374.5,4.45,15.5,441.5,458.84,360.31
2016,5,25,10,0,61.0,379.0,4.5,16.0,431.0,443.87,347.01
2016,5,25,10,15,59.5,390.5,4.55,16.0,442.5,454.52,354.65
2016,5,25,10,30,58.0,402.0,4.6,16.0,454.0,464.85,361.99
2016,5,25,10,45,47.0,393.5,4.7,16.0,436.5,444.65,346.11
2016,5,25,11,0,36.0,385.0,4.8,16.0,419.0,424.2,330.11
2016,5,25,11,15,104.5,431.0,4.85,16.0,530.0,546.27,424.56
2016,5,25,11,30,173.0,477.0,4.9,16.0,641.0,660.14,510.21
2016,5,25,11,45,185.5,479.5,5.0,16.0,656.5,672.32,519.2
2016,5,25,12,0,198.0,482.0,5.1,16.0,672.0,683.52,527.98
2016,5,25,12,15,250.0,470.0,5.2,16.0,709.0,722.38,558.45
2016,5,25,12,30,302.0,458.0,5.3,16.0,746.0,753.69,583.24
2016,5,25,12,45,281.5,458.5,5.45,16.0,725.0,726.32,563.17
2016,5,25,13,0,261.0,459.0,5.6,16.0,704.0,698.72,543.03
2016,5,25,13,15,217.5,457.0,5.75,16.0,658.5,645.67,503.23
2016,5,25,13,30,174.0,455.0,5.9,16.0,613.0,597.1,466.35
2016,5,25,13,45,208.5,438.0,6.05,16.0,623.5,601.68,471.75
2016,5,25,14,0,243.0,421.0,6.2,16.0,634.0,604.31,475.4
2016,5,25,14,15,265.5,400.5,6.3,16.0,625.5,590.34,466.04
2016,5,25,14,30,288.0,380.0,6.4,16.0,617.0,574.26,454.93
2016,5,25,14,45,345.0,344.5,6.5,16.0,616.5,565.87,450.34
2016,5,25,15,0,402.0,309.0,6.6,16.0,616.0,551.55,440.7
2016,5,25,15,15,338.5,307.5,6.7,15.5,556.0,491.85,393.96
2016,5,25,15,30,275.0,306.0,6.8,15.0,496.0,436.48,350.22
2016,5,25,15,45,537.5,204.0,6.9,15.0,544.5,459.54,370.18
2016,5,25,16,0,800.0,102.0,7.0,15.0,593.0,458.89,367.69
2016,5,25,16,15,779.5,98.5,7.05,14.5,545.0,404.9,320.75
2016,5,25,16,30,759.0,95.0,7.1,14.0,497.0,352.26,273.9
2016,5,25,16,45,723.5,93.5,7.15,14.0,446.0,295.91,223.11
2016,5,25,17,0,688.0,92.0,7.2,14.0,395.0,245.29,177.09
2016,5,25,17,15,650.0,86.5,7.2,13.5,344.5,194.29,132.09
2016,5,25,17,30,612.0,81.0,7.2,13.0,294.0,147.39,92.75
2016,5,25,17,45,548.5,76.0,7.25,13.0,243.5,103.11,60.81
2016,5,25,18,0,485.0,71.0,7.3,13.0,193.0,66.05,41.3
2016,5,25,18,15,407.0,61.0,7.2,12.5,148.0,44.82,34.42
2016,5,25,18,30,329.0,51.0,7.1,12.0,103.0,38.34,28.24
2016,5,25,18,45,213.5,37.5,7.0,12.0,66.5,28.79,18.88
2016,5,25,19,0,98.0,24.0,6.9,12.0,30.0,20.11,4.68
2016,5,25,19,15,49.0,12.0,6.8,12.0,15.0,11.8,0.0
2016,5,25,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,86.5,18.5,4.9,11.0,27.5,34.66,1.03
2016,5,26,5,30,173.0,37.0,4.9,11.0,55.0,80.4,52.17
2016,5,26,5,45,267.5,50.5,4.9,11.5,95.0,128.06,92.98
2016,5,26,6,0,362.0,64.0,4.9,12.0,135.0,185.99,142.94
2016,5,26,6,15,429.0,73.5,4.85,12.5,181.5,239.65,190.67
2016,5,26,6,30,496.0,83.0,4.8,13.0,228.0,302.14,245.4
2016,5,26,6,45,544.5,90.0,4.8,13.5,277.5,358.34,294.25
2016,5,26,7,0,593.0,97.0,4.8,14.0,327.0,418.66,345.27
2016,5,26,7,15,628.5,103.0,4.7,14.0,377.0,474.43,391.84
2016,5,26,7,30,664.0,109.0,4.6,14.0,427.0,532.45,438.95
2016,5,26,7,45,464.0,173.0,4.6,14.5,406.5,497.59,407.6
2016,5,26,8,0,264.0,237.0,4.6,15.0,386.0,440.2,357.36
2016,5,26,8,15,295.5,253.0,4.55,15.0,433.5,490.96,397.18
2016,5,26,8,30,327.0,269.0,4.5,15.0,481.0,543.42,437.31
2016,5,26,8,45,558.5,201.0,4.5,15.5,592.0,677.58,543.67
2016,5,26,9,0,790.0,133.0,4.5,16.0,703.0,819.47,648.18
2016,5,26,9,15,802.5,135.5,4.5,16.0,741.5,856.51,672.75
2016,5,26,9,30,815.0,138.0,4.5,16.0,780.0,891.71,696.48
2016,5,26,9,45,819.5,143.0,4.55,16.5,812.0,920.15,714.29
2016,5,26,10,0,824.0,148.0,4.6,17.0,844.0,946.0,730.23
2016,5,26,10,15,832.0,149.5,4.6,17.0,871.5,968.82,745.05
2016,5,26,10,30,840.0,151.0,4.6,17.0,899.0,988.94,758.04
2016,5,26,10,45,847.5,150.5,4.7,17.5,920.0,997.52,762.49
2016,5,26,11,0,855.0,150.0,4.8,18.0,941.0,1009.35,769.35
2016,5,26,11,15,858.5,151.0,4.85,18.0,954.5,1015.72,773.6
2016,5,26,11,30,862.0,152.0,4.9,18.0,968.0,1019.01,775.89
2016,5,26,11,45,866.0,151.0,5.0,18.0,975.0,1017.72,775.57
2016,5,26,12,0,870.0,150.0,5.1,18.0,982.0,1013.36,773.24
2016,5,26,12,15,870.0,150.0,5.3,18.0,981.0,1002.99,767.6
2016,5,26,12,30,870.0,150.0,5.5,18.0,980.0,989.65,759.89
2016,5,26,12,45,874.5,145.5,5.7,18.0,973.5,973.28,750.0
2016,5,26,13,0,879.0,141.0,5.9,18.0,967.0,953.91,737.91
2016,5,26,13,15,876.0,140.5,6.05,18.0,951.5,928.67,721.27
2016,5,26,13,30,873.0,140.0,6.2,18.0,936.0,900.86,702.68
2016,5,26,13,45,867.5,139.0,6.4,18.0,913.0,868.01,680.52
2016,5,26,14,0,862.0,138.0,6.6,18.0,890.0,833.01,656.53
2016,5,26,14,15,855.0,136.0,6.7,17.5,861.0,793.92,630.09
2016,5,26,14,30,848.0,134.0,6.8,17.0,832.0,753.27,602.14
2016,5,26,14,45,839.5,131.5,6.9,17.0,797.5,708.97,569.38
2016,5,26,15,0,831.0,129.0,7.0,17.0,763.0,663.52,533.87
2016,5,26,15,15,818.5,126.5,7.05,16.5,723.0,614.71,495.8
2016,5,26,15,30,806.0,124.0,7.1,16.0,683.0,565.54,456.43
2016,5,26,15,45,788.5,121.0,7.15,16.0,638.0,513.23,412.71
2016,5,26,16,0,771.0,118.0,7.2,16.0,593.0,461.54,368.46
2016,5,26,16,15,749.5,114.5,7.2,15.5,545.0,406.09,320.87
2016,5,26,16,30,728.0,111.0,7.2,15.0,497.0,354.36,275.17
2016,5,26,16,45,695.5,107.0,7.25,15.0,446.5,300.6,226.91
2016,5,26,17,0,663.0,103.0,7.3,15.0,396.0,249.96,181.22
2016,5,26,17,15,623.5,97.0,7.25,14.5,345.5,199.54,137.11
2016,5,26,17,30,584.0,91.0,7.2,14.0,295.0,153.43,98.69
2016,5,26,17,45,525.5,84.0,7.2,14.0,245.0,109.31,66.54
2016,5,26,18,0,467.0,77.0,7.2,14.0,195.0,71.91,46.0
2016,5,26,18,15,388.5,66.0,7.1,13.5,149.5,48.49,37.56
2016,5,26,18,30,310.0,55.0,7.0,13.0,104.0,41.5,30.92
2016,5,26,18,45,202.0,40.0,6.95,12.5,67.5,30.79,20.62
2016,5,26,19,0,94.0,25.0,6.9,12.0,31.0,20.91,6.1
2016,5,26,19,15,47.0,12.5,6.85,12.0,15.5,12.29,0.0
2016,5,26,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,88.5,19.0,4.95,11.0,28.0,35.64,2.99
2016,5,27,5,30,177.0,38.0,4.9,11.0,56.0,82.34,53.77
2016,5,27,5,45,275.5,51.0,4.85,11.5,97.0,130.72,95.01
2016,5,27,6,0,374.0,64.0,4.8,12.0,138.0,189.79,145.88
2016,5,27,6,15,440.5,73.5,4.7,12.5,184.5,243.94,194.04
2016,5,27,6,30,507.0,83.0,4.6,13.0,231.0,306.85,249.07
2016,5,27,6,45,561.5,88.5,4.5,13.5,282.0,364.8,299.18
2016,5,27,7,0,616.0,94.0,4.4,14.0,333.0,427.41,351.78
2016,5,27,7,15,651.0,99.5,4.25,14.5,383.5,483.43,397.46
2016,5,27,7,30,686.0,105.0,4.1,15.0,434.0,541.62,443.35
2016,5,27,7,45,718.5,107.5,4.0,15.5,484.5,596.71,485.71
2016,5,27,8,0,751.0,110.0,3.9,16.0,535.0,651.32,526.5
2016,5,27,8,15,770.5,113.5,3.75,16.0,582.0,700.14,561.46
2016,5,27,8,30,790.0,117.0,3.6,16.0,629.0,748.51,594.88
2016,5,27,8,45,808.5,118.5,3.5,16.5,673.5,793.19,624.03
2016,5,27,9,0,827.0,120.0,3.4,17.0,718.0,836.82,651.85
2016,5,27,9,15,839.0,122.0,3.3,17.0,756.5,873.99,675.84
2016,5,27,9,30,851.0,124.0,3.2,17.0,795.0,904.17,694.7
2016,5,27,9,45,866.5,122.0,3.1,17.5,830.0,936.1,713.29
2016,5,27,10,0,882.0,120.0,3.0,18.0,865.0,965.88,730.11
2016,5,27,10,15,888.0,121.5,3.05,18.0,892.5,987.8,744.09
2016,5,27,10,30,894.0,123.0,3.1,18.0,920.0,1006.82,756.25
2016,5,27,10,45,899.0,123.5,3.15,18.5,940.5,1020.82,763.69
2016,5,27,11,0,904.0,124.0,3.2,19.0,961.0,1031.72,769.17
2016,5,27,11,15,907.0,125.0,3.3,19.0,974.5,1037.95,773.56
2016,5,27,11,30,910.0,126.0,3.4,19.0,988.0,1040.95,775.95
2016,5,27,11,45,909.5,127.0,3.55,19.5,993.5,1037.2,772.89
2016,5,27,12,0,909.0,128.0,3.7,20.0,999.0,1030.25,767.81
2016,5,27,12,15,909.0,128.0,3.9,20.0,997.5,1019.64,762.16
2016,5,27,12,30,909.0,128.0,4.1,20.0,996.0,1005.92,754.4
2016,5,27,12,45,902.5,131.0,4.35,20.0,986.0,985.96,742.66
2016,5,27,13,0,896.0,134.0,4.6,20.0,976.0,963.24,729.54
2016,5,27,13,15,892.5,133.0,4.75,20.0,960.0,936.74,712.99
2016,5,27,13,30,889.0,132.0,4.9,20.0,944.0,907.65,694.47
2016,5,27,13,45,882.0,131.5,5.1,20.0,920.0,873.62,672.54
2016,5,27,14,0,875.0,131.0,5.3,20.0,896.0,837.5,648.79
2016,5,27,14,15,867.5,129.5,5.4,19.5,867.0,798.11,623.04
2016,5,27,14,30,860.0,128.0,5.5,19.0,838.0,757.02,595.65
2016,5,27,14,45,847.5,127.5,5.6,19.0,801.5,711.46,563.08
2016,5,27,15,0,835.0,127.0,5.7,19.0,765.0,665.04,527.64
2016,5,27,15,15,822.0,124.5,5.8,19.0,724.5,615.79,489.27
2016,5,27,15,30,809.0,122.0,5.9,19.0,684.0,566.23,449.71
2016,5,27,15,45,788.0,121.0,6.05,19.0,638.5,513.91,407.04
2016,5,27,16,0,767.0,120.0,6.2,19.0,593.0,462.54,364.03
2016,5,27,16,15,744.5,116.0,6.25,18.5,545.0,406.4,316.84
2016,5,27,16,30,722.0,112.0,6.3,18.0,497.0,354.15,271.58
2016,5,27,16,45,689.0,108.0,6.35,18.0,446.5,300.55,224.24
2016,5,27,17,0,656.0,104.0,6.4,18.0,396.0,250.13,179.44
2016,5,27,17,15,617.0,98.0,6.4,17.5,345.5,200.17,136.29
2016,5,27,17,30,578.0,92.0,6.4,17.0,295.0,154.45,98.61
2016,5,27,17,45,519.5,84.5,6.4,16.5,245.0,110.14,66.64
2016,5,27,18,0,461.0,77.0,6.4,16.0,195.0,72.23,45.58
2016,5,27,18,15,385.5,66.0,6.35,15.5,150.0,48.41,37.19
2016,5,27,18,30,310.0,55.0,6.3,15.0,105.0,41.42,30.62
2016,5,27,18,45,206.5,40.0,6.3,14.5,68.5,30.73,20.46
2016,5,27,19,0,103.0,25.0,6.3,14.0,32.0,20.92,6.85
2016,5,27,19,15,51.5,12.5,6.35,14.0,16.0,12.29,0.0
2016,5,27,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,5,15,98.0,18.5,4.7,12.5,29.0,36.59,4.55
2016,5,28,5,30,196.0,37.0,4.6,13.0,58.0,85.01,54.94
2016,5,28,5,45,285.5,50.0,4.6,13.5,98.0,132.21,95.27
2016,5,28,6,0,375.0,63.0,4.6,14.0,138.0,189.11,144.23
2016,5,28,6,15,439.5,73.0,4.5,14.0,184.5,243.15,192.3
2016,5,28,6,30,504.0,83.0,4.4,14.0,231.0,305.77,247.17
2016,5,28,6,45,585.5,77.5,4.35,14.5,281.0,364.24,297.57
2016,5,28,7,0,667.0,72.0,4.3,15.0,331.0,429.52,352.54
2016,5,28,7,15,669.5,90.5,4.2,15.5,381.5,484.11,396.67
2016,5,28,7,30,672.0,109.0,4.1,16.0,432.0,537.55,438.31
2016,5,28,7,45,699.5,113.5,4.0,16.5,481.5,590.96,479.15
2016,5,28,8,0,727.0,118.0,3.9,17.0,531.0,645.24,519.41
2016,5,28,8,15,573.0,182.5,3.8,17.0,525.0,627.28,501.56
2016,5,28,8,30,419.0,247.0,3.7,17.0,519.0,598.3,475.01
2016,5,28,8,45,610.5,189.5,3.65,17.5,615.5,710.89,561.86
2016,5,28,9,0,802.0,132.0,3.6,18.0,712.0,828.65,645.2
2016,5,28,9,15,814.5,134.5,3.55,18.0,751.0,866.04,669.19
2016,5,28,9,30,827.0,137.0,3.5,18.0,790.0,901.58,692.23
2016,5,28,9,45,836.5,139.0,3.45,18.5,823.5,931.74,710.02
2016,5,28,10,0,846.0,141.0,3.4,19.0,857.0,959.51,726.02
2016,5,28,10,15,853.5,142.5,3.4,19.0,884.5,976.44,736.33
2016,5,28,10,30,861.0,144.0,3.4,19.0,912.0,996.35,748.8
2016,5,28,10,45,866.5,145.0,3.4,19.5,932.5,1010.91,756.25
2016,5,28,11,0,872.0,146.0,3.4,20.0,953.0,1022.47,761.79
2016,5,28,11,15,875.0,146.5,3.45,20.0,966.5,1027.97,765.25
2016,5,28,11,30,878.0,147.0,3.5,20.0,980.0,1030.35,766.81
2016,5,28,11,45,879.5,147.5,3.6,20.0,986.5,1028.1,765.8
2016,5,28,12,0,881.0,148.0,3.7,20.0,993.0,1022.74,762.84
2016,5,28,12,15,881.0,148.0,3.8,20.0,991.5,1012.34,756.61
2016,5,28,12,30,881.0,148.0,3.9,20.0,990.0,998.94,748.45
2016,5,28,12,45,872.5,151.5,4.0,20.0,979.5,977.95,735.19
2016,5,28,13,0,864.0,155.0,4.1,20.0,969.0,954.39,720.2
2016,5,28,13,15,860.5,154.0,4.15,20.0,953.0,928.6,703.37
2016,5,28,13,30,857.0,153.0,4.2,20.0,937.0,900.33,684.78
2016,5,28,13,45,853.0,151.0,4.3,20.0,914.5,870.37,665.16
2016,5,28,14,0,849.0,149.0,4.4,20.0,892.0,835.59,642.09
2016,5,28,14,15,841.0,147.0,4.45,19.5,862.0,795.69,616.25
2016,5,28,14,30,833.0,145.0,4.5,19.0,832.0,754.23,588.89
2016,5,28,14,45,823.5,142.0,4.6,19.0,797.0,709.41,556.91
2016,5,28,15,0,814.0,139.0,4.7,19.0,762.0,663.56,522.64
2016,5,28,15,15,800.5,136.0,4.8,19.0,721.5,614.48,485.04
2016,5,28,15,30,787.0,133.0,4.9,19.0,681.0,565.17,446.29
2016,5,28,15,45,771.0,129.0,5.0,19.0,636.5,513.66,404.81
2016,5,28,16,0,755.0,125.0,5.1,19.0,592.0,460.27,360.8
2016,5,28,16,15,732.0,120.5,5.15,18.5,544.0,406.36,315.81
2016,5,28,16,30,709.0,116.0,5.2,18.0,496.0,354.12,271.02
2016,5,28,16,45,681.5,110.5,5.3,18.0,446.0,301.52,224.77
2016,5,28,17,0,654.0,105.0,5.4,18.0,396.0,251.52,180.43
2016,5,28,17,15,614.5,99.0,5.4,17.5,345.5,201.55,137.43
2016,5,28,17,30,575.0,93.0,5.4,17.0,295.0,155.87,99.83
2016,5,28,17,45,523.0,84.5,5.4,16.5,246.0,111.32,67.29
2016,5,28,18,0,471.0,76.0,5.4,16.0,197.0,72.72,45.35
2016,5,28,18,15,395.0,65.5,5.35,15.5,152.0,47.95,36.8
2016,5,28,18,30,319.0,55.0,5.3,15.0,107.0,41.35,30.6
2016,5,28,18,45,217.0,40.5,5.25,14.5,70.0,31.08,20.83
2016,5,28,19,0,115.0,26.0,5.2,14.0,33.0,20.3,7.17
2016,5,28,19,15,57.5,13.0,5.15,13.5,16.5,12.78,0.0
2016,5,28,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,5,15,101.0,19.0,4.35,11.5,29.5,37.7,6.23
2016,5,29,5,30,202.0,38.0,4.3,12.0,59.0,87.36,56.96
2016,5,29,5,45,297.0,50.5,4.3,12.5,100.0,135.75,98.24
2016,5,29,6,0,392.0,63.0,4.3,13.0,141.0,194.43,148.77
2016,5,29,6,15,457.5,72.0,4.2,13.0,188.0,250.32,198.56
2016,5,29,6,30,523.0,81.0,4.1,13.0,235.0,311.65,252.55
2016,5,29,6,45,571.0,87.5,4.05,13.5,285.5,368.4,301.56
2016,5,29,7,0,619.0,94.0,4.0,14.0,336.0,429.19,352.55
2016,5,29,7,15,653.5,99.5,3.95,14.5,386.5,485.05,398.16
2016,5,29,7,30,688.0,105.0,3.9,15.0,437.0,543.01,444.03
2016,5,29,7,45,714.0,109.5,3.9,15.5,486.0,596.12,484.87
2016,5,29,8,0,740.0,114.0,3.9,16.0,535.0,649.95,525.13
2016,5,29,8,15,760.0,118.0,3.85,16.5,582.0,697.32,558.6
2016,5,29,8,30,780.0,122.0,3.8,17.0,629.0,746.2,591.72
2016,5,29,8,45,794.0,125.5,3.8,17.5,672.0,789.03,620.0
2016,5,29,9,0,808.0,129.0,3.8,18.0,715.0,830.53,646.92
2016,5,29,9,15,820.0,131.5,3.85,18.0,753.5,867.66,671.89
2016,5,29,9,30,832.0,134.0,3.9,18.0,792.0,902.9,695.41
2016,5,29,9,45,834.5,140.0,3.95,18.5,823.5,930.98,712.49
2016,5,29,10,0,837.0,146.0,4.0,19.0,855.0,956.33,727.65
2016,5,29,10,15,844.0,147.5,4.05,19.0,882.0,978.45,741.98
2016,5,29,10,30,851.0,149.0,4.1,19.0,909.0,997.82,754.5
2016,5,29,10,45,856.5,150.0,4.15,19.0,929.5,1006.2,759.64
2016,5,29,11,0,862.0,151.0,4.2,19.0,950.0,1017.69,767.08
2016,5,29,11,15,865.0,151.5,4.25,19.0,963.0,1023.15,770.52
2016,5,29,11,30,868.0,152.0,4.3,19.0,976.0,1025.53,772.02
2016,5,29,11,45,871.0,151.0,4.4,19.0,982.5,1023.32,770.86
2016,5,29,12,0,874.0,150.0,4.5,19.0,989.0,1018.03,768.11
2016,5,29,12,15,874.0,150.0,4.6,19.0,987.5,1007.73,762.04
2016,5,29,12,30,874.0,150.0,4.7,19.0,986.0,994.46,754.0
2016,5,29,12,45,868.0,152.5,4.8,19.0,976.5,975.02,741.73
2016,5,29,13,0,862.0,155.0,4.9,19.0,967.0,952.94,727.63
2016,5,29,13,15,858.5,154.0,5.0,19.0,951.0,927.25,710.96
2016,5,29,13,30,855.0,153.0,5.1,19.0,935.0,899.08,692.45
2016,5,29,13,45,852.5,149.5,5.25,19.0,913.0,869.03,672.76
2016,5,29,14,0,850.0,146.0,5.4,19.0,891.0,834.09,649.33
2016,5,29,14,15,842.5,144.5,5.5,19.0,862.0,795.09,622.46
2016,5,29,14,30,835.0,143.0,5.6,19.0,833.0,754.48,594.12
2016,5,29,14,45,827.5,139.5,5.7,19.0,798.5,710.55,562.25
2016,5,29,15,0,820.0,136.0,5.8,19.0,764.0,665.42,527.91
2016,5,29,15,15,806.5,133.0,5.85,18.5,723.5,616.12,490.35
2016,5,29,15,30,793.0,130.0,5.9,18.0,683.0,566.58,451.57
2016,5,29,15,45,777.5,126.0,5.95,18.0,639.0,515.08,409.37
2016,5,29,16,0,762.0,122.0,6.0,18.0,595.0,464.0,366.47
2016,5,29,16,15,740.0,118.0,6.0,17.5,547.0,408.33,319.56
2016,5,29,16,30,718.0,114.0,6.0,17.0,499.0,356.51,274.59
2016,5,29,16,45,689.0,109.0,6.05,17.0,449.5,303.44,227.54
2016,5,29,17,0,660.0,104.0,6.1,17.0,400.0,253.12,182.59
2016,5,29,17,15,621.0,98.0,6.1,16.5,349.5,202.89,139.04
2016,5,29,17,30,582.0,92.0,6.1,16.0,299.0,156.9,100.84
2016,5,29,17,45,528.0,84.5,6.15,16.0,249.5,112.64,68.21
2016,5,29,18,0,474.0,77.0,6.2,16.0,200.0,74.55,46.43
2016,5,29,18,15,398.0,66.5,6.1,15.5,154.5,48.66,37.44
2016,5,29,18,30,322.0,56.0,6.0,15.0,109.0,42.09,31.26
2016,5,29,18,45,217.0,41.5,5.9,14.5,72.0,31.84,21.54
2016,5,29,19,0,112.0,27.0,5.8,14.0,35.0,22.52,9.21
2016,5,29,19,15,56.0,13.5,5.7,13.5,17.5,13.27,0.0
2016,5,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,30,5,15,118.0,18.5,1.3,12.5,31.0,39.74,7.77
2016,5,30,5,30,236.0,37.0,1.1,13.0,62.0,93.06,60.1
2016,5,30,5,45,333.0,48.0,0.95,13.5,103.5,142.17,101.61
2016,5,30,6,0,430.0,59.0,0.8,14.0,145.0,203.19,153.17
2016,5,30,6,15,494.0,67.0,0.75,14.0,192.5,258.39,201.22
2016,5,30,6,30,558.0,75.0,0.7,14.0,240.0,319.86,253.55
2016,5,30,6,45,606.0,80.5,0.65,14.5,290.5,377.21,300.85
2016,5,30,7,0,654.0,86.0,0.6,15.0,341.0,438.57,349.5
2016,5,30,7,15,687.0,90.5,0.6,15.5,391.5,494.1,392.24
2016,5,30,7,30,720.0,95.0,0.6,16.0,442.0,551.55,434.87
2016,5,30,7,45,745.5,98.5,0.65,16.5,491.5,603.16,472.33
2016,5,30,8,0,771.0,102.0,0.7,17.0,541.0,656.84,510.15
2016,5,30,8,15,789.5,105.5,0.8,17.0,588.0,705.66,543.68
2016,5,30,8,30,808.0,109.0,0.9,17.0,635.0,753.93,576.37
2016,5,30,8,45,822.0,111.5,1.0,17.5,678.0,796.64,603.79
2016,5,30,9,0,836.0,114.0,1.1,18.0,721.0,837.98,630.01
2016,5,30,9,15,847.5,116.5,1.25,18.0,759.5,870.82,652.23
2016,5,30,9,30,859.0,119.0,1.4,18.0,798.0,906.19,676.17
2016,5,30,9,45,869.5,119.5,1.55,18.5,831.5,936.36,695.26
2016,5,30,10,0,880.0,120.0,1.7,19.0,865.0,964.14,712.74
2016,5,30,10,15,886.5,121.0,1.75,19.0,892.0,986.02,726.39
2016,5,30,10,30,893.0,122.0,1.8,19.0,919.0,1005.04,738.32
2016,5,30,10,45,896.5,123.5,1.9,19.0,939.0,1018.65,747.52
2016,5,30,11,0,900.0,125.0,2.0,19.0,959.0,1029.14,754.85
2016,5,30,11,15,902.5,125.5,2.05,19.0,972.5,1034.42,758.31
2016,5,30,11,30,905.0,126.0,2.1,19.0,986.0,1036.5,759.86
2016,5,30,11,45,905.5,126.5,2.15,19.5,992.0,1033.36,756.76
2016,5,30,12,0,906.0,127.0,2.2,20.0,998.0,1027.04,751.75
2016,5,30,12,15,906.0,127.0,2.25,20.0,996.5,1016.58,745.62
2016,5,30,12,30,906.0,127.0,2.3,20.0,995.0,1003.05,737.59
2016,5,30,12,45,710.5,251.5,2.4,20.0,928.5,931.43,691.78
2016,5,30,13,0,515.0,376.0,2.5,20.0,862.0,855.23,636.02
2016,5,30,13,15,701.5,252.5,2.6,19.5,902.5,887.64,667.39
2016,5,30,13,30,888.0,129.0,2.7,19.0,943.0,905.45,681.82
2016,5,30,13,45,883.5,127.5,2.8,19.0,920.0,872.77,660.72
2016,5,30,14,0,879.0,126.0,2.9,19.0,897.0,837.84,638.26
2016,5,30,14,15,872.0,124.5,3.05,19.0,868.0,798.88,612.98
2016,5,30,14,30,865.0,123.0,3.2,19.0,839.0,758.17,586.06
2016,5,30,14,45,741.0,175.0,3.35,19.0,770.0,683.9,532.03
2016,5,30,15,0,617.0,227.0,3.5,19.0,701.0,617.95,481.48
2016,5,30,15,15,720.0,170.5,3.6,19.0,695.0,597.95,468.28
2016,5,30,15,30,823.0,114.0,3.7,19.0,689.0,569.26,446.98
2016,5,30,15,45,808.0,110.5,3.8,19.0,644.5,517.12,405.33
2016,5,30,16,0,793.0,107.0,3.9,19.0,600.0,465.31,362.83
2016,5,30,16,15,773.0,103.5,3.95,18.5,552.5,411.99,318.55
2016,5,30,16,30,753.0,100.0,4.0,18.0,505.0,359.97,274.05
2016,5,30,16,45,413.0,140.5,4.1,18.0,359.5,248.52,188.08
2016,5,30,17,0,73.0,181.0,4.2,18.0,214.0,182.96,143.05
2016,5,30,17,15,66.5,160.5,4.15,17.5,187.5,158.03,123.2
2016,5,30,17,30,60.0,140.0,4.1,17.0,161.0,133.96,103.93
2016,5,30,17,45,296.0,104.0,4.1,17.0,184.0,113.23,77.57
2016,5,30,18,0,532.0,68.0,4.1,17.0,207.0,69.33,40.06
2016,5,30,18,15,459.0,59.5,4.05,16.5,161.0,42.69,32.07
2016,5,30,18,30,386.0,51.0,4.0,16.0,115.0,38.39,27.94
2016,5,30,18,45,276.0,38.5,3.95,15.5,76.5,29.34,19.39
2016,5,30,19,0,166.0,26.0,3.9,15.0,38.0,20.21,8.14
2016,5,30,19,15,83.0,13.0,3.9,14.5,19.0,12.78,0.0
2016,5,30,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,119.5,18.5,2.95,12.5,31.5,40.06,8.83
2016,5,31,5,30,239.0,37.0,2.9,13.0,63.0,93.68,60.65
2016,5,31,5,45,334.0,48.5,2.9,13.5,104.5,143.03,102.68
2016,5,31,6,0,429.0,60.0,2.9,14.0,146.0,203.99,154.99
2016,5,31,6,15,494.5,68.0,2.85,14.5,194.0,259.7,204.04
2016,5,31,6,30,560.0,76.0,2.8,15.0,242.0,321.82,257.72
2016,5,31,6,45,607.0,82.0,2.75,15.5,293.0,379.35,306.67
2016,5,31,7,0,654.0,88.0,2.7,16.0,344.0,440.8,357.25
2016,5,31,7,15,687.5,93.0,2.7,16.0,395.0,497.15,403.14
2016,5,31,7,30,721.0,98.0,2.7,16.0,446.0,555.48,449.28
2016,5,31,7,45,537.5,159.5,2.7,16.5,434.5,531.21,427.17
2016,5,31,8,0,354.0,221.0,2.7,17.0,423.0,485.41,387.83
2016,5,31,8,15,583.5,166.5,2.6,17.5,532.0,621.11,493.54
2016,5,31,8,30,813.0,112.0,2.5,18.0,641.0,761.03,594.5
2016,5,31,8,45,829.5,114.0,2.45,18.5,685.0,805.42,621.78
2016,5,31,9,0,846.0,116.0,2.4,19.0,729.0,848.57,648.44
2016,5,31,9,15,857.5,118.0,2.4,19.0,768.5,881.14,669.07
2016,5,31,9,30,869.0,120.0,2.4,19.0,808.0,916.25,691.37
2016,5,31,9,45,878.5,121.5,2.45,19.5,842.0,946.79,709.54
2016,5,31,10,0,888.0,123.0,2.5,20.0,876.0,974.87,725.99
2016,5,31,10,15,894.5,124.5,2.55,20.0,903.5,997.41,740.16
2016,5,31,10,30,901.0,126.0,2.6,20.0,931.0,1017.07,752.52
2016,5,31,10,45,906.0,127.0,2.65,20.0,952.0,1031.73,761.71
2016,5,31,11,0,911.0,128.0,2.7,20.0,973.0,1043.26,769.0
2016,5,31,11,15,914.5,128.5,2.75,20.0,987.0,1049.59,773.03
2016,5,31,11,30,918.0,129.0,2.8,20.0,1001.0,1052.68,775.11
2016,5,31,11,45,920.0,129.0,2.85,20.5,1008.0,1050.51,772.43
2016,5,31,12,0,922.0,129.0,2.9,21.0,1015.0,1045.09,767.79
2016,5,31,12,15,922.0,129.0,3.0,21.0,1014.0,1034.5,761.83
2016,5,31,12,30,922.0,129.0,3.1,21.0,1013.0,1020.77,753.89
2016,5,31,12,45,926.0,125.0,3.25,21.0,1006.0,1003.82,744.25
2016,5,31,13,0,930.0,121.0,3.4,21.0,999.0,983.72,732.47
2016,5,31,13,15,927.0,120.5,3.55,21.0,983.0,957.61,716.55
2016,5,31,13,30,924.0,120.0,3.7,21.0,967.0,928.77,698.67
2016,5,31,13,45,919.0,119.0,3.85,21.0,944.0,895.16,677.31
2016,5,31,14,0,914.0,118.0,4.0,21.0,921.0,859.23,654.11
2016,5,31,14,15,612.0,248.0,4.1,21.0,778.5,716.36,550.85
2016,5,31,14,30,310.0,378.0,4.2,21.0,636.0,589.93,452.31
2016,5,31,14,45,245.5,371.5,4.3,21.0,570.5,523.33,402.96
2016,5,31,15,0,181.0,365.0,4.4,21.0,505.0,462.76,357.24
2016,5,31,15,15,149.0,343.5,4.45,20.5,454.5,412.82,320.29
2016,5,31,15,30,117.0,322.0,4.5,20.0,404.0,365.75,284.96
2016,5,31,15,45,104.5,298.0,4.6,20.0,368.0,331.74,259.06
2016,5,31,16,0,92.0,274.0,4.7,20.0,332.0,297.11,232.38
2016,5,31,16,15,99.0,253.0,4.7,19.5,310.5,274.49,215.17
2016,5,31,16,30,106.0,232.0,4.7,19.0,289.0,251.18,196.96
2016,5,31,16,45,420.0,160.0,4.75,19.0,354.0,268.32,203.55
2016,5,31,17,0,734.0,88.0,4.8,19.0,419.0,259.7,184.04
2016,5,31,17,15,698.0,83.0,4.75,18.5,367.0,206.98,138.21
2016,5,31,17,30,662.0,78.0,4.7,18.0,315.0,158.09,97.46
2016,5,31,17,45,611.0,72.0,4.7,18.0,264.5,110.94,62.56
2016,5,31,18,0,560.0,66.0,4.7,18.0,214.0,69.54,38.98
2016,5,31,18,15,486.5,58.0,4.65,17.5,166.5,41.23,30.65
2016,5,31,18,30,413.0,50.0,4.6,17.0,119.0,37.3,26.89
2016,5,31,18,45,301.0,38.5,4.55,16.5,80.0,29.68,19.63
2016,5,31,19,0,189.0,27.0,4.5,16.0,41.0,21.01,9.06
2016,5,31,19,15,94.5,13.5,4.5,15.5,20.5,13.27,0.0
2016,5,31,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,5,15,133.0,19.0,3.1,13.0,33.5,42.71,10.51
2016,6,1,5,30,266.0,38.0,3.1,13.0,67.0,100.25,64.99
2016,6,1,5,45,360.0,49.0,3.1,13.5,109.5,151.1,108.55
2016,6,1,6,0,454.0,60.0,3.1,14.0,152.0,211.76,160.86
2016,6,1,6,15,242.5,85.0,3.05,14.0,135.5,181.13,143.51
2016,6,1,6,30,31.0,110.0,3.0,14.0,119.0,125.44,100.54
2016,6,1,6,45,39.0,130.0,3.0,14.5,144.0,151.2,122.08
2016,6,1,7,0,47.0,150.0,3.0,15.0,169.0,177.7,143.74
2016,6,1,7,15,31.0,159.0,3.0,15.0,172.5,179.52,144.76
2016,6,1,7,30,15.0,168.0,3.0,15.0,176.0,175.44,140.75
2016,6,1,7,45,12.0,177.0,3.0,15.5,184.0,182.73,145.93
2016,6,1,8,0,9.0,186.0,3.0,16.0,192.0,189.81,150.82
2016,6,1,8,15,277.5,192.0,3.0,16.0,373.0,411.6,333.48
2016,6,1,8,30,546.0,198.0,3.0,16.0,554.0,644.68,514.16
2016,6,1,8,45,353.0,269.0,3.0,16.5,505.0,575.3,454.33
2016,6,1,9,0,160.0,340.0,3.0,17.0,456.0,491.54,384.44
2016,6,1,9,15,223.0,351.0,3.0,17.0,522.5,562.23,438.67
2016,6,1,9,30,286.0,362.0,3.0,17.0,589.0,643.78,498.84
2016,6,1,9,45,593.5,243.0,3.0,17.0,738.5,819.41,633.15
2016,6,1,10,0,901.0,124.0,3.0,17.0,888.0,988.21,749.03
2016,6,1,10,15,907.0,125.0,2.95,17.0,915.5,1009.99,760.69
2016,6,1,10,30,913.0,126.0,2.9,17.0,943.0,1028.83,771.76
2016,6,1,10,45,592.5,288.0,2.9,17.5,823.0,897.86,678.75
2016,6,1,11,0,272.0,450.0,2.9,18.0,703.0,740.86,558.12
2016,6,1,11,15,599.5,290.0,2.9,18.0,857.0,909.99,687.59
2016,6,1,11,30,927.0,130.0,2.9,18.0,1011.0,1062.84,790.09
2016,6,1,11,45,927.5,130.5,2.9,18.0,1017.0,1059.67,786.22
2016,6,1,12,0,928.0,131.0,2.9,18.0,1023.0,1053.25,781.89
2016,6,1,12,15,643.5,283.0,2.95,18.0,901.5,924.68,695.41
2016,6,1,12,30,359.0,435.0,3.0,18.0,780.0,786.06,591.74
2016,6,1,12,45,630.0,290.0,3.1,18.0,888.0,893.45,677.03
2016,6,1,13,0,901.0,145.0,3.2,18.0,996.0,980.61,738.25
2016,6,1,13,15,709.0,251.5,3.25,18.0,914.5,894.12,679.23
2016,6,1,13,30,517.0,358.0,3.3,18.0,833.0,807.44,613.98
2016,6,1,13,45,517.0,345.0,3.35,18.0,810.0,776.39,593.45
2016,6,1,14,0,517.0,332.0,3.4,18.0,787.0,744.01,571.28
2016,6,1,14,15,417.5,354.0,3.4,18.0,714.0,665.98,513.2
2016,6,1,14,30,318.0,376.0,3.4,18.0,641.0,594.21,459.08
2016,6,1,14,45,232.0,371.0,3.4,18.0,560.0,514.48,398.98
