Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,0,146.0,366.0,3.4,18.0,479.0,440.91,342.68
2016,6,1,15,15,170.5,344.5,3.4,18.0,469.5,427.02,333.2
2016,6,1,15,30,195.0,323.0,3.4,18.0,460.0,410.76,321.34
2016,6,1,15,45,125.5,292.0,3.45,18.0,378.0,335.18,262.81
2016,6,1,16,0,56.0,261.0,3.5,18.0,296.0,269.02,211.31
2016,6,1,16,15,37.0,226.5,3.5,17.5,249.0,225.8,178.0
2016,6,1,16,30,18.0,192.0,3.5,17.0,202.0,187.78,148.44
2016,6,1,16,45,9.0,165.0,3.55,17.0,170.0,158.61,125.4
2016,6,1,17,0,0.0,138.0,3.6,17.0,138.0,130.56,103.1
2016,6,1,17,15,0.0,107.0,3.55,16.5,107.0,101.87,79.9
2016,6,1,17,30,0.0,76.0,3.5,16.0,76.0,73.19,56.28
2016,6,1,17,45,0.0,63.5,3.5,16.0,63.5,61.38,46.43
2016,6,1,18,0,0.0,51.0,3.5,16.0,51.0,49.27,36.17
2016,6,1,18,15,196.0,52.0,3.4,15.5,85.5,37.14,27.33
2016,6,1,18,30,392.0,53.0,3.3,15.0,120.0,40.02,29.55
2016,6,1,18,45,285.5,40.5,3.2,14.5,81.0,30.87,20.89
2016,6,1,19,0,179.0,28.0,3.1,14.0,42.0,21.79,10.12
2016,6,1,19,15,89.5,14.0,3.1,13.5,21.0,13.76,0.0
2016,6,1,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,5,15,139.5,19.0,2.1,11.5,34.0,43.75,11.7
2016,6,2,5,30,279.0,38.0,2.0,12.0,68.0,102.87,66.93
2016,6,2,5,45,377.5,48.0,1.9,12.5,111.5,154.61,111.16
2016,6,2,6,0,476.0,58.0,1.8,13.0,155.0,216.53,164.38
2016,6,2,6,15,540.0,65.5,1.7,13.5,204.5,273.58,214.55
2016,6,2,6,30,604.0,73.0,1.6,14.0,254.0,336.85,268.81
2016,6,2,6,45,308.5,104.5,1.5,14.5,197.5,262.51,212.46
2016,6,2,7,0,13.0,136.0,1.4,15.0,141.0,141.39,112.8
2016,6,2,7,15,12.0,150.0,1.3,15.0,155.5,155.16,124.08
2016,6,2,7,30,11.0,164.0,1.2,15.0,170.0,168.84,134.74
2016,6,2,7,45,11.0,177.5,1.2,15.5,184.0,182.58,145.08
2016,6,2,8,0,11.0,191.0,1.2,16.0,198.0,196.31,155.28
2016,6,2,8,15,16.5,214.0,1.2,16.5,225.0,223.83,176.38
2016,6,2,8,30,22.0,237.0,1.2,17.0,252.0,251.74,197.39
2016,6,2,8,45,47.0,279.5,1.25,17.5,313.5,323.28,252.15
2016,6,2,9,0,72.0,322.0,1.3,18.0,375.0,390.23,301.83
2016,6,2,9,15,71.0,339.5,1.3,18.5,394.0,409.09,314.09
2016,6,2,9,30,70.0,357.0,1.3,19.0,413.0,427.64,326.28
2016,6,2,9,45,483.5,242.0,1.35,19.5,651.0,713.73,542.49
2016,6,2,10,0,897.0,127.0,1.4,20.0,889.0,987.53,723.69
2016,6,2,10,15,903.0,128.5,1.45,20.0,916.0,1009.76,734.15
2016,6,2,10,30,909.0,130.0,1.5,20.0,943.0,1029.08,746.08
2016,6,2,10,45,713.0,247.5,1.55,20.5,894.0,975.81,710.56
2016,6,2,11,0,517.0,365.0,1.6,21.0,845.0,903.35,657.41
2016,6,2,11,15,720.5,248.5,1.7,21.0,928.0,988.96,720.24
2016,6,2,11,30,924.0,132.0,1.8,21.0,1011.0,1062.0,766.7
2016,6,2,11,45,925.5,132.0,1.9,21.0,1017.0,1059.37,765.34
2016,6,2,12,0,927.0,132.0,2.0,21.0,1023.0,1053.48,762.89
2016,6,2,12,15,926.5,131.5,2.1,21.0,1021.5,1041.92,756.88
2016,6,2,12,30,926.0,131.0,2.2,21.0,1020.0,1027.23,748.91
2016,6,2,12,45,573.0,301.0,2.3,21.0,849.5,850.34,630.94
2016,6,2,13,0,220.0,471.0,2.4,21.0,679.0,670.21,498.1
2016,6,2,13,15,254.5,455.0,2.55,21.0,691.5,679.98,508.26
2016,6,2,13,30,289.0,439.0,2.7,21.0,704.0,684.58,513.44
2016,6,2,13,45,247.5,435.5,2.9,21.0,658.5,634.22,477.9
2016,6,2,14,0,206.0,432.0,3.1,21.0,613.0,585.2,443.04
2016,6,2,14,15,252.5,407.0,3.3,21.0,621.5,587.77,447.41
2016,6,2,14,30,299.0,382.0,3.5,21.0,630.0,586.02,448.14
2016,6,2,14,45,273.0,370.0,3.7,21.0,589.5,541.58,415.84
2016,6,2,15,0,247.0,358.0,3.9,21.0,549.0,498.8,384.47
2016,6,2,15,15,231.0,340.0,4.05,20.5,511.0,460.13,356.53
2016,6,2,15,30,215.0,322.0,4.2,20.0,473.0,421.39,328.01
2016,6,2,15,45,217.0,299.0,4.35,20.0,443.5,388.81,303.36
2016,6,2,16,0,219.0,276.0,4.5,20.0,414.0,355.93,277.94
2016,6,2,16,15,508.0,184.5,4.6,19.5,469.5,376.17,292.41
2016,6,2,16,30,797.0,93.0,4.7,19.0,525.0,372.5,283.42
2016,6,2,16,45,771.0,89.0,4.8,19.0,474.5,317.42,234.88
2016,6,2,17,0,745.0,85.0,4.9,19.0,424.0,264.69,187.94
2016,6,2,17,15,710.0,80.5,4.95,18.5,372.0,209.33,139.93
2016,6,2,17,30,675.0,76.0,5.0,18.0,320.0,160.34,98.84
2016,6,2,17,45,626.5,70.0,5.1,17.5,269.5,112.64,63.21
2016,6,2,18,0,578.0,64.0,5.2,17.0,219.0,70.4,38.57
2016,6,2,18,15,506.5,56.5,5.2,16.5,171.5,39.67,29.42
2016,6,2,18,30,435.0,49.0,5.2,16.0,124.0,36.11,26.01
2016,6,2,18,45,325.5,38.0,5.2,16.0,84.0,28.95,19.13
2016,6,2,19,0,216.0,27.0,5.2,16.0,44.0,21.27,9.93
2016,6,2,19,15,108.0,13.5,5.2,15.5,22.0,13.27,0.0
2016,6,2,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,3,5,15,154.0,17.5,3.7,14.5,34.0,45.21,12.45
2016,6,3,5,30,308.0,35.0,3.6,15.0,68.0,106.08,67.75
2016,6,3,5,45,401.0,44.5,3.5,15.5,111.0,157.05,111.43
2016,6,3,6,0,494.0,54.0,3.4,16.0,154.0,217.92,163.91
2016,6,3,6,15,555.0,60.5,3.2,16.5,203.0,273.64,213.16
2016,6,3,6,30,616.0,67.0,3.0,17.0,252.0,335.29,266.37
2016,6,3,6,45,660.0,72.0,2.9,17.5,303.0,393.02,315.32
2016,6,3,7,0,704.0,77.0,2.8,18.0,354.0,454.32,365.49
2016,6,3,7,15,651.0,96.5,2.65,18.5,380.0,480.32,385.97
2016,6,3,7,30,598.0,116.0,2.5,19.0,406.0,499.94,400.27
2016,6,3,7,45,403.0,181.5,2.45,19.5,386.0,466.52,370.88
2016,6,3,8,0,208.0,247.0,2.4,20.0,366.0,404.87,318.94
2016,6,3,8,15,527.5,172.0,2.35,20.5,508.0,582.06,458.0
2016,6,3,8,30,847.0,97.0,2.3,21.0,650.0,767.0,591.01
2016,6,3,8,45,567.0,210.0,2.3,21.5,591.0,693.73,532.53
2016,6,3,9,0,287.0,323.0,2.3,22.0,532.0,588.16,448.14
2016,6,3,9,15,590.5,214.5,2.25,22.0,673.5,757.51,576.37
2016,6,3,9,30,894.0,106.0,2.2,22.0,815.0,923.74,687.82
2016,6,3,9,45,906.5,104.5,2.2,22.5,849.5,954.57,703.98
2016,6,3,10,0,919.0,103.0,2.2,23.0,884.0,983.02,719.8
2016,6,3,10,15,924.5,104.5,2.3,23.0,911.0,1005.32,734.09
2016,6,3,10,30,930.0,106.0,2.4,23.0,938.0,1024.62,746.56
2016,6,3,10,45,933.0,107.5,2.5,23.0,958.5,1038.34,755.54
2016,6,3,11,0,936.0,109.0,2.6,23.0,979.0,1048.81,762.59
2016,6,3,11,15,938.5,109.5,2.65,23.0,992.5,1054.46,766.15
2016,6,3,11,30,941.0,110.0,2.7,23.0,1006.0,1056.79,767.73
2016,6,3,11,45,941.5,111.0,2.8,23.0,1012.0,1054.3,766.87
2016,6,3,12,0,942.0,112.0,2.9,23.0,1018.0,1048.5,763.99
2016,6,3,12,15,941.5,112.0,2.95,23.0,1017.0,1037.45,757.33
2016,6,3,12,30,941.0,112.0,3.0,23.0,1016.0,1023.21,748.72
2016,6,3,12,45,931.5,117.0,3.15,23.0,1005.0,1002.26,736.61
2016,6,3,13,0,922.0,122.0,3.3,23.0,994.0,978.54,722.6
2016,6,3,13,15,919.0,121.0,3.4,23.0,978.0,952.28,706.44
2016,6,3,13,30,916.0,120.0,3.5,23.0,962.0,923.33,688.36
2016,6,3,13,45,912.0,118.5,3.65,23.0,939.5,890.49,667.77
2016,6,3,14,0,908.0,117.0,3.8,23.0,917.0,855.28,645.33
2016,6,3,14,15,695.0,214.0,3.85,23.0,814.5,749.98,571.55
2016,6,3,14,30,482.0,311.0,3.9,23.0,712.0,655.16,499.23
2016,6,3,14,45,423.0,319.5,4.0,23.0,660.5,599.39,458.43
2016,6,3,15,0,364.0,328.0,4.1,23.0,609.0,548.33,420.3
2016,6,3,15,15,337.5,316.0,4.1,22.5,566.0,502.12,386.64
2016,6,3,15,30,311.0,304.0,4.1,22.0,523.0,457.79,353.79
2016,6,3,15,45,279.0,288.5,4.15,22.0,475.5,409.54,316.89
2016,6,3,16,0,247.0,273.0,4.2,22.0,428.0,364.13,281.76
2016,6,3,16,15,138.5,239.0,4.15,21.5,325.0,276.58,214.51
2016,6,3,16,30,30.0,205.0,4.1,21.0,222.0,200.72,156.3
2016,6,3,16,45,101.5,196.5,4.1,21.0,244.5,208.92,161.7
2016,6,3,17,0,173.0,188.0,4.1,21.0,267.0,212.02,161.65
2016,6,3,17,15,146.5,166.0,4.05,20.5,227.0,176.18,133.34
2016,6,3,17,30,120.0,144.0,4.0,20.0,187.0,143.42,107.83
2016,6,3,17,45,106.5,123.5,3.95,19.5,157.5,116.19,86.69
2016,6,3,18,0,93.0,103.0,3.9,19.0,128.0,90.7,67.64
2016,6,3,18,15,78.0,82.5,3.85,18.5,100.5,68.44,54.26
2016,6,3,18,30,63.0,62.0,3.8,18.0,73.0,52.53,40.02
2016,6,3,18,45,36.0,44.0,3.8,17.5,49.5,39.78,28.25
2016,6,3,19,0,9.0,26.0,3.8,17.0,26.0,24.23,12.35
2016,6,3,19,15,4.5,13.0,3.8,16.5,13.0,12.78,0.0
2016,6,3,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,2.15,15.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,2.1,16.0,8.0,7.86,0.0
2016,6,4,5,15,102.0,22.5,1.95,16.0,34.0,42.2,12.72
2016,6,4,5,30,204.0,37.0,1.8,16.0,60.0,86.55,55.92
2016,6,4,5,45,263.5,52.0,1.7,16.0,96.5,128.92,92.43
2016,6,4,6,0,323.0,67.0,1.6,16.0,133.0,177.66,134.5
2016,6,4,6,15,365.5,80.5,1.5,16.5,175.0,224.82,175.43
2016,6,4,6,30,408.0,94.0,1.4,17.0,217.0,276.2,218.98
2016,6,4,6,45,450.0,102.0,1.3,17.5,260.5,325.37,259.7
2016,6,4,7,0,492.0,110.0,1.2,18.0,304.0,378.22,302.03
2016,6,4,7,15,397.5,148.5,1.2,18.0,319.0,390.6,311.47
2016,6,4,7,30,303.0,187.0,1.2,18.0,334.0,386.99,307.67
2016,6,4,7,45,162.0,197.0,1.25,18.0,276.5,312.59,248.26
2016,6,4,8,0,21.0,207.0,1.3,18.0,219.0,219.7,172.38
2016,6,4,8,15,41.0,242.5,1.35,18.0,268.5,277.72,218.08
2016,6,4,8,30,61.0,278.0,1.4,18.0,318.0,331.76,259.3
2016,6,4,8,45,70.5,302.0,1.45,18.0,351.5,366.25,284.85
2016,6,4,9,0,80.0,326.0,1.5,18.0,385.0,401.15,310.52
2016,6,4,9,15,114.0,353.0,1.5,18.0,441.0,468.78,360.6
2016,6,4,9,30,148.0,380.0,1.5,18.0,497.0,530.26,405.04
2016,6,4,9,45,127.5,393.5,1.5,18.0,498.0,528.06,401.56
2016,6,4,10,0,107.0,407.0,1.5,18.0,499.0,516.39,391.88
2016,6,4,10,15,87.5,410.5,1.5,18.0,487.0,501.98,380.39
2016,6,4,10,30,68.0,414.0,1.5,18.0,475.0,486.66,368.27
2016,6,4,10,45,46.0,381.5,1.5,18.5,423.5,430.8,326.28
2016,6,4,11,0,24.0,349.0,1.5,19.0,372.0,374.84,284.06
2016,6,4,11,15,211.5,379.5,1.5,19.0,581.5,606.45,457.78
2016,6,4,11,30,399.0,410.0,1.5,19.0,791.0,823.47,608.45
2016,6,4,11,45,265.0,447.0,1.5,19.0,701.0,724.11,534.81
2016,6,4,12,0,131.0,484.0,1.5,19.0,611.0,619.23,458.87
2016,6,4,12,15,113.5,477.5,1.5,19.0,587.5,591.73,440.06
2016,6,4,12,30,96.0,471.0,1.5,19.0,564.0,559.78,417.4
2016,6,4,12,45,128.5,474.0,1.5,19.0,596.5,593.76,442.63
2016,6,4,13,0,161.0,477.0,1.5,19.0,629.0,621.51,462.83
2016,6,4,13,15,107.5,445.0,1.45,19.0,546.0,535.29,400.6
2016,6,4,13,30,54.0,413.0,1.4,19.0,463.0,449.81,338.51
2016,6,4,13,45,94.5,423.0,1.4,19.5,508.0,490.38,369.15
2016,6,4,14,0,135.0,433.0,1.4,20.0,553.0,528.55,396.68
2016,6,4,14,15,283.5,381.5,1.4,20.0,621.5,588.21,443.21
2016,6,4,14,30,432.0,330.0,1.4,20.0,690.0,636.24,480.13
2016,6,4,14,45,460.0,303.0,1.4,20.0,672.0,610.37,462.27
2016,6,4,15,0,488.0,276.0,1.4,20.0,654.0,581.43,442.45
2016,6,4,15,15,530.5,244.5,1.45,20.0,635.5,554.09,423.7
2016,6,4,15,30,573.0,213.0,1.5,20.0,617.0,522.24,400.79
2016,6,4,15,45,667.0,167.0,1.55,20.0,608.0,498.87,383.35
2016,6,4,16,0,761.0,121.0,1.6,20.0,599.0,468.05,358.61
2016,6,4,16,15,739.5,117.0,1.65,19.5,552.0,412.81,314.58
2016,6,4,16,30,718.0,113.0,1.7,19.0,505.0,361.29,272.12
2016,6,4,16,45,698.0,106.0,1.8,19.0,457.0,309.26,227.72
2016,6,4,17,0,678.0,99.0,1.9,19.0,409.0,259.01,184.04
2016,6,4,17,15,642.5,93.5,1.95,18.5,359.0,208.85,141.35
2016,6,4,17,30,607.0,88.0,2.0,18.0,309.0,162.49,103.08
2016,6,4,17,45,566.0,79.5,2.05,17.5,260.5,116.89,68.8
2016,6,4,18,0,525.0,71.0,2.1,17.0,212.0,75.96,43.88
2016,6,4,18,15,456.5,62.0,2.05,16.5,166.0,44.3,33.54
2016,6,4,18,30,388.0,53.0,2.0,16.0,120.0,39.6,29.12
2016,6,4,18,45,295.0,40.5,2.0,15.5,82.0,30.72,20.8
2016,6,4,19,0,202.0,28.0,2.0,15.0,44.0,21.67,10.84
2016,6,4,19,15,101.0,14.0,1.95,14.5,22.0,13.76,0.0
2016,6,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,45,24.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,6,5,5,0,48.0,9.0,1.2,12.0,9.0,13.54,0.0
2016,6,5,5,15,171.0,22.0,1.2,12.5,38.5,51.96,16.65
2016,6,5,5,30,294.0,35.0,1.2,13.0,68.0,103.24,66.59
2016,6,5,5,45,383.5,45.0,1.25,13.5,110.0,153.07,109.24
2016,6,5,6,0,473.0,55.0,1.3,14.0,152.0,212.44,160.27
2016,6,5,6,15,533.5,62.5,1.3,14.0,200.0,267.94,209.29
2016,6,5,6,30,594.0,70.0,1.3,14.0,248.0,329.33,262.38
2016,6,5,6,45,304.0,103.5,1.3,14.5,195.5,259.15,209.5
2016,6,5,7,0,14.0,137.0,1.3,15.0,143.0,142.89,113.99
2016,6,5,7,15,30.0,163.5,1.4,15.0,178.0,183.66,147.63
2016,6,5,7,30,46.0,190.0,1.5,15.0,213.0,222.25,178.64
2016,6,5,7,45,25.0,181.0,1.6,15.5,193.5,200.01,159.53
2016,6,5,8,0,4.0,172.0,1.7,16.0,174.0,171.98,135.82
2016,6,5,8,15,23.0,218.0,1.85,16.0,233.0,232.67,184.54
2016,6,5,8,30,42.0,264.0,2.0,16.0,292.0,302.01,238.84
2016,6,5,8,45,99.0,302.0,2.15,16.5,373.0,389.33,306.62
2016,6,5,9,0,156.0,340.0,2.3,17.0,454.0,487.84,380.82
2016,6,5,9,15,233.0,348.0,2.35,17.0,528.0,567.46,440.79
2016,6,5,9,30,310.0,356.0,2.4,17.0,602.0,658.68,507.82
2016,6,5,9,45,605.0,234.5,2.5,17.5,739.5,820.94,630.2
2016,6,5,10,0,900.0,113.0,2.6,18.0,877.0,975.47,734.09
2016,6,5,10,15,906.0,114.0,2.6,18.0,904.5,997.38,746.21
2016,6,5,10,30,912.0,115.0,2.6,18.0,932.0,1016.39,757.75
2016,6,5,10,45,916.0,116.0,2.6,18.5,952.5,1030.38,764.61
2016,6,5,11,0,920.0,117.0,2.6,19.0,973.0,1041.23,769.51
2016,6,5,11,15,922.5,118.0,2.6,19.0,986.5,1047.35,772.9
2016,6,5,11,30,925.0,119.0,2.6,19.0,1000.0,1050.21,774.33
2016,6,5,11,45,622.5,288.0,2.65,19.0,883.0,925.1,690.33
2016,6,5,12,0,320.0,457.0,2.7,19.0,766.0,784.28,585.05
2016,6,5,12,15,258.0,471.0,2.7,19.0,719.5,731.44,547.54
2016,6,5,12,30,196.0,485.0,2.7,19.0,673.0,674.81,506.3
2016,6,5,12,45,170.0,480.5,2.7,19.0,643.0,639.6,481.16
2016,6,5,13,0,144.0,476.0,2.7,19.0,613.0,604.79,455.97
2016,6,5,13,15,132.5,465.5,2.75,19.0,590.0,577.93,437.05
2016,6,5,13,30,121.0,455.0,2.8,19.0,567.0,551.34,418.14
2016,6,5,13,45,213.0,433.5,2.85,19.5,624.0,602.38,457.63
2016,6,5,14,0,305.0,412.0,2.9,20.0,681.0,647.86,491.9
2016,6,5,14,15,224.5,408.0,2.95,20.0,603.0,567.36,432.28
2016,6,5,14,30,144.0,404.0,3.0,20.0,525.0,492.66,376.6
2016,6,5,14,45,113.5,379.5,3.15,20.0,472.5,440.0,338.02
2016,6,5,15,0,83.0,355.0,3.3,20.0,420.0,391.05,301.54
2016,6,5,15,15,69.5,328.0,3.4,19.5,380.5,352.22,273.12
2016,6,5,15,30,56.0,301.0,3.5,19.0,341.0,314.76,245.29
2016,6,5,15,45,33.0,252.0,3.6,19.0,275.5,253.97,198.4
2016,6,5,16,0,10.0,203.0,3.7,19.0,210.0,198.01,154.72
2016,6,5,16,15,5.5,181.0,3.75,18.5,185.0,174.59,136.83
2016,6,5,16,30,1.0,159.0,3.8,18.0,160.0,151.73,119.13
2016,6,5,16,45,0.5,147.0,3.9,18.0,147.5,139.83,109.89
2016,6,5,17,0,0.0,135.0,4.0,18.0,135.0,127.97,100.6
2016,6,5,17,15,0.0,113.5,4.0,17.5,113.5,107.79,84.48
2016,6,5,17,30,0.0,92.0,4.0,17.0,92.0,87.74,68.19
2016,6,5,17,45,280.0,79.5,4.05,17.0,155.5,90.32,58.77
2016,6,5,18,0,560.0,67.0,4.1,17.0,219.0,74.85,41.69
2016,6,5,18,15,491.0,58.5,4.05,16.5,172.0,41.09,30.7
2016,6,5,18,30,422.0,50.0,4.0,16.0,125.0,36.68,26.56
2016,6,5,18,45,320.5,39.0,3.95,15.5,85.5,29.56,19.81
2016,6,5,19,0,219.0,28.0,3.9,15.0,46.0,21.63,11.0
2016,6,5,19,15,109.5,14.0,3.85,14.5,23.0,13.76,0.0
2016,6,5,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,45,24.0,4.0,3.05,13.5,4.5,0.0,0.0
2016,6,6,5,0,48.0,8.0,3.1,14.0,9.0,12.56,0.0
2016,6,6,5,15,162.5,21.0,3.05,14.0,37.0,49.58,15.9
2016,6,6,5,30,277.0,34.0,3.0,14.0,65.0,98.76,63.52
2016,6,6,5,45,362.5,43.5,2.95,14.5,105.0,146.1,104.14
2016,6,6,6,0,448.0,53.0,2.9,15.0,145.0,202.54,152.96
2016,6,6,6,15,506.5,60.5,2.85,15.0,191.0,255.95,200.57
2016,6,6,6,30,565.0,68.0,2.8,15.0,237.0,315.06,252.36
2016,6,6,6,45,282.5,86.5,2.75,15.5,171.0,230.48,187.04
2016,6,6,7,0,0.0,105.0,2.7,16.0,105.0,102.73,80.67
2016,6,6,7,15,0.0,121.5,2.7,16.0,121.5,119.08,94.13
2016,6,6,7,30,0.0,138.0,2.7,16.0,138.0,135.44,107.23
2016,6,6,7,45,9.0,170.0,2.7,16.5,175.0,173.51,137.83
2016,6,6,8,0,18.0,202.0,2.7,17.0,212.0,212.42,168.52
2016,6,6,8,15,13.0,201.5,2.65,17.0,209.0,208.38,164.57
2016,6,6,8,30,8.0,201.0,2.6,17.0,206.0,204.06,160.5
2016,6,6,8,45,8.5,207.5,2.6,17.0,213.5,210.99,165.61
2016,6,6,9,0,9.0,214.0,2.6,17.0,221.0,217.96,170.73
2016,6,6,9,15,9.5,220.5,2.55,17.0,228.0,224.96,175.84
2016,6,6,9,30,10.0,227.0,2.5,17.0,235.0,231.98,180.97
2016,6,6,9,45,12.0,248.5,2.5,17.5,258.5,255.45,198.59
2016,6,6,10,0,14.0,270.0,2.5,18.0,282.0,278.95,216.0
2016,6,6,10,15,25.0,320.5,2.5,18.0,343.0,347.76,268.35
2016,6,6,10,30,36.0,371.0,2.5,18.0,404.0,410.49,315.03
2016,6,6,10,45,32.0,368.0,2.5,18.0,397.5,402.94,308.66
2016,6,6,11,0,28.0,365.0,2.5,18.0,391.0,395.22,302.55
2016,6,6,11,15,24.0,349.5,2.45,18.0,372.5,374.59,286.82
2016,6,6,11,30,20.0,334.0,2.4,18.0,354.0,347.92,266.63
2016,6,6,11,45,28.5,370.5,2.4,18.0,398.5,398.48,304.62
2016,6,6,12,0,37.0,407.0,2.4,18.0,443.0,442.47,336.98
2016,6,6,12,15,52.0,429.5,2.4,18.0,480.5,478.04,363.28
2016,6,6,12,30,67.0,452.0,2.4,18.0,518.0,512.75,388.76
2016,6,6,12,45,57.5,435.5,2.4,18.0,491.5,484.36,367.76
2016,6,6,13,0,48.0,419.0,2.4,18.0,465.0,456.31,347.26
2016,6,6,13,15,40.0,395.5,2.45,18.0,433.5,423.2,323.11
2016,6,6,13,30,32.0,372.0,2.5,18.0,402.0,390.65,299.17
2016,6,6,13,45,33.5,367.0,2.55,18.0,397.5,384.65,295.21
2016,6,6,14,0,35.0,362.0,2.6,18.0,393.0,378.46,291.01
2016,6,6,14,15,51.0,370.5,2.65,18.0,414.0,396.24,305.23
2016,6,6,14,30,67.0,379.0,2.7,18.0,435.0,412.44,318.1
2016,6,6,14,45,74.5,367.0,2.8,18.0,427.0,401.84,310.83
2016,6,6,15,0,82.0,355.0,2.9,18.0,419.0,390.48,303.0
2016,6,6,15,15,89.5,338.0,2.95,17.5,404.5,373.75,291.49
2016,6,6,15,30,97.0,321.0,3.0,17.0,390.0,356.26,279.19
2016,6,6,15,45,52.0,256.0,3.05,17.0,292.5,267.54,210.35
2016,6,6,16,0,7.0,191.0,3.1,17.0,195.0,185.52,145.73
2016,6,6,16,15,13.5,193.5,3.1,16.5,201.0,189.44,149.68
2016,6,6,16,30,20.0,196.0,3.1,16.0,207.0,192.36,152.6
2016,6,6,16,45,11.5,171.0,3.15,16.0,177.5,164.97,130.88
2016,6,6,17,0,3.0,146.0,3.2,16.0,148.0,138.64,109.95
2016,6,6,17,15,1.5,117.0,3.25,15.5,118.0,111.26,87.91
2016,6,6,17,30,0.0,88.0,3.3,15.0,88.0,84.16,65.71
2016,6,6,17,45,0.0,74.0,3.35,15.0,74.0,70.94,54.69
2016,6,6,18,0,0.0,60.0,3.4,15.0,60.0,57.8,43.56
2016,6,6,18,15,0.0,47.0,3.4,14.5,47.0,45.4,34.82
2016,6,6,18,30,0.0,34.0,3.4,14.0,34.0,32.83,23.42
2016,6,6,18,45,0.0,23.5,3.45,14.0,23.5,22.68,14.03
2016,6,6,19,0,0.0,13.0,3.5,14.0,13.0,12.54,4.15
2016,6,6,19,15,0.0,6.5,3.5,13.5,6.5,6.26,0.0
2016,6,6,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,45,16.0,4.5,2.25,13.0,4.5,0.0,0.0
2016,6,7,5,0,32.0,9.0,2.3,13.0,9.0,11.98,0.0
2016,6,7,5,15,141.5,23.0,2.3,13.0,37.0,48.7,16.42
2016,6,7,5,30,251.0,37.0,2.3,13.0,65.0,95.89,62.46
2016,6,7,5,45,341.5,47.5,2.3,13.5,106.0,144.8,104.04
2016,6,7,6,0,432.0,58.0,2.3,14.0,147.0,202.76,153.87
2016,6,7,6,15,493.5,66.0,2.25,14.0,194.0,257.01,201.97
2016,6,7,6,30,555.0,74.0,2.2,14.0,241.0,317.28,254.47
2016,6,7,6,45,277.5,98.5,2.15,14.5,182.0,241.23,195.99
2016,6,7,7,0,0.0,123.0,2.1,15.0,123.0,121.16,96.2
2016,6,7,7,15,10.5,149.0,2.05,15.0,154.0,153.2,122.71
2016,6,7,7,30,21.0,175.0,2.0,15.0,185.0,186.23,149.41
2016,6,7,7,45,17.0,185.0,2.0,15.5,194.0,194.14,154.91
2016,6,7,8,0,13.0,195.0,2.0,16.0,203.0,201.73,160.1
2016,6,7,8,15,9.5,194.5,2.05,16.0,201.0,198.65,157.08
2016,6,7,8,30,6.0,194.0,2.1,16.0,199.0,195.4,153.97
2016,6,7,8,45,19.0,239.5,2.2,16.5,254.0,252.01,198.44
2016,6,7,9,0,32.0,285.0,2.3,17.0,309.0,316.95,248.21
2016,6,7,9,15,22.0,265.5,2.35,17.0,283.0,281.4,219.81
2016,6,7,9,30,12.0,246.0,2.4,17.0,257.0,252.9,197.1
2016,6,7,9,45,14.5,266.5,2.45,17.0,279.5,275.88,214.76
2016,6,7,10,0,17.0,287.0,2.5,17.0,302.0,298.91,232.19
2016,6,7,10,15,22.5,318.5,2.5,17.0,339.0,335.93,260.22
2016,6,7,10,30,28.0,350.0,2.5,17.0,376.0,380.86,293.82
2016,6,7,10,45,23.5,337.0,2.55,17.0,359.0,355.33,274.07
2016,6,7,11,0,19.0,324.0,2.6,17.0,342.0,337.6,260.45
2016,6,7,11,15,77.5,401.5,2.55,17.0,475.5,481.33,369.75
2016,6,7,11,30,136.0,479.0,2.5,17.0,609.0,624.84,473.86
2016,6,7,11,45,136.5,482.5,2.45,17.0,613.5,626.36,473.55
2016,6,7,12,0,137.0,486.0,2.4,17.0,618.0,627.2,473.79
2016,6,7,12,15,200.5,479.5,2.4,17.0,672.5,679.05,512.69
2016,6,7,12,30,264.0,473.0,2.4,17.0,727.0,732.68,551.83
2016,6,7,12,45,173.5,464.5,2.4,17.0,631.0,627.17,474.61
2016,6,7,13,0,83.0,456.0,2.4,17.0,535.0,525.38,399.25
2016,6,7,13,15,100.0,455.5,2.45,17.0,549.0,536.35,408.77
2016,6,7,13,30,117.0,455.0,2.5,17.0,563.0,547.94,418.02
2016,6,7,13,45,119.0,443.5,2.55,17.0,551.5,532.36,407.18
2016,6,7,14,0,121.0,432.0,2.6,17.0,540.0,516.43,396.19
2016,6,7,14,15,96.0,407.0,2.65,17.0,490.5,466.1,359.03
2016,6,7,14,30,71.0,382.0,2.7,17.0,441.0,418.3,323.46
2016,6,7,14,45,40.5,305.5,2.8,17.0,339.0,320.47,249.45
2016,6,7,15,0,10.0,229.0,2.9,17.0,237.0,226.63,176.71
2016,6,7,15,15,76.0,278.5,2.95,16.5,333.0,310.91,244.83
2016,6,7,15,30,142.0,328.0,3.0,16.0,429.0,386.38,304.27
2016,6,7,15,45,86.0,285.0,3.15,16.0,345.0,311.47,245.77
2016,6,7,16,0,30.0,242.0,3.3,16.0,261.0,240.39,190.08
2016,6,7,16,15,28.5,223.0,3.4,16.0,240.0,219.59,174.05
2016,6,7,16,30,27.0,204.0,3.5,16.0,219.0,199.03,157.93
2016,6,7,16,45,15.5,176.0,3.6,16.0,184.5,170.75,135.57
2016,6,7,17,0,4.0,148.0,3.7,16.0,150.0,140.71,111.67
2016,6,7,17,15,63.5,147.0,3.75,15.5,171.0,147.59,115.66
2016,6,7,17,30,123.0,146.0,3.8,15.0,192.0,146.46,112.35
2016,6,7,17,45,108.0,126.0,3.9,15.0,162.0,119.25,90.63
2016,6,7,18,0,93.0,106.0,4.0,15.0,132.0,93.89,71.19
2016,6,7,18,15,77.0,85.5,3.9,14.5,104.0,70.71,57.2
2016,6,7,18,30,61.0,65.0,3.8,14.0,76.0,54.87,42.83
2016,6,7,18,45,35.5,46.5,3.75,14.0,52.5,41.91,30.69
2016,6,7,19,0,10.0,28.0,3.7,14.0,29.0,26.01,14.86
2016,6,7,19,15,5.0,14.0,3.7,13.5,14.5,13.42,0.0
2016,6,7,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,3.55,12.0,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,3.6,12.0,6.0,5.9,0.0
2016,6,8,5,15,10.5,21.0,3.7,12.0,22.5,22.51,6.24
2016,6,8,5,30,21.0,36.0,3.8,12.0,39.0,40.9,26.91
2016,6,8,5,45,37.0,55.0,3.9,12.5,62.0,65.76,48.5
2016,6,8,6,0,53.0,74.0,4.0,13.0,85.0,92.14,71.35
2016,6,8,6,15,63.5,95.0,4.1,13.0,111.5,120.34,95.95
2016,6,8,6,30,74.0,116.0,4.2,13.0,138.0,149.53,121.16
2016,6,8,6,45,81.5,136.5,4.3,13.5,165.5,177.75,144.96
2016,6,8,7,0,89.0,157.0,4.4,14.0,193.0,206.61,168.83
2016,6,8,7,15,60.0,169.5,4.45,14.0,195.0,206.89,168.58
2016,6,8,7,30,31.0,182.0,4.5,14.0,197.0,204.41,165.67
2016,6,8,7,45,44.5,209.0,4.55,14.0,233.5,242.57,196.66
2016,6,8,8,0,58.0,236.0,4.6,14.0,270.0,281.8,228.12
2016,6,8,8,15,144.0,263.0,4.6,14.0,355.5,382.12,309.81
2016,6,8,8,30,230.0,290.0,4.6,14.0,441.0,482.48,389.67
2016,6,8,8,45,211.5,314.5,4.65,14.5,460.0,501.09,401.6
2016,6,8,9,0,193.0,339.0,4.7,15.0,479.0,517.76,412.15
2016,6,8,9,15,233.5,352.0,4.7,15.0,531.0,571.89,453.67
2016,6,8,9,30,274.0,365.0,4.7,15.0,583.0,635.48,501.43
2016,6,8,9,45,270.5,383.0,4.7,15.5,605.5,656.94,515.06
2016,6,8,10,0,267.0,401.0,4.7,16.0,628.0,677.17,527.86
2016,6,8,10,15,272.5,414.0,4.7,16.0,652.0,699.58,543.57
2016,6,8,10,30,278.0,427.0,4.7,16.0,676.0,721.03,558.52
2016,6,8,10,45,261.5,442.0,4.7,16.0,680.5,721.74,557.69
2016,6,8,11,0,245.0,457.0,4.7,16.0,685.0,720.94,555.93
2016,6,8,11,15,314.5,437.0,4.7,16.0,734.5,768.73,592.68
2016,6,8,11,30,384.0,417.0,4.7,16.0,784.0,815.72,628.23
2016,6,8,11,45,350.5,440.0,4.75,16.0,776.5,802.32,617.0
2016,6,8,12,0,317.0,463.0,4.8,16.0,769.0,787.51,605.15
2016,6,8,12,15,209.5,469.0,4.8,16.0,671.0,677.35,522.2
2016,6,8,12,30,102.0,475.0,4.8,16.0,573.0,569.65,439.65
2016,6,8,12,45,484.0,312.5,4.85,16.0,772.5,778.66,608.03
2016,6,8,13,0,866.0,150.0,4.9,16.0,972.0,955.58,739.1
2016,6,8,13,15,688.0,256.5,4.9,15.5,903.0,882.3,687.36
2016,6,8,13,30,510.0,363.0,4.9,15.0,834.0,807.99,629.42
2016,6,8,13,45,513.0,349.0,4.95,15.0,813.0,778.95,609.48
2016,6,8,14,0,516.0,335.0,5.0,15.0,792.0,748.42,587.94
2016,6,8,14,15,514.5,319.5,5.05,15.0,762.5,711.51,561.35
2016,6,8,14,30,513.0,304.0,5.1,15.0,733.0,673.57,533.62
2016,6,8,14,45,487.5,296.0,5.15,15.0,690.0,624.77,496.73
2016,6,8,15,0,462.0,288.0,5.2,15.0,647.0,577.08,460.18
2016,6,8,15,15,377.0,299.5,5.25,15.0,582.5,513.08,409.45
2016,6,8,15,30,292.0,311.0,5.3,15.0,518.0,454.91,362.95
2016,6,8,15,45,356.0,273.0,5.35,15.0,509.5,437.49,349.73
2016,6,8,16,0,420.0,235.0,5.4,15.0,501.0,411.54,328.62
2016,6,8,16,15,445.5,208.0,5.4,14.5,470.5,374.41,297.9
2016,6,8,16,30,471.0,181.0,5.4,14.0,440.0,334.51,263.76
2016,6,8,16,45,338.5,184.5,5.45,14.0,362.0,271.47,212.43
2016,6,8,17,0,206.0,188.0,5.5,14.0,284.0,222.18,173.85
2016,6,8,17,15,420.5,135.5,5.5,14.0,301.0,202.51,148.48
2016,6,8,17,30,635.0,83.0,5.5,14.0,318.0,165.86,106.99
2016,6,8,17,45,587.0,76.5,5.5,14.0,268.5,119.65,71.04
2016,6,8,18,0,539.0,70.0,5.5,14.0,219.0,78.82,45.28
2016,6,8,18,15,472.0,62.0,5.4,13.5,173.0,43.86,33.59
2016,6,8,18,30,405.0,54.0,5.3,13.0,127.0,40.08,29.95
2016,6,8,18,45,308.0,42.5,5.2,13.0,88.5,32.17,22.38
2016,6,8,19,0,211.0,31.0,5.1,13.0,50.0,24.0,13.49
2016,6,8,19,15,105.5,15.5,5.0,13.0,25.0,12.07,0.0
2016,6,8,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,4.5,5.3,12.5,5.0,0.0,0.0
2016,6,9,5,0,39.0,9.0,5.3,13.0,10.0,12.65,0.0
2016,6,9,5,15,156.5,23.0,5.4,13.0,39.0,50.89,17.59
2016,6,9,5,30,274.0,37.0,5.5,13.0,68.0,100.37,65.29
2016,6,9,5,45,363.0,47.0,5.6,13.5,109.5,149.58,107.63
2016,6,9,6,0,452.0,57.0,5.7,14.0,151.0,207.63,158.28
2016,6,9,6,15,513.0,65.0,5.75,14.0,198.0,262.68,207.98
2016,6,9,6,30,574.0,73.0,5.8,14.0,245.0,323.69,262.36
2016,6,9,6,45,287.0,88.0,5.9,14.5,174.0,233.91,191.84
2016,6,9,7,0,0.0,103.0,6.0,15.0,103.0,100.68,79.49
2016,6,9,7,15,1.5,128.5,5.95,15.0,129.5,127.04,101.36
2016,6,9,7,30,3.0,154.0,5.9,15.0,156.0,153.59,123.03
2016,6,9,7,45,1.5,156.5,5.9,15.0,157.5,154.79,123.56
2016,6,9,8,0,0.0,159.0,5.9,15.0,159.0,155.97,124.08
2016,6,9,8,15,2.5,174.5,5.85,15.0,176.5,173.17,137.83
2016,6,9,8,30,5.0,190.0,5.8,15.0,194.0,190.57,151.63
2016,6,9,8,45,10.5,218.5,5.75,15.5,226.5,223.73,177.84
2016,6,9,9,0,16.0,247.0,5.7,16.0,259.0,257.27,203.97
2016,6,9,9,15,14.0,244.5,5.65,16.0,255.0,253.09,200.09
2016,6,9,9,30,12.0,242.0,5.6,16.0,251.0,248.85,196.26
2016,6,9,9,45,13.0,252.5,5.55,16.5,263.0,260.37,204.67
2016,6,9,10,0,14.0,263.0,5.5,17.0,275.0,271.89,213.01
2016,6,9,10,15,18.5,297.5,5.45,17.0,314.5,310.88,243.24
2016,6,9,10,30,23.0,332.0,5.4,17.0,354.0,349.94,273.19
2016,6,9,10,45,34.5,369.5,5.4,17.0,402.0,406.9,316.89
2016,6,9,11,0,46.0,407.0,5.4,17.0,450.0,456.37,354.39
2016,6,9,11,15,53.0,423.0,5.45,17.0,473.0,478.9,371.32
2016,6,9,11,30,60.0,439.0,5.5,17.0,496.0,501.08,388.02
2016,6,9,11,45,62.0,439.5,5.6,17.0,499.0,502.01,388.77
2016,6,9,12,0,64.0,440.0,5.7,17.0,502.0,502.61,389.38
2016,6,9,12,15,50.5,422.5,5.8,17.0,471.5,469.54,364.11
2016,6,9,12,30,37.0,405.0,5.9,17.0,441.0,436.76,339.0
2016,6,9,12,45,40.5,409.5,6.0,17.0,448.5,442.42,343.69
2016,6,9,13,0,44.0,414.0,6.1,17.0,456.0,447.71,348.04
2016,6,9,13,15,42.5,404.0,6.1,17.0,444.0,433.85,337.62
2016,6,9,13,30,41.0,394.0,6.1,17.0,432.0,420.02,327.27
2016,6,9,13,45,149.5,409.5,6.2,17.0,543.0,525.84,412.0
2016,6,9,14,0,258.0,425.0,6.3,17.0,654.0,622.55,487.91
2016,6,9,14,15,287.0,402.5,6.35,17.0,649.5,611.79,480.82
2016,6,9,14,30,316.0,380.0,6.4,17.0,645.0,598.46,471.96
2016,6,9,14,45,321.0,359.5,6.45,17.0,619.0,567.32,448.81
2016,6,9,15,0,326.0,339.0,6.5,17.0,593.0,535.29,424.69
2016,6,9,15,15,582.5,223.5,6.55,16.5,648.0,569.39,456.66
2016,6,9,15,30,839.0,108.0,6.6,16.0,703.0,583.14,470.49
2016,6,9,15,45,824.5,104.5,6.7,16.0,659.0,528.95,425.61
2016,6,9,16,0,810.0,101.0,6.8,16.0,615.0,476.86,381.43
2016,6,9,16,15,791.0,98.0,6.8,15.5,568.0,423.77,335.91
2016,6,9,16,30,772.0,95.0,6.8,15.0,521.0,371.82,290.15
2016,6,9,16,45,747.5,91.0,6.85,15.0,471.5,318.56,242.08
2016,6,9,17,0,723.0,87.0,6.9,15.0,422.0,267.48,195.45
2016,6,9,17,15,690.0,82.5,6.9,14.5,372.0,213.58,147.5
2016,6,9,17,30,657.0,78.0,6.9,14.0,322.0,165.83,106.18
2016,6,9,17,45,613.0,72.0,6.9,14.0,273.0,119.26,69.58
2016,6,9,18,0,569.0,66.0,6.9,14.0,224.0,77.62,43.08
2016,6,9,18,15,503.5,58.5,6.8,13.5,177.5,40.7,30.77
2016,6,9,18,30,438.0,51.0,6.7,13.0,131.0,37.19,27.4
2016,6,9,18,45,347.5,40.0,6.6,13.0,91.5,30.12,20.61
2016,6,9,19,0,257.0,29.0,6.5,13.0,52.0,22.54,12.44
2016,6,9,19,15,128.5,14.5,6.4,13.0,26.0,10.97,0.0
2016,6,9,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,31.5,5.0,5.5,12.5,5.5,0.0,0.0
2016,6,10,5,0,63.0,10.0,5.6,13.0,11.0,15.97,0.0
2016,6,10,5,15,188.0,22.0,5.65,13.0,40.0,55.07,19.09
2016,6,10,5,30,313.0,34.0,5.7,13.0,69.0,105.72,68.13
2016,6,10,5,45,391.5,44.0,5.8,13.5,110.0,153.61,110.07
2016,6,10,6,0,470.0,54.0,5.9,14.0,151.0,209.86,159.73
2016,6,10,6,15,455.0,71.5,6.0,14.0,186.0,248.41,197.06
2016,6,10,6,30,440.0,89.0,6.1,14.0,221.0,283.23,230.06
2016,6,10,6,45,478.5,97.0,6.25,14.0,265.0,332.3,273.57
2016,6,10,7,0,517.0,105.0,6.4,14.0,309.0,387.43,321.24
2016,6,10,7,15,543.5,114.5,6.5,14.0,355.0,438.04,364.28
2016,6,10,7,30,570.0,124.0,6.6,14.0,401.0,490.21,407.71
2016,6,10,7,45,418.5,181.5,6.7,14.5,396.5,475.64,392.79
2016,6,10,8,0,267.0,239.0,6.8,15.0,392.0,443.16,362.57
2016,6,10,8,15,378.0,228.5,6.85,15.0,465.0,524.0,429.08
2016,6,10,8,30,489.0,218.0,6.9,15.0,538.0,620.46,506.45
2016,6,10,8,45,275.5,267.5,7.0,15.5,450.0,509.87,412.97
2016,6,10,9,0,62.0,317.0,7.1,16.0,362.0,376.09,299.73
2016,6,10,9,15,112.0,348.5,7.1,16.0,435.0,461.84,368.07
2016,6,10,9,30,162.0,380.0,7.1,16.0,508.0,542.45,431.05
2016,6,10,9,45,270.0,372.5,7.15,16.5,597.0,645.2,511.47
2016,6,10,10,0,378.0,365.0,7.2,17.0,686.0,744.09,587.35
2016,6,10,10,15,487.0,335.0,7.2,17.0,762.5,830.67,654.07
2016,6,10,10,30,596.0,305.0,7.2,17.0,839.0,912.08,716.19
2016,6,10,10,45,587.0,320.0,7.2,17.0,856.0,923.95,723.34
2016,6,10,11,0,578.0,335.0,7.2,17.0,873.0,933.29,728.98
2016,6,10,11,15,596.5,331.0,7.2,17.0,893.5,948.24,739.9
2016,6,10,11,30,615.0,327.0,7.2,17.0,914.0,960.69,749.02
2016,6,10,11,45,606.0,335.5,7.25,17.0,917.5,956.62,745.56
2016,6,10,12,0,597.0,344.0,7.3,17.0,921.0,949.9,740.33
2016,6,10,12,15,763.5,231.5,7.3,17.0,968.0,992.41,774.97
2016,6,10,12,30,930.0,119.0,7.3,17.0,1015.0,1021.55,795.86
2016,6,10,12,45,910.5,131.0,7.35,17.0,1002.5,998.4,779.51
2016,6,10,13,0,891.0,143.0,7.4,17.0,990.0,972.79,761.61
2016,6,10,13,15,888.5,142.5,7.4,17.0,975.0,948.45,744.42
2016,6,10,13,30,886.0,142.0,7.4,17.0,960.0,921.48,725.31
2016,6,10,13,45,884.5,138.5,7.4,17.0,939.0,890.01,702.88
2016,6,10,14,0,883.0,135.0,7.4,17.0,918.0,856.1,678.61
2016,6,10,14,15,876.5,133.5,7.4,17.0,889.5,817.87,651.0
2016,6,10,14,30,870.0,132.0,7.4,17.0,861.0,777.83,621.9
2016,6,10,14,45,865.0,128.0,7.45,17.0,827.5,734.9,590.53
2016,6,10,15,0,860.0,124.0,7.5,17.0,794.0,690.42,556.11
2016,6,10,15,15,848.5,121.5,7.55,17.0,754.0,640.64,516.5
2016,6,10,15,30,837.0,119.0,7.6,17.0,714.0,591.22,476.29
2016,6,10,15,45,823.5,115.5,7.65,17.0,670.0,539.5,433.37
2016,6,10,16,0,810.0,112.0,7.7,17.0,626.0,487.91,389.53
2016,6,10,16,15,790.0,108.5,7.7,16.5,578.0,433.9,343.38
2016,6,10,16,30,770.0,105.0,7.7,16.0,530.0,381.15,297.13
2016,6,10,16,45,744.5,100.5,7.75,16.0,480.0,324.4,246.41
2016,6,10,17,0,719.0,96.0,7.8,16.0,430.0,272.47,199.25
2016,6,10,17,15,683.5,91.0,7.8,15.5,379.0,220.45,153.08
2016,6,10,17,30,648.0,86.0,7.8,15.0,328.0,172.18,111.56
2016,6,10,17,45,600.0,79.5,7.8,15.0,277.5,125.18,74.79
2016,6,10,18,0,552.0,73.0,7.8,15.0,227.0,83.58,48.21
2016,6,10,18,15,483.0,64.5,7.75,14.5,180.0,45.92,35.28
2016,6,10,18,30,414.0,56.0,7.7,14.0,133.0,41.77,31.33
2016,6,10,18,45,314.0,44.5,7.65,13.5,92.5,33.71,23.7
2016,6,10,19,0,214.0,33.0,7.6,13.0,52.0,25.6,15.02
2016,6,10,19,15,107.0,16.5,7.55,13.0,26.0,12.85,0.0
2016,6,10,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.0,5.3,11.5,3.0,0.0,0.0
2016,6,11,5,0,0.0,6.0,5.2,12.0,6.0,5.9,0.0
2016,6,11,5,15,26.5,22.0,5.15,12.0,25.0,27.15,8.5
2016,6,11,5,30,53.0,38.0,5.1,12.0,44.0,51.61,34.41
2016,6,11,5,45,81.5,57.5,5.1,12.5,72.0,82.28,60.91
2016,6,11,6,0,110.0,77.0,5.1,13.0,100.0,115.79,89.96
2016,6,11,6,15,128.5,97.5,5.05,13.0,131.5,149.71,119.82
2016,6,11,6,30,147.0,118.0,5.0,13.0,163.0,185.42,150.95
2016,6,11,6,45,167.0,137.0,4.95,13.5,196.5,221.92,181.99
2016,6,11,7,0,187.0,156.0,4.9,14.0,230.0,260.23,213.95
2016,6,11,7,15,315.5,157.0,4.8,14.5,302.0,346.85,285.87
2016,6,11,7,30,444.0,158.0,4.7,15.0,374.0,446.83,367.06
2016,6,11,7,45,422.0,184.0,4.65,15.5,406.5,480.38,391.99
2016,6,11,8,0,400.0,210.0,4.6,16.0,439.0,510.97,414.0
2016,6,11,8,15,607.5,159.0,4.5,16.5,540.0,629.14,507.71
2016,6,11,8,30,815.0,108.0,4.4,17.0,641.0,756.22,601.86
2016,6,11,8,45,833.5,109.0,4.3,17.5,685.5,801.25,630.75
2016,6,11,9,0,852.0,110.0,4.2,18.0,730.0,840.9,655.96
2016,6,11,9,15,863.5,112.0,4.1,18.5,769.5,878.33,679.21
2016,6,11,9,30,875.0,114.0,4.0,19.0,809.0,913.8,700.72
2016,6,11,9,45,876.5,120.0,3.95,19.5,841.0,942.07,717.25
2016,6,11,10,0,878.0,126.0,3.9,20.0,873.0,967.51,731.72
2016,6,11,10,15,885.0,127.5,3.9,20.0,901.0,990.63,746.29
2016,6,11,10,30,892.0,129.0,3.9,20.0,929.0,1010.95,759.0
2016,6,11,10,45,897.5,130.0,3.9,20.5,950.0,1026.34,766.98
2016,6,11,11,0,903.0,131.0,3.9,21.0,971.0,1038.68,773.0
2016,6,11,11,15,906.0,131.5,3.95,21.0,985.5,1044.88,776.87
2016,6,11,11,30,909.0,132.0,4.0,21.0,1000.0,1047.89,778.79
2016,6,11,11,45,910.5,132.5,4.1,21.5,1006.5,1046.19,776.55
2016,6,11,12,0,912.0,133.0,4.2,22.0,1013.0,1041.3,772.32
2016,6,11,12,15,912.0,133.0,4.3,22.0,1012.5,1031.29,766.28
2016,6,11,12,30,912.0,133.0,4.4,22.0,1012.0,1018.2,758.27
2016,6,11,12,45,916.5,129.0,4.55,22.0,1006.0,1002.46,749.09
2016,6,11,13,0,921.0,125.0,4.7,22.0,1000.0,983.6,738.02
2016,6,11,13,15,918.0,124.0,4.95,21.5,985.0,957.76,724.27
2016,6,11,13,30,915.0,123.0,5.2,21.0,970.0,929.23,708.3
2016,6,11,13,45,909.5,123.0,5.45,21.0,947.0,896.97,687.94
2016,6,11,14,0,904.0,123.0,5.7,21.0,924.0,862.43,665.6
2016,6,11,14,15,897.5,121.5,5.85,21.0,895.5,823.56,639.3
