Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,30,891.0,120.0,6.0,21.0,867.0,782.84,611.34
2016,6,11,14,45,881.5,118.5,6.2,21.0,832.5,738.32,580.39
2016,6,11,15,0,872.0,117.0,6.4,21.0,798.0,692.57,546.8
2016,6,11,15,15,860.5,115.0,6.5,20.5,758.0,644.11,510.26
2016,6,11,15,30,849.0,113.0,6.6,20.0,718.0,593.23,470.88
2016,6,11,15,45,833.0,110.5,6.75,20.0,673.0,540.61,428.19
2016,6,11,16,0,817.0,108.0,6.9,20.0,628.0,488.33,384.66
2016,6,11,16,15,797.5,105.0,6.9,19.5,580.5,434.67,339.49
2016,6,11,16,30,778.0,102.0,6.9,19.0,533.0,382.19,294.11
2016,6,11,16,45,750.0,98.5,6.95,19.0,482.0,327.94,246.09
2016,6,11,17,0,722.0,95.0,7.0,19.0,431.0,273.22,197.39
2016,6,11,17,15,687.5,90.0,6.95,18.5,380.0,221.23,151.78
2016,6,11,17,30,653.0,85.0,6.9,18.0,329.0,172.88,110.61
2016,6,11,17,45,602.5,79.0,6.9,17.5,278.5,125.74,74.32
2016,6,11,18,0,552.0,73.0,6.9,17.0,228.0,84.26,48.15
2016,6,11,18,15,484.5,64.5,6.8,16.5,180.5,46.3,35.33
2016,6,11,18,30,417.0,56.0,6.7,16.0,133.0,41.67,30.99
2016,6,11,18,45,317.5,44.5,6.65,15.5,93.0,33.67,23.49
2016,6,11,19,0,218.0,33.0,6.6,15.0,53.0,25.56,14.95
2016,6,11,19,15,109.0,16.5,6.6,14.5,26.5,12.83,0.0
2016,6,11,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,16.0,5.0,3.05,12.5,5.0,0.0,0.0
2016,6,12,5,0,32.0,10.0,2.9,13.0,10.0,12.93,0.0
2016,6,12,5,15,145.0,24.5,2.7,13.0,39.0,50.67,17.93
2016,6,12,5,30,258.0,39.0,2.5,13.0,68.0,99.06,64.75
2016,6,12,5,45,346.5,50.5,2.3,13.5,110.0,147.64,106.14
2016,6,12,6,0,435.0,62.0,2.1,14.0,152.0,206.98,157.04
2016,6,12,6,15,497.0,70.5,1.95,14.0,199.5,262.06,205.6
2016,6,12,6,30,559.0,79.0,1.8,14.0,247.0,323.17,258.41
2016,6,12,6,45,605.5,85.0,1.7,14.5,297.5,380.22,306.4
2016,6,12,7,0,652.0,91.0,1.6,15.0,348.0,441.14,355.79
2016,6,12,7,15,684.0,96.0,1.55,15.0,398.5,496.41,399.98
2016,6,12,7,30,716.0,101.0,1.5,15.0,449.0,553.53,444.16
2016,6,12,7,45,742.0,104.5,1.5,15.5,498.5,606.64,483.38
2016,6,12,8,0,768.0,108.0,1.5,16.0,548.0,658.87,520.8
2016,6,12,8,15,786.5,111.5,1.45,16.0,594.5,707.56,553.93
2016,6,12,8,30,805.0,115.0,1.4,16.0,641.0,755.73,585.58
2016,6,12,8,45,819.5,117.5,1.4,16.5,684.0,798.82,612.46
2016,6,12,9,0,834.0,120.0,1.4,17.0,727.0,840.61,638.01
2016,6,12,9,15,845.0,122.0,1.4,17.0,765.5,877.27,660.93
2016,6,12,9,30,856.0,124.0,1.4,17.0,804.0,907.03,679.1
2016,6,12,9,45,867.5,124.0,1.45,17.5,838.0,937.75,697.3
2016,6,12,10,0,879.0,124.0,1.5,18.0,872.0,966.19,713.87
2016,6,12,10,15,885.0,125.5,1.55,18.0,899.0,988.41,727.73
2016,6,12,10,30,891.0,127.0,1.6,18.0,926.0,1007.8,739.89
2016,6,12,10,45,893.5,129.0,1.65,18.0,945.5,1021.29,748.36
2016,6,12,11,0,896.0,131.0,1.7,18.0,965.0,1031.69,755.0
2016,6,12,11,15,898.5,131.5,1.75,18.0,978.5,1037.4,758.78
2016,6,12,11,30,901.0,132.0,1.8,18.0,992.0,1039.95,760.7
2016,6,12,11,45,900.5,133.5,1.9,18.5,997.5,1037.32,758.71
2016,6,12,12,0,900.0,135.0,2.0,19.0,1003.0,1031.55,754.79
2016,6,12,12,15,899.5,135.0,2.05,19.0,1002.0,1021.2,748.79
2016,6,12,12,30,899.0,135.0,2.1,19.0,1001.0,1007.83,740.94
2016,6,12,12,45,896.5,134.5,2.2,19.0,992.5,989.1,730.22
2016,6,12,13,0,894.0,134.0,2.3,19.0,984.0,967.56,717.62
2016,6,12,13,15,890.5,133.5,2.35,18.5,968.5,942.38,703.37
2016,6,12,13,30,887.0,133.0,2.4,18.0,953.0,914.62,687.26
2016,6,12,13,45,881.0,132.0,2.45,18.0,930.5,881.8,666.29
2016,6,12,14,0,875.0,131.0,2.5,18.0,908.0,846.81,643.67
2016,6,12,14,15,868.0,129.5,2.55,18.0,879.0,808.57,618.57
2016,6,12,14,30,861.0,128.0,2.6,18.0,850.0,768.58,591.96
2016,6,12,14,45,850.5,126.5,2.7,18.0,815.5,724.55,562.41
2016,6,12,15,0,840.0,125.0,2.8,18.0,781.0,678.56,529.41
2016,6,12,15,15,828.0,122.5,2.85,18.0,741.5,630.31,493.3
2016,6,12,15,30,816.0,120.0,2.9,18.0,702.0,581.6,455.88
2016,6,12,15,45,469.5,202.5,3.0,18.0,533.0,433.05,339.87
2016,6,12,16,0,123.0,285.0,3.1,18.0,364.0,320.71,251.12
2016,6,12,16,15,80.0,250.0,3.15,17.5,300.0,265.61,208.94
2016,6,12,16,30,37.0,215.0,3.2,17.0,236.0,212.69,167.93
2016,6,12,16,45,29.5,191.5,3.25,17.0,207.5,185.96,146.93
2016,6,12,17,0,22.0,168.0,3.3,17.0,179.0,163.43,129.14
2016,6,12,17,15,21.0,151.0,3.35,16.5,160.0,145.58,115.07
2016,6,12,17,30,20.0,134.0,3.4,16.0,141.0,127.87,100.92
2016,6,12,17,45,14.0,115.0,3.45,16.0,119.5,108.11,84.94
2016,6,12,18,0,8.0,96.0,3.5,16.0,98.0,89.14,69.44
2016,6,12,18,15,210.0,75.5,3.45,15.5,115.0,60.1,47.68
2016,6,12,18,30,412.0,55.0,3.4,15.0,132.0,40.62,30.24
2016,6,12,18,45,319.0,43.5,3.4,14.5,92.5,33.2,23.23
2016,6,12,19,0,226.0,32.0,3.4,14.0,53.0,24.7,14.46
2016,6,12,19,15,113.0,16.0,3.45,13.5,26.5,12.4,0.0
2016,6,12,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,22.0,5.0,4.95,11.0,5.5,0.0,0.0
2016,6,13,5,0,44.0,10.0,5.0,11.0,11.0,14.08,0.0
2016,6,13,5,15,162.5,23.5,5.05,11.5,39.5,52.06,18.24
2016,6,13,5,30,281.0,37.0,5.1,12.0,68.0,101.89,66.45
2016,6,13,5,45,373.5,46.5,5.15,12.5,110.0,151.1,108.84
2016,6,13,6,0,466.0,56.0,5.2,13.0,152.0,210.1,160.36
2016,6,13,6,15,234.0,78.0,5.3,13.0,126.5,169.42,134.85
2016,6,13,6,30,2.0,100.0,5.4,13.0,101.0,99.69,79.51
2016,6,13,6,45,7.5,118.5,5.5,13.5,121.5,120.72,97.13
2016,6,13,7,0,13.0,137.0,5.6,14.0,142.0,142.28,114.89
2016,6,13,7,15,19.0,157.5,5.7,14.0,166.0,166.72,135.05
2016,6,13,7,30,25.0,178.0,5.8,14.0,190.0,191.68,155.45
2016,6,13,7,45,22.5,191.5,5.95,14.5,203.0,204.36,165.07
2016,6,13,8,0,20.0,205.0,6.1,15.0,216.0,216.81,174.37
2016,6,13,8,15,43.5,242.5,6.1,15.0,270.0,279.26,225.03
2016,6,13,8,30,67.0,280.0,6.1,15.0,324.0,338.17,272.12
2016,6,13,8,45,68.5,300.5,6.2,15.5,348.0,362.64,290.29
2016,6,13,9,0,70.0,321.0,6.3,16.0,372.0,386.98,308.24
2016,6,13,9,15,178.0,341.0,6.35,16.0,480.5,511.3,407.9
2016,6,13,9,30,286.0,361.0,6.4,16.0,589.0,641.54,509.48
2016,6,13,9,45,353.5,351.5,6.45,16.5,644.5,699.92,553.64
2016,6,13,10,0,421.0,342.0,6.5,17.0,700.0,767.43,603.99
2016,6,13,10,15,665.0,228.5,6.65,17.0,815.0,893.5,704.27
2016,6,13,10,30,909.0,115.0,6.8,17.0,930.0,1012.82,790.13
2016,6,13,10,45,636.0,265.5,7.0,17.0,842.0,917.63,720.13
2016,6,13,11,0,363.0,416.0,7.2,17.0,754.0,795.94,621.37
2016,6,13,11,15,640.5,268.5,7.3,17.0,876.0,929.54,730.13
2016,6,13,11,30,918.0,121.0,7.4,17.0,998.0,1045.9,814.47
2016,6,13,11,45,916.0,123.5,7.5,17.0,1003.5,1042.86,812.01
2016,6,13,12,0,914.0,126.0,7.6,17.0,1009.0,1036.62,807.88
2016,6,13,12,15,913.5,126.0,7.65,17.0,1008.0,1026.23,800.63
2016,6,13,12,30,913.0,126.0,7.7,17.0,1007.0,1012.78,791.27
2016,6,13,12,45,912.0,125.5,7.8,17.0,999.0,995.34,779.33
2016,6,13,13,0,911.0,125.0,7.9,17.0,991.0,974.98,765.31
2016,6,13,13,15,907.5,124.0,7.95,17.0,975.5,949.01,747.0
2016,6,13,13,30,904.0,123.0,8.0,17.0,960.0,920.42,726.75
2016,6,13,13,45,895.5,124.5,8.05,17.0,937.0,887.45,703.23
2016,6,13,14,0,887.0,126.0,8.1,17.0,914.0,852.41,678.07
2016,6,13,14,15,880.0,124.5,8.1,16.5,885.0,813.81,651.22
2016,6,13,14,30,873.0,123.0,8.1,16.0,856.0,773.44,622.76
2016,6,13,14,45,869.0,118.0,8.1,16.0,823.0,730.3,590.75
2016,6,13,15,0,865.0,113.0,8.1,16.0,790.0,685.55,556.16
2016,6,13,15,15,853.5,111.0,8.05,16.0,750.0,637.48,517.28
2016,6,13,15,30,842.0,109.0,8.0,16.0,710.0,588.81,477.17
2016,6,13,15,45,835.5,103.0,8.0,16.0,667.5,536.46,433.51
2016,6,13,16,0,829.0,97.0,8.0,16.0,625.0,485.43,389.77
2016,6,13,16,15,810.5,94.0,8.0,15.5,578.0,431.66,343.42
2016,6,13,16,30,792.0,91.0,8.0,15.0,531.0,378.94,296.78
2016,6,13,16,45,766.5,88.0,8.05,15.0,481.0,325.23,248.06
2016,6,13,17,0,741.0,85.0,8.1,15.0,431.0,273.76,200.85
2016,6,13,17,15,708.5,80.5,8.05,14.5,381.0,221.86,154.22
2016,6,13,17,30,676.0,76.0,8.0,14.0,331.0,170.33,109.37
2016,6,13,17,45,621.0,72.5,8.0,14.0,280.0,123.53,72.6
2016,6,13,18,0,566.0,69.0,8.0,14.0,229.0,82.83,46.64
2016,6,13,18,15,501.5,61.5,7.95,13.5,182.5,44.84,34.48
2016,6,13,18,30,437.0,54.0,7.9,13.0,136.0,39.61,29.58
2016,6,13,18,45,336.5,43.5,7.85,13.0,95.5,33.12,23.3
2016,6,13,19,0,236.0,33.0,7.8,13.0,55.0,25.5,15.24
2016,6,13,19,15,118.0,16.5,7.75,13.0,27.5,12.8,0.0
2016,6,13,19,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,6,14,4,45,27.0,5.0,6.05,11.0,5.5,0.0,0.0
2016,6,14,5,0,54.0,10.0,6.0,11.0,11.0,15.02,0.0
2016,6,14,5,15,180.0,22.5,5.95,11.0,40.5,53.42,18.37
2016,6,14,5,30,306.0,35.0,5.9,11.0,70.0,104.75,68.05
2016,6,14,5,45,405.5,43.0,5.9,11.5,112.5,155.37,111.81
2016,6,14,6,0,505.0,51.0,5.9,12.0,155.0,216.48,165.48
2016,6,14,6,15,562.5,57.5,5.95,12.5,202.5,271.18,215.38
2016,6,14,6,30,620.0,64.0,6.0,13.0,250.0,331.46,269.38
2016,6,14,6,45,465.5,102.5,6.05,13.5,257.0,331.34,272.9
2016,6,14,7,0,311.0,141.0,6.1,14.0,264.0,311.82,257.68
2016,6,14,7,15,390.0,146.5,6.1,14.0,321.5,382.61,317.22
2016,6,14,7,30,469.0,152.0,6.1,14.0,379.0,454.88,377.13
2016,6,14,7,45,640.5,118.0,6.1,14.0,464.0,554.59,459.95
2016,6,14,8,0,812.0,84.0,6.1,14.0,549.0,662.55,547.18
2016,6,14,8,15,828.5,86.5,6.1,14.0,595.0,707.05,579.83
2016,6,14,8,30,845.0,89.0,6.1,14.0,641.0,753.98,614.19
2016,6,14,8,45,682.5,164.5,6.1,14.5,630.0,740.16,600.71
2016,6,14,9,0,520.0,240.0,6.1,15.0,619.0,702.59,565.84
2016,6,14,9,15,480.0,272.0,6.1,15.0,636.5,716.92,574.51
2016,6,14,9,30,440.0,304.0,6.1,15.0,654.0,727.14,579.75
2016,6,14,9,45,469.5,309.5,6.15,15.0,697.0,770.3,612.08
2016,6,14,10,0,499.0,315.0,6.2,15.0,740.0,813.12,643.77
2016,6,14,10,15,695.0,217.0,6.2,15.0,829.0,910.28,719.75
2016,6,14,10,30,891.0,119.0,6.2,15.0,918.0,999.27,782.98
2016,6,14,10,45,899.0,118.0,6.2,15.0,940.0,1015.24,793.2
2016,6,14,11,0,907.0,117.0,6.2,15.0,962.0,1028.23,801.75
2016,6,14,11,15,909.5,118.0,6.25,15.0,976.0,1034.67,806.07
2016,6,14,11,30,912.0,119.0,6.3,15.0,990.0,1037.92,808.27
2016,6,14,11,45,915.5,118.0,6.4,15.0,997.0,1036.92,807.89
2016,6,14,12,0,919.0,117.0,6.5,15.0,1004.0,1032.72,805.35
2016,6,14,12,15,712.5,255.0,6.6,15.0,942.5,966.59,758.31
2016,6,14,12,30,506.0,393.0,6.7,15.0,881.0,891.44,697.27
2016,6,14,12,45,714.5,252.5,6.85,15.0,935.5,939.98,741.08
2016,6,14,13,0,923.0,112.0,7.0,15.0,990.0,973.78,766.54
2016,6,14,13,15,920.5,111.0,7.05,15.0,975.0,948.55,748.61
2016,6,14,13,30,918.0,110.0,7.1,15.0,960.0,920.6,728.93
2016,6,14,13,45,913.5,109.5,7.2,15.0,938.5,888.83,706.57
2016,6,14,14,0,909.0,109.0,7.3,15.0,917.0,854.7,682.34
2016,6,14,14,15,903.5,107.5,7.35,15.0,889.0,816.64,654.82
2016,6,14,14,30,898.0,106.0,7.4,15.0,861.0,776.62,625.65
2016,6,14,14,45,891.0,104.0,7.45,15.0,827.0,733.31,593.73
2016,6,14,15,0,884.0,102.0,7.5,15.0,793.0,688.54,559.8
2016,6,14,15,15,873.5,100.0,7.6,15.0,754.0,640.35,521.11
2016,6,14,15,30,863.0,98.0,7.7,15.0,715.0,591.42,480.96
2016,6,14,15,45,848.5,96.5,7.8,15.0,671.0,540.34,438.11
2016,6,14,16,0,834.0,95.0,7.9,15.0,627.0,486.73,392.26
2016,6,14,16,15,709.0,120.0,7.95,15.0,548.5,410.47,327.57
2016,6,14,16,30,584.0,145.0,8.0,15.0,470.0,347.86,274.15
2016,6,14,16,45,648.0,112.5,8.05,15.0,442.0,306.97,235.71
2016,6,14,17,0,712.0,80.0,8.1,15.0,414.0,262.1,192.28
2016,6,14,17,15,550.0,101.0,8.05,14.5,341.0,203.27,144.76
2016,6,14,17,30,388.0,122.0,8.0,14.0,268.0,163.97,116.44
2016,6,14,17,45,352.0,109.5,8.0,14.0,227.5,126.43,86.61
2016,6,14,18,0,316.0,97.0,8.0,14.0,187.0,92.88,63.14
2016,6,14,18,15,388.0,74.0,7.9,13.5,162.5,55.55,44.03
2016,6,14,18,30,460.0,51.0,7.8,13.0,138.0,36.8,27.09
2016,6,14,18,45,351.0,42.0,7.75,12.5,97.0,31.61,22.05
2016,6,14,19,0,242.0,33.0,7.7,12.0,56.0,25.47,15.37
2016,6,14,19,15,121.0,16.5,7.6,12.0,28.0,12.78,0.0
2016,6,14,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,26.5,5.0,6.2,11.0,5.5,0.0,0.0
2016,6,15,5,0,53.0,10.0,6.1,11.0,11.0,14.9,0.0
2016,6,15,5,15,181.0,22.5,6.05,11.0,40.5,53.44,18.11
2016,6,15,5,30,309.0,35.0,6.0,11.0,70.0,105.16,68.22
2016,6,15,5,45,407.0,43.0,5.95,11.5,112.5,155.51,111.83
2016,6,15,6,0,505.0,51.0,5.9,12.0,155.0,216.19,165.18
2016,6,15,6,15,563.0,57.5,5.95,12.0,202.5,271.04,215.59
2016,6,15,6,30,621.0,64.0,6.0,12.0,250.0,331.51,270.37
2016,6,15,6,45,621.5,73.0,6.05,12.5,288.5,373.6,308.78
2016,6,15,7,0,622.0,82.0,6.1,13.0,327.0,414.98,345.18
2016,6,15,7,15,514.5,124.0,6.1,13.0,345.0,427.75,356.33
2016,6,15,7,30,407.0,166.0,6.1,13.0,363.0,432.01,358.94
2016,6,15,7,45,613.0,124.0,6.2,13.5,456.5,542.83,451.24
2016,6,15,8,0,819.0,82.0,6.3,14.0,550.0,664.78,549.52
2016,6,15,8,15,835.5,84.5,6.25,14.0,596.5,709.61,582.29
2016,6,15,8,30,852.0,87.0,6.2,14.0,643.0,756.83,616.74
2016,6,15,8,45,865.0,88.5,6.2,14.5,686.0,799.16,646.0
2016,6,15,9,0,878.0,90.0,6.2,15.0,729.0,840.03,673.79
2016,6,15,9,15,678.5,189.5,6.15,15.0,699.0,806.0,646.48
2016,6,15,9,30,479.0,289.0,6.1,15.0,669.0,746.43,595.16
2016,6,15,9,45,511.0,295.0,6.1,15.0,716.0,793.4,630.33
2016,6,15,10,0,543.0,301.0,6.1,15.0,763.0,840.01,664.45
2016,6,15,10,15,728.0,203.5,6.05,15.0,843.5,927.74,731.61
2016,6,15,10,30,913.0,106.0,6.0,15.0,924.0,1007.08,787.26
2016,6,15,10,45,921.0,105.0,5.95,15.0,946.5,1023.4,797.36
2016,6,15,11,0,929.0,104.0,5.9,15.0,969.0,1036.67,805.7
2016,6,15,11,15,932.0,104.5,5.85,15.0,983.0,1043.33,809.46
2016,6,15,11,30,935.0,105.0,5.8,15.0,997.0,1046.72,811.05
2016,6,15,11,45,938.5,103.5,5.8,15.0,1004.5,1045.28,809.74
2016,6,15,12,0,942.0,102.0,5.8,15.0,1012.0,1040.56,806.26
2016,6,15,12,15,942.0,102.0,5.7,15.0,1011.5,1030.64,798.53
2016,6,15,12,30,942.0,102.0,5.6,15.0,1011.0,1017.53,788.68
2016,6,15,12,45,931.0,108.0,5.5,15.0,1000.5,996.76,773.55
2016,6,15,13,0,920.0,114.0,5.4,15.0,990.0,973.27,756.6
2016,6,15,13,15,753.0,220.5,5.35,15.0,929.5,908.41,710.4
2016,6,15,13,30,586.0,327.0,5.3,15.0,869.0,842.31,658.67
2016,6,15,13,45,580.0,319.0,5.25,15.0,845.5,809.52,635.07
2016,6,15,14,0,574.0,311.0,5.2,15.0,822.0,775.53,610.22
2016,6,15,14,15,739.0,206.0,5.1,15.0,842.0,782.67,620.44
2016,6,15,14,30,904.0,101.0,5.0,15.0,862.0,776.93,616.96
2016,6,15,14,45,902.5,96.5,4.95,15.0,829.5,734.96,586.48
2016,6,15,15,0,901.0,92.0,4.9,15.0,797.0,691.08,554.36
2016,6,15,15,15,890.5,90.0,4.8,14.5,757.5,642.22,516.65
2016,6,15,15,30,880.0,88.0,4.7,14.0,718.0,592.6,477.4
2016,6,15,15,45,869.0,85.5,4.65,14.0,674.5,541.72,435.4
2016,6,15,16,0,858.0,83.0,4.6,14.0,631.0,490.58,392.12
2016,6,15,16,15,840.5,80.5,4.45,14.0,583.5,436.62,345.33
2016,6,15,16,30,823.0,78.0,4.3,14.0,536.0,383.5,298.2
2016,6,15,16,45,799.5,75.0,4.2,14.0,486.5,325.66,246.6
2016,6,15,17,0,776.0,72.0,4.1,14.0,437.0,273.01,198.63
2016,6,15,17,15,745.5,68.5,3.95,13.5,386.5,220.58,151.58
2016,6,15,17,30,715.0,65.0,3.8,13.0,336.0,171.3,108.5
2016,6,15,17,45,672.5,60.5,3.65,13.0,286.0,123.12,69.99
2016,6,15,18,0,630.0,56.0,3.5,13.0,236.0,79.71,41.59
2016,6,15,18,15,570.0,50.5,3.25,12.5,188.5,37.03,27.66
2016,6,15,18,30,510.0,45.0,3.0,12.0,141.0,31.48,22.52
2016,6,15,18,45,418.0,36.5,2.8,12.0,100.5,26.5,17.68
2016,6,15,19,0,326.0,28.0,2.6,12.0,60.0,21.18,11.93
2016,6,15,19,15,163.0,14.0,2.45,11.5,30.0,10.28,0.0
2016,6,15,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.5,1.4,12.0,2.5,0.0,0.0
2016,6,16,5,0,0.0,5.0,1.4,12.0,5.0,4.91,0.0
2016,6,16,5,15,0.0,17.5,1.4,12.0,17.5,16.89,3.33
2016,6,16,5,30,0.0,30.0,1.4,12.0,30.0,29.15,18.16
2016,6,16,5,45,0.0,48.0,1.45,12.5,48.0,47.22,34.15
2016,6,16,6,0,0.0,66.0,1.5,13.0,66.0,65.2,49.81
2016,6,16,6,15,6.5,85.0,1.5,13.0,87.0,86.48,68.07
2016,6,16,6,30,13.0,104.0,1.5,13.0,108.0,108.4,86.67
2016,6,16,6,45,18.5,123.0,1.5,13.0,130.0,130.49,105.18
2016,6,16,7,0,24.0,142.0,1.5,13.0,152.0,153.09,123.84
2016,6,16,7,15,20.5,156.0,1.5,13.0,165.5,165.97,134.11
2016,6,16,7,30,17.0,170.0,1.5,13.0,179.0,178.52,143.92
2016,6,16,7,45,100.5,209.0,1.5,13.5,266.5,284.6,230.38
2016,6,16,8,0,184.0,248.0,1.5,14.0,354.0,388.05,311.57
2016,6,16,8,15,155.5,271.0,1.5,14.0,365.5,398.57,317.59
2016,6,16,8,30,127.0,294.0,1.5,14.0,377.0,406.4,321.91
2016,6,16,8,45,147.5,316.0,1.5,14.5,419.0,450.23,354.16
2016,6,16,9,0,168.0,338.0,1.5,15.0,461.0,494.99,386.26
2016,6,16,9,15,106.5,336.0,1.5,15.0,415.5,443.45,345.13
2016,6,16,9,30,45.0,334.0,1.5,15.0,370.0,380.33,295.44
2016,6,16,9,45,471.0,215.5,1.55,15.5,614.5,672.35,523.99
2016,6,16,10,0,897.0,97.0,1.6,16.0,859.0,953.91,715.93
2016,6,16,10,15,902.5,98.0,1.65,16.0,885.5,975.75,726.55
2016,6,16,10,30,908.0,99.0,1.7,16.0,912.0,994.7,738.57
2016,6,16,10,45,610.0,268.5,1.75,16.5,820.0,894.79,669.61
2016,6,16,11,0,312.0,438.0,1.8,17.0,728.0,767.87,572.86
2016,6,16,11,15,340.5,431.0,1.8,17.0,752.5,788.55,588.83
2016,6,16,11,30,369.0,424.0,1.8,17.0,777.0,808.07,602.53
2016,6,16,11,45,393.5,403.5,1.85,17.0,782.0,813.33,607.16
2016,6,16,12,0,418.0,383.0,1.9,17.0,787.0,812.02,607.64
2016,6,16,12,15,408.5,399.0,1.9,17.0,794.0,811.63,606.68
2016,6,16,12,30,399.0,415.0,1.9,17.0,801.0,806.34,602.53
2016,6,16,12,45,445.5,401.5,1.95,17.0,829.0,830.84,620.98
2016,6,16,13,0,492.0,388.0,2.0,17.0,857.0,848.96,634.82
2016,6,16,13,15,278.0,407.0,2.0,17.0,671.5,656.16,496.31
2016,6,16,13,30,64.0,426.0,2.0,17.0,486.0,471.67,358.56
2016,6,16,13,45,71.0,421.5,2.05,17.0,486.0,469.57,358.79
2016,6,16,14,0,78.0,417.0,2.1,17.0,486.0,466.82,357.45
2016,6,16,14,15,69.5,396.5,2.1,17.0,456.5,435.96,334.85
2016,6,16,14,30,61.0,376.0,2.1,17.0,427.0,405.73,312.71
2016,6,16,14,45,40.5,327.5,2.15,17.0,361.0,341.5,264.56
2016,6,16,15,0,20.0,279.0,2.2,17.0,295.0,280.7,218.3
2016,6,16,15,15,21.5,270.5,2.2,16.5,287.0,271.99,212.59
2016,6,16,15,30,23.0,262.0,2.2,16.0,279.0,263.09,206.49
2016,6,16,15,45,17.5,236.5,2.2,16.0,249.0,234.53,184.45
2016,6,16,16,0,12.0,211.0,2.2,16.0,219.0,206.61,162.8
2016,6,16,16,15,45.5,223.0,2.15,15.5,249.5,227.41,180.06
2016,6,16,16,30,79.0,235.0,2.1,15.0,280.0,246.18,195.09
2016,6,16,16,45,413.5,155.0,2.05,15.0,353.5,270.04,207.67
2016,6,16,17,0,748.0,75.0,2.0,15.0,427.0,268.79,194.28
2016,6,16,17,15,498.5,108.5,1.9,15.0,332.0,199.75,142.07
2016,6,16,17,30,249.0,142.0,1.8,15.0,237.0,162.2,119.55
2016,6,16,17,45,426.5,100.0,1.7,15.0,233.5,127.72,83.63
2016,6,16,18,0,604.0,58.0,1.6,15.0,230.0,77.54,40.04
2016,6,16,18,15,544.0,52.0,1.45,14.5,184.0,38.64,28.88
2016,6,16,18,30,484.0,46.0,1.3,14.0,138.0,32.27,23.06
2016,6,16,18,45,394.5,37.0,1.2,14.0,98.0,26.89,17.89
2016,6,16,19,0,305.0,28.0,1.1,14.0,58.0,21.13,11.83
2016,6,16,19,15,152.5,14.0,1.05,13.5,29.0,10.26,0.0
2016,6,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.5,13.0,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,13.0,2.0,1.97,0.0
2016,6,17,5,15,0.0,9.0,1.5,13.0,9.0,8.68,0.0
2016,6,17,5,30,0.0,16.0,1.5,13.0,16.0,15.43,6.91
2016,6,17,5,45,0.0,26.0,1.5,13.5,26.0,25.09,15.48
2016,6,17,6,0,0.0,36.0,1.5,14.0,36.0,34.76,23.94
2016,6,17,6,15,0.0,47.0,1.45,14.0,47.0,45.4,33.19
2016,6,17,6,30,0.0,58.0,1.4,14.0,58.0,56.05,42.32
2016,6,17,6,45,0.0,69.5,1.4,14.5,69.5,67.23,51.65
2016,6,17,7,0,0.0,81.0,1.4,15.0,81.0,78.52,60.9
2016,6,17,7,15,0.0,86.5,1.4,15.0,86.5,83.83,65.14
2016,6,17,7,30,0.0,92.0,1.4,15.0,92.0,89.18,69.35
2016,6,17,7,45,0.0,98.5,1.4,15.0,98.5,95.53,74.36
2016,6,17,8,0,0.0,105.0,1.4,15.0,105.0,101.89,79.34
2016,6,17,8,15,7.5,164.0,1.4,15.0,169.0,166.22,131.61
2016,6,17,8,30,15.0,223.0,1.4,15.0,233.0,231.8,183.46
2016,6,17,8,45,17.0,240.5,1.45,15.5,252.5,251.32,197.79
2016,6,17,9,0,19.0,258.0,1.5,16.0,272.0,270.93,212.22
2016,6,17,9,15,27.5,289.5,1.55,16.0,311.0,317.8,248.04
2016,6,17,9,30,36.0,321.0,1.6,16.0,350.0,358.55,278.61
2016,6,17,9,45,72.5,363.5,1.7,16.5,425.0,436.97,337.48
2016,6,17,10,0,109.0,406.0,1.8,17.0,500.0,516.74,395.66
2016,6,17,10,15,136.0,424.0,1.8,17.0,544.5,570.38,433.99
2016,6,17,10,30,163.0,442.0,1.8,17.0,589.0,616.3,466.55
2016,6,17,10,45,127.5,445.5,1.85,17.0,562.0,585.26,442.72
2016,6,17,11,0,92.0,449.0,1.9,17.0,535.0,545.62,413.21
2016,6,17,11,15,107.5,462.0,1.95,17.0,564.5,573.62,433.96
2016,6,17,11,30,123.0,475.0,2.0,17.0,594.0,607.77,458.42
2016,6,17,11,45,68.0,372.0,2.05,17.0,438.0,439.46,335.75
2016,6,17,12,0,13.0,269.0,2.1,17.0,282.0,275.75,212.03
2016,6,17,12,15,80.5,377.5,2.2,17.0,456.0,453.93,349.01
2016,6,17,12,30,148.0,486.0,2.3,17.0,630.0,629.98,476.88
2016,6,17,12,45,144.5,481.5,2.4,17.0,620.5,617.04,466.84
2016,6,17,13,0,141.0,477.0,2.5,17.0,611.0,603.74,457.87
2016,6,17,13,15,264.0,438.5,2.6,17.0,684.5,674.31,513.2
2016,6,17,13,30,387.0,400.0,2.7,17.0,758.0,735.72,560.59
2016,6,17,13,45,414.0,377.5,2.85,17.0,753.0,724.08,553.81
2016,6,17,14,0,441.0,355.0,3.0,17.0,748.0,708.53,544.65
2016,6,17,14,15,365.0,372.0,3.15,16.5,690.5,646.05,499.48
2016,6,17,14,30,289.0,389.0,3.3,16.0,633.0,588.51,457.26
2016,6,17,14,45,187.5,374.5,3.5,16.0,530.5,489.26,382.2
2016,6,17,15,0,86.0,360.0,3.7,16.0,428.0,398.72,312.23
2016,6,17,15,15,151.5,344.0,3.85,16.0,456.0,417.49,328.78
2016,6,17,15,30,217.0,328.0,4.0,16.0,484.0,431.33,340.56
2016,6,17,15,45,174.5,308.0,4.2,16.0,428.5,377.86,298.93
2016,6,17,16,0,132.0,288.0,4.4,16.0,373.0,328.41,260.33
2016,6,17,16,15,84.0,252.0,4.5,15.5,304.5,269.62,214.43
2016,6,17,16,30,36.0,216.0,4.6,15.0,236.0,213.51,170.32
2016,6,17,16,45,18.0,161.5,4.75,15.0,171.5,158.91,126.46
2016,6,17,17,0,0.0,107.0,4.9,15.0,107.0,102.62,80.68
2016,6,17,17,15,92.5,128.0,4.85,14.5,163.0,135.87,105.49
2016,6,17,17,30,185.0,149.0,4.8,14.0,219.0,161.21,122.58
2016,6,17,17,45,172.5,128.5,4.75,13.5,186.5,130.45,97.7
2016,6,17,18,0,160.0,108.0,4.7,13.0,154.0,101.32,75.45
2016,6,17,18,15,141.0,88.0,4.5,13.0,123.0,74.22,60.75
2016,6,17,18,30,122.0,68.0,4.3,13.0,92.0,57.38,45.37
2016,6,17,18,45,91.5,50.0,4.15,13.0,65.0,42.98,32.0
2016,6,17,19,0,61.0,32.0,4.0,13.0,38.0,28.22,17.77
2016,6,17,19,15,30.5,16.0,3.8,12.5,19.0,14.61,0.0
2016,6,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,18,4,45,47.0,5.0,2.25,11.5,6.0,0.0,0.0
2016,6,18,5,0,94.0,10.0,2.3,12.0,12.0,18.66,0.0
2016,6,18,5,15,234.5,20.5,2.35,12.0,42.5,59.21,18.4
2016,6,18,5,30,375.0,31.0,2.4,12.0,73.0,113.45,71.77
2016,6,18,5,45,463.5,39.0,2.45,12.5,116.5,164.58,116.45
2016,6,18,6,0,552.0,47.0,2.5,13.0,160.0,225.11,169.56
2016,6,18,6,15,609.5,52.5,2.55,13.0,209.0,280.98,220.22
2016,6,18,6,30,667.0,58.0,2.6,13.0,258.0,341.6,274.19
2016,6,18,6,45,708.5,62.0,2.7,13.5,309.5,399.35,324.34
2016,6,18,7,0,750.0,66.0,2.8,14.0,361.0,460.36,375.58
2016,6,18,7,15,779.0,69.5,2.85,14.5,412.5,516.83,421.56
2016,6,18,7,30,808.0,73.0,2.9,15.0,464.0,574.75,467.17
2016,6,18,7,45,831.0,75.5,3.0,15.5,514.5,626.0,506.56
2016,6,18,8,0,854.0,78.0,3.1,16.0,565.0,680.16,545.79
2016,6,18,8,15,870.5,80.5,3.1,16.0,613.0,729.58,580.42
2016,6,18,8,30,887.0,83.0,3.1,16.0,661.0,778.22,613.97
2016,6,18,8,45,899.5,85.0,3.15,16.5,705.5,822.02,642.65
2016,6,18,9,0,912.0,87.0,3.2,17.0,750.0,864.25,669.83
2016,6,18,9,15,922.0,88.5,3.25,17.0,789.5,901.94,694.8
2016,6,18,9,30,932.0,90.0,3.3,17.0,829.0,937.45,718.14
2016,6,18,9,45,939.5,91.5,3.35,17.5,863.5,968.26,736.78
2016,6,18,10,0,947.0,93.0,3.4,18.0,898.0,996.4,753.5
2016,6,18,10,15,953.0,94.0,3.5,18.0,926.0,1019.72,768.77
2016,6,18,10,30,959.0,95.0,3.6,18.0,954.0,1040.02,782.1
2016,6,18,10,45,963.5,95.5,3.75,18.5,975.5,1055.16,790.94
2016,6,18,11,0,968.0,96.0,3.9,19.0,997.0,1067.03,797.7
2016,6,18,11,15,970.5,96.5,4.05,19.0,1011.0,1073.55,802.51
2016,6,18,11,30,973.0,97.0,4.2,19.0,1025.0,1076.67,805.19
2016,6,18,11,45,974.5,97.0,4.35,19.0,1032.5,1074.86,804.68
2016,6,18,12,0,976.0,97.0,4.5,19.0,1040.0,1069.64,802.33
2016,6,18,12,15,976.0,96.5,4.6,19.0,1039.5,1059.06,796.22
2016,6,18,12,30,976.0,96.0,4.7,19.0,1039.0,1045.18,787.94
2016,6,18,12,45,973.5,97.0,4.85,19.0,1030.5,1027.17,777.31
2016,6,18,13,0,971.0,98.0,5.0,19.0,1022.0,1006.05,764.5
2016,6,18,13,15,968.0,97.5,5.0,19.0,1007.0,980.0,747.04
2016,6,18,13,30,965.0,97.0,5.0,19.0,992.0,951.1,727.61
2016,6,18,13,45,960.5,96.5,5.05,19.5,969.5,918.19,704.28
2016,6,18,14,0,956.0,96.0,5.1,20.0,947.0,882.78,679.16
2016,6,18,14,15,950.0,95.0,5.2,19.5,918.5,843.38,653.94
2016,6,18,14,30,944.0,94.0,5.3,19.0,890.0,801.94,626.84
2016,6,18,14,45,934.0,94.0,5.4,19.0,854.5,756.76,595.36
2016,6,18,15,0,924.0,94.0,5.5,19.0,819.0,710.24,562.46
2016,6,18,15,15,914.0,92.0,5.55,19.0,779.0,660.73,524.23
2016,6,18,15,30,904.0,90.0,5.6,19.0,739.0,610.37,484.4
2016,6,18,15,45,888.5,89.0,5.65,19.0,693.5,557.39,441.49
2016,6,18,16,0,873.0,88.0,5.7,19.0,648.0,504.52,397.53
2016,6,18,16,15,856.0,85.5,5.75,18.5,600.0,449.99,351.83
2016,6,18,16,30,839.0,83.0,5.8,18.0,552.0,393.06,302.93
2016,6,18,16,45,816.0,80.0,5.85,18.0,501.5,337.71,253.67
2016,6,18,17,0,793.0,77.0,5.9,18.0,451.0,284.27,205.38
2016,6,18,17,15,762.5,73.0,5.95,17.5,399.5,230.4,157.5
2016,6,18,17,30,732.0,69.0,6.0,17.0,348.0,179.69,113.49
2016,6,18,17,45,691.0,64.0,6.05,17.0,297.0,130.22,74.03
2016,6,18,18,0,650.0,59.0,6.1,17.0,246.0,82.29,41.89
2016,6,18,18,15,589.0,53.0,6.1,16.5,197.5,40.84,30.54
2016,6,18,18,30,528.0,47.0,6.1,16.0,149.0,33.08,23.51
2016,6,18,18,45,435.5,38.5,6.1,15.5,106.5,28.17,18.83
2016,6,18,19,0,343.0,30.0,6.1,15.0,64.0,22.94,13.29
2016,6,18,19,15,171.5,15.0,6.05,14.5,32.0,11.09,0.0
2016,6,18,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,42.5,5.0,3.65,13.0,6.0,0.0,0.0
2016,6,19,5,0,85.0,10.0,3.6,13.0,12.0,17.75,0.0
2016,6,19,5,15,227.0,21.0,3.55,13.5,42.5,58.4,17.44
2016,6,19,5,30,369.0,32.0,3.5,14.0,73.0,113.02,71.04
2016,6,19,5,45,459.5,40.0,3.45,14.5,117.0,164.3,115.53
2016,6,19,6,0,550.0,48.0,3.4,15.0,161.0,225.18,168.62
2016,6,19,6,15,607.0,54.0,3.4,15.5,209.5,281.3,218.91
2016,6,19,6,30,664.0,60.0,3.4,16.0,258.0,342.04,272.2
2016,6,19,6,45,704.5,64.0,3.45,16.5,309.0,399.18,321.54
2016,6,19,7,0,745.0,68.0,3.5,17.0,360.0,459.5,371.89
2016,6,19,7,15,773.0,71.5,3.45,17.5,411.0,515.18,416.86
2016,6,19,7,30,801.0,75.0,3.4,18.0,462.0,572.23,461.34
2016,6,19,7,45,794.0,80.5,3.4,18.5,498.5,609.88,489.6
2016,6,19,8,0,787.0,86.0,3.4,19.0,535.0,645.27,514.92
2016,6,19,8,15,832.0,85.5,3.4,19.0,596.0,706.39,558.46
2016,6,19,8,30,877.0,85.0,3.4,19.0,657.0,772.24,604.43
2016,6,19,8,45,890.0,87.0,3.4,19.5,700.5,816.11,632.62
2016,6,19,9,0,903.0,89.0,3.4,20.0,744.0,858.46,659.44
2016,6,19,9,15,913.0,90.5,3.45,20.0,783.5,895.9,684.08
2016,6,19,9,30,923.0,92.0,3.5,20.0,823.0,931.18,707.11
2016,6,19,9,45,933.5,91.5,3.6,20.5,857.5,962.43,726.23
2016,6,19,10,0,944.0,91.0,3.7,21.0,892.0,991.18,743.59
2016,6,19,10,15,949.5,92.0,3.8,21.0,920.0,1014.02,758.4
2016,6,19,10,30,955.0,93.0,3.9,21.0,948.0,1033.83,771.28
2016,6,19,10,45,956.5,95.5,4.05,21.0,969.0,1048.12,780.92
2016,6,19,11,0,958.0,98.0,4.2,21.0,990.0,1059.08,788.48
2016,6,19,11,15,960.5,98.5,4.35,21.0,1004.0,1065.59,793.19
2016,6,19,11,30,963.0,99.0,4.5,21.0,1018.0,1068.74,795.93
2016,6,19,11,45,959.0,103.0,4.65,21.0,1024.0,1065.57,795.0
2016,6,19,12,0,955.0,107.0,4.8,21.0,1030.0,1059.04,791.91
2016,6,19,12,15,955.0,107.0,4.95,21.0,1029.5,1049.15,786.6
2016,6,19,12,30,955.0,107.0,5.1,21.0,1029.0,1036.03,779.12
2016,6,19,12,45,949.0,109.5,5.25,21.0,1020.0,1016.48,767.24
2016,6,19,13,0,943.0,112.0,5.4,21.0,1011.0,994.03,753.32
2016,6,19,13,15,758.5,223.0,5.5,20.5,938.5,917.12,702.28
2016,6,19,13,30,574.0,334.0,5.6,20.0,866.0,839.58,645.18
2016,6,19,13,45,561.5,328.5,5.7,20.0,839.5,804.02,620.5
2016,6,19,14,0,549.0,323.0,5.8,20.0,813.0,767.67,594.71
2016,6,19,14,15,543.0,311.0,5.9,20.0,782.5,729.7,567.67
2016,6,19,14,30,537.0,299.0,6.0,20.0,752.0,690.9,539.61
2016,6,19,14,45,552.5,276.5,6.1,20.0,725.5,656.92,515.21
2016,6,19,15,0,568.0,254.0,6.2,20.0,699.0,620.67,488.57
2016,6,19,15,15,528.5,250.5,6.2,20.0,648.5,565.26,445.65
2016,6,19,15,30,489.0,247.0,6.2,20.0,598.0,512.42,404.18
2016,6,19,15,45,539.5,212.0,6.25,20.0,577.0,481.78,380.23
2016,6,19,16,0,590.0,177.0,6.3,20.0,556.0,445.65,350.81
2016,6,19,16,15,649.5,142.0,6.35,19.5,530.5,407.76,319.17
2016,6,19,16,30,709.0,107.0,6.4,19.0,505.0,363.68,280.76
2016,6,19,16,45,689.5,99.5,6.45,19.0,457.0,311.91,235.1
2016,6,19,17,0,670.0,92.0,6.5,19.0,409.0,261.83,190.33
2016,6,19,17,15,434.0,120.0,6.45,18.5,316.5,197.32,141.93
2016,6,19,17,30,198.0,148.0,6.4,18.0,224.0,163.0,121.8
2016,6,19,17,45,182.5,129.5,6.35,17.5,191.5,132.76,97.79
2016,6,19,18,0,167.0,111.0,6.3,17.0,159.0,104.35,76.55
2016,6,19,18,15,149.0,91.0,6.2,16.5,127.5,76.76,62.17
2016,6,19,18,30,131.0,71.0,6.1,16.0,96.0,59.57,46.75
2016,6,19,18,45,104.5,52.5,6.05,16.0,69.0,44.87,33.23
2016,6,19,19,0,78.0,34.0,6.0,16.0,42.0,28.13,17.52
2016,6,19,19,15,39.0,17.0,6.0,15.5,21.0,15.45,0.0
2016,6,19,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,20,4,45,44.5,5.0,5.65,11.5,6.0,0.0,0.0
2016,6,20,5,0,89.0,10.0,5.7,12.0,12.0,18.06,0.0
2016,6,20,5,15,235.0,21.0,5.65,12.5,43.0,59.3,17.05
2016,6,20,5,30,381.0,32.0,5.6,13.0,74.0,115.08,72.46
2016,6,20,5,45,473.0,39.5,5.6,13.5,118.0,166.77,117.75
2016,6,20,6,0,565.0,47.0,5.6,14.0,162.0,228.2,171.95
2016,6,20,6,15,621.5,52.5,5.6,14.0,211.0,283.44,222.77
2016,6,20,6,30,678.0,58.0,5.6,14.0,260.0,345.09,278.43
2016,6,20,6,45,718.5,62.0,5.65,14.5,311.5,402.9,329.54
2016,6,20,7,0,759.0,66.0,5.7,15.0,363.0,463.87,381.79
2016,6,20,7,15,787.0,69.0,5.75,15.5,414.0,519.66,428.4
2016,6,20,7,30,815.0,72.0,5.8,16.0,465.0,576.8,474.69
2016,6,20,7,45,834.5,75.5,5.9,16.5,515.0,627.23,514.58
2016,6,20,8,0,854.0,79.0,6.0,17.0,565.0,680.24,554.25
2016,6,20,8,15,870.0,81.0,6.0,17.5,612.5,728.78,588.47
2016,6,20,8,30,886.0,83.0,6.0,18.0,660.0,776.51,621.51
2016,6,20,8,45,897.5,85.5,6.0,18.5,704.0,820.08,650.92
2016,6,20,9,0,909.0,88.0,6.0,19.0,748.0,862.0,678.73
2016,6,20,9,15,919.0,89.5,6.0,19.0,787.0,899.66,704.46
2016,6,20,9,30,929.0,91.0,6.0,19.0,826.0,935.15,728.5
2016,6,20,9,45,928.0,97.0,6.05,19.5,858.0,962.95,745.77
2016,6,20,10,0,927.0,103.0,6.1,20.0,890.0,987.65,760.81
2016,6,20,10,15,933.0,104.5,6.1,20.0,918.0,1011.17,776.21
2016,6,20,10,30,939.0,106.0,6.1,20.0,946.0,1031.72,789.57
2016,6,20,10,45,944.0,106.0,6.15,20.0,967.5,1046.63,799.4
2016,6,20,11,0,949.0,106.0,6.2,20.0,989.0,1058.35,807.15
2016,6,20,11,15,951.5,106.5,6.2,20.0,1003.0,1064.82,811.04
2016,6,20,11,30,954.0,107.0,6.2,20.0,1017.0,1067.95,812.76
2016,6,20,11,45,956.5,106.0,6.25,20.0,1024.5,1066.2,811.58
2016,6,20,12,0,959.0,105.0,6.3,20.0,1032.0,1061.1,808.22
2016,6,20,12,15,959.0,105.0,6.35,20.0,1031.5,1051.24,801.66
2016,6,20,12,30,959.0,105.0,6.4,20.0,1031.0,1038.12,792.95
2016,6,20,12,45,956.5,105.5,6.45,20.0,1022.5,1019.93,780.77
2016,6,20,13,0,954.0,106.0,6.5,20.0,1014.0,998.69,766.5
2016,6,20,13,15,950.5,105.0,6.55,20.0,998.5,972.13,748.49
2016,6,20,13,30,947.0,104.0,6.6,20.0,983.0,942.79,728.49
2016,6,20,13,45,942.5,103.0,6.7,20.0,961.0,909.96,706.13
2016,6,20,14,0,938.0,102.0,6.8,20.0,939.0,874.69,681.88
2016,6,20,14,15,714.0,207.5,6.85,19.5,833.0,766.51,603.99
2016,6,20,14,30,490.0,313.0,6.9,19.0,727.0,669.01,526.55
2016,6,20,14,45,697.5,206.0,6.95,19.0,768.5,694.28,551.11
2016,6,20,15,0,905.0,99.0,7.0,19.0,810.0,703.39,561.88
2016,6,20,15,15,894.0,97.5,7.05,19.0,770.0,654.57,523.3
2016,6,20,15,30,883.0,96.0,7.1,19.0,730.0,605.02,483.47
2016,6,20,15,45,868.0,94.0,7.15,19.0,685.5,552.35,440.28
2016,6,20,16,0,853.0,92.0,7.2,19.0,641.0,499.78,396.11
2016,6,20,16,15,835.0,89.5,7.2,18.5,593.5,442.91,348.16
2016,6,20,16,30,817.0,87.0,7.2,18.0,546.0,389.6,301.75
2016,6,20,16,45,642.0,117.0,7.25,18.0,457.0,312.43,237.65
2016,6,20,17,0,467.0,147.0,7.3,18.0,368.0,255.29,191.57
2016,6,20,17,15,306.5,149.5,7.25,17.5,288.0,198.17,147.89
2016,6,20,17,30,146.0,152.0,7.2,17.0,208.0,157.56,120.04
2016,6,20,17,45,132.5,132.0,7.15,16.5,177.5,129.07,97.28
2016,6,20,18,0,119.0,112.0,7.1,16.0,147.0,102.25,76.72
2016,6,20,18,15,105.0,91.5,7.0,15.5,118.0,76.83,58.6
2016,6,20,18,30,91.0,71.0,6.9,15.0,89.0,59.56,46.94
2016,6,20,18,45,69.5,52.5,6.85,15.0,63.5,44.87,33.38
2016,6,20,19,0,48.0,34.0,6.8,15.0,38.0,29.8,19.01
2016,6,20,19,15,24.0,17.0,6.7,15.0,19.0,15.46,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,45,38.5,5.0,5.7,12.5,5.5,0.0,0.0
2016,6,21,5,0,77.0,10.0,5.8,13.0,11.0,16.89,0.0
2016,6,21,5,15,218.5,21.0,5.75,13.0,41.5,56.66,15.35
2016,6,21,5,30,360.0,32.0,5.7,13.0,72.0,110.67,69.6
2016,6,21,5,45,450.0,40.0,5.7,13.5,115.0,161.21,113.84
2016,6,21,6,0,540.0,48.0,5.7,14.0,158.0,221.3,166.8
2016,6,21,6,15,597.5,53.5,5.7,14.5,206.0,276.44,216.94
2016,6,21,6,30,655.0,59.0,5.7,15.0,254.0,336.29,270.42
2016,6,21,6,45,695.5,63.5,5.7,15.5,304.5,393.47,320.75
2016,6,21,7,0,736.0,68.0,5.7,16.0,355.0,453.85,372.26
2016,6,21,7,15,764.5,71.5,5.7,16.5,406.0,509.38,418.4
2016,6,21,7,30,793.0,75.0,5.7,17.0,457.0,566.33,464.28
2016,6,21,7,45,815.5,77.5,5.75,17.5,506.5,619.43,505.94
2016,6,21,8,0,838.0,80.0,5.8,18.0,556.0,669.77,543.54
2016,6,21,8,15,854.0,82.0,5.75,18.5,603.0,717.67,577.01
2016,6,21,8,30,870.0,84.0,5.7,19.0,650.0,764.8,609.27
2016,6,21,8,45,883.5,85.5,5.7,19.5,693.5,808.34,638.52
2016,6,21,9,0,897.0,87.0,5.7,20.0,737.0,850.41,666.3
2016,6,21,9,15,906.5,89.0,5.65,20.0,776.0,887.85,691.46
2016,6,21,9,30,916.0,91.0,5.6,20.0,815.0,923.13,714.89
2016,6,21,9,45,917.0,95.5,5.55,20.5,847.0,950.89,731.4
