Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,0,918.0,100.0,5.5,21.0,879.0,975.71,745.74
2016,6,21,10,15,923.5,101.0,5.5,21.0,906.5,998.12,760.19
2016,6,21,10,30,929.0,102.0,5.5,21.0,934.0,1017.58,772.64
2016,6,21,10,45,932.5,103.5,5.55,21.5,955.0,1032.53,780.88
2016,6,21,11,0,936.0,105.0,5.6,22.0,976.0,1044.29,787.01
2016,6,21,11,15,938.5,105.5,5.6,22.0,990.0,1050.75,790.83
2016,6,21,11,30,941.0,106.0,5.6,22.0,1004.0,1053.92,792.55
2016,6,21,11,45,942.0,106.5,5.65,22.0,1011.0,1052.28,791.5
2016,6,21,12,0,943.0,107.0,5.7,22.0,1018.0,1047.35,788.34
2016,6,21,12,15,942.5,107.0,5.8,22.0,1017.5,1037.18,782.07
2016,6,21,12,30,942.0,107.0,5.9,22.0,1017.0,1023.82,773.7
2016,6,21,12,45,939.0,108.0,6.05,22.0,1009.0,1005.95,762.56
2016,6,21,13,0,936.0,109.0,6.2,22.0,1001.0,985.11,749.35
2016,6,21,13,15,933.0,108.5,6.3,22.0,986.0,959.93,732.77
2016,6,21,13,30,930.0,108.0,6.4,22.0,971.0,932.0,714.19
2016,6,21,13,45,925.5,107.0,6.55,22.0,949.0,899.68,692.63
2016,6,21,14,0,921.0,106.0,6.7,22.0,927.0,864.96,669.17
2016,6,21,14,15,915.0,105.0,6.75,21.5,899.0,826.82,643.9
2016,6,21,14,30,909.0,104.0,6.8,21.0,871.0,786.72,616.89
2016,6,21,14,45,900.5,103.0,6.85,21.0,837.0,743.06,585.75
2016,6,21,15,0,892.0,102.0,6.9,21.0,803.0,698.02,552.96
2016,6,21,15,15,881.5,100.0,6.9,20.5,763.5,649.63,516.12
2016,6,21,15,30,871.0,98.0,6.9,20.0,724.0,600.47,477.73
2016,6,21,15,45,856.5,96.0,6.95,20.0,680.0,548.63,435.43
2016,6,21,16,0,842.0,94.0,7.0,20.0,636.0,496.86,392.14
2016,6,21,16,15,824.5,91.5,7.0,19.5,589.0,440.77,345.09
2016,6,21,16,30,807.0,89.0,7.0,19.0,542.0,388.18,299.52
2016,6,21,16,45,784.5,85.5,7.05,19.0,493.0,334.15,251.42
2016,6,21,17,0,762.0,82.0,7.1,19.0,444.0,282.01,204.34
2016,6,21,17,15,732.0,78.0,7.1,18.5,393.5,229.84,157.98
2016,6,21,17,30,702.0,74.0,7.1,18.0,343.0,180.78,115.43
2016,6,21,17,45,660.5,68.5,7.1,17.5,293.0,129.21,74.31
2016,6,21,18,0,619.0,63.0,7.1,17.0,243.0,85.15,44.93
2016,6,21,18,15,558.5,57.0,7.05,16.5,195.5,45.19,28.22
2016,6,21,18,30,498.0,51.0,7.0,16.0,148.0,36.47,26.5
2016,6,21,18,45,404.0,42.0,6.95,15.5,106.0,31.27,21.54
2016,6,21,19,0,310.0,33.0,6.9,15.0,64.0,25.74,15.68
2016,6,21,19,15,155.0,16.5,6.85,14.5,32.0,12.38,0.0
2016,6,21,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,22,5,15,169.5,17.0,7.55,12.0,35.5,45.25,10.57
2016,6,22,5,30,339.0,34.0,7.6,12.0,71.0,108.3,68.67
2016,6,22,5,45,430.5,42.5,7.65,12.5,114.0,158.64,112.82
2016,6,22,6,0,522.0,51.0,7.7,13.0,157.0,218.66,165.93
2016,6,22,6,15,261.0,71.0,7.7,13.5,124.0,174.16,138.16
2016,6,22,6,30,0.0,91.0,7.7,14.0,91.0,89.58,70.71
2016,6,22,6,45,1.0,108.5,7.75,14.5,109.0,107.4,85.62
2016,6,22,7,0,2.0,126.0,7.8,15.0,127.0,125.31,100.31
2016,6,22,7,15,1.5,137.0,7.8,15.0,137.5,135.79,108.76
2016,6,22,7,30,1.0,148.0,7.8,15.0,148.0,146.26,117.1
2016,6,22,7,45,14.5,180.5,7.8,15.5,188.5,187.79,151.04
2016,6,22,8,0,28.0,213.0,7.8,16.0,229.0,236.11,190.03
2016,6,22,8,15,28.0,229.0,7.75,16.0,246.5,253.43,203.46
2016,6,22,8,30,28.0,245.0,7.7,16.0,264.0,270.69,216.77
2016,6,22,8,45,27.5,259.5,7.65,16.5,279.0,285.87,227.9
2016,6,22,9,0,27.0,274.0,7.6,17.0,294.0,300.94,238.84
2016,6,22,9,15,49.5,315.0,7.5,17.0,353.5,363.79,288.59
2016,6,22,9,30,72.0,356.0,7.4,17.0,413.0,427.77,338.5
2016,6,22,9,45,68.0,369.0,7.35,17.5,425.0,438.58,345.3
2016,6,22,10,0,64.0,382.0,7.3,18.0,437.0,448.95,351.82
2016,6,22,10,15,70.5,400.5,7.25,18.0,462.5,474.75,371.21
2016,6,22,10,30,77.0,419.0,7.2,18.0,488.0,500.41,390.39
2016,6,22,10,45,75.0,428.0,7.15,18.5,496.5,507.55,394.43
2016,6,22,11,0,73.0,437.0,7.1,19.0,505.0,514.31,398.23
2016,6,22,11,15,112.5,458.0,7.05,19.0,564.5,581.66,449.78
2016,6,22,11,30,152.0,479.0,7.0,19.0,624.0,641.07,494.75
2016,6,22,11,45,114.0,469.5,7.0,19.0,579.0,590.99,455.88
2016,6,22,12,0,76.0,460.0,7.0,19.0,534.0,535.07,412.73
2016,6,22,12,15,152.0,470.5,7.0,19.0,618.0,623.14,481.36
2016,6,22,12,30,228.0,481.0,7.0,19.0,702.0,702.97,542.56
2016,6,22,12,45,292.0,456.0,7.0,19.0,736.0,736.38,569.24
2016,6,22,13,0,356.0,431.0,7.0,19.0,770.0,762.72,590.79
2016,6,22,13,15,365.5,419.0,7.0,19.0,762.5,748.51,580.85
2016,6,22,13,30,375.0,407.0,7.0,19.0,755.0,732.84,569.94
2016,6,22,13,45,379.0,395.0,7.05,19.0,739.5,710.96,554.38
2016,6,22,14,0,383.0,383.0,7.1,19.0,724.0,687.88,537.82
2016,6,22,14,15,365.5,380.0,7.1,19.0,697.5,655.15,513.14
2016,6,22,14,30,348.0,377.0,7.1,19.0,671.0,622.72,488.54
2016,6,22,14,45,625.0,240.5,7.15,19.0,742.0,675.83,536.06
2016,6,22,15,0,902.0,104.0,7.2,19.0,813.0,707.13,565.13
2016,6,22,15,15,891.0,102.0,7.25,18.5,773.0,657.98,527.24
2016,6,22,15,30,880.0,100.0,7.3,18.0,733.0,608.09,488.0
2016,6,22,15,45,866.0,97.5,7.35,18.0,688.5,555.63,444.8
2016,6,22,16,0,852.0,95.0,7.4,18.0,644.0,503.17,400.55
2016,6,22,16,15,834.0,92.5,7.45,17.5,596.0,446.36,352.52
2016,6,22,16,30,816.0,90.0,7.5,17.0,548.0,393.08,305.98
2016,6,22,16,45,792.0,86.5,7.55,17.0,498.0,338.07,256.63
2016,6,22,17,0,768.0,83.0,7.6,17.0,448.0,285.09,208.45
2016,6,22,17,15,737.0,79.0,7.6,16.5,397.0,232.35,161.23
2016,6,22,17,30,706.0,75.0,7.6,16.0,346.0,179.9,115.5
2016,6,22,17,45,661.5,70.0,7.65,16.0,295.0,131.04,76.23
2016,6,22,18,0,617.0,65.0,7.7,16.0,244.0,87.12,46.73
2016,6,22,18,15,555.0,58.5,7.65,15.5,196.5,46.78,29.46
2016,6,22,18,30,493.0,52.0,7.6,15.0,149.0,37.33,27.37
2016,6,22,18,45,395.0,43.0,7.55,14.5,106.5,32.17,22.43
2016,6,22,19,0,297.0,34.0,7.5,14.0,64.0,26.7,16.58
2016,6,22,19,15,148.5,17.0,7.45,13.5,32.0,12.83,0.0
2016,6,22,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,5,15,199.5,15.0,6.75,12.0,36.5,47.04,9.8
2016,6,23,5,30,399.0,30.0,6.7,12.0,73.0,115.48,71.95
2016,6,23,5,45,492.5,37.0,6.7,12.5,117.5,167.65,118.08
2016,6,23,6,0,586.0,44.0,6.7,13.0,162.0,228.87,172.57
2016,6,23,6,15,640.5,49.5,6.7,13.5,211.0,285.36,224.62
2016,6,23,6,30,695.0,55.0,6.7,14.0,260.0,347.04,280.35
2016,6,23,6,45,450.5,103.0,6.7,14.5,246.0,322.1,264.31
2016,6,23,7,0,206.0,151.0,6.7,15.0,232.0,267.86,220.02
2016,6,23,7,15,515.5,109.5,6.65,15.0,348.0,412.85,342.56
2016,6,23,7,30,825.0,68.0,6.6,15.0,464.0,574.05,476.41
2016,6,23,7,45,844.5,70.0,6.55,15.5,513.0,625.89,517.27
2016,6,23,8,0,864.0,72.0,6.5,16.0,562.0,677.74,555.91
2016,6,23,8,15,877.5,74.0,6.4,16.5,608.0,724.96,589.18
2016,6,23,8,30,891.0,76.0,6.3,17.0,654.0,771.15,621.06
2016,6,23,8,45,901.0,78.0,6.25,17.5,696.5,813.27,649.5
2016,6,23,9,0,911.0,80.0,6.2,18.0,739.0,853.64,676.23
2016,6,23,9,15,919.0,81.5,6.2,18.0,777.0,889.77,701.1
2016,6,23,9,30,927.0,83.0,6.2,18.0,815.0,923.62,724.19
2016,6,23,9,45,928.5,86.5,6.2,18.5,846.5,951.19,741.22
2016,6,23,10,0,930.0,90.0,6.2,19.0,878.0,975.81,756.09
2016,6,23,10,15,934.5,91.0,6.25,19.0,905.0,997.63,770.72
2016,6,23,10,30,939.0,92.0,6.3,19.0,932.0,1016.43,783.3
2016,6,23,10,45,943.5,91.5,6.35,19.0,952.5,1030.54,792.67
2016,6,23,11,0,948.0,91.0,6.4,19.0,973.0,1041.47,799.93
2016,6,23,11,15,950.0,91.5,6.45,19.0,987.0,1047.68,804.01
2016,6,23,11,30,952.0,92.0,6.5,19.0,1001.0,1050.56,805.89
2016,6,23,11,45,954.0,91.5,6.55,19.0,1007.5,1049.06,804.84
2016,6,23,12,0,956.0,91.0,6.6,19.0,1014.0,1044.23,801.58
2016,6,23,12,15,956.0,91.0,6.65,19.0,1014.0,1034.62,795.09
2016,6,23,12,30,956.0,91.0,6.7,19.0,1014.0,1021.76,786.41
2016,6,23,12,45,952.5,92.0,6.8,19.0,1006.0,1003.37,774.17
2016,6,23,13,0,949.0,93.0,6.9,19.0,998.0,981.98,759.82
2016,6,23,13,15,946.0,92.5,6.95,19.0,983.0,956.66,742.42
2016,6,23,13,30,943.0,92.0,7.0,19.0,968.0,928.54,722.99
2016,6,23,13,45,940.5,90.0,7.1,19.0,946.5,896.72,701.02
2016,6,23,14,0,938.0,88.0,7.2,19.0,925.0,862.34,677.07
2016,6,23,14,15,932.0,87.0,7.25,18.5,896.5,823.76,650.93
2016,6,23,14,30,926.0,86.0,7.3,18.0,868.0,783.17,623.01
2016,6,23,14,45,918.0,84.5,7.35,18.0,833.5,738.85,590.78
2016,6,23,15,0,910.0,83.0,7.4,18.0,799.0,693.08,557.16
2016,6,23,15,15,900.0,81.5,7.4,18.0,760.0,644.81,519.16
2016,6,23,15,30,890.0,80.0,7.4,18.0,721.0,595.7,479.22
2016,6,23,15,45,876.0,78.5,7.4,18.0,677.0,543.83,436.2
2016,6,23,16,0,862.0,77.0,7.4,18.0,633.0,491.95,392.15
2016,6,23,16,15,846.0,75.0,7.35,17.5,586.5,438.96,346.79
2016,6,23,16,30,830.0,73.0,7.3,17.0,540.0,386.64,300.76
2016,6,23,16,45,806.5,71.0,7.3,17.0,490.5,332.7,252.08
2016,6,23,17,0,783.0,69.0,7.3,17.0,441.0,277.11,201.6
2016,6,23,17,15,755.0,65.5,7.25,16.5,391.5,224.72,154.34
2016,6,23,17,30,727.0,62.0,7.2,16.0,342.0,175.18,110.71
2016,6,23,17,45,686.5,58.5,7.15,16.0,292.0,127.2,71.9
2016,6,23,18,0,646.0,55.0,7.1,16.0,242.0,83.75,42.79
2016,6,23,18,15,588.5,49.5,6.9,15.5,195.0,40.02,23.24
2016,6,23,18,30,531.0,44.0,6.7,15.0,148.0,30.36,21.23
2016,6,23,18,45,440.0,36.5,6.55,14.5,106.5,26.24,17.26
2016,6,23,19,0,349.0,29.0,6.4,14.0,65.0,21.85,12.57
2016,6,23,19,15,174.5,14.5,6.3,14.0,32.5,10.57,0.0
2016,6,23,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,191.0,15.5,6.15,12.0,36.0,46.14,8.6
2016,6,24,5,30,382.0,31.0,6.2,12.0,72.0,112.88,70.33
2016,6,24,5,45,470.5,39.0,6.3,12.5,115.5,163.96,115.59
2016,6,24,6,0,559.0,47.0,6.4,13.0,159.0,224.45,169.38
2016,6,24,6,15,343.0,80.5,6.4,13.5,155.0,212.84,168.88
2016,6,24,6,30,127.0,114.0,6.4,14.0,151.0,171.81,139.08
2016,6,24,6,45,136.5,134.5,6.4,14.5,181.5,204.02,166.63
2016,6,24,7,0,146.0,155.0,6.4,15.0,212.0,237.01,194.2
2016,6,24,7,15,253.5,163.5,6.35,15.0,278.5,317.09,261.39
2016,6,24,7,30,361.0,172.0,6.3,15.0,345.0,402.26,332.13
2016,6,24,7,45,604.5,127.0,6.3,15.5,453.5,537.01,443.25
2016,6,24,8,0,848.0,82.0,6.3,16.0,562.0,677.19,555.3
2016,6,24,8,15,864.0,84.5,6.2,16.5,609.5,726.11,589.48
2016,6,24,8,30,880.0,87.0,6.1,17.0,657.0,774.25,622.7
2016,6,24,8,45,891.0,89.5,6.1,17.5,701.0,817.3,651.92
2016,6,24,9,0,902.0,92.0,6.1,18.0,745.0,858.71,679.53
2016,6,24,9,15,912.0,94.0,6.05,18.0,784.0,896.82,705.51
2016,6,24,9,30,922.0,96.0,6.0,18.0,823.0,932.79,729.75
2016,6,24,9,45,930.5,96.5,5.95,18.5,857.5,963.43,748.54
2016,6,24,10,0,939.0,97.0,5.9,19.0,892.0,991.48,765.35
2016,6,24,10,15,944.5,98.0,5.9,19.0,920.0,1014.42,780.32
2016,6,24,10,30,950.0,99.0,5.9,19.0,948.0,1034.36,793.24
2016,6,24,10,45,954.5,99.5,5.9,19.5,970.0,1049.65,801.42
2016,6,24,11,0,959.0,100.0,5.9,20.0,992.0,1061.71,807.43
2016,6,24,11,15,961.5,100.5,6.0,20.0,1006.5,1068.46,812.19
2016,6,24,11,30,964.0,101.0,6.1,20.0,1021.0,1071.83,814.77
2016,6,24,11,45,965.5,101.5,6.2,20.5,1028.5,1070.81,812.83
2016,6,24,12,0,967.0,102.0,6.3,21.0,1036.0,1066.41,808.69
2016,6,24,12,15,967.0,102.0,6.4,21.0,1036.0,1056.67,802.57
2016,6,24,12,30,967.0,102.0,6.5,21.0,1036.0,1043.64,794.26
2016,6,24,12,45,958.5,106.5,6.65,21.0,1026.5,1023.74,781.5
2016,6,24,13,0,950.0,111.0,6.8,21.0,1017.0,1000.95,766.7
2016,6,24,13,15,947.5,110.5,6.85,21.0,1002.0,976.01,749.82
2016,6,24,13,30,945.0,110.0,6.9,21.0,987.0,948.24,730.92
2016,6,24,13,45,940.0,109.5,6.95,21.0,965.5,915.63,708.5
2016,6,24,14,0,935.0,109.0,7.0,21.0,944.0,880.59,684.25
2016,6,24,14,15,929.5,108.0,7.0,20.5,915.5,842.43,658.68
2016,6,24,14,30,924.0,107.0,7.0,20.0,887.0,802.22,631.36
2016,6,24,14,45,915.0,105.5,7.05,20.0,852.5,757.18,599.09
2016,6,24,15,0,906.0,104.0,7.1,20.0,818.0,710.76,565.24
2016,6,24,15,15,895.5,102.5,7.1,20.0,778.0,662.24,527.16
2016,6,24,15,30,885.0,101.0,7.1,20.0,738.0,612.91,487.64
2016,6,24,15,45,870.5,99.0,7.1,20.0,693.5,560.4,444.75
2016,6,24,16,0,856.0,97.0,7.1,20.0,649.0,507.93,400.87
2016,6,24,16,15,838.5,94.0,7.1,19.5,601.0,450.68,352.95
2016,6,24,16,30,821.0,91.0,7.1,19.0,553.0,396.88,306.44
2016,6,24,16,45,796.5,88.0,7.1,19.0,502.5,341.86,257.52
2016,6,24,17,0,772.0,85.0,7.1,19.0,452.0,288.93,209.8
2016,6,24,17,15,740.5,81.0,7.05,18.5,400.5,235.81,162.68
2016,6,24,17,30,709.0,77.0,7.0,18.0,349.0,182.94,116.99
2016,6,24,17,45,664.5,72.0,6.95,17.5,298.0,133.84,77.92
2016,6,24,18,0,620.0,67.0,6.9,17.0,247.0,89.69,48.4
2016,6,24,18,15,557.0,60.0,6.8,16.5,198.5,48.67,30.51
2016,6,24,18,30,494.0,53.0,6.7,16.0,150.0,38.18,28.02
2016,6,24,18,45,398.0,43.5,6.65,15.5,107.5,32.6,22.71
2016,6,24,19,0,302.0,34.0,6.6,15.0,65.0,26.65,16.5
2016,6,24,19,15,151.0,17.0,6.5,14.5,32.5,12.8,0.0
2016,6,24,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,25,5,15,165.5,16.5,4.3,13.5,34.0,43.41,6.85
2016,6,25,5,30,331.0,33.0,4.3,14.0,68.0,104.77,65.06
2016,6,25,5,45,425.0,42.0,4.3,14.5,111.0,155.54,108.99
2016,6,25,6,0,519.0,51.0,4.3,15.0,154.0,216.31,161.74
2016,6,25,6,15,578.5,57.0,4.25,15.0,202.5,271.51,211.64
2016,6,25,6,30,638.0,63.0,4.2,15.0,251.0,332.49,265.85
2016,6,25,6,45,681.0,67.5,4.2,15.5,302.0,389.83,315.74
2016,6,25,7,0,724.0,72.0,4.2,16.0,353.0,449.77,366.28
2016,6,25,7,15,753.5,76.0,4.2,16.5,404.0,505.85,412.2
2016,6,25,7,30,783.0,80.0,4.2,17.0,455.0,563.48,457.84
2016,6,25,7,45,807.0,82.5,4.2,17.5,505.0,617.18,499.12
2016,6,25,8,0,831.0,85.0,4.2,18.0,555.0,671.32,539.06
2016,6,25,8,15,847.5,87.5,4.2,18.5,602.5,716.81,570.07
2016,6,25,8,30,864.0,90.0,4.2,19.0,650.0,764.71,602.33
2016,6,25,8,45,878.0,91.5,4.2,19.5,694.0,808.53,631.06
2016,6,25,9,0,892.0,93.0,4.2,20.0,738.0,850.95,658.36
2016,6,25,9,15,902.0,95.0,4.25,20.0,777.5,888.8,683.6
2016,6,25,9,30,912.0,97.0,4.3,20.0,817.0,924.53,707.23
2016,6,25,9,45,912.5,102.5,4.35,20.5,848.5,952.93,724.31
2016,6,25,10,0,913.0,108.0,4.4,21.0,880.0,978.37,739.31
2016,6,25,10,15,919.0,109.0,4.45,21.0,908.5,1001.3,754.05
2016,6,25,10,30,925.0,110.0,4.5,21.0,937.0,1021.32,767.01
2016,6,25,10,45,929.5,111.0,4.6,21.0,958.5,1036.82,777.5
2016,6,25,11,0,934.0,112.0,4.7,21.0,980.0,1049.17,785.98
2016,6,25,11,15,936.5,112.5,4.8,21.0,994.5,1055.77,790.73
2016,6,25,11,30,939.0,113.0,4.9,21.0,1009.0,1059.08,793.41
2016,6,25,11,45,941.0,113.0,5.0,21.0,1016.5,1058.07,793.31
2016,6,25,12,0,943.0,113.0,5.1,21.0,1024.0,1053.77,791.1
2016,6,25,12,15,943.0,113.0,5.2,21.0,1024.0,1044.22,785.43
2016,6,25,12,30,943.0,113.0,5.3,21.0,1024.0,1031.47,777.66
2016,6,25,12,45,944.0,111.5,5.4,21.0,1017.5,1015.06,767.42
2016,6,25,13,0,945.0,110.0,5.5,21.0,1011.0,995.53,755.06
2016,6,25,13,15,942.5,109.0,5.6,21.0,996.0,970.25,738.69
2016,6,25,13,30,940.0,108.0,5.7,21.0,981.0,942.17,720.3
2016,6,25,13,45,936.5,107.0,5.85,21.0,959.5,910.54,699.57
2016,6,25,14,0,933.0,106.0,6.0,21.0,938.0,876.41,676.86
2016,6,25,14,15,927.0,105.0,6.1,21.0,910.0,837.96,650.58
2016,6,25,14,30,921.0,104.0,6.2,21.0,882.0,797.5,622.59
2016,6,25,14,45,913.0,102.0,6.3,21.0,847.5,752.85,591.21
2016,6,25,15,0,905.0,100.0,6.4,21.0,813.0,706.75,558.29
2016,6,25,15,15,894.5,98.5,6.45,21.0,773.5,658.3,520.78
2016,6,25,15,30,884.0,97.0,6.5,21.0,734.0,609.05,481.78
2016,6,25,15,45,870.5,95.0,6.55,21.0,690.0,557.15,439.79
2016,6,25,16,0,857.0,93.0,6.6,21.0,646.0,505.19,396.68
2016,6,25,16,15,839.5,90.0,6.6,20.5,598.5,447.87,349.02
2016,6,25,16,30,822.0,87.0,6.6,20.0,551.0,394.03,302.74
2016,6,25,16,45,799.5,84.0,6.65,20.0,501.0,339.62,254.55
2016,6,25,17,0,777.0,81.0,6.7,20.0,451.0,287.08,207.31
2016,6,25,17,15,746.5,77.0,6.65,19.5,400.0,233.9,160.27
2016,6,25,17,30,716.0,73.0,6.6,19.0,349.0,183.87,116.99
2016,6,25,17,45,673.0,68.0,6.6,18.5,298.0,131.76,75.49
2016,6,25,18,0,630.0,63.0,6.6,18.0,247.0,87.22,45.71
2016,6,25,18,15,568.5,56.5,6.55,17.5,198.5,46.07,27.93
2016,6,25,18,30,507.0,50.0,6.5,17.0,150.0,35.49,25.54
2016,6,25,18,45,413.5,41.5,6.5,16.5,108.0,30.72,20.98
2016,6,25,19,0,320.0,33.0,6.5,16.0,66.0,25.65,15.6
2016,6,25,19,15,160.0,16.5,6.5,15.5,33.0,12.34,0.0
2016,6,25,19,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,26,5,15,161.0,16.0,5.95,13.5,33.0,41.98,5.18
2016,6,26,5,30,322.0,32.0,5.9,14.0,66.0,101.7,62.82
2016,6,26,5,45,414.0,40.5,5.9,14.5,108.0,150.86,105.57
2016,6,26,6,0,506.0,49.0,5.9,15.0,150.0,209.81,157.03
2016,6,26,6,15,287.0,80.0,5.85,15.0,141.0,192.12,151.42
2016,6,26,6,30,68.0,111.0,5.8,15.0,132.0,141.01,113.13
2016,6,26,6,45,76.0,132.0,5.75,15.5,158.5,169.63,137.3
2016,6,26,7,0,84.0,153.0,5.7,16.0,185.0,198.95,161.52
2016,6,26,7,15,124.5,176.0,5.7,16.5,231.5,254.01,206.73
2016,6,26,7,30,165.0,199.0,5.7,17.0,278.0,308.15,250.56
2016,6,26,7,45,162.0,222.5,5.7,17.5,307.0,338.27,273.7
2016,6,26,8,0,159.0,246.0,5.7,18.0,336.0,367.75,295.89
2016,6,26,8,15,280.5,246.0,5.7,18.5,421.5,468.65,376.63
2016,6,26,8,30,402.0,246.0,5.7,19.0,507.0,579.24,462.71
2016,6,26,8,45,390.0,270.0,5.75,20.0,536.5,602.42,477.09
2016,6,26,9,0,378.0,294.0,5.8,21.0,566.0,630.61,495.01
2016,6,26,9,15,364.5,316.5,5.8,21.0,591.0,653.91,510.79
2016,6,26,9,30,351.0,339.0,5.8,21.0,616.0,675.17,524.94
2016,6,26,9,45,334.5,361.0,5.8,21.5,634.5,691.16,534.03
2016,6,26,10,0,318.0,383.0,5.8,22.0,653.0,705.09,541.55
2016,6,26,10,15,298.5,403.0,5.85,22.0,662.5,712.09,545.22
2016,6,26,10,30,279.0,423.0,5.9,22.0,672.0,717.17,547.56
2016,6,26,10,45,304.5,426.5,5.95,22.5,704.5,747.71,568.83
2016,6,26,11,0,330.0,430.0,6.0,23.0,737.0,777.53,589.31
2016,6,26,11,15,291.0,449.0,6.05,23.0,722.5,757.82,573.47
2016,6,26,11,30,252.0,468.0,6.1,23.0,708.0,736.45,556.65
2016,6,26,11,45,252.0,472.0,6.15,23.0,713.5,737.48,557.36
2016,6,26,12,0,252.0,476.0,6.2,23.0,719.0,737.37,557.23
2016,6,26,12,15,213.5,481.5,6.25,23.0,687.5,695.01,525.69
2016,6,26,12,30,175.0,487.0,6.3,23.0,656.0,657.87,497.79
2016,6,26,12,45,156.0,482.0,6.35,23.0,632.0,629.26,476.74
2016,6,26,13,0,137.0,477.0,6.4,23.0,608.0,600.78,455.69
2016,6,26,13,15,178.0,467.5,6.5,23.0,635.5,623.05,473.85
2016,6,26,13,30,219.0,458.0,6.6,23.0,663.0,642.85,489.99
2016,6,26,13,45,278.5,431.5,6.7,23.0,685.0,660.54,505.29
2016,6,26,14,0,338.0,405.0,6.8,23.0,707.0,672.48,516.26
2016,6,26,14,15,608.0,260.0,6.85,22.5,782.0,734.59,571.39
2016,6,26,14,30,878.0,115.0,6.9,22.0,857.0,775.88,607.13
2016,6,26,14,45,541.0,243.5,7.0,22.0,695.0,619.98,486.22
2016,6,26,15,0,204.0,372.0,7.1,22.0,533.0,488.87,379.61
2016,6,26,15,15,216.0,350.5,7.15,22.0,513.0,465.16,362.36
2016,6,26,15,30,228.0,329.0,7.2,22.0,493.0,440.16,343.58
2016,6,26,15,45,240.5,305.0,7.25,22.0,469.0,409.66,320.22
2016,6,26,16,0,253.0,281.0,7.3,22.0,445.0,379.75,296.8
2016,6,26,16,15,233.0,261.0,7.25,21.5,403.0,340.63,266.12
2016,6,26,16,30,213.0,241.0,7.2,21.0,361.0,300.91,234.66
2016,6,26,16,45,146.5,218.0,7.2,21.0,297.0,245.21,190.65
2016,6,26,17,0,80.0,195.0,7.2,21.0,233.0,199.89,155.47
2016,6,26,17,15,101.5,174.5,7.1,20.5,217.0,177.33,136.62
2016,6,26,17,30,123.0,154.0,7.0,20.0,201.0,155.87,118.24
2016,6,26,17,45,112.5,133.5,6.95,19.5,172.0,128.48,96.49
2016,6,26,18,0,102.0,113.0,6.9,19.0,143.0,102.47,76.48
2016,6,26,18,15,288.5,82.5,6.8,18.5,144.5,64.53,45.71
2016,6,26,18,30,475.0,52.0,6.7,18.0,146.0,37.24,26.95
2016,6,26,18,45,389.0,42.0,6.65,17.5,105.0,31.16,21.27
2016,6,26,19,0,303.0,32.0,6.6,17.0,64.0,24.66,14.71
2016,6,26,19,15,151.5,16.0,6.55,16.5,32.0,11.88,0.0
2016,6,26,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,6.45,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,27,5,15,159.0,16.0,6.25,14.5,32.5,41.44,3.58
2016,6,27,5,30,318.0,32.0,6.2,15.0,65.0,100.6,61.64
2016,6,27,5,45,408.5,40.5,6.2,15.5,106.0,149.09,103.8
2016,6,27,6,0,499.0,49.0,6.2,16.0,147.0,207.22,154.42
2016,6,27,6,15,277.5,79.5,6.15,16.0,136.5,188.0,147.58
2016,6,27,6,30,56.0,110.0,6.1,16.0,126.0,135.09,107.86
2016,6,27,6,45,63.5,130.5,6.05,16.5,152.0,162.32,130.74
2016,6,27,7,0,71.0,151.0,6.0,17.0,178.0,190.22,153.69
2016,6,27,7,15,50.5,164.5,6.0,17.5,185.5,195.76,157.59
2016,6,27,7,30,30.0,178.0,6.0,18.0,193.0,199.34,159.51
2016,6,27,7,45,64.5,210.0,6.0,18.5,246.0,256.19,205.4
2016,6,27,8,0,99.0,242.0,6.0,19.0,299.0,315.97,252.84
2016,6,27,8,15,219.0,252.5,6.0,19.5,390.5,424.0,339.57
2016,6,27,8,30,339.0,263.0,6.0,20.0,482.0,541.98,431.74
2016,6,27,8,45,263.5,298.0,6.05,20.5,475.5,530.72,419.09
2016,6,27,9,0,188.0,333.0,6.1,21.0,469.0,505.72,396.3
2016,6,27,9,15,257.0,339.5,6.1,21.5,536.0,585.07,456.49
2016,6,27,9,30,326.0,346.0,6.1,22.0,603.0,660.12,512.13
2016,6,27,9,45,272.5,376.0,6.15,22.5,597.0,649.92,500.82
2016,6,27,10,0,219.0,406.0,6.2,23.0,591.0,628.21,481.5
2016,6,27,10,15,178.5,422.0,6.25,23.0,576.5,609.03,465.54
2016,6,27,10,30,138.0,438.0,6.3,23.0,562.0,587.72,447.97
2016,6,27,10,45,204.5,442.5,6.4,23.0,630.5,658.25,501.66
2016,6,27,11,0,271.0,447.0,6.5,23.0,699.0,736.46,559.82
2016,6,27,11,15,253.0,459.0,6.55,23.0,697.5,730.17,554.06
2016,6,27,11,30,235.0,471.0,6.6,23.0,696.0,716.19,543.22
2016,6,27,11,45,322.0,441.0,6.65,23.0,751.0,775.87,589.23
2016,6,27,12,0,409.0,411.0,6.7,23.0,806.0,831.95,631.99
2016,6,27,12,15,398.5,415.5,6.75,23.0,800.5,815.43,619.8
2016,6,27,12,30,388.0,420.0,6.8,23.0,795.0,802.02,610.03
2016,6,27,12,45,343.0,437.5,6.9,23.0,767.0,767.37,583.98
2016,6,27,13,0,298.0,455.0,7.0,23.0,739.0,732.81,557.92
2016,6,27,13,15,609.0,282.5,7.05,23.0,851.5,840.67,647.23
2016,6,27,13,30,920.0,110.0,7.1,23.0,964.0,926.93,711.49
2016,6,27,13,45,917.0,108.0,7.2,23.0,943.0,895.37,689.56
2016,6,27,14,0,914.0,106.0,7.3,23.0,922.0,861.35,666.2
2016,6,27,14,15,908.5,105.0,7.35,23.0,894.5,823.99,640.1
2016,6,27,14,30,903.0,104.0,7.4,23.0,867.0,784.63,612.37
2016,6,27,14,45,897.0,101.5,7.45,23.0,833.5,741.67,581.77
2016,6,27,15,0,891.0,99.0,7.5,23.0,800.0,697.14,549.64
2016,6,27,15,15,881.0,97.0,7.5,22.5,761.5,649.17,513.25
2016,6,27,15,30,871.0,95.0,7.5,22.0,723.0,600.38,475.29
2016,6,27,15,45,860.0,92.0,7.55,22.0,680.0,549.52,433.93
2016,6,27,16,0,849.0,89.0,7.6,22.0,637.0,498.39,391.33
2016,6,27,16,15,832.5,86.5,7.55,21.5,590.5,445.25,346.7
2016,6,27,16,30,816.0,84.0,7.5,21.0,544.0,389.71,299.05
2016,6,27,16,45,795.5,80.5,7.5,21.0,495.0,335.81,251.2
2016,6,27,17,0,775.0,77.0,7.5,21.0,446.0,283.56,204.15
2016,6,27,17,15,746.0,73.0,7.45,20.5,396.0,230.79,157.41
2016,6,27,17,30,717.0,69.0,7.4,20.0,346.0,180.99,114.27
2016,6,27,17,45,676.5,64.5,7.35,19.5,296.0,132.54,75.7
2016,6,27,18,0,636.0,60.0,7.3,19.0,246.0,85.54,43.81
2016,6,27,18,15,578.0,54.0,7.2,18.5,198.0,44.47,26.13
2016,6,27,18,30,520.0,48.0,7.1,18.0,150.0,33.73,23.89
2016,6,27,18,45,430.0,39.5,7.0,17.5,108.0,28.88,19.3
2016,6,27,19,0,340.0,31.0,6.9,17.0,66.0,23.7,13.93
2016,6,27,19,15,170.0,15.5,6.85,16.5,33.0,11.44,0.0
2016,6,27,19,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,6.7,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,28,5,15,162.5,16.0,6.3,13.0,33.0,41.64,2.03
2016,6,28,5,30,325.0,32.0,6.2,13.0,66.0,101.56,62.38
2016,6,28,5,45,417.0,41.0,6.1,13.5,108.0,151.23,105.93
2016,6,28,6,0,509.0,50.0,6.0,14.0,150.0,210.72,158.04
2016,6,28,6,15,255.5,73.5,5.95,14.5,123.5,173.59,136.7
2016,6,28,6,30,2.0,97.0,5.9,15.0,97.0,96.77,76.43
2016,6,28,6,45,7.0,114.5,5.85,15.5,117.0,116.47,92.86
2016,6,28,7,0,12.0,132.0,5.8,16.0,137.0,136.65,109.4
2016,6,28,7,15,14.0,149.5,5.8,16.5,155.5,155.67,124.68
2016,6,28,7,30,16.0,167.0,5.8,17.0,174.0,174.86,139.86
2016,6,28,7,45,26.5,192.5,5.8,17.5,207.0,207.94,166.3
2016,6,28,8,0,37.0,218.0,5.8,18.0,240.0,247.67,197.68
2016,6,28,8,15,45.0,243.0,5.85,18.5,271.0,280.76,223.27
2016,6,28,8,30,53.0,268.0,5.9,19.0,302.0,314.36,248.94
2016,6,28,8,45,69.0,295.5,5.95,19.5,343.5,357.46,281.94
2016,6,28,9,0,85.0,323.0,6.0,20.0,385.0,401.45,315.16
2016,6,28,9,15,89.0,343.5,6.0,20.0,411.5,428.3,335.07
2016,6,28,9,30,93.0,364.0,6.0,20.0,438.0,455.07,354.83
2016,6,28,9,45,214.0,370.5,6.05,20.5,549.0,582.37,453.47
2016,6,28,10,0,335.0,377.0,6.1,21.0,660.0,714.65,552.63
2016,6,28,10,15,258.0,408.0,6.1,21.0,630.5,678.42,522.25
2016,6,28,10,30,181.0,439.0,6.1,21.0,601.0,630.71,484.02
2016,6,28,10,45,179.5,450.5,6.15,21.5,614.5,641.94,490.95
2016,6,28,11,0,178.0,462.0,6.2,22.0,628.0,652.34,497.08
2016,6,28,11,15,152.0,468.0,6.2,22.0,611.5,631.71,480.71
2016,6,28,11,30,126.0,474.0,6.2,22.0,595.0,610.2,463.8
2016,6,28,11,45,149.0,480.0,6.25,22.0,623.5,637.0,484.13
2016,6,28,12,0,172.0,486.0,6.3,22.0,652.0,662.86,503.57
2016,6,28,12,15,185.0,485.5,6.35,22.0,664.0,671.16,510.01
2016,6,28,12,30,198.0,485.0,6.4,22.0,676.0,678.39,515.78
2016,6,28,12,45,212.5,479.0,6.45,22.0,682.5,680.44,517.97
2016,6,28,13,0,227.0,473.0,6.5,22.0,689.0,681.27,519.31
2016,6,28,13,15,181.5,467.0,6.55,22.0,638.5,625.97,477.83
2016,6,28,13,30,136.0,461.0,6.6,22.0,588.0,572.32,437.38
2016,6,28,13,45,149.5,450.5,6.7,22.0,587.0,567.11,434.6
2016,6,28,14,0,163.0,440.0,6.8,22.0,586.0,560.75,430.81
2016,6,28,14,15,155.5,425.0,6.85,21.5,561.0,532.23,410.61
2016,6,28,14,30,148.0,410.0,6.9,21.0,536.0,503.98,390.47
2016,6,28,14,45,134.0,391.0,6.95,21.0,501.5,467.71,363.19
2016,6,28,15,0,120.0,372.0,7.0,21.0,467.0,432.46,336.51
2016,6,28,15,15,202.0,345.0,7.05,20.5,495.0,451.59,353.91
2016,6,28,15,30,284.0,318.0,7.1,20.0,523.0,461.33,363.36
2016,6,28,15,45,316.0,289.5,7.15,20.0,504.0,436.6,344.25
2016,6,28,16,0,348.0,261.0,7.2,20.0,485.0,408.63,321.96
2016,6,28,16,15,344.0,240.0,7.2,19.5,448.0,368.22,289.65
2016,6,28,16,30,340.0,219.0,7.2,19.0,411.0,328.05,256.84
2016,6,28,16,45,323.5,200.0,7.25,19.0,369.5,285.78,221.48
2016,6,28,17,0,307.0,181.0,7.3,19.0,328.0,245.2,187.25
2016,6,28,17,15,265.5,164.5,7.3,18.5,281.0,202.83,152.72
2016,6,28,17,30,224.0,148.0,7.3,18.0,234.0,164.95,122.45
2016,6,28,17,45,429.5,106.0,7.35,18.0,241.5,136.38,89.96
2016,6,28,18,0,635.0,64.0,7.4,18.0,249.0,88.99,46.87
2016,6,28,18,15,574.5,57.5,7.3,17.0,200.5,47.49,28.79
2016,6,28,18,30,514.0,51.0,7.2,16.0,152.0,36.36,26.42
2016,6,28,18,45,420.5,42.0,7.15,15.5,109.5,31.17,21.47
2016,6,28,19,0,327.0,33.0,7.1,15.0,67.0,25.64,15.68
2016,6,28,19,15,163.5,16.5,7.05,14.5,33.5,12.34,0.0
2016,6,28,19,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,144.0,17.5,6.15,12.0,32.0,39.8,0.02
2016,6,29,5,30,288.0,35.0,6.1,12.0,64.0,97.19,60.32
2016,6,29,5,45,386.0,44.5,6.05,12.5,106.0,146.91,103.66
2016,6,29,6,0,484.0,54.0,6.0,13.0,148.0,207.04,156.07
2016,6,29,6,15,242.0,69.0,6.0,13.5,116.0,163.74,129.16
2016,6,29,6,30,0.0,84.0,6.0,14.0,84.0,82.46,64.65
2016,6,29,6,45,0.0,101.0,6.0,14.5,101.0,99.32,78.79
2016,6,29,7,0,0.0,118.0,6.0,15.0,118.0,116.17,92.61
2016,6,29,7,15,2.0,135.0,6.0,15.5,136.0,134.12,107.13
2016,6,29,7,30,4.0,152.0,6.0,16.0,154.0,152.25,121.59
2016,6,29,7,45,11.0,175.5,6.05,16.5,181.5,180.45,144.22
2016,6,29,8,0,18.0,199.0,6.1,17.0,209.0,209.25,167.05
2016,6,29,8,15,28.0,227.0,6.1,17.0,244.5,251.38,200.71
2016,6,29,8,30,38.0,255.0,6.1,17.0,280.0,289.03,230.44
2016,6,29,8,45,31.5,261.0,6.2,17.5,282.5,290.74,230.56
2016,6,29,9,0,25.0,267.0,6.3,18.0,285.0,285.16,225.02
2016,6,29,9,15,28.0,288.0,6.3,18.0,309.5,316.74,249.39
2016,6,29,9,30,31.0,309.0,6.3,18.0,334.0,341.55,268.28
2016,6,29,9,45,47.5,344.5,6.35,18.5,384.5,393.99,308.39
2016,6,29,10,0,64.0,380.0,6.4,19.0,435.0,446.95,348.26
2016,6,29,10,15,53.0,379.0,6.4,19.0,425.5,435.55,338.58
2016,6,29,10,30,42.0,378.0,6.4,19.0,416.0,423.65,328.7
2016,6,29,10,45,53.0,402.5,6.45,19.5,451.5,459.5,355.32
2016,6,29,11,0,64.0,427.0,6.5,20.0,487.0,495.19,381.47
2016,6,29,11,15,60.5,430.0,6.55,20.0,487.0,493.9,380.06
2016,6,29,11,30,57.0,433.0,6.6,20.0,487.0,492.31,378.55
2016,6,29,11,45,88.0,457.0,6.65,20.0,541.5,546.32,419.94
2016,6,29,12,0,119.0,481.0,6.7,20.0,596.0,605.23,464.38
2016,6,29,12,15,98.5,471.0,6.75,20.0,566.0,566.29,434.76
2016,6,29,12,30,78.0,461.0,6.8,20.0,536.0,533.26,409.62
2016,6,29,12,45,120.5,470.0,6.85,20.0,585.5,583.71,448.9
2016,6,29,13,0,163.0,479.0,6.9,20.0,635.0,627.37,482.7
2016,6,29,13,15,140.0,468.0,6.9,20.0,600.5,589.14,453.7
2016,6,29,13,30,117.0,457.0,6.9,20.0,566.0,551.67,425.37
2016,6,29,13,45,167.0,446.5,6.95,20.0,598.0,578.41,447.5
2016,6,29,14,0,217.0,436.0,7.0,20.0,630.0,601.74,466.73
2016,6,29,14,15,203.0,422.5,7.0,20.0,600.0,567.66,441.11
2016,6,29,14,30,189.0,409.0,7.0,20.0,570.0,534.15,415.94
2016,6,29,14,45,165.5,392.0,7.0,20.0,528.5,491.31,383.32
2016,6,29,15,0,142.0,375.0,7.0,20.0,487.0,450.15,351.78
2016,6,29,15,15,149.0,355.0,6.95,19.5,467.5,427.35,335.42
2016,6,29,15,30,156.0,335.0,6.9,19.0,448.0,403.82,318.15
2016,6,29,15,45,151.0,313.0,6.9,19.0,417.0,371.3,292.9
2016,6,29,16,0,146.0,291.0,6.9,19.0,386.0,339.23,267.75
2016,6,29,16,15,157.5,268.0,6.85,18.5,363.5,314.01,248.16
2016,6,29,16,30,169.0,245.0,6.8,18.0,341.0,287.66,227.11
2016,6,29,16,45,192.0,220.0,6.75,18.0,319.0,262.32,205.72
2016,6,29,17,0,215.0,195.0,6.7,18.0,297.0,234.71,181.81
2016,6,29,17,15,150.0,173.5,6.65,17.5,241.0,187.7,144.91
2016,6,29,17,30,85.0,152.0,6.6,17.0,185.0,151.31,117.4
2016,6,29,17,45,75.0,132.0,6.55,16.5,158.0,126.51,97.59
2016,6,29,18,0,65.0,112.0,6.5,16.0,131.0,102.99,79.1
2016,6,29,18,15,274.0,83.5,6.4,15.5,140.5,65.35,46.99
2016,6,29,18,30,483.0,55.0,6.3,15.0,150.0,39.96,29.71
2016,6,29,18,45,382.5,45.5,6.25,14.5,107.5,34.48,24.46
2016,6,29,19,0,282.0,36.0,6.2,14.0,65.0,28.65,18.26
2016,6,29,19,15,141.0,18.0,6.15,13.5,32.5,13.92,0.0
2016,6,29,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,30,5,15,107.0,18.5,5.35,13.0,29.0,35.7,0.0
2016,6,30,5,30,214.0,37.0,5.3,13.0,58.0,85.12,53.16
2016,6,30,5,45,307.5,49.0,5.3,13.5,98.5,131.71,93.22
2016,6,30,6,0,401.0,61.0,5.3,14.0,139.0,188.42,141.96
2016,6,30,6,15,467.0,70.0,5.2,14.5,186.0,243.78,191.01
2016,6,30,6,30,533.0,79.0,5.1,15.0,233.0,304.76,244.44
2016,6,30,6,45,392.0,111.0,5.1,15.5,236.0,301.65,245.43
2016,6,30,7,0,251.0,143.0,5.1,16.0,239.0,280.49,229.08
2016,6,30,7,15,474.5,123.0,5.05,16.5,336.5,398.98,327.22
2016,6,30,7,30,698.0,103.0,5.0,17.0,434.0,536.09,437.89
2016,6,30,7,45,565.5,149.0,4.95,17.5,436.0,529.58,430.09
2016,6,30,8,0,433.0,195.0,4.9,18.0,438.0,512.98,413.79
2016,6,30,8,15,613.0,156.5,4.85,18.0,533.0,623.73,502.07
2016,6,30,8,30,793.0,118.0,4.8,18.0,628.0,741.79,591.35
2016,6,30,8,45,808.0,121.5,4.75,18.5,672.0,786.39,620.64
2016,6,30,9,0,823.0,125.0,4.7,19.0,716.0,829.8,648.92
2016,6,30,9,15,835.0,127.5,4.7,19.5,755.5,868.1,673.4
2016,6,30,9,30,847.0,130.0,4.7,20.0,795.0,904.56,696.31
2016,6,30,9,45,861.5,129.0,4.75,20.5,830.5,932.35,713.29
2016,6,30,10,0,876.0,128.0,4.8,21.0,866.0,963.1,732.28
2016,6,30,10,15,882.5,129.5,4.9,21.0,894.5,986.47,747.96
2016,6,30,10,30,889.0,131.0,5.0,21.0,923.0,1007.05,761.84
2016,6,30,10,45,893.5,132.0,5.1,21.0,944.5,1022.23,772.13
2016,6,30,11,0,898.0,133.0,5.2,21.0,966.0,1034.37,780.47
2016,6,30,11,15,901.0,134.0,5.3,21.0,981.0,1041.89,785.79
2016,6,30,11,30,904.0,135.0,5.4,21.0,996.0,1046.23,789.07
2016,6,30,11,45,905.5,135.5,5.5,21.0,1003.0,1045.37,788.93
2016,6,30,12,0,907.0,136.0,5.6,21.0,1010.0,1041.32,786.73
2016,6,30,12,15,907.0,136.0,5.7,21.0,1010.0,1032.15,781.11
2016,6,30,12,30,907.0,136.0,5.8,21.0,1010.0,1019.9,773.46
2016,6,30,12,45,905.0,135.5,5.9,21.0,1002.5,1002.22,762.1
2016,6,30,13,0,903.0,135.0,6.0,21.0,995.0,981.66,748.76
2016,6,30,13,15,693.0,254.5,6.1,21.0,909.0,890.86,685.61
2016,6,30,13,30,483.0,374.0,6.2,21.0,823.0,799.87,614.24
2016,6,30,13,45,687.5,251.0,6.3,21.0,873.5,840.25,651.15
2016,6,30,14,0,892.0,128.0,6.4,21.0,924.0,865.07,670.86
2016,6,30,14,15,885.5,126.5,6.45,21.0,895.5,827.13,644.21
2016,6,30,14,30,879.0,125.0,6.5,21.0,867.0,787.31,616.26
2016,6,30,14,45,872.0,122.0,6.6,21.0,833.5,744.03,585.68
2016,6,30,15,0,865.0,119.0,6.7,21.0,800.0,699.31,552.87
2016,6,30,15,15,853.5,116.5,6.75,20.5,761.0,650.96,516.38
2016,6,30,15,30,842.0,114.0,6.8,20.0,722.0,600.27,477.17
2016,6,30,15,45,828.0,111.0,6.85,20.0,678.0,548.69,435.3
2016,6,30,16,0,814.0,108.0,6.9,20.0,634.0,497.2,392.49
2016,6,30,16,15,795.5,105.0,6.95,20.0,587.0,444.08,347.36
2016,6,30,16,30,777.0,102.0,7.0,20.0,540.0,391.97,302.04
2016,6,30,16,45,751.0,98.5,7.05,20.0,490.5,338.15,254.65
2016,6,30,17,0,725.0,95.0,7.1,20.0,441.0,283.72,206.33
2016,6,30,17,15,692.5,90.0,7.1,19.5,390.5,231.57,160.51
2016,6,30,17,30,660.0,85.0,7.1,19.0,340.0,182.79,118.55
2016,6,30,17,45,615.0,79.0,7.1,18.5,289.5,135.19,80.8
2016,6,30,18,0,570.0,73.0,7.1,18.0,239.0,92.62,52.14
2016,6,30,18,15,506.0,65.0,7.05,17.5,192.0,53.2,34.13
2016,6,30,18,30,442.0,57.0,7.0,17.0,145.0,41.8,31.06
2016,6,30,18,45,349.0,46.5,7.0,16.5,103.5,35.44,25.07
2016,6,30,19,0,256.0,36.0,7.0,16.0,62.0,27.78,17.36
2016,6,30,19,15,128.0,18.0,7.0,15.5,31.0,13.92,0.0
2016,6,30,19,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
