Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,5,15,106.0,17.5,5.3,13.0,28.0,34.26,0.0
2016,7,1,5,30,212.0,35.0,5.2,13.0,56.0,82.31,50.77
2016,7,1,5,45,307.0,47.0,5.15,13.5,96.0,129.06,90.94
2016,7,1,6,0,402.0,59.0,5.1,14.0,136.0,187.16,140.74
2016,7,1,6,15,467.0,67.5,5.0,14.0,182.5,240.7,188.66
2016,7,1,6,30,532.0,76.0,4.9,14.0,229.0,300.66,241.82
2016,7,1,6,45,322.5,114.0,4.85,14.5,212.0,273.4,223.12
2016,7,1,7,0,113.0,152.0,4.8,15.0,195.0,216.69,176.59
2016,7,1,7,15,119.0,174.5,4.65,15.5,225.5,249.05,202.95
2016,7,1,7,30,125.0,197.0,4.5,16.0,256.0,281.77,228.85
2016,7,1,7,45,153.0,219.5,4.4,16.5,300.0,328.85,266.12
2016,7,1,8,0,181.0,242.0,4.3,17.0,344.0,378.08,304.34
2016,7,1,8,15,484.0,177.5,4.15,17.0,481.5,548.98,443.11
2016,7,1,8,30,787.0,113.0,4.0,17.0,619.0,731.32,582.79
2016,7,1,8,45,802.0,116.5,3.85,17.5,662.5,775.72,611.01
2016,7,1,9,0,817.0,120.0,3.7,18.0,706.0,818.96,638.6
2016,7,1,9,15,829.0,122.0,3.65,18.0,745.0,856.58,663.41
2016,7,1,9,30,841.0,124.0,3.6,18.0,784.0,892.37,686.73
2016,7,1,9,45,850.0,126.0,3.55,18.5,818.0,918.31,701.68
2016,7,1,10,0,859.0,128.0,3.5,19.0,852.0,946.82,718.33
2016,7,1,10,15,866.0,130.0,3.5,19.0,880.0,970.91,733.55
2016,7,1,10,30,873.0,132.0,3.5,19.0,908.0,992.29,746.95
2016,7,1,10,45,878.0,133.0,3.55,19.0,930.0,1007.81,756.84
2016,7,1,11,0,883.0,134.0,3.6,19.0,952.0,1020.35,764.86
2016,7,1,11,15,886.0,134.5,3.7,19.0,967.0,1027.33,769.63
2016,7,1,11,30,889.0,135.0,3.8,19.0,982.0,1031.18,772.46
2016,7,1,11,45,891.0,135.5,3.9,19.0,989.5,1030.89,772.63
2016,7,1,12,0,893.0,136.0,4.0,19.0,997.0,1027.45,770.83
2016,7,1,12,15,893.0,136.0,4.1,19.0,997.0,1018.44,765.36
2016,7,1,12,30,893.0,136.0,4.2,19.0,997.0,1006.4,757.95
2016,7,1,12,45,886.5,139.0,4.35,19.0,988.5,988.09,746.62
2016,7,1,13,0,880.0,142.0,4.5,19.0,980.0,967.06,733.8
2016,7,1,13,15,876.5,141.0,4.6,19.0,965.5,942.34,718.07
2016,7,1,13,30,873.0,140.0,4.7,19.0,951.0,915.06,700.46
2016,7,1,13,45,870.0,138.0,4.85,19.0,930.0,884.8,680.96
2016,7,1,14,0,867.0,136.0,5.0,19.0,909.0,852.21,659.57
2016,7,1,14,15,860.0,134.0,5.05,19.0,881.5,814.22,633.5
2016,7,1,14,30,853.0,132.0,5.1,19.0,854.0,774.47,605.94
2016,7,1,14,45,845.5,129.5,5.2,19.0,820.5,732.3,576.53
2016,7,1,15,0,838.0,127.0,5.3,19.0,787.0,688.06,544.06
2016,7,1,15,15,826.0,124.5,5.35,18.5,748.0,640.1,508.17
2016,7,1,15,30,814.0,122.0,5.4,18.0,709.0,591.63,470.88
2016,7,1,15,45,799.5,118.5,5.45,18.0,666.0,540.6,429.71
2016,7,1,16,0,785.0,115.0,5.5,18.0,623.0,489.76,387.66
2016,7,1,16,15,765.5,111.5,5.55,18.0,576.0,437.15,343.17
2016,7,1,16,30,746.0,108.0,5.6,18.0,529.0,385.71,298.59
2016,7,1,16,45,721.5,103.5,5.65,18.0,480.0,330.28,250.09
2016,7,1,17,0,697.0,99.0,5.7,18.0,431.0,279.52,204.77
2016,7,1,17,15,663.5,93.5,5.65,17.5,381.0,228.15,159.66
2016,7,1,17,30,630.0,88.0,5.6,17.0,331.0,180.29,118.47
2016,7,1,17,45,586.0,81.5,5.6,17.0,282.0,133.95,81.42
2016,7,1,18,0,542.0,75.0,5.6,17.0,233.0,92.55,53.25
2016,7,1,18,15,478.5,66.5,5.55,16.5,186.5,54.17,35.37
2016,7,1,18,30,415.0,58.0,5.5,16.0,140.0,42.74,32.03
2016,7,1,18,45,323.0,47.0,5.45,15.5,100.0,35.39,25.14
2016,7,1,19,0,231.0,36.0,5.4,15.0,60.0,27.78,17.44
2016,7,1,19,15,115.5,18.0,5.25,14.5,30.0,13.92,0.0
2016,7,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,110.5,17.0,1.6,12.0,27.5,34.09,0.0
2016,7,2,5,30,221.0,34.0,1.5,12.0,55.0,82.64,50.56
2016,7,2,5,45,317.0,45.0,1.4,12.5,95.0,128.88,90.36
2016,7,2,6,0,413.0,56.0,1.3,13.0,135.0,186.84,139.62
2016,7,2,6,15,478.0,64.5,1.25,13.0,181.5,240.83,187.21
2016,7,2,6,30,543.0,73.0,1.2,13.0,228.0,301.27,239.65
2016,7,2,6,45,274.5,100.0,1.2,13.5,178.5,231.41,187.23
2016,7,2,7,0,6.0,127.0,1.2,14.0,129.0,128.55,102.61
2016,7,2,7,15,20.0,152.5,1.2,14.0,161.5,162.14,130.49
2016,7,2,7,30,34.0,178.0,1.2,14.0,194.0,201.8,162.55
2016,7,2,7,45,52.5,205.5,1.25,14.5,233.5,243.66,195.62
2016,7,2,8,0,71.0,233.0,1.3,15.0,273.0,287.04,229.28
2016,7,2,8,15,124.0,260.5,1.35,15.0,337.0,363.36,289.11
2016,7,2,8,30,177.0,288.0,1.4,15.0,401.0,437.36,345.73
2016,7,2,8,45,132.0,305.0,1.45,15.5,393.0,425.25,333.59
2016,7,2,9,0,87.0,322.0,1.5,16.0,385.0,402.07,313.66
2016,7,2,9,15,469.0,220.5,1.5,16.0,585.5,649.32,507.01
2016,7,2,9,30,851.0,119.0,1.5,16.0,786.0,890.72,675.28
2016,7,2,9,45,844.5,130.0,1.55,16.5,816.0,922.31,691.67
2016,7,2,10,0,838.0,141.0,1.6,17.0,846.0,945.93,705.21
2016,7,2,10,15,845.5,142.5,1.6,17.0,874.5,969.7,719.58
2016,7,2,10,30,853.0,144.0,1.6,17.0,903.0,984.96,728.38
2016,7,2,10,45,858.5,145.0,1.6,17.0,924.5,1000.71,737.67
2016,7,2,11,0,864.0,146.0,1.6,17.0,946.0,1013.56,745.14
2016,7,2,11,15,867.5,147.0,1.6,17.0,961.0,1021.4,749.51
2016,7,2,11,30,871.0,148.0,1.6,17.0,976.0,1026.19,752.08
2016,7,2,11,45,872.5,148.5,1.6,17.5,983.5,1025.38,749.8
2016,7,2,12,0,874.0,149.0,1.6,18.0,991.0,1021.5,745.75
2016,7,2,12,15,874.0,149.0,1.65,18.0,991.5,1012.61,740.79
2016,7,2,12,30,874.0,149.0,1.7,18.0,992.0,1000.75,734.04
2016,7,2,12,45,668.5,272.0,1.75,18.0,914.0,918.77,680.97
2016,7,2,13,0,463.0,395.0,1.8,18.0,836.0,831.54,617.18
2016,7,2,13,15,673.0,265.0,1.85,18.0,895.0,883.15,660.66
2016,7,2,13,30,883.0,135.0,1.9,18.0,954.0,919.31,685.91
2016,7,2,13,45,878.0,134.0,2.0,18.0,933.0,888.04,666.21
2016,7,2,14,0,873.0,133.0,2.1,18.0,912.0,854.52,645.42
2016,7,2,14,15,866.0,131.0,2.2,17.5,884.0,816.35,622.31
2016,7,2,14,30,859.0,129.0,2.3,17.0,856.0,776.39,597.49
2016,7,2,14,45,549.5,248.0,2.4,17.0,706.5,631.6,490.05
2016,7,2,15,0,240.0,367.0,2.5,17.0,557.0,508.15,393.5
2016,7,2,15,15,361.5,308.5,2.55,17.0,578.0,517.81,404.08
2016,7,2,15,30,483.0,250.0,2.6,17.0,599.0,515.04,403.61
2016,7,2,15,45,353.5,268.0,2.7,17.0,515.0,437.93,343.41
2016,7,2,16,0,224.0,286.0,2.8,17.0,431.0,373.18,292.74
2016,7,2,16,15,484.5,197.0,2.9,16.5,480.0,389.59,305.49
2016,7,2,16,30,745.0,108.0,3.0,16.0,529.0,385.45,297.88
2016,7,2,16,45,537.5,142.5,3.1,16.0,432.0,304.37,232.73
2016,7,2,17,0,330.0,177.0,3.2,16.0,335.0,248.59,189.99
2016,7,2,17,15,294.5,160.5,3.2,15.5,289.5,206.35,155.36
2016,7,2,17,30,259.0,144.0,3.2,15.0,244.0,167.95,124.3
2016,7,2,17,45,231.0,127.5,3.25,15.0,207.5,134.36,97.63
2016,7,2,18,0,203.0,111.0,3.3,15.0,171.0,103.9,75.15
2016,7,2,18,15,178.0,91.5,3.25,14.5,136.5,74.42,55.77
2016,7,2,18,30,153.0,72.0,3.2,14.0,102.0,57.05,44.94
2016,7,2,18,45,114.5,53.5,3.15,14.0,72.5,43.23,32.15
2016,7,2,19,0,76.0,35.0,3.1,14.0,43.0,28.92,18.46
2016,7,2,19,15,38.0,17.5,3.0,13.5,21.5,15.88,0.0
2016,7,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,115.5,16.5,1.4,11.0,27.5,33.98,0.0
2016,7,3,5,30,231.0,33.0,1.4,11.0,55.0,83.12,50.41
2016,7,3,5,45,327.0,44.0,1.45,11.5,95.0,130.66,91.69
2016,7,3,6,0,423.0,55.0,1.5,12.0,135.0,188.21,140.97
2016,7,3,6,15,487.0,63.0,1.5,12.5,181.5,241.79,188.31
2016,7,3,6,30,551.0,71.0,1.5,13.0,228.0,301.7,240.34
2016,7,3,6,45,290.5,104.5,1.55,13.5,189.0,243.21,197.13
2016,7,3,7,0,30.0,138.0,1.6,14.0,150.0,155.67,125.34
2016,7,3,7,15,19.5,147.5,1.6,14.0,156.0,156.68,126.09
2016,7,3,7,30,9.0,157.0,1.6,14.0,162.0,160.45,128.66
2016,7,3,7,45,23.5,187.0,1.6,14.5,200.5,200.37,160.74
2016,7,3,8,0,38.0,217.0,1.6,15.0,239.0,247.37,197.72
2016,7,3,8,15,58.5,247.0,1.65,15.0,283.5,294.88,235.01
2016,7,3,8,30,79.0,277.0,1.7,15.0,328.0,343.89,272.89
2016,7,3,8,45,61.5,286.0,1.75,15.5,327.5,341.37,269.08
2016,7,3,9,0,44.0,295.0,1.8,16.0,327.0,337.51,264.49
2016,7,3,9,15,231.5,301.5,1.85,16.0,481.5,522.1,409.13
2016,7,3,9,30,419.0,308.0,1.9,16.0,636.0,709.55,547.52
2016,7,3,9,45,264.5,354.5,1.95,16.0,565.0,619.52,476.58
2016,7,3,10,0,110.0,401.0,2.0,16.0,494.0,512.44,393.78
2016,7,3,10,15,194.0,410.5,2.0,16.0,580.5,611.83,468.77
2016,7,3,10,30,278.0,420.0,2.0,16.0,667.0,713.05,541.56
2016,7,3,10,45,597.5,265.5,2.05,16.5,813.5,878.23,664.74
2016,7,3,11,0,917.0,111.0,2.1,17.0,960.0,1030.22,764.32
2016,7,3,11,15,920.5,111.5,2.1,17.0,975.0,1038.09,767.15
2016,7,3,11,30,924.0,112.0,2.1,17.0,990.0,1042.73,769.66
2016,7,3,11,45,925.0,112.5,2.15,17.0,997.5,1041.6,769.21
2016,7,3,12,0,926.0,113.0,2.2,17.0,1005.0,1037.21,766.81
2016,7,3,12,15,926.5,113.0,2.2,17.0,1005.5,1028.61,761.18
2016,7,3,12,30,927.0,113.0,2.2,17.0,1006.0,1016.83,753.62
2016,7,3,12,45,911.5,122.0,2.25,17.0,995.0,995.52,740.48
2016,7,3,13,0,896.0,131.0,2.3,17.0,984.0,971.61,725.68
2016,7,3,13,15,893.0,130.5,2.35,17.0,969.5,947.57,710.76
2016,7,3,13,30,890.0,130.0,2.4,17.0,955.0,920.87,693.97
2016,7,3,13,45,886.0,128.5,2.45,17.0,934.0,889.82,674.13
2016,7,3,14,0,882.0,127.0,2.5,17.0,913.0,856.42,652.55
2016,7,3,14,15,512.0,268.0,2.55,17.0,721.0,667.71,515.74
2016,7,3,14,30,142.0,409.0,2.6,17.0,529.0,498.99,383.86
2016,7,3,14,45,114.0,385.5,2.7,17.0,479.5,448.71,347.42
2016,7,3,15,0,86.0,362.0,2.8,17.0,430.0,401.71,312.25
2016,7,3,15,15,126.0,348.5,2.85,16.5,442.5,407.24,318.51
2016,7,3,15,30,166.0,335.0,2.9,16.0,455.0,409.99,322.1
2016,7,3,15,45,96.5,288.5,3.0,16.0,357.5,322.4,254.14
2016,7,3,16,0,27.0,242.0,3.1,16.0,260.0,240.02,189.54
2016,7,3,16,15,24.5,223.0,3.15,15.5,238.5,221.81,175.97
2016,7,3,16,30,22.0,204.0,3.2,15.0,217.0,201.16,160.12
2016,7,3,16,45,11.0,172.5,3.3,15.0,179.0,166.77,132.76
2016,7,3,17,0,0.0,141.0,3.4,15.0,141.0,133.72,106.3
2016,7,3,17,15,0.0,116.0,3.4,14.5,116.0,110.35,87.47
2016,7,3,17,30,0.0,91.0,3.4,14.0,91.0,87.08,68.38
2016,7,3,17,45,0.0,77.5,3.4,14.0,77.5,74.3,57.73
2016,7,3,18,0,0.0,64.0,3.4,14.0,64.0,61.58,46.98
2016,7,3,18,15,216.5,60.0,3.35,13.5,102.5,46.18,31.7
2016,7,3,18,30,433.0,56.0,3.3,13.0,141.0,40.93,30.85
2016,7,3,18,45,343.0,45.0,3.25,13.0,100.5,34.06,24.27
2016,7,3,19,0,253.0,34.0,3.2,13.0,60.0,26.16,16.22
2016,7,3,19,15,126.5,17.0,3.1,13.0,30.0,13.12,0.0
2016,7,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,5,15,126.0,15.5,1.7,12.0,27.5,34.0,0.0
2016,7,4,5,30,252.0,31.0,1.8,12.0,55.0,84.98,50.45
2016,7,4,5,45,352.0,41.0,1.9,12.5,95.5,133.06,92.37
2016,7,4,6,0,452.0,51.0,2.0,13.0,136.0,191.9,142.76
2016,7,4,6,15,515.0,58.5,2.05,13.0,182.5,245.99,191.2
2016,7,4,6,30,578.0,66.0,2.1,13.0,229.0,306.32,244.5
2016,7,4,6,45,289.0,80.0,2.15,13.5,161.5,220.6,179.3
2016,7,4,7,0,0.0,94.0,2.2,14.0,94.0,91.72,72.13
2016,7,4,7,15,7.0,128.0,2.15,14.0,131.0,129.74,103.92
2016,7,4,7,30,14.0,162.0,2.1,14.0,168.0,168.59,135.68
2016,7,4,7,45,31.5,192.5,2.1,14.5,209.5,216.33,174.06
2016,7,4,8,0,49.0,223.0,2.1,15.0,251.0,261.32,209.48
2016,7,4,8,15,49.5,243.0,2.1,15.0,273.0,284.11,226.78
2016,7,4,8,30,50.0,263.0,2.1,15.0,295.0,306.82,243.88
2016,7,4,8,45,36.0,261.0,2.1,15.5,285.0,294.44,232.68
2016,7,4,9,0,22.0,259.0,2.1,16.0,275.0,274.54,215.8
2016,7,4,9,15,30.0,289.0,2.05,16.0,312.0,319.65,250.46
2016,7,4,9,30,38.0,319.0,2.0,16.0,349.0,358.46,279.56
2016,7,4,9,45,59.0,354.0,2.0,16.0,403.0,414.69,321.97
2016,7,4,10,0,80.0,389.0,2.0,16.0,457.0,471.62,364.08
2016,7,4,10,15,76.5,400.5,2.0,16.0,467.0,480.79,369.79
2016,7,4,10,30,73.0,412.0,2.0,16.0,477.0,489.52,375.5
2016,7,4,10,45,68.0,418.0,2.05,16.5,480.0,490.61,375.09
2016,7,4,11,0,63.0,424.0,2.1,17.0,483.0,491.31,374.48
2016,7,4,11,15,84.0,445.0,2.1,17.0,525.0,533.1,405.22
2016,7,4,11,30,105.0,466.0,2.1,17.0,567.0,574.51,435.09
2016,7,4,11,45,237.0,447.0,2.15,17.0,675.5,697.63,526.72
2016,7,4,12,0,369.0,428.0,2.2,17.0,784.0,805.59,604.71
2016,7,4,12,15,291.5,454.5,2.25,17.0,735.5,750.15,563.18
2016,7,4,12,30,214.0,481.0,2.3,17.0,687.0,690.5,519.66
2016,7,4,12,45,140.5,462.0,2.35,17.0,597.0,595.33,450.9
2016,7,4,13,0,67.0,443.0,2.4,17.0,507.0,498.94,379.71
2016,7,4,13,15,95.0,450.5,2.45,17.0,540.0,528.56,403.1
2016,7,4,13,30,123.0,458.0,2.5,17.0,573.0,558.44,425.8
2016,7,4,13,45,100.0,437.5,2.6,17.0,529.5,511.09,391.12
2016,7,4,14,0,77.0,417.0,2.7,17.0,486.0,467.16,358.93
2016,7,4,14,15,59.5,385.5,2.75,17.0,438.0,418.64,323.05
2016,7,4,14,30,42.0,354.0,2.8,17.0,390.0,371.58,287.81
2016,7,4,14,45,35.5,329.5,2.9,17.0,359.0,340.57,264.76
2016,7,4,15,0,29.0,305.0,3.0,17.0,328.0,310.25,241.94
2016,7,4,15,15,21.5,271.5,3.05,16.5,288.0,273.3,214.12
2016,7,4,15,30,14.0,238.0,3.1,16.0,248.0,235.79,185.45
2016,7,4,15,45,10.0,215.5,3.2,16.0,222.5,211.27,166.47
2016,7,4,16,0,6.0,193.0,3.3,16.0,197.0,187.24,147.7
2016,7,4,16,15,3.0,166.5,3.35,16.0,168.5,160.44,126.52
2016,7,4,16,30,0.0,140.0,3.4,16.0,140.0,134.04,105.47
2016,7,4,16,45,0.0,125.0,3.45,16.0,125.0,119.71,94.09
2016,7,4,17,0,0.0,110.0,3.5,16.0,110.0,105.44,82.64
2016,7,4,17,15,0.0,87.0,3.5,15.5,87.0,83.83,65.06
2016,7,4,17,30,0.0,64.0,3.5,15.0,64.0,61.86,46.9
2016,7,4,17,45,0.0,54.5,3.55,15.0,54.5,52.65,39.22
2016,7,4,18,0,0.0,45.0,3.6,15.0,45.0,43.46,31.43
2016,7,4,18,15,234.5,48.0,3.55,14.5,94.0,37.29,23.89
2016,7,4,18,30,469.0,51.0,3.5,14.0,143.0,36.44,26.74
2016,7,4,18,45,380.0,41.5,3.5,13.5,102.0,30.8,21.36
2016,7,4,19,0,291.0,32.0,3.5,13.0,61.0,24.78,15.04
2016,7,4,19,15,145.5,16.0,3.5,13.0,30.5,11.96,0.0
2016,7,4,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,116.0,16.0,3.65,12.0,27.0,33.03,0.0
2016,7,5,5,30,232.0,32.0,3.7,12.0,54.0,81.72,48.29
2016,7,5,5,45,330.0,43.0,3.75,12.5,94.0,129.51,90.21
2016,7,5,6,0,428.0,54.0,3.8,13.0,134.0,187.58,140.12
2016,7,5,6,15,494.5,61.5,3.8,13.5,180.5,241.61,188.31
2016,7,5,6,30,561.0,69.0,3.8,14.0,227.0,302.25,241.68
2016,7,5,6,45,280.5,79.0,3.8,14.5,158.0,215.45,175.13
2016,7,5,7,0,0.0,89.0,3.8,15.0,89.0,86.67,67.73
2016,7,5,7,15,0.0,110.5,3.8,15.0,110.5,108.09,85.55
2016,7,5,7,30,0.0,132.0,3.8,15.0,132.0,129.53,103.04
2016,7,5,7,45,5.5,158.5,3.8,15.5,161.5,159.6,127.3
2016,7,5,8,0,11.0,185.0,3.8,16.0,191.0,190.18,151.58
2016,7,5,8,15,9.5,190.5,3.8,16.0,196.0,194.65,154.64
2016,7,5,8,30,8.0,196.0,3.8,16.0,201.0,199.05,157.67
2016,7,5,8,45,13.0,222.5,3.85,16.5,231.5,229.87,181.69
2016,7,5,9,0,18.0,249.0,3.9,17.0,262.0,261.02,205.59
2016,7,5,9,15,34.0,291.0,3.9,17.0,317.5,325.24,255.7
2016,7,5,9,30,50.0,333.0,3.9,17.0,373.0,383.97,300.67
2016,7,5,9,45,69.5,363.0,3.9,17.0,420.5,433.86,338.51
2016,7,5,10,0,89.0,393.0,3.9,17.0,468.0,484.33,376.34
2016,7,5,10,15,72.5,394.5,3.95,17.0,456.5,470.69,364.87
2016,7,5,10,30,56.0,396.0,4.0,17.0,445.0,456.28,353.09
2016,7,5,10,45,151.5,423.0,4.1,17.5,562.0,585.9,451.81
2016,7,5,11,0,247.0,450.0,4.2,18.0,679.0,716.02,547.08
2016,7,5,11,15,342.5,422.0,4.25,18.0,744.5,781.77,596.38
2016,7,5,11,30,438.0,394.0,4.3,18.0,810.0,852.73,648.81
2016,7,5,11,45,318.0,438.5,4.4,18.0,742.0,769.89,586.36
2016,7,5,12,0,198.0,483.0,4.5,18.0,674.0,686.19,522.94
2016,7,5,12,15,326.0,443.5,4.6,18.0,758.0,773.1,590.55
2016,7,5,12,30,454.0,404.0,4.7,18.0,842.0,854.7,652.43
2016,7,5,12,45,268.5,430.0,4.8,18.0,689.0,689.68,529.33
2016,7,5,13,0,83.0,456.0,4.9,18.0,536.0,526.87,404.57
2016,7,5,13,15,107.5,457.5,5.0,17.5,559.0,546.94,422.11
2016,7,5,13,30,132.0,459.0,5.1,17.0,582.0,567.51,439.36
2016,7,5,13,45,233.0,432.5,5.25,17.0,643.0,622.31,484.06
2016,7,5,14,0,334.0,406.0,5.4,17.0,704.0,671.47,523.88
2016,7,5,14,15,228.0,406.0,5.5,17.0,607.0,572.53,447.72
2016,7,5,14,30,122.0,406.0,5.6,17.0,510.0,481.19,376.51
2016,7,5,14,45,97.0,380.0,5.7,17.0,461.0,432.08,339.15
2016,7,5,15,0,72.0,354.0,5.8,17.0,412.0,384.93,302.82
2016,7,5,15,15,46.0,306.0,5.85,17.0,342.5,319.13,251.61
2016,7,5,15,30,20.0,258.0,5.9,17.0,273.0,258.0,203.5
2016,7,5,15,45,15.5,233.5,6.0,17.0,245.0,231.0,182.47
2016,7,5,16,0,11.0,209.0,6.1,17.0,217.0,204.54,161.68
2016,7,5,16,15,9.0,194.0,6.15,16.5,200.0,188.48,149.44
2016,7,5,16,30,7.0,179.0,6.2,16.0,183.0,172.67,137.27
2016,7,5,16,45,3.5,162.5,6.3,16.0,164.5,155.23,123.45
2016,7,5,17,0,0.0,146.0,6.4,16.0,146.0,138.22,109.91
2016,7,5,17,15,0.0,126.5,6.45,15.5,126.5,119.77,95.14
2016,7,5,17,30,0.0,107.0,6.5,15.0,107.0,101.43,80.24
2016,7,5,17,45,0.0,91.0,6.55,14.5,91.0,86.3,67.79
2016,7,5,18,0,0.0,75.0,6.6,14.0,75.0,71.28,55.21
2016,7,5,18,15,230.0,64.5,6.55,13.5,109.5,49.68,34.62
2016,7,5,18,30,460.0,54.0,6.5,13.0,144.0,39.18,29.26
2016,7,5,18,45,361.5,44.5,6.45,13.0,102.5,33.68,23.88
2016,7,5,19,0,263.0,35.0,6.4,13.0,61.0,27.02,16.85
2016,7,5,19,15,131.5,17.5,6.35,12.5,30.5,13.55,0.0
2016,7,5,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,14.5,6.35,12.0,27.0,34.17,0.0
2016,7,6,5,30,271.0,29.0,6.3,12.0,54.0,85.73,49.39
2016,7,6,5,45,369.0,38.0,6.3,12.5,94.0,133.01,91.73
2016,7,6,6,0,467.0,47.0,6.3,13.0,134.0,190.85,142.11
2016,7,6,6,15,530.0,54.0,6.15,13.0,180.0,245.0,191.57
2016,7,6,6,30,593.0,61.0,6.0,13.0,226.0,305.43,246.21
2016,7,6,6,45,296.5,81.0,5.85,13.5,163.5,224.46,183.92
2016,7,6,7,0,0.0,101.0,5.7,14.0,101.0,98.88,78.37
2016,7,6,7,15,8.5,132.5,5.55,14.5,137.0,135.23,108.62
2016,7,6,7,30,17.0,164.0,5.4,15.0,173.0,172.48,139.04
2016,7,6,7,45,31.0,192.0,5.25,15.5,209.0,215.54,173.84
2016,7,6,8,0,45.0,220.0,5.1,16.0,245.0,255.42,205.5
2016,7,6,8,15,84.0,252.5,5.0,16.0,304.0,319.22,256.88
2016,7,6,8,30,123.0,285.0,4.9,16.0,363.0,392.9,315.08
2016,7,6,8,45,117.5,305.5,4.8,16.5,384.5,414.19,329.77
2016,7,6,9,0,112.0,326.0,4.7,17.0,406.0,427.18,338.06
2016,7,6,9,15,494.0,212.0,4.65,17.0,594.0,660.95,526.91
2016,7,6,9,30,876.0,98.0,4.6,17.0,782.0,888.97,694.27
2016,7,6,9,45,491.5,248.5,4.55,17.5,635.5,723.21,566.71
2016,7,6,10,0,107.0,399.0,4.5,18.0,489.0,507.59,392.95
2016,7,6,10,15,96.0,408.5,4.55,18.0,491.5,507.95,393.18
2016,7,6,10,30,85.0,418.0,4.6,18.0,494.0,507.57,392.05
2016,7,6,10,45,78.0,424.5,4.65,18.0,496.0,507.33,391.27
2016,7,6,11,0,71.0,431.0,4.7,18.0,498.0,506.62,390.19
2016,7,6,11,15,54.0,414.5,4.8,18.0,466.0,471.75,363.54
2016,7,6,11,30,37.0,398.0,4.9,18.0,434.0,436.75,336.72
2016,7,6,11,45,35.0,396.0,5.0,18.0,430.5,431.5,332.8
2016,7,6,12,0,33.0,394.0,5.1,18.0,427.0,426.09,328.71
2016,7,6,12,15,35.0,398.5,5.25,18.0,433.0,431.02,332.67
2016,7,6,12,30,37.0,403.0,5.4,18.0,439.0,435.66,336.42
2016,7,6,12,45,37.5,402.0,5.6,18.0,438.5,433.08,334.78
2016,7,6,13,0,38.0,401.0,5.8,18.0,438.0,430.32,333.05
2016,7,6,13,15,35.0,387.0,5.9,18.0,420.5,411.39,318.86
2016,7,6,13,30,32.0,373.0,6.0,18.0,403.0,392.64,304.81
2016,7,6,13,45,29.5,358.5,6.15,18.0,386.0,374.04,290.88
2016,7,6,14,0,27.0,344.0,6.3,18.0,369.0,355.64,277.06
2016,7,6,14,15,39.5,356.0,6.35,17.5,391.0,374.7,293.07
2016,7,6,14,30,52.0,368.0,6.4,17.0,413.0,392.48,308.03
2016,7,6,14,45,57.5,358.0,6.45,17.0,405.5,383.18,301.37
2016,7,6,15,0,63.0,348.0,6.5,17.0,398.0,373.32,294.28
2016,7,6,15,15,64.5,331.0,6.5,17.0,380.0,353.88,279.56
2016,7,6,15,30,66.0,314.0,6.5,17.0,362.0,334.28,264.61
2016,7,6,15,45,95.5,302.0,6.5,17.0,366.5,334.08,265.17
2016,7,6,16,0,125.0,290.0,6.5,17.0,371.0,328.44,261.03
2016,7,6,16,15,122.0,267.0,6.5,16.5,341.5,297.89,237.14
2016,7,6,16,30,119.0,244.0,6.5,16.0,312.0,267.72,213.21
2016,7,6,16,45,124.5,221.5,6.55,16.0,286.5,241.23,191.4
2016,7,6,17,0,130.0,199.0,6.6,16.0,261.0,214.28,168.84
2016,7,6,17,15,100.5,174.5,6.6,15.5,219.5,177.32,139.24
2016,7,6,17,30,71.0,150.0,6.6,15.0,178.0,147.23,115.52
2016,7,6,17,45,64.5,129.5,6.6,15.0,152.0,123.22,95.86
2016,7,6,18,0,58.0,109.0,6.6,15.0,126.0,100.13,77.27
2016,7,6,18,15,278.0,78.0,6.45,14.5,135.0,60.72,43.45
2016,7,6,18,30,498.0,47.0,6.3,14.0,144.0,33.01,23.66
2016,7,6,18,45,407.0,38.5,6.2,13.5,103.0,28.14,18.98
2016,7,6,19,0,316.0,30.0,6.1,13.0,62.0,22.94,13.41
2016,7,6,19,15,158.0,15.0,5.95,13.0,31.0,11.11,0.0
2016,7,6,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,5,15,145.5,13.5,5.1,12.0,26.5,34.08,0.0
2016,7,7,5,30,291.0,27.0,5.0,12.0,53.0,86.89,48.94
2016,7,7,5,45,387.0,35.5,4.95,12.5,93.0,134.04,91.7
2016,7,7,6,0,483.0,44.0,4.9,13.0,133.0,191.58,141.89
2016,7,7,6,15,544.5,50.5,4.85,13.0,179.5,245.42,191.08
2016,7,7,6,30,606.0,57.0,4.8,13.0,226.0,305.39,245.24
2016,7,7,6,45,303.0,74.5,4.75,13.5,159.0,219.82,179.68
2016,7,7,7,0,0.0,92.0,4.7,14.0,92.0,89.74,70.63
2016,7,7,7,15,0.0,115.0,4.7,14.0,115.0,112.71,89.81
2016,7,7,7,30,0.0,138.0,4.7,14.0,138.0,135.7,108.67
2016,7,7,7,45,5.0,160.0,4.75,14.5,162.5,160.86,128.97
2016,7,7,8,0,10.0,182.0,4.8,15.0,187.0,186.46,149.36
2016,7,7,8,15,12.5,199.5,4.8,15.0,207.0,206.05,164.86
2016,7,7,8,30,15.0,217.0,4.8,15.0,227.0,225.81,180.39
2016,7,7,8,45,15.0,227.5,4.85,15.5,238.0,236.59,188.19
2016,7,7,9,0,15.0,238.0,4.9,16.0,249.0,247.35,195.94
2016,7,7,9,15,26.0,277.0,4.95,16.0,297.0,303.68,240.37
2016,7,7,9,30,37.0,316.0,5.0,16.0,345.0,354.52,279.85
2016,7,7,9,45,146.5,355.0,5.1,16.5,477.0,503.93,397.52
2016,7,7,10,0,256.0,394.0,5.2,17.0,609.0,658.07,514.35
2016,7,7,10,15,208.5,415.0,5.25,17.0,594.0,630.5,491.13
2016,7,7,10,30,161.0,436.0,5.3,17.0,579.0,608.36,472.51
2016,7,7,10,45,124.0,438.5,5.35,17.0,550.0,575.11,446.19
2016,7,7,11,0,87.0,441.0,5.4,17.0,521.0,532.96,413.18
2016,7,7,11,15,62.5,420.0,5.45,17.0,478.5,485.96,377.0
2016,7,7,11,30,38.0,399.0,5.5,17.0,436.0,438.82,340.43
2016,7,7,11,45,40.5,400.5,5.55,17.0,439.5,441.62,342.71
2016,7,7,12,0,43.0,402.0,5.6,17.0,443.0,444.17,344.72
2016,7,7,12,15,50.0,420.5,5.6,17.0,469.0,468.02,362.9
2016,7,7,12,30,57.0,439.0,5.6,17.0,495.0,491.27,380.52
2016,7,7,12,45,72.0,448.5,5.65,17.0,518.0,512.48,397.08
2016,7,7,13,0,87.0,458.0,5.7,17.0,541.0,532.74,412.9
2016,7,7,13,15,64.5,427.5,5.7,17.0,488.5,478.24,371.33
2016,7,7,13,30,42.0,397.0,5.7,17.0,436.0,425.01,330.55
2016,7,7,13,45,31.0,354.5,5.7,17.0,383.0,371.49,289.68
2016,7,7,14,0,20.0,312.0,5.7,17.0,330.0,318.22,248.56
2016,7,7,14,15,52.5,352.5,5.7,17.0,397.5,381.73,299.1
2016,7,7,14,30,85.0,393.0,5.7,17.0,465.0,441.14,345.65
2016,7,7,14,45,87.5,378.0,5.7,17.0,449.5,423.48,332.42
2016,7,7,15,0,90.0,363.0,5.7,17.0,434.0,405.51,319.06
2016,7,7,15,15,56.5,313.0,5.7,17.0,357.0,332.28,261.98
2016,7,7,15,30,23.0,263.0,5.7,17.0,280.0,264.44,208.55
2016,7,7,15,45,15.0,229.5,5.75,17.0,240.5,227.02,179.22
2016,7,7,16,0,7.0,196.0,5.8,17.0,201.0,190.53,150.34
2016,7,7,16,15,6.5,186.0,5.8,16.5,190.5,180.02,142.55
2016,7,7,16,30,6.0,176.0,5.8,16.0,180.0,169.54,134.69
2016,7,7,16,45,7.5,167.0,5.85,16.0,171.0,160.63,127.77
2016,7,7,17,0,9.0,158.0,5.9,16.0,162.0,151.47,120.56
2016,7,7,17,15,358.0,111.5,5.9,15.5,249.5,175.22,128.34
2016,7,7,17,30,707.0,65.0,5.9,15.0,337.0,175.71,112.41
2016,7,7,17,45,668.5,60.5,5.95,14.5,287.5,127.77,73.5
2016,7,7,18,0,630.0,56.0,6.0,14.0,238.0,84.16,43.92
2016,7,7,18,15,572.0,50.0,5.9,13.5,191.0,40.41,23.88
2016,7,7,18,30,514.0,44.0,5.8,13.0,144.0,30.49,21.53
2016,7,7,18,45,428.0,36.0,5.75,13.0,103.0,25.95,17.11
2016,7,7,19,0,342.0,28.0,5.7,13.0,62.0,21.1,11.85
2016,7,7,19,15,171.0,14.0,5.6,12.5,31.0,10.26,0.0
2016,7,7,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,8,5,15,159.5,12.0,5.15,12.5,26.0,33.9,0.0
2016,7,8,5,30,319.0,24.0,5.1,13.0,52.0,88.27,48.08
2016,7,8,5,45,411.0,31.5,5.05,13.5,91.5,134.68,90.86
2016,7,8,6,0,503.0,39.0,5.0,14.0,131.0,191.11,140.29
2016,7,8,6,15,562.0,44.5,4.95,14.0,176.5,243.2,188.14
2016,7,8,6,30,621.0,50.0,4.9,14.0,222.0,301.97,241.38
2016,7,8,6,45,310.5,83.0,4.85,14.5,169.0,232.24,189.19
2016,7,8,7,0,0.0,116.0,4.8,15.0,116.0,114.36,90.98
2016,7,8,7,15,15.0,144.0,4.75,15.0,151.0,150.7,121.29
2016,7,8,7,30,30.0,172.0,4.7,15.0,186.0,193.14,156.17
2016,7,8,7,45,48.5,200.0,4.7,15.5,226.0,235.3,190.13
2016,7,8,8,0,67.0,228.0,4.7,16.0,266.0,278.99,224.8
2016,7,8,8,15,61.5,246.0,4.65,16.5,283.0,296.07,237.11
2016,7,8,8,30,56.0,264.0,4.6,17.0,300.0,312.55,248.81
2016,7,8,8,45,76.5,292.5,4.6,17.5,345.5,360.38,285.65
2016,7,8,9,0,97.0,321.0,4.6,18.0,391.0,409.4,322.73
2016,7,8,9,15,153.5,343.5,4.6,18.0,460.0,491.74,386.36
2016,7,8,9,30,210.0,366.0,4.6,18.0,529.0,569.37,445.25
2016,7,8,9,45,550.0,228.0,4.65,18.0,682.0,757.71,594.75
2016,7,8,10,0,890.0,90.0,4.7,18.0,835.0,933.41,720.82
2016,7,8,10,15,896.0,91.0,4.7,18.0,863.0,956.59,734.86
2016,7,8,10,30,902.0,92.0,4.7,18.0,891.0,976.93,747.98
2016,7,8,10,45,561.0,273.0,4.75,18.5,774.0,849.54,654.26
2016,7,8,11,0,220.0,454.0,4.8,19.0,657.0,686.2,523.97
2016,7,8,11,15,324.5,424.0,4.8,19.0,729.0,765.98,585.36
2016,7,8,11,30,429.0,394.0,4.8,19.0,801.0,843.85,643.16
2016,7,8,11,45,448.5,397.5,4.85,19.0,826.0,863.68,657.08
2016,7,8,12,0,468.0,401.0,4.9,19.0,851.0,881.51,669.95
2016,7,8,12,15,696.5,247.5,4.95,19.0,917.0,946.08,723.16
2016,7,8,12,30,925.0,94.0,5.0,19.0,983.0,995.92,757.75
2016,7,8,12,45,918.0,98.0,5.05,19.0,975.0,978.1,745.62
2016,7,8,13,0,911.0,102.0,5.1,19.0,967.0,957.42,731.98
2016,7,8,13,15,609.5,268.5,5.1,19.0,843.5,829.21,640.1
2016,7,8,13,30,308.0,435.0,5.1,19.0,720.0,702.86,539.37
2016,7,8,13,45,240.5,436.5,5.2,19.0,656.5,634.25,488.58
2016,7,8,14,0,173.0,438.0,5.3,19.0,593.0,568.09,438.56
2016,7,8,14,15,193.0,422.0,5.35,19.0,589.0,560.09,433.93
2016,7,8,14,30,213.0,406.0,5.4,19.0,585.0,550.32,427.67
2016,7,8,14,45,170.0,389.0,5.5,19.0,528.5,492.48,383.72
2016,7,8,15,0,127.0,372.0,5.6,19.0,472.0,437.9,341.93
2016,7,8,15,15,121.0,351.5,5.6,18.5,443.0,407.07,319.3
2016,7,8,15,30,115.0,331.0,5.6,18.0,414.0,376.73,296.69
2016,7,8,15,45,225.5,297.0,5.6,18.0,446.5,397.58,314.43
2016,7,8,16,0,336.0,263.0,5.6,18.0,479.0,405.27,320.48
2016,7,8,16,15,178.5,233.0,5.5,18.0,347.0,292.91,231.26
2016,7,8,16,30,21.0,203.0,5.4,18.0,215.0,199.87,157.8
2016,7,8,16,45,15.0,180.5,5.35,18.0,188.5,175.29,138.47
2016,7,8,17,0,9.0,158.0,5.3,18.0,162.0,151.46,119.56
2016,7,8,17,15,4.5,128.5,5.25,17.5,130.5,122.55,96.48
2016,7,8,17,30,0.0,99.0,5.2,17.0,99.0,94.27,73.61
2016,7,8,17,45,0.0,84.5,5.2,16.5,84.5,80.53,62.41
2016,7,8,18,0,0.0,70.0,5.2,16.0,70.0,66.87,51.04
2016,7,8,18,15,255.5,56.5,5.05,15.5,106.0,43.47,29.12
2016,7,8,18,30,511.0,43.0,4.9,15.0,142.0,29.69,20.63
2016,7,8,18,45,424.0,35.0,4.8,15.0,101.5,25.11,16.21
2016,7,8,19,0,337.0,27.0,4.7,15.0,61.0,20.22,10.96
2016,7,8,19,15,168.5,13.5,4.6,14.5,30.5,9.85,0.0
2016,7,8,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,5,15,160.0,11.5,1.9,13.5,25.5,30.77,0.0
2016,7,9,5,30,320.0,23.0,1.9,14.0,51.0,86.86,46.06
2016,7,9,5,45,412.0,31.0,1.95,14.5,90.0,133.84,89.34
2016,7,9,6,0,504.0,39.0,2.0,15.0,129.0,190.77,138.58
2016,7,9,6,15,563.5,44.0,2.1,15.0,175.0,242.46,185.4
2016,7,9,6,30,623.0,49.0,2.2,15.0,221.0,300.92,237.51
2016,7,9,6,45,348.0,96.5,2.35,15.5,196.0,263.17,212.14
2016,7,9,7,0,73.0,144.0,2.5,16.0,171.0,183.46,147.74
2016,7,9,7,15,55.0,159.5,2.6,16.0,182.0,192.88,155.46
2016,7,9,7,30,37.0,175.0,2.7,16.0,193.0,200.52,161.12
2016,7,9,7,45,41.5,197.0,2.8,16.5,218.5,227.66,182.38
2016,7,9,8,0,46.0,219.0,2.9,17.0,244.0,255.11,203.5
2016,7,9,8,15,39.5,232.0,3.0,17.0,255.0,265.27,210.79
2016,7,9,8,30,33.0,245.0,3.1,17.0,266.0,274.85,217.59
2016,7,9,8,45,24.0,242.0,3.25,17.5,258.0,258.61,203.69
2016,7,9,9,0,15.0,239.0,3.4,18.0,250.0,248.4,194.61
2016,7,9,9,15,48.0,296.0,3.5,18.0,333.0,342.72,268.57
2016,7,9,9,30,81.0,353.0,3.6,18.0,416.0,432.93,337.45
2016,7,9,9,45,64.0,355.5,3.7,18.0,407.0,421.05,327.06
2016,7,9,10,0,47.0,358.0,3.8,18.0,398.0,408.22,316.35
2016,7,9,10,15,94.5,395.5,3.9,18.0,478.5,492.95,381.29
2016,7,9,10,30,142.0,433.0,4.0,18.0,559.0,586.85,451.22
2016,7,9,10,45,87.0,402.0,4.1,18.5,480.0,492.87,378.96
2016,7,9,11,0,32.0,371.0,4.2,19.0,401.0,405.92,311.53
2016,7,9,11,15,56.5,411.5,4.35,19.0,465.0,471.31,361.49
2016,7,9,11,30,81.0,452.0,4.5,19.0,529.0,536.38,410.12
2016,7,9,11,45,138.0,466.5,4.65,19.0,599.0,613.03,468.13
2016,7,9,12,0,195.0,481.0,4.8,19.0,669.0,681.49,519.53
2016,7,9,12,15,120.5,451.0,4.95,18.5,567.0,573.8,439.95
2016,7,9,12,30,46.0,421.0,5.1,18.0,465.0,462.63,356.16
2016,7,9,12,45,61.0,435.5,5.3,18.0,494.0,489.12,377.26
2016,7,9,13,0,76.0,450.0,5.5,18.0,523.0,514.63,397.18
2016,7,9,13,15,73.5,441.0,5.65,18.0,510.5,499.88,386.42
2016,7,9,13,30,71.0,432.0,5.8,18.0,498.0,485.07,375.71
2016,7,9,13,45,502.5,260.0,5.95,18.0,708.5,690.94,545.55
2016,7,9,14,0,934.0,88.0,6.1,18.0,919.0,862.21,676.12
2016,7,9,14,15,930.5,87.5,6.2,17.5,893.5,826.38,651.56
2016,7,9,14,30,927.0,87.0,6.3,17.0,868.0,788.31,625.99
2016,7,9,14,45,922.0,86.0,6.4,17.0,836.5,746.61,596.19
2016,7,9,15,0,917.0,85.0,6.5,17.0,805.0,703.15,564.74
2016,7,9,15,15,909.5,83.5,6.55,17.0,767.5,656.07,528.15
2016,7,9,15,30,902.0,82.0,6.6,17.0,730.0,607.85,489.22
2016,7,9,15,45,617.5,172.5,6.65,17.0,604.0,491.23,393.61
2016,7,9,16,0,333.0,263.0,6.7,17.0,478.0,403.77,321.36
2016,7,9,16,15,590.5,169.0,6.7,16.5,514.5,410.86,326.16
2016,7,9,16,30,848.0,75.0,6.7,16.0,551.0,397.63,310.41
2016,7,9,16,45,826.0,73.0,6.75,16.0,501.5,342.86,260.84
2016,7,9,17,0,804.0,71.0,6.8,16.0,452.0,286.33,209.35
2016,7,9,17,15,776.0,67.5,6.7,15.5,401.0,232.38,160.52
2016,7,9,17,30,748.0,64.0,6.6,15.0,350.0,181.27,115.31
2016,7,9,17,45,707.0,60.0,6.55,15.0,299.0,131.22,74.65
2016,7,9,18,0,666.0,56.0,6.5,15.0,248.0,85.8,44.08
2016,7,9,18,15,607.5,50.5,6.35,14.5,199.5,43.61,26.72
2016,7,9,18,30,549.0,45.0,6.2,14.0,151.0,31.46,22.27
2016,7,9,18,45,454.5,37.0,6.1,14.0,107.5,26.95,17.88
2016,7,9,19,0,360.0,29.0,6.0,14.0,64.0,22.17,12.55
2016,7,9,19,15,180.0,14.5,5.95,13.5,32.0,10.77,0.0
2016,7,9,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,10,5,15,156.0,12.5,5.5,12.5,26.0,31.05,0.0
2016,7,10,5,30,312.0,25.0,5.5,13.0,52.0,86.92,45.76
2016,7,10,5,45,413.0,33.5,5.5,13.5,93.0,136.28,91.69
2016,7,10,6,0,514.0,42.0,5.5,14.0,134.0,196.25,143.91
2016,7,10,6,15,577.0,48.0,5.5,14.0,181.5,251.49,194.49
2016,7,10,6,30,640.0,54.0,5.5,14.0,229.0,312.16,249.54
2016,7,10,6,45,684.0,58.0,5.55,14.5,279.5,369.27,300.6
2016,7,10,7,0,728.0,62.0,5.6,15.0,330.0,430.02,353.29
2016,7,10,7,15,758.5,65.5,5.6,15.5,381.0,486.33,400.86
2016,7,10,7,30,789.0,69.0,5.6,16.0,432.0,544.35,448.31
2016,7,10,7,45,812.5,71.5,5.65,16.5,482.5,595.47,489.13
2016,7,10,8,0,836.0,74.0,5.7,17.0,533.0,649.62,530.65
2016,7,10,8,15,853.0,76.5,5.65,17.0,581.0,699.3,566.87
2016,7,10,8,30,870.0,79.0,5.6,17.0,629.0,748.34,602.07
2016,7,10,8,45,884.5,80.0,5.6,17.5,673.5,792.83,632.37
2016,7,10,9,0,899.0,81.0,5.6,18.0,718.0,835.96,661.24
2016,7,10,9,15,909.0,83.0,5.6,18.0,758.0,874.73,687.86
2016,7,10,9,30,919.0,85.0,5.6,18.0,798.0,911.37,712.78
2016,7,10,9,45,923.0,88.5,5.65,18.5,832.0,941.83,732.01
2016,7,10,10,0,927.0,92.0,5.7,19.0,866.0,969.48,749.18
2016,7,10,10,15,933.0,93.0,5.8,19.0,895.0,993.44,765.52
2016,7,10,10,30,939.0,94.0,5.9,19.0,924.0,1014.43,779.86
2016,7,10,10,45,943.5,95.0,6.0,19.0,946.5,1030.87,791.11
2016,7,10,11,0,948.0,96.0,6.1,19.0,969.0,1044.09,800.23
2016,7,10,11,15,951.0,96.5,6.2,19.0,984.5,1051.98,805.77
2016,7,10,11,30,954.0,97.0,6.3,19.0,1000.0,1056.52,809.1
2016,7,10,11,45,956.0,97.0,6.45,19.5,1008.0,1056.15,807.88
2016,7,10,12,0,958.0,97.0,6.6,20.0,1016.0,1052.4,804.4
2016,7,10,12,15,958.5,97.0,6.65,20.0,1017.0,1043.79,798.62
2016,7,10,12,30,959.0,97.0,6.7,20.0,1018.0,1031.87,790.63
2016,7,10,12,45,954.0,100.0,6.8,20.0,1010.5,1014.43,779.12
2016,7,10,13,0,949.0,103.0,6.9,20.0,1003.0,993.95,765.5
2016,7,10,13,15,946.5,102.5,6.9,20.0,989.0,969.39,748.5
2016,7,10,13,30,944.0,102.0,6.9,20.0,975.0,941.96,729.47
2016,7,10,13,45,941.5,100.5,6.95,20.0,954.5,910.8,707.96
2016,7,10,14,0,939.0,99.0,7.0,20.0,934.0,877.03,684.47
2016,7,10,14,15,933.5,98.0,7.0,20.0,906.5,838.89,657.49
2016,7,10,14,30,928.0,97.0,7.0,20.0,879.0,798.64,628.82
2016,7,10,14,45,921.5,95.0,7.0,20.0,845.5,754.8,597.27
2016,7,10,15,0,915.0,93.0,7.0,20.0,812.0,709.32,564.25
2016,7,10,15,15,905.5,91.5,7.0,19.5,773.0,660.99,527.63
2016,7,10,15,30,896.0,90.0,7.0,19.0,734.0,611.7,489.0
2016,7,10,15,45,883.5,88.0,7.0,19.0,690.0,559.59,446.23
2016,7,10,16,0,871.0,86.0,7.0,19.0,646.0,507.28,402.24
2016,7,10,16,15,854.5,83.5,7.0,19.0,598.5,452.77,355.46
2016,7,10,16,30,838.0,81.0,7.0,19.0,551.0,398.93,308.1
2016,7,10,16,45,815.0,78.0,7.05,19.0,500.5,340.11,256.01
2016,7,10,17,0,792.0,75.0,7.1,19.0,450.0,286.24,207.27
2016,7,10,17,15,762.0,71.5,7.05,18.5,398.5,232.44,159.25
2016,7,10,17,30,732.0,68.0,7.0,18.0,347.0,181.71,115.03
2016,7,10,17,45,688.0,63.5,6.95,17.5,295.5,131.71,75.19
2016,7,10,18,0,644.0,59.0,6.9,17.0,244.0,83.62,42.78
2016,7,10,18,15,582.0,53.0,6.85,16.5,195.5,41.86,25.52
2016,7,10,18,30,520.0,47.0,6.8,16.0,147.0,33.23,23.62
2016,7,10,18,45,421.5,38.5,6.8,16.0,104.0,28.36,18.91
2016,7,10,19,0,323.0,30.0,6.8,16.0,61.0,23.19,13.18
2016,7,10,19,15,161.5,15.0,6.8,15.5,30.5,11.26,0.0
2016,7,10,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,6.75,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
