Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,5,15,151.0,12.5,4.0,13.0,25.0,30.23,0.0
2016,7,11,5,30,302.0,25.0,4.0,13.0,50.0,84.5,43.42
2016,7,11,5,45,404.0,33.5,4.05,13.5,90.5,133.72,89.6
2016,7,11,6,0,506.0,42.0,4.1,14.0,131.0,193.37,141.27
2016,7,11,6,15,569.0,47.5,4.1,14.5,178.0,247.58,190.32
2016,7,11,6,30,632.0,53.0,4.1,15.0,225.0,307.24,243.57
2016,7,11,6,45,359.5,98.5,4.1,15.5,200.0,269.65,218.25
2016,7,11,7,0,87.0,144.0,4.1,16.0,175.0,190.28,153.85
2016,7,11,7,15,120.0,167.0,4.1,16.5,217.5,240.93,195.47
2016,7,11,7,30,153.0,190.0,4.1,17.0,260.0,290.05,234.97
2016,7,11,7,45,159.5,213.0,4.1,17.5,293.5,325.27,262.29
2016,7,11,8,0,166.0,236.0,4.1,18.0,327.0,360.71,289.26
2016,7,11,8,15,512.5,158.5,4.1,18.0,474.5,545.53,439.91
2016,7,11,8,30,859.0,81.0,4.1,18.0,622.0,741.6,589.05
2016,7,11,8,45,871.5,83.0,4.2,18.5,666.0,785.22,617.41
2016,7,11,9,0,884.0,85.0,4.3,19.0,710.0,827.38,645.26
2016,7,11,9,15,894.5,87.0,4.35,19.0,750.0,866.12,671.41
2016,7,11,9,30,905.0,89.0,4.4,19.0,790.0,902.82,696.07
2016,7,11,9,45,903.5,96.0,4.45,19.5,822.5,931.68,713.76
2016,7,11,10,0,902.0,103.0,4.5,20.0,855.0,957.47,729.29
2016,7,11,10,15,593.5,259.0,4.55,20.0,761.0,852.26,653.33
2016,7,11,10,30,285.0,415.0,4.6,20.0,667.0,714.73,545.0
2016,7,11,10,45,406.5,383.5,4.65,20.0,752.5,809.74,616.94
2016,7,11,11,0,528.0,352.0,4.7,20.0,838.0,900.15,683.16
2016,7,11,11,15,516.5,365.5,4.8,20.0,847.5,903.58,684.64
2016,7,11,11,30,505.0,379.0,4.9,20.0,857.0,904.73,685.14
2016,7,11,11,45,357.0,429.0,5.0,20.0,769.0,799.46,606.97
2016,7,11,12,0,209.0,479.0,5.1,20.0,681.0,693.5,526.93
2016,7,11,12,15,207.5,480.0,5.25,20.0,679.5,688.84,524.44
2016,7,11,12,30,206.0,481.0,5.4,20.0,678.0,683.32,520.88
2016,7,11,12,45,277.0,457.0,5.6,20.0,720.5,725.26,554.45
2016,7,11,13,0,348.0,433.0,5.8,20.0,763.0,759.57,582.25
2016,7,11,13,15,643.0,268.0,5.95,20.0,867.0,859.51,665.13
2016,7,11,13,30,938.0,103.0,6.1,20.0,971.0,937.54,722.88
2016,7,11,13,45,935.0,102.0,6.25,20.0,950.0,906.6,701.76
2016,7,11,14,0,932.0,101.0,6.4,20.0,929.0,873.09,679.15
2016,7,11,14,15,708.5,207.5,6.5,20.0,826.0,766.49,601.79
2016,7,11,14,30,485.0,314.0,6.6,20.0,723.0,669.85,524.49
2016,7,11,14,45,434.0,320.5,6.7,20.0,675.5,617.26,484.44
2016,7,11,15,0,383.0,327.0,6.8,20.0,628.0,568.35,446.58
2016,7,11,15,15,442.0,284.5,6.8,19.5,615.0,546.0,431.63
2016,7,11,15,30,501.0,242.0,6.8,19.0,602.0,518.54,411.82
2016,7,11,15,45,683.5,163.5,6.85,19.0,621.5,518.13,412.31
2016,7,11,16,0,866.0,85.0,6.9,19.0,641.0,503.64,399.4
2016,7,11,16,15,849.0,82.5,6.9,18.5,594.0,449.15,353.22
2016,7,11,16,30,832.0,80.0,6.9,18.0,547.0,395.37,306.44
2016,7,11,16,45,811.0,76.5,6.95,18.0,497.0,337.06,254.54
2016,7,11,17,0,790.0,73.0,7.0,18.0,447.0,283.48,205.82
2016,7,11,17,15,760.5,69.5,7.0,17.5,396.0,229.88,157.78
2016,7,11,17,30,731.0,66.0,7.0,17.0,345.0,179.3,113.49
2016,7,11,17,45,691.0,61.5,7.05,17.0,294.0,129.8,73.65
2016,7,11,18,0,651.0,57.0,7.1,17.0,243.0,84.84,43.71
2016,7,11,18,15,591.0,51.0,7.05,16.5,194.5,39.82,29.63
2016,7,11,18,30,531.0,45.0,7.0,16.0,146.0,31.56,22.14
2016,7,11,18,45,437.0,36.5,6.95,15.5,103.5,26.62,17.42
2016,7,11,19,0,343.0,28.0,6.9,15.0,61.0,21.34,11.67
2016,7,11,19,15,171.5,14.0,6.85,14.5,30.5,10.4,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,5,15,156.5,12.0,6.55,12.5,24.5,30.18,0.0
2016,7,12,5,30,313.0,24.0,6.6,13.0,49.0,84.63,42.05
2016,7,12,5,45,413.0,32.5,6.65,13.5,89.5,134.12,89.53
2016,7,12,6,0,513.0,41.0,6.7,14.0,130.0,193.57,141.5
2016,7,12,6,15,260.0,66.0,6.7,14.0,111.5,163.19,127.19
2016,7,12,6,30,7.0,91.0,6.7,14.0,93.0,92.96,73.42
2016,7,12,6,45,12.5,110.0,6.7,14.5,114.0,114.63,91.73
2016,7,12,7,0,18.0,129.0,6.7,15.0,135.0,136.83,110.16
2016,7,12,7,15,27.5,151.0,6.7,15.0,162.5,168.99,136.88
2016,7,12,7,30,37.0,173.0,6.7,15.0,190.0,198.47,161.12
2016,7,12,7,45,93.5,204.5,6.7,15.5,254.0,268.61,218.99
2016,7,12,8,0,150.0,236.0,6.7,16.0,318.0,349.9,284.84
2016,7,12,8,15,221.5,250.0,6.65,16.5,383.5,421.56,342.43
2016,7,12,8,30,293.0,264.0,6.6,17.0,449.0,505.7,408.66
2016,7,12,8,45,294.0,285.5,6.6,17.5,482.0,539.95,433.38
2016,7,12,9,0,295.0,307.0,6.6,18.0,515.0,573.37,457.19
2016,7,12,9,15,606.0,198.5,6.55,18.0,657.0,744.85,595.76
2016,7,12,9,30,917.0,90.0,6.5,18.0,799.0,914.08,720.14
2016,7,12,9,45,927.0,90.0,6.5,18.5,834.5,946.25,739.98
2016,7,12,10,0,937.0,90.0,6.5,19.0,870.0,975.92,758.5
2016,7,12,10,15,943.0,91.5,6.45,19.0,899.0,1000.69,774.66
2016,7,12,10,30,949.0,93.0,6.4,19.0,928.0,1022.47,788.71
2016,7,12,10,45,953.0,93.5,6.35,19.5,950.5,1038.09,796.9
2016,7,12,11,0,957.0,94.0,6.3,20.0,973.0,1050.44,802.87
2016,7,12,11,15,959.5,94.5,6.25,20.0,988.5,1057.97,807.13
2016,7,12,11,30,962.0,95.0,6.2,20.0,1004.0,1062.09,809.17
2016,7,12,11,45,963.0,95.5,6.2,20.0,1011.5,1061.29,808.26
2016,7,12,12,0,964.0,96.0,6.2,20.0,1019.0,1057.07,805.13
2016,7,12,12,15,964.0,96.0,6.2,20.0,1019.5,1047.96,798.75
2016,7,12,12,30,964.0,96.0,6.2,20.0,1020.0,1035.52,790.18
2016,7,12,12,45,953.5,101.5,6.25,20.0,1010.5,1015.28,776.57
2016,7,12,13,0,943.0,107.0,6.3,20.0,1001.0,992.14,760.99
2016,7,12,13,15,940.0,106.5,6.35,20.0,986.5,967.24,744.18
2016,7,12,13,30,937.0,106.0,6.4,20.0,972.0,939.5,725.33
2016,7,12,13,45,933.0,105.0,6.45,20.0,950.5,907.71,703.53
2016,7,12,14,0,929.0,104.0,6.5,20.0,929.0,873.4,679.83
2016,7,12,14,15,923.0,102.5,6.55,20.0,901.0,834.67,652.76
2016,7,12,14,30,917.0,101.0,6.6,20.0,873.0,793.89,624.0
2016,7,12,14,45,909.5,99.5,6.65,20.0,839.0,750.18,592.83
2016,7,12,15,0,902.0,98.0,6.7,20.0,805.0,704.93,560.2
2016,7,12,15,15,891.5,96.0,6.7,19.5,765.5,655.99,522.97
2016,7,12,15,30,881.0,94.0,6.7,19.0,726.0,606.2,484.06
2016,7,12,15,45,868.5,91.5,6.75,19.0,682.5,554.26,441.62
2016,7,12,16,0,856.0,89.0,6.8,19.0,639.0,502.13,397.94
2016,7,12,16,15,839.0,86.5,6.8,18.5,591.5,448.08,352.27
2016,7,12,16,30,822.0,84.0,6.8,18.0,544.0,391.73,303.56
2016,7,12,16,45,801.0,80.0,6.8,18.0,494.0,336.5,254.15
2016,7,12,17,0,780.0,76.0,6.8,18.0,444.0,282.96,205.53
2016,7,12,17,15,750.0,72.5,6.8,17.5,393.0,229.75,157.94
2016,7,12,17,30,720.0,69.0,6.8,17.0,342.0,179.62,114.17
2016,7,12,17,45,680.0,64.0,6.8,17.0,291.5,130.27,74.53
2016,7,12,18,0,640.0,59.0,6.8,17.0,241.0,82.37,42.16
2016,7,12,18,15,578.5,52.5,6.75,16.5,192.5,40.43,30.16
2016,7,12,18,30,517.0,46.0,6.7,16.0,144.0,32.49,22.95
2016,7,12,18,45,420.0,37.5,6.65,15.5,102.0,27.59,18.25
2016,7,12,19,0,323.0,29.0,6.6,15.0,60.0,22.37,12.41
2016,7,12,19,15,161.5,14.5,6.5,14.5,30.0,10.89,0.0
2016,7,12,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,13,5,15,136.5,12.5,4.85,13.5,23.5,28.12,0.0
2016,7,13,5,30,273.0,25.0,4.8,14.0,47.0,78.19,37.65
2016,7,13,5,45,377.5,34.5,4.75,14.5,87.5,127.83,85.01
2016,7,13,6,0,482.0,44.0,4.7,15.0,128.0,187.61,136.43
2016,7,13,6,15,548.5,51.0,4.6,15.5,175.5,243.29,186.36
2016,7,13,6,30,615.0,58.0,4.5,16.0,223.0,305.68,241.56
2016,7,13,6,45,660.5,63.0,4.45,16.5,273.5,363.15,292.05
2016,7,13,7,0,706.0,68.0,4.4,17.0,324.0,423.55,343.48
2016,7,13,7,15,738.0,72.0,4.3,17.5,375.5,480.23,390.26
2016,7,13,7,30,770.0,76.0,4.2,18.0,427.0,538.79,436.85
2016,7,13,7,45,794.5,79.0,4.15,18.5,477.5,593.12,478.87
2016,7,13,8,0,819.0,82.0,4.1,19.0,528.0,648.04,519.99
2016,7,13,8,15,640.0,149.5,4.1,19.0,517.5,629.81,502.32
2016,7,13,8,30,461.0,217.0,4.1,19.0,507.0,589.14,467.34
2016,7,13,8,45,671.5,155.0,4.15,19.5,610.5,710.17,561.02
2016,7,13,9,0,882.0,93.0,4.2,20.0,714.0,833.36,647.28
2016,7,13,9,15,893.0,94.5,4.25,20.0,754.5,871.98,672.61
2016,7,13,9,30,904.0,96.0,4.3,20.0,795.0,908.57,696.93
2016,7,13,9,45,898.5,105.5,4.35,20.5,826.0,936.47,713.71
2016,7,13,10,0,893.0,115.0,4.4,21.0,857.0,961.06,728.19
2016,7,13,10,15,899.5,116.5,4.45,21.0,886.0,985.36,743.92
2016,7,13,10,30,906.0,118.0,4.5,21.0,915.0,1006.81,757.85
2016,7,13,10,45,912.0,118.5,4.6,21.5,938.0,1023.74,767.75
2016,7,13,11,0,918.0,119.0,4.7,22.0,961.0,1037.59,775.65
2016,7,13,11,15,921.0,119.5,4.75,22.0,976.5,1045.27,780.61
2016,7,13,11,30,924.0,120.0,4.8,22.0,992.0,1049.67,783.52
2016,7,13,11,45,927.0,119.5,4.9,22.0,1000.5,1049.76,784.13
2016,7,13,12,0,930.0,119.0,5.0,22.0,1009.0,1046.55,782.64
2016,7,13,12,15,930.0,119.0,5.1,22.0,1010.0,1037.6,777.38
2016,7,13,12,30,930.0,119.0,5.2,22.0,1011.0,1025.44,770.03
2016,7,13,12,45,933.0,116.0,5.35,22.0,1005.0,1010.01,760.87
2016,7,13,13,0,936.0,113.0,5.5,22.0,999.0,991.4,749.52
2016,7,13,13,15,933.5,112.5,5.65,22.0,985.0,967.08,734.15
2016,7,13,13,30,931.0,112.0,5.8,22.0,971.0,939.91,716.71
2016,7,13,13,45,927.0,111.0,5.95,22.0,950.0,908.25,695.95
2016,7,13,14,0,923.0,110.0,6.1,22.0,929.0,874.09,673.23
2016,7,13,14,15,917.0,108.5,6.2,22.0,901.0,835.51,646.89
2016,7,13,14,30,911.0,107.0,6.3,22.0,873.0,794.91,618.83
2016,7,13,14,45,903.0,105.5,6.4,22.0,839.0,751.02,588.07
2016,7,13,15,0,895.0,104.0,6.5,22.0,805.0,705.65,555.66
2016,7,13,15,15,884.5,102.0,6.55,22.0,766.0,656.95,518.08
2016,7,13,15,30,874.0,100.0,6.6,22.0,727.0,607.41,479.01
2016,7,13,15,45,861.0,97.5,6.65,22.0,683.0,555.47,437.13
2016,7,13,16,0,848.0,95.0,6.7,22.0,639.0,503.38,394.08
2016,7,13,16,15,830.5,92.5,6.7,21.5,591.5,446.72,347.05
2016,7,13,16,30,813.0,90.0,6.7,21.0,544.0,393.35,301.28
2016,7,13,16,45,791.0,86.0,6.7,21.0,494.0,338.2,252.62
2016,7,13,17,0,769.0,82.0,6.7,21.0,444.0,284.85,204.86
2016,7,13,17,15,738.0,78.0,6.65,20.5,393.0,231.52,157.88
2016,7,13,17,30,707.0,74.0,6.6,20.0,342.0,181.41,114.79
2016,7,13,17,45,664.5,68.5,6.55,19.5,291.0,128.91,73.36
2016,7,13,18,0,622.0,63.0,6.5,19.0,240.0,84.06,44.0
2016,7,13,18,15,558.5,56.0,6.4,18.5,191.5,42.66,31.85
2016,7,13,18,30,495.0,49.0,6.3,18.0,143.0,35.2,25.1
2016,7,13,18,45,398.0,39.5,6.25,17.5,100.5,29.51,19.71
2016,7,13,19,0,301.0,30.0,6.2,17.0,58.0,23.43,13.03
2016,7,13,19,15,150.5,15.0,6.15,16.5,29.0,11.41,0.0
2016,7,13,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,145.0,12.0,4.2,13.5,23.5,28.41,0.0
2016,7,14,5,30,290.0,24.0,4.1,14.0,47.0,79.34,36.46
2016,7,14,5,45,398.0,33.0,4.05,14.5,88.0,130.26,85.93
2016,7,14,6,0,506.0,42.0,4.0,15.0,129.0,191.4,138.49
2016,7,14,6,15,572.0,48.5,3.9,15.5,177.0,247.55,188.89
2016,7,14,6,30,638.0,55.0,3.8,16.0,225.0,309.34,243.62
2016,7,14,6,45,457.5,92.5,3.75,16.5,228.0,304.37,244.77
2016,7,14,7,0,277.0,130.0,3.7,17.0,231.0,275.97,223.6
2016,7,14,7,15,534.0,101.0,3.65,17.5,331.0,403.63,328.29
2016,7,14,7,30,791.0,72.0,3.6,18.0,431.0,545.81,441.66
2016,7,14,7,45,510.0,150.0,3.6,18.5,391.5,489.33,393.89
2016,7,14,8,0,229.0,228.0,3.6,19.0,352.0,394.16,314.63
2016,7,14,8,15,551.0,155.5,3.55,19.5,491.0,572.18,456.87
2016,7,14,8,30,873.0,83.0,3.5,20.0,630.0,752.45,590.29
2016,7,14,8,45,887.0,85.0,3.45,20.5,675.0,797.9,618.71
2016,7,14,9,0,901.0,87.0,3.4,21.0,720.0,841.95,646.5
2016,7,14,9,15,554.5,224.5,3.35,21.0,621.5,724.42,558.77
2016,7,14,9,30,208.0,362.0,3.3,21.0,523.0,563.27,431.57
2016,7,14,9,45,564.0,232.0,3.3,21.5,695.0,773.44,592.73
2016,7,14,10,0,920.0,102.0,3.3,22.0,867.0,972.1,727.53
2016,7,14,10,15,926.5,103.5,3.3,22.0,896.0,997.03,741.44
2016,7,14,10,30,933.0,105.0,3.3,22.0,925.0,1019.02,754.89
2016,7,14,10,45,701.5,236.0,3.35,22.0,861.5,949.05,707.63
2016,7,14,11,0,470.0,367.0,3.4,22.0,798.0,857.89,639.29
2016,7,14,11,15,709.0,237.5,3.5,22.0,899.5,965.46,719.85
2016,7,14,11,30,948.0,108.0,3.6,22.0,1001.0,1061.13,782.78
2016,7,14,11,45,949.5,108.0,3.7,22.0,1009.0,1060.29,781.84
2016,7,14,12,0,951.0,108.0,3.8,22.0,1017.0,1056.07,779.62
2016,7,14,12,15,583.0,293.0,3.9,22.0,850.5,879.86,659.41
2016,7,14,12,30,215.0,478.0,4.0,22.0,684.0,689.27,515.44
2016,7,14,12,45,230.5,471.5,4.1,22.0,691.0,691.59,519.03
2016,7,14,13,0,246.0,465.0,4.2,22.0,698.0,695.92,522.94
2016,7,14,13,15,210.0,462.0,4.3,22.0,659.0,648.56,488.71
2016,7,14,13,30,174.0,459.0,4.4,22.0,620.0,605.55,457.53
2016,7,14,13,45,226.5,439.5,4.5,22.0,643.5,624.06,473.38
2016,7,14,14,0,279.0,420.0,4.6,22.0,667.0,639.95,486.91
2016,7,14,14,15,222.5,413.5,4.65,21.5,607.0,575.72,440.13
2016,7,14,14,30,166.0,407.0,4.7,21.0,547.0,515.91,396.16
2016,7,14,14,45,130.5,384.5,4.8,21.0,492.0,460.16,354.63
2016,7,14,15,0,95.0,362.0,4.9,21.0,437.0,408.1,315.33
2016,7,14,15,15,94.5,343.0,4.95,21.0,414.0,383.95,297.58
2016,7,14,15,30,94.0,324.0,5.0,21.0,391.0,359.8,279.57
2016,7,14,15,45,60.5,282.5,5.05,21.0,325.0,297.69,231.72
2016,7,14,16,0,27.0,241.0,5.1,21.0,259.0,239.18,186.29
2016,7,14,16,15,18.5,212.0,5.1,20.5,224.0,209.09,163.33
2016,7,14,16,30,10.0,183.0,5.1,20.0,189.0,177.41,138.82
2016,7,14,16,45,7.0,166.5,5.15,20.0,171.0,159.94,125.21
2016,7,14,17,0,4.0,150.0,5.2,20.0,153.0,142.83,111.81
2016,7,14,17,15,2.0,122.0,5.15,19.5,123.5,116.09,90.56
2016,7,14,17,30,0.0,94.0,5.1,19.0,94.0,89.7,69.28
2016,7,14,17,45,0.0,79.5,5.1,18.5,79.5,75.99,58.14
2016,7,14,18,0,0.0,65.0,5.1,18.0,65.0,62.35,46.84
2016,7,14,18,15,236.0,58.0,5.0,17.5,102.0,43.03,32.32
2016,7,14,18,30,472.0,51.0,4.9,17.0,139.0,37.09,26.87
2016,7,14,18,45,371.5,41.0,4.85,16.5,97.5,31.02,21.08
2016,7,14,19,0,271.0,31.0,4.8,16.0,56.0,24.53,13.85
2016,7,14,19,15,135.5,15.5,4.7,15.5,28.0,11.94,0.0
2016,7,14,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,5,15,96.5,13.5,2.05,13.0,21.0,24.19,0.0
2016,7,15,5,30,193.0,27.0,2.0,13.0,42.0,65.35,29.32
2016,7,15,5,45,298.5,39.0,2.0,13.5,80.5,114.06,76.39
2016,7,15,6,0,404.0,51.0,2.0,14.0,119.0,172.32,125.74
2016,7,15,6,15,202.0,61.5,1.9,14.0,95.5,134.17,103.29
2016,7,15,6,30,0.0,72.0,1.8,14.0,72.0,70.51,54.4
2016,7,15,6,45,0.0,89.0,1.75,14.5,89.0,87.39,68.67
2016,7,15,7,0,0.0,106.0,1.7,15.0,106.0,104.27,82.54
2016,7,15,7,15,5.0,129.5,1.65,15.0,132.0,130.51,104.13
2016,7,15,7,30,10.0,153.0,1.6,15.0,158.0,157.24,125.8
2016,7,15,7,45,7.5,161.5,1.6,15.5,165.5,164.19,130.71
2016,7,15,8,0,5.0,170.0,1.6,16.0,173.0,170.98,135.44
2016,7,15,8,15,16.0,202.0,1.6,16.0,212.0,211.31,167.58
2016,7,15,8,30,27.0,234.0,1.6,16.0,251.0,258.88,204.81
2016,7,15,8,45,58.0,274.5,1.6,16.5,314.5,326.68,257.17
2016,7,15,9,0,89.0,315.0,1.6,17.0,378.0,396.57,309.64
2016,7,15,9,15,257.5,307.0,1.55,17.0,502.5,549.7,426.97
2016,7,15,9,30,426.0,299.0,1.5,17.0,627.0,704.73,539.57
2016,7,15,9,45,657.5,207.5,1.5,17.5,740.0,832.91,631.07
2016,7,15,10,0,889.0,116.0,1.5,18.0,853.0,957.63,710.49
2016,7,15,10,15,747.5,202.0,1.5,18.0,836.5,939.17,695.81
2016,7,15,10,30,606.0,288.0,1.5,18.0,820.0,901.75,668.3
2016,7,15,10,45,576.5,314.5,1.55,18.5,831.0,905.54,668.79
2016,7,15,11,0,547.0,341.0,1.6,19.0,842.0,907.47,667.59
2016,7,15,11,15,734.5,231.0,1.65,19.0,915.5,984.04,722.28
2016,7,15,11,30,922.0,121.0,1.7,19.0,989.0,1048.29,762.84
2016,7,15,11,45,924.5,120.5,1.75,19.0,997.5,1047.92,762.24
2016,7,15,12,0,927.0,120.0,1.8,19.0,1006.0,1044.25,760.45
2016,7,15,12,15,927.0,120.0,1.85,19.0,1006.5,1035.34,755.43
2016,7,15,12,30,927.0,120.0,1.9,19.0,1007.0,1023.22,748.49
2016,7,15,12,45,913.5,128.0,2.0,19.0,996.5,1002.96,736.98
2016,7,15,13,0,900.0,136.0,2.1,19.0,986.0,980.0,723.69
2016,7,15,13,15,719.0,242.5,2.15,19.0,915.5,903.94,674.46
2016,7,15,13,30,538.0,349.0,2.2,19.0,845.0,826.01,617.83
2016,7,15,13,45,436.5,376.0,2.3,19.0,772.0,746.16,561.93
2016,7,15,14,0,335.0,403.0,2.4,19.0,699.0,670.04,507.27
2016,7,15,14,15,338.0,386.5,2.45,19.0,677.5,642.16,488.78
2016,7,15,14,30,341.0,370.0,2.5,19.0,656.0,613.37,468.98
2016,7,15,14,45,339.0,355.0,2.65,19.0,630.0,581.5,446.89
2016,7,15,15,0,337.0,340.0,2.8,19.0,604.0,549.16,424.01
2016,7,15,15,15,297.5,331.5,2.85,18.5,556.0,498.76,387.11
2016,7,15,15,30,258.0,323.0,2.9,18.0,508.0,451.35,351.94
2016,7,15,15,45,261.5,299.5,3.0,18.0,476.5,416.76,325.95
2016,7,15,16,0,265.0,276.0,3.1,18.0,445.0,381.67,298.92
2016,7,15,16,15,165.5,253.5,3.2,18.0,356.5,304.79,239.0
2016,7,15,16,30,66.0,231.0,3.3,18.0,268.0,238.56,187.55
2016,7,15,16,45,49.0,203.5,3.4,18.0,229.5,203.39,160.02
2016,7,15,17,0,32.0,176.0,3.5,18.0,191.0,170.31,133.98
2016,7,15,17,15,23.0,153.5,3.55,17.5,164.0,148.49,116.97
2016,7,15,17,30,14.0,131.0,3.6,17.0,137.0,124.53,98.05
2016,7,15,17,45,8.5,112.5,3.7,17.0,116.0,105.53,82.72
2016,7,15,18,0,3.0,94.0,3.8,17.0,95.0,87.25,67.75
2016,7,15,18,15,211.0,75.0,3.75,16.5,114.5,60.45,47.78
2016,7,15,18,30,419.0,56.0,3.7,16.0,134.0,41.86,31.15
2016,7,15,18,45,318.0,44.5,3.7,15.5,93.5,33.77,23.54
2016,7,15,19,0,217.0,33.0,3.7,15.0,53.0,25.68,14.68
2016,7,15,19,15,108.5,16.5,3.7,14.5,26.5,12.91,0.0
2016,7,15,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,97.5,13.5,4.2,13.0,20.5,24.16,0.0
2016,7,16,5,30,195.0,27.0,4.2,13.0,41.0,65.19,27.51
2016,7,16,5,45,305.5,38.0,4.2,13.5,80.0,114.17,76.07
2016,7,16,6,0,416.0,49.0,4.2,14.0,119.0,173.0,126.15
2016,7,16,6,15,488.5,57.0,4.15,14.0,165.5,228.17,175.48
2016,7,16,6,30,561.0,65.0,4.1,14.0,212.0,290.69,231.03
2016,7,16,6,45,280.5,79.5,4.1,14.5,153.0,212.99,172.68
2016,7,16,7,0,0.0,94.0,4.1,15.0,94.0,91.96,72.24
2016,7,16,7,15,4.0,122.0,4.05,15.5,124.0,122.26,97.35
2016,7,16,7,30,8.0,150.0,4.0,16.0,154.0,153.0,122.27
2016,7,16,7,45,10.0,166.5,3.95,16.5,171.5,170.95,136.31
2016,7,16,8,0,12.0,183.0,3.9,17.0,189.0,189.07,150.31
2016,7,16,8,15,30.0,218.5,3.9,17.0,237.0,244.35,194.64
2016,7,16,8,30,48.0,254.0,3.9,17.0,285.0,296.12,235.45
2016,7,16,8,45,453.0,178.5,3.9,17.5,494.5,557.88,448.25
2016,7,16,9,0,858.0,103.0,3.9,18.0,704.0,822.79,644.54
2016,7,16,9,15,870.0,105.5,3.9,18.0,745.0,862.65,669.68
2016,7,16,9,30,882.0,108.0,3.9,18.0,786.0,900.6,694.81
2016,7,16,9,45,887.0,112.0,3.9,18.5,820.0,931.66,713.6
2016,7,16,10,0,892.0,116.0,3.9,19.0,854.0,960.05,730.44
2016,7,16,10,15,899.0,117.5,3.9,19.0,883.5,984.91,746.19
2016,7,16,10,30,906.0,119.0,3.9,19.0,913.0,1006.92,760.04
2016,7,16,10,45,911.0,120.0,3.95,19.0,936.0,1023.48,770.58
2016,7,16,11,0,916.0,121.0,4.0,19.0,959.0,1036.92,779.16
2016,7,16,11,15,919.5,121.5,4.05,19.0,975.0,1045.14,784.35
2016,7,16,11,30,923.0,122.0,4.1,19.0,991.0,1050.09,787.5
2016,7,16,11,45,925.5,122.0,4.15,19.0,999.5,1050.23,787.57
2016,7,16,12,0,928.0,122.0,4.2,19.0,1008.0,1047.06,785.56
2016,7,16,12,15,928.5,122.0,4.2,19.0,1009.0,1038.63,779.83
2016,7,16,12,30,929.0,122.0,4.2,19.0,1010.0,1026.96,772.06
2016,7,16,12,45,928.0,122.0,4.25,19.0,1003.5,1010.69,761.59
2016,7,16,13,0,927.0,122.0,4.3,19.0,997.0,991.34,749.1
2016,7,16,13,15,924.5,121.0,4.35,19.0,983.0,966.66,732.99
2016,7,16,13,30,922.0,120.0,4.4,19.0,969.0,939.15,715.01
2016,7,16,13,45,921.0,117.0,4.45,19.0,949.0,908.3,694.74
2016,7,16,14,0,920.0,114.0,4.5,19.0,929.0,874.79,672.5
2016,7,16,14,15,677.5,221.5,4.55,19.0,812.0,754.79,586.54
2016,7,16,14,30,435.0,329.0,4.6,19.0,695.0,645.92,501.52
2016,7,16,14,45,366.0,340.0,4.7,19.0,639.0,586.72,457.07
2016,7,16,15,0,297.0,351.0,4.8,19.0,583.0,532.32,415.4
2016,7,16,15,15,293.0,332.5,4.85,18.5,551.5,496.76,389.64
2016,7,16,15,30,289.0,314.0,4.9,18.0,520.0,461.17,363.26
2016,7,16,15,45,343.0,279.0,4.95,18.0,509.0,441.79,348.76
2016,7,16,16,0,397.0,244.0,5.0,18.0,498.0,415.14,327.63
2016,7,16,16,15,273.5,243.0,5.0,18.0,411.5,339.76,267.51
2016,7,16,16,30,150.0,242.0,5.0,18.0,325.0,277.38,218.29
2016,7,16,16,45,91.5,209.0,5.05,18.0,258.0,222.03,174.67
2016,7,16,17,0,33.0,176.0,5.1,18.0,191.0,170.53,134.42
2016,7,16,17,15,19.0,150.5,5.1,17.5,159.0,144.94,114.42
2016,7,16,17,30,5.0,125.0,5.1,17.0,127.0,117.82,93.0
2016,7,16,17,45,2.5,106.5,5.15,16.5,107.5,99.73,78.38
2016,7,16,18,0,0.0,88.0,5.2,16.0,88.0,82.06,63.8
2016,7,16,18,15,239.0,69.0,5.2,15.5,113.0,50.88,39.52
2016,7,16,18,30,478.0,50.0,5.2,15.0,138.0,36.39,26.46
2016,7,16,18,45,370.0,40.5,5.2,15.0,96.0,30.76,20.95
2016,7,16,19,0,262.0,31.0,5.2,15.0,54.0,24.76,13.76
2016,7,16,19,15,131.0,15.5,5.2,14.5,27.0,12.11,0.0
2016,7,16,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,17,5,15,112.0,12.5,6.0,12.0,20.0,24.64,0.0
2016,7,17,5,30,224.0,25.0,6.0,12.0,40.0,67.48,26.16
2016,7,17,5,45,338.5,35.0,6.0,12.5,79.5,117.86,77.95
2016,7,17,6,0,453.0,45.0,6.0,13.0,119.0,178.29,129.99
2016,7,17,6,15,523.5,52.0,6.0,13.5,166.5,233.53,179.94
2016,7,17,6,30,594.0,59.0,6.0,14.0,214.0,295.92,235.91
2016,7,17,6,45,297.0,73.5,6.0,14.5,151.0,213.1,173.32
2016,7,17,7,0,0.0,88.0,6.0,15.0,88.0,85.86,67.19
2016,7,17,7,15,0.0,109.5,6.0,15.0,109.5,107.33,85.12
2016,7,17,7,30,0.0,131.0,6.0,15.0,131.0,128.82,102.76
2016,7,17,7,45,11.5,163.5,6.05,15.5,169.5,168.82,135.51
2016,7,17,8,0,23.0,196.0,6.1,16.0,208.0,209.91,168.67
2016,7,17,8,15,16.5,199.0,6.1,16.0,208.0,208.63,166.92
2016,7,17,8,30,10.0,202.0,6.1,16.0,208.0,206.92,164.84
2016,7,17,8,45,14.0,223.0,6.15,16.5,232.5,231.42,183.92
2016,7,17,9,0,18.0,244.0,6.2,17.0,257.0,256.16,202.96
2016,7,17,9,15,82.5,303.5,6.15,17.0,366.5,380.55,302.73
2016,7,17,9,30,147.0,363.0,6.1,17.0,476.0,510.42,403.94
2016,7,17,9,45,218.0,372.0,6.1,17.5,548.0,587.35,462.91
2016,7,17,10,0,289.0,381.0,6.1,18.0,620.0,675.14,528.81
2016,7,17,10,15,216.0,405.0,6.1,18.0,587.5,627.32,489.76
2016,7,17,10,30,143.0,429.0,6.1,18.0,555.0,584.12,454.23
2016,7,17,10,45,116.5,433.5,6.1,18.0,538.0,563.22,437.25
2016,7,17,11,0,90.0,438.0,6.1,18.0,521.0,533.44,413.62
2016,7,17,11,15,129.0,454.5,6.1,18.0,575.0,596.07,461.52
2016,7,17,11,30,168.0,471.0,6.1,18.0,629.0,650.46,502.6
2016,7,17,11,45,97.0,419.0,6.1,18.0,511.0,517.39,401.16
2016,7,17,12,0,26.0,367.0,6.1,18.0,393.0,392.34,303.94
2016,7,17,12,15,32.0,385.5,6.1,18.0,417.0,415.54,322.04
2016,7,17,12,30,38.0,404.0,6.1,18.0,441.0,438.25,339.41
2016,7,17,12,45,34.5,392.0,6.2,18.0,425.0,420.84,326.19
2016,7,17,13,0,31.0,380.0,6.3,18.0,409.0,403.53,313.12
2016,7,17,13,15,29.5,369.5,6.35,17.5,397.0,389.68,303.29
2016,7,17,13,30,28.0,359.0,6.4,17.0,385.0,375.9,293.46
2016,7,17,13,45,41.5,376.5,6.5,17.0,414.0,402.29,314.57
2016,7,17,14,0,55.0,394.0,6.6,17.0,443.0,427.43,334.59
2016,7,17,14,15,44.0,365.0,6.65,17.0,403.5,387.27,303.67
2016,7,17,14,30,33.0,336.0,6.7,17.0,364.0,348.12,273.43
2016,7,17,14,45,31.5,320.0,6.8,17.0,346.0,329.11,259.03
2016,7,17,15,0,30.0,304.0,6.9,17.0,328.0,310.28,244.68
2016,7,17,15,15,46.0,306.0,6.95,16.5,340.5,319.3,253.04
2016,7,17,15,30,62.0,308.0,7.0,16.0,353.0,326.5,259.85
2016,7,17,15,45,40.5,267.0,7.05,16.0,296.0,272.89,217.3
2016,7,17,16,0,19.0,226.0,7.1,16.0,239.0,224.07,178.36
2016,7,17,16,15,25.0,218.5,7.05,16.0,233.5,217.78,173.69
2016,7,17,16,30,31.0,211.0,7.0,16.0,228.0,207.65,165.73
2016,7,17,16,45,72.0,202.5,7.0,16.0,237.5,209.96,167.13
2016,7,17,17,0,113.0,194.0,7.0,16.0,247.0,204.48,161.38
2016,7,17,17,15,144.5,170.0,6.95,15.5,230.0,182.37,141.86
2016,7,17,17,30,176.0,146.0,6.9,15.0,213.0,157.1,119.3
2016,7,17,17,45,158.0,127.0,6.9,14.5,180.0,127.1,95.34
2016,7,17,18,0,140.0,108.0,6.9,14.0,147.0,99.24,74.3
2016,7,17,18,15,289.0,80.0,6.8,13.5,139.5,59.34,47.35
2016,7,17,18,30,438.0,52.0,6.7,13.0,132.0,38.33,28.38
2016,7,17,18,45,334.0,41.5,6.6,13.0,91.5,31.83,22.03
2016,7,17,19,0,230.0,31.0,6.5,13.0,51.0,24.1,13.16
2016,7,17,19,15,115.0,15.5,6.4,13.0,25.5,15.24,0.0
2016,7,17,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,119.5,11.0,4.3,12.0,19.0,23.82,0.0
2016,7,18,5,30,239.0,22.0,4.3,12.0,38.0,66.33,22.83
2016,7,18,5,45,350.0,31.5,4.35,12.5,77.0,116.23,75.85
2016,7,18,6,0,461.0,41.0,4.4,13.0,116.0,175.58,127.1
2016,7,18,6,15,529.0,47.5,4.35,13.5,162.0,229.72,176.0
2016,7,18,6,30,597.0,54.0,4.3,14.0,208.0,290.79,230.59
2016,7,18,6,45,298.5,82.5,4.3,14.5,159.5,223.47,181.21
2016,7,18,7,0,0.0,111.0,4.3,15.0,111.0,109.58,87.01
2016,7,18,7,15,18.0,140.0,4.25,15.0,148.5,148.45,119.51
2016,7,18,7,30,36.0,169.0,4.2,15.0,186.0,193.85,156.89
2016,7,18,7,45,23.0,174.0,4.2,15.5,185.5,186.91,150.21
2016,7,18,8,0,10.0,179.0,4.2,16.0,185.0,183.67,146.53
2016,7,18,8,15,14.5,200.0,4.15,16.0,209.0,208.28,166.08
2016,7,18,8,30,19.0,221.0,4.1,16.0,233.0,233.21,185.67
2016,7,18,8,45,27.0,248.0,4.1,16.5,266.5,274.11,217.44
2016,7,18,9,0,35.0,275.0,4.1,17.0,300.0,309.48,244.36
2016,7,18,9,15,45.0,303.0,4.1,17.0,337.0,348.02,273.96
2016,7,18,9,30,55.0,331.0,4.1,17.0,374.0,386.96,303.53
2016,7,18,9,45,59.5,350.5,4.1,17.0,398.5,412.16,322.2
2016,7,18,10,0,64.0,370.0,4.1,17.0,423.0,437.31,340.75
2016,7,18,10,15,45.5,353.0,4.1,17.0,391.0,402.04,312.85
2016,7,18,10,30,27.0,336.0,4.1,17.0,359.0,366.27,284.64
2016,7,18,10,45,108.0,394.0,4.2,17.5,492.0,513.57,397.9
2016,7,18,11,0,189.0,452.0,4.3,18.0,625.0,653.91,501.5
2016,7,18,11,15,159.0,459.0,4.35,18.0,606.0,630.68,482.67
2016,7,18,11,30,129.0,466.0,4.4,18.0,587.0,606.48,463.91
2016,7,18,11,45,97.0,454.0,4.45,18.0,545.5,553.35,424.11
2016,7,18,12,0,65.0,442.0,4.5,18.0,504.0,507.33,389.19
2016,7,18,12,15,74.5,450.0,4.55,18.0,521.5,522.63,401.07
2016,7,18,12,30,84.0,458.0,4.6,18.0,539.0,537.29,412.26
2016,7,18,12,45,80.5,452.5,4.65,18.0,530.0,525.29,403.4
2016,7,18,13,0,77.0,447.0,4.7,18.0,521.0,513.13,394.55
2016,7,18,13,15,131.5,451.5,4.75,18.0,574.0,566.8,436.5
2016,7,18,13,30,186.0,456.0,4.8,18.0,627.0,613.46,472.63
2016,7,18,13,45,219.0,440.0,4.85,18.0,636.5,618.18,477.44
2016,7,18,14,0,252.0,424.0,4.9,18.0,646.0,621.52,481.32
2016,7,18,14,15,187.0,412.5,4.95,18.0,575.0,546.63,424.53
2016,7,18,14,30,122.0,401.0,5.0,18.0,504.0,477.08,371.24
2016,7,18,14,45,133.5,385.0,5.05,18.0,493.5,462.79,361.42
2016,7,18,15,0,145.0,369.0,5.1,18.0,483.0,447.37,350.42
2016,7,18,15,15,145.5,349.0,5.1,17.5,458.0,420.21,330.62
2016,7,18,15,30,146.0,329.0,5.1,17.0,433.0,392.88,310.42
2016,7,18,15,45,137.0,307.0,5.2,17.0,400.0,358.57,283.88
2016,7,18,16,0,128.0,285.0,5.3,17.0,367.0,325.11,257.72
2016,7,18,16,15,152.0,262.0,5.3,17.0,352.0,305.99,242.51
2016,7,18,16,30,176.0,239.0,5.3,17.0,337.0,284.43,224.71
2016,7,18,16,45,138.0,215.5,5.35,17.0,287.5,239.67,188.77
2016,7,18,17,0,100.0,192.0,5.4,17.0,238.0,202.16,158.89
2016,7,18,17,15,72.5,166.5,5.4,16.5,198.0,166.73,130.87
2016,7,18,17,30,45.0,141.0,5.4,16.0,158.0,134.61,105.63
2016,7,18,17,45,40.0,120.5,5.4,15.5,134.0,112.25,87.56
2016,7,18,18,0,35.0,100.0,5.4,15.0,110.0,90.7,70.19
2016,7,18,18,15,291.5,69.5,5.3,14.5,124.0,50.61,39.42
2016,7,18,18,30,548.0,39.0,5.2,14.0,138.0,29.43,20.39
2016,7,18,18,45,448.5,31.5,5.1,14.0,96.0,22.71,14.03
2016,7,18,19,0,349.0,24.0,5.0,14.0,54.0,18.16,8.29
2016,7,18,19,15,174.5,12.0,4.9,13.5,27.0,11.8,0.0
2016,7,18,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,5,15,136.5,10.5,3.65,12.0,19.5,24.98,0.0
2016,7,19,5,30,273.0,21.0,3.7,12.0,39.0,70.12,21.12
2016,7,19,5,45,385.5,29.5,3.75,12.5,78.5,121.18,78.15
2016,7,19,6,0,498.0,38.0,3.8,13.0,118.0,181.58,130.59
2016,7,19,6,15,565.0,44.0,3.8,13.0,165.0,235.7,180.1
2016,7,19,6,30,632.0,50.0,3.8,13.0,212.0,297.77,236.24
2016,7,19,6,45,330.0,89.0,3.8,13.5,175.0,243.77,198.18
2016,7,19,7,0,28.0,128.0,3.8,14.0,138.0,144.52,116.67
2016,7,19,7,15,33.0,148.5,3.8,14.5,162.0,169.58,137.33
2016,7,19,7,30,38.0,169.0,3.8,15.0,186.0,195.06,157.8
2016,7,19,7,45,43.5,191.0,3.8,15.5,213.0,222.88,179.81
2016,7,19,8,0,49.0,213.0,3.8,16.0,240.0,251.09,201.78
2016,7,19,8,15,48.0,232.0,3.85,16.0,260.0,271.81,217.7
2016,7,19,8,30,47.0,251.0,3.9,16.0,280.0,292.32,233.31
2016,7,19,8,45,51.5,273.0,3.95,16.5,307.5,320.17,254.23
2016,7,19,9,0,56.0,295.0,4.0,17.0,335.0,348.16,274.99
2016,7,19,9,15,53.5,310.5,4.05,17.0,350.0,363.33,285.95
2016,7,19,9,30,51.0,326.0,4.1,17.0,365.0,378.17,296.64
2016,7,19,9,45,42.0,328.0,4.15,17.0,361.5,372.48,291.4
2016,7,19,10,0,33.0,330.0,4.2,17.0,358.0,366.29,285.9
2016,7,19,10,15,58.5,370.5,4.25,17.0,421.5,432.87,337.14
2016,7,19,10,30,84.0,411.0,4.3,17.0,485.0,500.02,387.8
2016,7,19,10,45,106.0,430.0,4.35,17.0,525.5,541.37,418.73
2016,7,19,11,0,128.0,449.0,4.4,17.0,566.0,590.49,455.14
2016,7,19,11,15,212.0,447.5,4.4,17.0,645.0,671.53,516.81
2016,7,19,11,30,296.0,446.0,4.4,17.0,724.0,759.25,581.78
2016,7,19,11,45,618.0,273.0,4.45,17.0,859.5,907.11,698.05
2016,7,19,12,0,940.0,100.0,4.5,17.0,995.0,1035.85,787.58
2016,7,19,12,15,940.5,100.0,4.55,17.0,995.5,1027.46,781.25
2016,7,19,12,30,941.0,100.0,4.6,17.0,996.0,1015.79,773.8
2016,7,19,12,45,937.0,101.5,4.65,17.5,988.5,998.08,760.79
2016,7,19,13,0,933.0,103.0,4.7,18.0,981.0,977.34,745.81
2016,7,19,13,15,930.5,102.5,4.75,18.0,967.0,953.07,729.86
2016,7,19,13,30,928.0,102.0,4.8,18.0,953.0,925.94,711.89
2016,7,19,13,45,929.0,97.5,4.9,18.0,933.5,895.15,691.6
2016,7,19,14,0,930.0,93.0,5.0,18.0,914.0,861.56,669.16
2016,7,19,14,15,924.5,92.0,5.1,18.0,886.5,823.55,643.31
2016,7,19,14,30,919.0,91.0,5.2,18.0,859.0,783.44,615.65
2016,7,19,14,45,914.5,88.0,5.3,18.0,826.0,740.19,585.35
2016,7,19,15,0,910.0,85.0,5.4,18.0,793.0,695.14,553.33
2016,7,19,15,15,900.5,83.5,5.45,18.0,754.0,646.78,516.08
2016,7,19,15,30,891.0,82.0,5.5,18.0,715.0,597.46,476.81
2016,7,19,15,45,881.0,78.5,5.6,18.0,671.5,545.25,434.41
2016,7,19,16,0,871.0,75.0,5.7,18.0,628.0,492.6,390.43
2016,7,19,16,15,854.5,73.0,5.7,17.5,581.0,438.32,344.43
2016,7,19,16,30,838.0,71.0,5.7,17.0,534.0,384.7,297.62
2016,7,19,16,45,819.0,67.5,5.75,17.0,484.5,329.79,248.23
2016,7,19,17,0,800.0,64.0,5.8,17.0,435.0,276.28,199.35
2016,7,19,17,15,771.5,61.0,5.7,16.5,384.5,219.24,148.34
2016,7,19,17,30,743.0,58.0,5.6,16.0,334.0,168.51,104.0
2016,7,19,17,45,704.5,53.5,5.6,16.0,283.5,118.48,64.25
2016,7,19,18,0,666.0,49.0,5.6,16.0,233.0,72.8,35.16
2016,7,19,18,15,606.0,44.0,5.5,15.5,185.0,31.7,22.51
2016,7,19,18,30,546.0,39.0,5.4,15.0,137.0,29.52,20.37
2016,7,19,18,45,448.5,31.5,5.3,14.5,95.0,22.8,14.04
2016,7,19,19,0,351.0,24.0,5.2,14.0,53.0,18.26,8.15
2016,7,19,19,15,175.5,12.0,5.1,14.0,26.5,11.8,0.0
2016,7,19,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,20,5,15,138.5,10.0,4.35,12.0,19.0,24.5,0.0
2016,7,20,5,30,277.0,20.0,4.4,12.0,38.0,69.07,17.26
2016,7,20,5,45,390.5,28.5,4.45,12.5,77.5,120.64,77.18
2016,7,20,6,0,504.0,37.0,4.5,13.0,117.0,181.41,130.17
2016,7,20,6,15,571.5,43.0,4.5,13.5,164.5,235.96,179.9
2016,7,20,6,30,639.0,49.0,4.5,14.0,212.0,298.49,236.17
2016,7,20,6,45,320.5,82.0,4.5,14.5,164.0,231.68,187.85
2016,7,20,7,0,2.0,115.0,4.5,15.0,116.0,114.81,91.42
2016,7,20,7,15,64.0,148.5,4.45,15.0,177.0,185.95,151.16
2016,7,20,7,30,126.0,182.0,4.4,15.0,238.0,265.33,216.78
2016,7,20,7,45,87.0,197.0,4.4,15.5,238.0,256.48,208.1
2016,7,20,8,0,48.0,212.0,4.4,16.0,238.0,249.4,200.62
2016,7,20,8,15,186.0,231.5,4.4,16.0,344.5,375.7,304.29
2016,7,20,8,30,324.0,251.0,4.4,16.0,451.0,513.9,413.99
2016,7,20,8,45,200.5,278.5,4.4,16.5,405.5,450.61,360.07
2016,7,20,9,0,77.0,306.0,4.4,17.0,360.0,377.28,298.3
2016,7,20,9,15,122.0,333.0,4.45,17.0,424.0,453.83,358.16
2016,7,20,9,30,167.0,360.0,4.5,17.0,488.0,524.99,412.54
2016,7,20,9,45,142.0,376.0,4.55,17.5,488.5,522.61,408.16
2016,7,20,10,0,117.0,392.0,4.6,18.0,489.0,518.44,402.74
2016,7,20,10,15,84.5,387.5,4.6,18.0,458.5,475.59,369.06
2016,7,20,10,30,52.0,383.0,4.6,18.0,428.0,439.7,340.48
2016,7,20,10,45,114.0,417.5,4.7,18.5,520.0,544.22,419.98
2016,7,20,11,0,176.0,452.0,4.8,19.0,612.0,641.17,491.58
2016,7,20,11,15,110.0,429.0,4.85,19.0,530.0,550.93,422.8
2016,7,20,11,30,44.0,406.0,4.9,19.0,448.0,452.78,347.65
2016,7,20,11,45,46.5,413.5,4.95,19.0,458.0,461.65,354.58
2016,7,20,12,0,49.0,421.0,5.0,19.0,468.0,470.2,360.97
2016,7,20,12,15,42.0,408.0,5.05,19.0,448.5,448.28,344.37
2016,7,20,12,30,35.0,395.0,5.1,19.0,429.0,426.46,327.9
2016,7,20,12,45,51.0,416.0,5.2,19.0,464.5,460.73,354.42
2016,7,20,13,0,67.0,437.0,5.3,19.0,500.0,493.95,379.9
2016,7,20,13,15,85.0,441.5,5.35,19.0,520.5,511.46,393.73
2016,7,20,13,30,103.0,446.0,5.4,19.0,541.0,527.7,406.64
2016,7,20,13,45,222.0,423.5,5.5,19.0,621.5,604.78,468.27
2016,7,20,14,0,341.0,401.0,5.6,19.0,702.0,672.89,522.08
2016,7,20,14,15,643.0,243.5,5.65,19.0,788.0,747.61,586.22
2016,7,20,14,30,945.0,86.0,5.7,19.0,874.0,797.66,626.35
2016,7,20,14,45,938.5,84.5,5.8,19.0,840.5,753.38,594.82
2016,7,20,15,0,932.0,83.0,5.9,19.0,807.0,707.39,562.08
2016,7,20,15,15,922.5,81.5,5.95,18.5,767.0,658.02,525.14
2016,7,20,15,30,913.0,80.0,6.0,18.0,727.0,607.64,485.86
2016,7,20,15,45,901.0,78.0,6.05,18.0,683.0,554.68,442.51
2016,7,20,16,0,889.0,76.0,6.1,18.0,639.0,501.43,397.75
2016,7,20,16,15,873.0,73.5,6.1,17.5,591.0,445.93,350.63
2016,7,20,16,30,857.0,71.0,6.1,17.0,543.0,391.02,302.62
2016,7,20,16,45,836.5,68.0,6.2,17.0,493.0,335.02,252.19
2016,7,20,17,0,816.0,65.0,6.3,17.0,443.0,280.57,202.41
2016,7,20,17,15,787.0,62.0,6.25,16.5,391.0,222.53,150.47
2016,7,20,17,30,758.0,59.0,6.2,16.0,339.0,170.85,105.31
2016,7,20,17,45,717.5,54.5,6.2,16.0,287.5,119.76,64.88
2016,7,20,18,0,677.0,50.0,6.2,16.0,236.0,73.28,35.59
2016,7,20,18,15,615.5,45.0,6.1,15.5,187.0,32.69,23.38
2016,7,20,18,30,554.0,40.0,6.0,15.0,138.0,30.59,21.29
2016,7,20,18,45,451.0,32.0,5.9,15.0,95.5,23.34,14.43
2016,7,20,19,0,348.0,24.0,5.8,15.0,53.0,18.36,7.9
2016,7,20,19,15,174.0,12.0,5.7,14.5,26.5,11.8,0.0
2016,7,20,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
