Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,21,5,15,140.5,10.0,4.4,12.5,18.5,24.51,0.0
2016,7,21,5,30,281.0,20.0,4.5,13.0,37.0,69.03,13.17
2016,7,21,5,45,396.0,28.0,4.6,13.5,76.5,120.73,76.33
2016,7,21,6,0,511.0,36.0,4.7,14.0,116.0,180.33,128.38
2016,7,21,6,15,578.0,42.0,4.7,14.0,163.5,236.2,179.49
2016,7,21,6,30,645.0,48.0,4.7,14.0,211.0,298.83,236.32
2016,7,21,6,45,691.0,52.0,4.7,14.5,262.0,356.84,288.42
2016,7,21,7,0,737.0,56.0,4.7,15.0,313.0,418.79,342.26
2016,7,21,7,15,768.0,59.0,4.65,15.0,364.5,475.36,390.83
2016,7,21,7,30,799.0,62.0,4.6,15.0,416.0,531.15,437.39
2016,7,21,7,45,823.0,64.5,4.55,15.5,466.5,585.89,480.77
2016,7,21,8,0,847.0,67.0,4.5,16.0,517.0,641.17,522.85
2016,7,21,8,15,864.0,69.0,4.4,16.5,565.5,691.18,557.56
2016,7,21,8,30,881.0,71.0,4.3,17.0,614.0,740.53,590.96
2016,7,21,8,45,895.5,72.5,4.25,17.5,659.5,786.42,621.43
2016,7,21,9,0,910.0,74.0,4.2,18.0,705.0,830.94,650.44
2016,7,21,9,15,920.5,75.5,4.2,18.0,745.5,870.41,676.89
2016,7,21,9,30,931.0,77.0,4.2,18.0,786.0,907.76,701.63
2016,7,21,9,45,588.5,232.0,4.25,18.0,687.5,794.19,617.91
2016,7,21,10,0,246.0,387.0,4.3,18.0,589.0,641.48,495.79
2016,7,21,10,15,599.5,236.5,4.35,18.0,752.5,833.12,646.74
2016,7,21,10,30,953.0,86.0,4.4,18.0,916.0,1015.59,773.5
2016,7,21,10,45,958.5,86.0,4.5,18.5,939.5,1032.49,782.22
2016,7,21,11,0,964.0,86.0,4.6,19.0,963.0,1046.12,790.06
2016,7,21,11,15,673.5,246.0,4.7,19.0,864.0,937.89,715.88
2016,7,21,11,30,383.0,406.0,4.8,19.0,765.0,804.61,613.44
2016,7,21,11,45,399.5,394.5,4.9,19.0,771.5,812.07,620.36
2016,7,21,12,0,416.0,383.0,5.0,19.0,778.0,812.19,621.47
2016,7,21,12,15,230.5,399.0,5.1,19.0,618.0,635.21,488.78
2016,7,21,12,30,45.0,415.0,5.2,19.0,458.0,456.33,350.24
2016,7,21,12,45,66.5,433.5,5.35,19.0,497.0,493.07,379.28
2016,7,21,13,0,88.0,452.0,5.5,19.0,536.0,528.53,406.62
2016,7,21,13,15,145.0,452.5,5.55,19.0,587.5,580.24,447.12
2016,7,21,13,30,202.0,453.0,5.6,19.0,639.0,624.76,481.91
2016,7,21,13,45,202.0,441.5,5.65,19.0,624.0,605.04,467.63
2016,7,21,14,0,202.0,430.0,5.7,19.0,609.0,584.81,453.15
2016,7,21,14,15,359.0,364.5,5.7,18.5,669.5,637.39,498.35
2016,7,21,14,30,516.0,299.0,5.7,18.0,730.0,677.9,533.55
2016,7,21,14,45,511.5,284.0,5.75,18.0,696.0,637.23,503.08
2016,7,21,15,0,507.0,269.0,5.8,18.0,662.0,595.89,471.94
2016,7,21,15,15,300.5,294.5,5.85,18.0,524.0,465.77,368.9
2016,7,21,15,30,94.0,320.0,5.9,18.0,386.0,355.86,280.47
2016,7,21,15,45,70.0,288.5,5.95,18.0,336.0,307.91,243.17
2016,7,21,16,0,46.0,257.0,6.0,18.0,286.0,262.56,207.53
2016,7,21,16,15,456.5,162.5,6.0,17.5,415.0,343.08,271.47
2016,7,21,16,30,867.0,68.0,6.0,17.0,544.0,391.1,302.59
2016,7,21,16,45,845.5,65.5,6.05,17.0,493.5,334.69,251.53
2016,7,21,17,0,824.0,63.0,6.1,17.0,443.0,279.92,201.44
2016,7,21,17,15,795.5,60.0,6.05,16.5,391.0,221.54,149.18
2016,7,21,17,30,767.0,57.0,6.0,16.0,339.0,169.46,103.7
2016,7,21,17,45,725.0,53.0,5.95,16.0,287.0,118.18,63.33
2016,7,21,18,0,683.0,49.0,5.9,16.0,235.0,71.65,34.42
2016,7,21,18,15,621.0,44.0,5.75,15.5,186.0,31.89,22.67
2016,7,21,18,30,559.0,39.0,5.6,15.0,137.0,29.75,20.53
2016,7,21,18,45,454.0,31.0,5.5,14.5,94.0,24.56,15.49
2016,7,21,19,0,349.0,23.0,5.4,14.0,51.0,17.52,7.03
2016,7,21,19,15,174.5,11.5,5.3,14.0,25.5,11.3,0.0
2016,7,21,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,135.0,9.5,5.0,12.5,17.5,23.25,0.0
2016,7,22,5,30,270.0,19.0,5.0,13.0,35.0,65.64,7.76
2016,7,22,5,45,387.5,28.5,5.05,13.5,75.0,118.98,74.81
2016,7,22,6,0,505.0,38.0,5.1,14.0,115.0,181.43,129.27
2016,7,22,6,15,575.0,44.0,5.05,14.0,163.5,236.6,179.76
2016,7,22,6,30,645.0,50.0,5.0,14.0,212.0,300.18,237.42
2016,7,22,6,45,444.5,88.5,5.0,14.5,212.0,290.59,235.68
2016,7,22,7,0,244.0,127.0,5.0,15.0,212.0,255.26,208.82
2016,7,22,7,15,242.5,150.0,5.0,15.5,245.5,291.39,238.98
2016,7,22,7,30,241.0,173.0,5.0,16.0,279.0,326.95,267.63
2016,7,22,7,45,204.5,199.5,5.0,16.5,297.5,337.89,275.24
2016,7,22,8,0,168.0,226.0,5.0,17.0,316.0,350.74,283.78
2016,7,22,8,15,170.0,249.5,5.05,17.5,347.0,383.89,308.86
2016,7,22,8,30,172.0,273.0,5.1,18.0,378.0,416.75,333.22
2016,7,22,8,45,172.5,295.0,5.15,18.5,407.5,446.44,354.73
2016,7,22,9,0,173.0,317.0,5.2,19.0,437.0,475.63,375.56
2016,7,22,9,15,276.0,317.5,5.2,19.0,521.5,576.45,454.11
2016,7,22,9,30,379.0,318.0,5.2,19.0,606.0,675.0,529.18
2016,7,22,9,45,297.0,354.5,5.25,19.5,587.0,648.61,504.87
2016,7,22,10,0,215.0,391.0,5.3,20.0,568.0,608.68,471.14
2016,7,22,10,15,151.5,401.0,5.4,20.0,528.0,561.96,434.16
2016,7,22,10,30,88.0,411.0,5.5,20.0,488.0,504.1,388.56
2016,7,22,10,45,227.0,406.0,5.6,20.5,611.0,650.83,501.15
2016,7,22,11,0,366.0,401.0,5.7,21.0,734.0,783.36,599.6
2016,7,22,11,15,289.0,432.5,5.8,21.0,698.0,739.92,564.97
2016,7,22,11,30,212.0,464.0,5.9,21.0,662.0,687.36,524.33
2016,7,22,11,45,268.5,454.0,6.0,21.0,707.0,737.41,562.69
2016,7,22,12,0,325.0,444.0,6.1,21.0,752.0,779.09,594.52
2016,7,22,12,15,648.0,270.0,6.2,21.0,885.0,920.12,707.09
2016,7,22,12,30,971.0,96.0,6.3,21.0,1018.0,1039.74,791.67
2016,7,22,12,45,965.0,99.0,6.4,21.0,1010.0,1021.16,778.86
2016,7,22,13,0,959.0,102.0,6.5,21.0,1002.0,999.49,764.62
2016,7,22,13,15,956.5,101.5,6.6,21.0,988.0,974.57,748.08
2016,7,22,13,30,954.0,101.0,6.7,21.0,974.0,946.69,729.41
2016,7,22,13,45,950.0,100.0,6.8,21.0,952.5,914.22,707.36
2016,7,22,14,0,946.0,99.0,6.9,21.0,931.0,879.14,683.31
2016,7,22,14,15,940.5,98.0,6.95,21.0,903.0,840.44,656.27
2016,7,22,14,30,935.0,97.0,7.0,21.0,875.0,799.58,627.45
2016,7,22,14,45,926.5,96.0,7.1,21.0,840.5,754.6,595.49
2016,7,22,15,0,918.0,95.0,7.2,21.0,806.0,708.1,561.96
2016,7,22,15,15,908.0,93.0,7.2,20.5,766.0,658.4,524.01
2016,7,22,15,30,898.0,91.0,7.2,20.0,726.0,607.76,484.31
2016,7,22,15,45,883.0,89.5,7.25,20.0,681.0,554.23,440.44
2016,7,22,16,0,868.0,88.0,7.3,20.0,636.0,500.71,395.47
2016,7,22,16,15,850.5,85.5,7.3,20.0,587.5,445.45,347.98
2016,7,22,16,30,833.0,83.0,7.3,20.0,539.0,388.01,297.72
2016,7,22,16,45,807.0,80.5,7.35,20.0,488.0,331.61,247.5
2016,7,22,17,0,781.0,78.0,7.4,20.0,437.0,277.43,198.64
2016,7,22,17,15,749.0,74.0,7.4,19.5,384.5,223.06,150.54
2016,7,22,17,30,717.0,70.0,7.4,19.0,332.0,172.04,106.81
2016,7,22,17,45,668.5,65.0,7.4,18.5,280.0,118.95,65.87
2016,7,22,18,0,620.0,60.0,7.4,18.0,228.0,74.06,38.43
2016,7,22,18,15,551.5,53.0,7.35,17.5,179.0,36.71,26.69
2016,7,22,18,30,483.0,46.0,7.3,17.0,130.0,33.49,23.58
2016,7,22,18,45,370.5,36.5,7.3,16.5,88.5,27.72,17.96
2016,7,22,19,0,258.0,27.0,7.3,16.0,47.0,21.55,9.37
2016,7,22,19,15,129.0,13.5,7.25,15.5,23.5,13.27,0.0
2016,7,22,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,23,5,15,103.5,10.0,5.5,14.5,16.0,20.34,0.0
2016,7,23,5,30,207.0,20.0,5.5,15.0,32.0,56.34,1.33
2016,7,23,5,45,330.0,30.0,5.5,15.5,70.5,108.16,67.35
2016,7,23,6,0,453.0,40.0,5.5,16.0,109.0,169.34,119.84
2016,7,23,6,15,527.0,47.5,5.45,16.5,156.5,225.72,170.15
2016,7,23,6,30,601.0,55.0,5.4,17.0,204.0,289.75,226.9
2016,7,23,6,45,651.0,60.0,5.4,17.5,255.0,348.2,278.76
2016,7,23,7,0,701.0,65.0,5.4,18.0,306.0,410.06,332.09
2016,7,23,7,15,735.0,69.0,5.4,18.5,358.0,467.65,380.52
2016,7,23,7,30,769.0,73.0,5.4,19.0,410.0,527.35,429.09
2016,7,23,7,45,795.0,76.0,5.4,19.5,461.5,582.81,472.85
2016,7,23,8,0,821.0,79.0,5.4,20.0,513.0,639.01,515.86
2016,7,23,8,15,840.0,81.5,5.4,20.0,561.5,686.75,550.87
2016,7,23,8,30,859.0,84.0,5.4,20.0,610.0,737.2,586.9
2016,7,23,8,45,873.5,86.5,5.45,20.5,655.5,783.39,618.3
2016,7,23,9,0,888.0,89.0,5.5,21.0,701.0,828.24,648.28
2016,7,23,9,15,899.0,90.5,5.55,21.0,742.0,867.43,675.12
2016,7,23,9,30,910.0,92.0,5.6,21.0,783.0,904.57,700.38
2016,7,23,9,45,603.5,233.0,5.65,21.5,700.0,808.34,627.34
2016,7,23,10,0,297.0,374.0,5.7,22.0,617.0,675.11,519.21
2016,7,23,10,15,614.5,238.0,5.75,22.0,764.5,848.5,655.22
2016,7,23,10,30,932.0,102.0,5.8,22.0,912.0,1011.51,769.43
2016,7,23,10,45,935.0,104.0,5.9,22.5,934.5,1027.75,778.02
2016,7,23,11,0,938.0,106.0,6.0,23.0,957.0,1040.71,785.25
2016,7,23,11,15,575.5,284.5,6.1,23.0,810.0,879.4,670.32
2016,7,23,11,30,213.0,463.0,6.2,23.0,663.0,687.36,520.68
2016,7,23,11,45,267.5,454.0,6.35,23.0,706.5,736.45,558.7
2016,7,23,12,0,322.0,445.0,6.5,23.0,750.0,777.15,589.78
2016,7,23,12,15,263.0,460.0,6.55,23.0,709.0,729.03,553.14
2016,7,23,12,30,204.0,475.0,6.6,23.0,668.0,676.01,513.07
2016,7,23,12,45,354.0,425.0,6.7,23.0,758.0,767.15,584.62
2016,7,23,13,0,504.0,375.0,6.8,23.0,848.0,851.01,649.35
2016,7,23,13,15,521.0,353.5,6.85,23.0,836.0,830.95,635.83
2016,7,23,13,30,538.0,332.0,6.9,23.0,824.0,808.58,620.96
2016,7,23,13,45,736.5,218.5,7.0,23.0,875.0,849.96,657.08
2016,7,23,14,0,935.0,105.0,7.1,23.0,926.0,875.34,676.31
2016,7,23,14,15,929.5,104.0,7.15,22.5,898.0,836.95,650.65
2016,7,23,14,30,924.0,103.0,7.2,22.0,870.0,796.42,623.38
2016,7,23,14,45,916.0,101.0,7.25,22.0,835.5,751.21,591.13
2016,7,23,15,0,908.0,99.0,7.3,22.0,801.0,704.45,557.12
2016,7,23,15,15,897.5,97.5,7.3,21.5,761.5,655.29,519.66
2016,7,23,15,30,887.0,96.0,7.3,21.0,722.0,605.25,480.52
2016,7,23,15,45,872.5,94.0,7.35,21.0,677.0,551.96,437.0
2016,7,23,16,0,858.0,92.0,7.4,21.0,632.0,498.66,392.37
2016,7,23,16,15,840.0,89.0,7.4,20.5,583.5,440.49,343.5
2016,7,23,16,30,822.0,86.0,7.4,20.0,535.0,385.62,295.9
2016,7,23,16,45,797.0,83.0,7.4,20.0,484.0,329.63,246.0
2016,7,23,17,0,772.0,80.0,7.4,20.0,433.0,275.77,197.42
2016,7,23,17,15,739.0,76.0,7.35,19.5,381.0,221.66,149.64
2016,7,23,17,30,706.0,72.0,7.3,19.0,329.0,171.04,106.4
2016,7,23,17,45,658.5,66.5,7.3,19.0,277.0,118.11,65.57
2016,7,23,18,0,611.0,61.0,7.3,19.0,225.0,73.42,38.4
2016,7,23,18,15,540.5,54.0,7.25,18.5,176.5,37.7,27.42
2016,7,23,18,30,470.0,47.0,7.2,18.0,128.0,34.55,24.37
2016,7,23,18,45,356.5,36.5,7.2,17.5,86.5,27.86,17.95
2016,7,23,19,0,243.0,26.0,7.2,17.0,45.0,20.7,8.19
2016,7,23,19,15,121.5,13.0,7.15,16.5,22.5,12.78,0.0
2016,7,23,19,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,24,5,15,78.5,10.0,5.6,14.5,14.5,17.69,0.0
2016,7,24,5,30,157.0,20.0,5.6,15.0,29.0,47.82,0.0
2016,7,24,5,45,282.0,31.5,5.7,15.5,66.5,99.38,61.74
2016,7,24,6,0,407.0,43.0,5.8,16.0,104.0,159.93,113.38
2016,7,24,6,15,484.5,51.0,5.75,16.0,151.0,215.51,162.91
2016,7,24,6,30,562.0,59.0,5.7,16.0,198.0,279.09,219.56
2016,7,24,6,45,616.0,64.5,5.7,16.5,249.0,337.78,271.68
2016,7,24,7,0,670.0,70.0,5.7,17.0,300.0,401.35,326.57
2016,7,24,7,15,398.0,124.5,5.65,17.5,267.0,350.12,286.01
2016,7,24,7,30,126.0,179.0,5.6,18.0,234.0,262.02,212.0
2016,7,24,7,45,236.0,189.0,5.55,18.5,308.0,351.82,285.47
2016,7,24,8,0,346.0,199.0,5.5,19.0,382.0,445.58,360.46
2016,7,24,8,15,592.0,145.0,5.5,19.5,492.5,585.94,473.02
2016,7,24,8,30,838.0,91.0,5.5,20.0,603.0,732.32,584.18
2016,7,24,8,45,855.0,93.0,5.5,20.5,649.0,775.41,612.72
2016,7,24,9,0,872.0,95.0,5.5,21.0,695.0,821.12,643.2
2016,7,24,9,15,883.5,96.5,5.55,21.0,736.0,860.22,670.03
2016,7,24,9,30,895.0,98.0,5.6,21.0,777.0,897.35,695.32
2016,7,24,9,45,617.0,230.0,5.65,21.5,708.0,817.21,634.13
2016,7,24,10,0,339.0,362.0,5.7,22.0,639.0,701.34,539.71
2016,7,24,10,15,273.5,392.5,5.75,22.0,621.0,677.06,519.63
2016,7,24,10,30,208.0,423.0,5.8,22.0,603.0,641.0,490.63
2016,7,24,10,45,243.5,427.5,5.85,22.0,644.5,689.63,526.74
2016,7,24,11,0,279.0,432.0,5.9,22.0,686.0,729.86,556.37
2016,7,24,11,15,245.5,447.5,6.0,22.0,673.5,712.38,542.26
2016,7,24,11,30,212.0,463.0,6.1,22.0,661.0,686.4,522.35
2016,7,24,11,45,225.5,465.0,6.2,22.0,677.5,699.52,532.41
2016,7,24,12,0,239.0,467.0,6.3,22.0,694.0,711.58,541.61
2016,7,24,12,15,323.0,435.0,6.35,22.0,741.5,762.43,581.31
2016,7,24,12,30,407.0,403.0,6.4,22.0,789.0,808.68,617.25
2016,7,24,12,45,326.0,431.5,6.5,22.0,739.5,746.97,570.38
2016,7,24,13,0,245.0,460.0,6.6,22.0,690.0,690.49,527.13
2016,7,24,13,15,214.5,456.5,6.6,22.0,656.0,647.47,495.21
2016,7,24,13,30,184.0,453.0,6.6,22.0,622.0,608.82,466.22
2016,7,24,13,45,138.5,435.5,6.65,22.0,561.0,544.88,418.09
2016,7,24,14,0,93.0,418.0,6.7,22.0,500.0,482.06,370.36
2016,7,24,14,15,128.0,410.0,6.7,21.5,519.0,497.54,384.26
2016,7,24,14,30,163.0,402.0,6.7,21.0,538.0,508.73,394.67
2016,7,24,14,45,152.5,384.0,6.75,21.0,507.0,475.15,369.42
2016,7,24,15,0,142.0,366.0,6.8,21.0,476.0,442.24,344.6
2016,7,24,15,15,237.5,331.5,6.8,21.0,504.0,459.94,360.35
2016,7,24,15,30,333.0,297.0,6.8,21.0,532.0,469.54,368.91
2016,7,24,15,45,305.5,282.0,6.8,21.0,487.0,422.58,331.88
2016,7,24,16,0,278.0,267.0,6.8,21.0,442.0,377.96,296.43
2016,7,24,16,15,388.0,218.0,6.75,20.5,441.5,364.35,285.09
2016,7,24,16,30,498.0,169.0,6.7,20.0,441.0,336.72,260.53
2016,7,24,16,45,408.5,169.0,6.7,20.0,378.0,279.15,213.14
2016,7,24,17,0,319.0,169.0,6.7,20.0,315.0,233.73,176.4
2016,7,24,17,15,502.0,121.0,6.65,19.5,318.5,207.99,147.1
2016,7,24,17,30,685.0,73.0,6.6,19.0,322.0,164.61,101.91
2016,7,24,17,45,639.0,67.5,6.55,18.5,271.0,115.87,64.75
2016,7,24,18,0,593.0,62.0,6.5,18.0,220.0,72.35,38.61
2016,7,24,18,15,522.5,54.5,6.4,17.5,171.5,38.26,28.03
2016,7,24,18,30,452.0,47.0,6.3,17.0,123.0,34.7,24.59
2016,7,24,18,45,340.0,36.5,6.25,16.5,82.5,28.01,18.11
2016,7,24,19,0,228.0,26.0,6.2,16.0,42.0,20.86,7.71
2016,7,24,19,15,114.0,13.0,6.1,15.5,21.0,12.78,0.0
2016,7,24,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,79.5,10.0,4.45,12.5,14.0,17.69,0.0
2016,7,25,5,30,159.0,20.0,4.4,13.0,28.0,47.73,0.0
2016,7,25,5,45,285.0,31.5,4.35,13.5,65.5,99.6,61.7
2016,7,25,6,0,411.0,43.0,4.3,14.0,103.0,160.4,114.1
2016,7,25,6,15,489.5,51.0,4.2,14.0,150.5,216.44,164.17
2016,7,25,6,30,568.0,59.0,4.1,14.0,198.0,280.6,221.32
2016,7,25,6,45,284.0,83.0,4.0,14.5,152.5,215.95,174.52
2016,7,25,7,0,0.0,107.0,3.9,15.0,107.0,105.77,83.83
2016,7,25,7,15,13.0,133.0,3.8,15.5,138.5,138.81,111.26
2016,7,25,7,30,26.0,159.0,3.7,16.0,170.0,177.71,142.94
2016,7,25,7,45,20.5,170.5,3.65,16.5,180.0,181.97,145.6
2016,7,25,8,0,15.0,182.0,3.6,17.0,190.0,190.36,151.53
2016,7,25,8,15,55.5,224.0,3.55,17.0,257.5,268.81,214.93
2016,7,25,8,30,96.0,266.0,3.5,17.0,325.0,345.47,275.48
2016,7,25,8,45,214.0,277.0,3.45,17.5,420.5,459.41,365.19
2016,7,25,9,0,332.0,288.0,3.4,18.0,516.0,582.16,458.35
2016,7,25,9,15,615.0,193.5,3.3,18.5,647.0,743.3,581.57
2016,7,25,9,30,898.0,99.0,3.2,19.0,778.0,900.53,689.5
2016,7,25,9,45,904.0,102.0,3.15,19.5,813.0,932.21,706.98
2016,7,25,10,0,910.0,105.0,3.1,20.0,848.0,961.19,723.48
2016,7,25,10,15,917.0,106.5,3.05,20.0,878.0,986.69,738.91
2016,7,25,10,30,924.0,108.0,3.0,20.0,908.0,1009.26,752.36
2016,7,25,10,45,929.0,108.5,3.0,20.0,931.0,1025.77,762.26
2016,7,25,11,0,934.0,109.0,3.0,20.0,954.0,1039.07,770.17
2016,7,25,11,15,937.5,109.5,3.0,20.0,970.0,1047.58,775.06
2016,7,25,11,30,941.0,110.0,3.0,20.0,986.0,1052.73,777.9
2016,7,25,11,45,943.0,110.0,3.0,20.5,995.0,1052.46,775.86
2016,7,25,12,0,945.0,110.0,3.0,21.0,1004.0,1048.79,771.76
2016,7,25,12,15,699.0,251.5,3.0,21.0,913.0,950.85,707.01
2016,7,25,12,30,453.0,393.0,3.0,21.0,822.0,843.15,627.31
2016,7,25,12,45,509.0,369.0,3.05,21.0,847.5,862.37,643.33
2016,7,25,13,0,565.0,345.0,3.1,21.0,873.0,878.0,655.86
2016,7,25,13,15,398.5,396.0,3.2,21.0,765.5,758.06,569.35
2016,7,25,13,30,232.0,447.0,3.3,21.0,658.0,645.33,486.27
2016,7,25,13,45,364.0,390.5,3.4,21.0,713.0,695.66,527.47
2016,7,25,14,0,496.0,334.0,3.5,21.0,768.0,736.72,560.51
2016,7,25,14,15,344.0,366.5,3.55,21.0,663.5,626.81,478.43
2016,7,25,14,30,192.0,399.0,3.6,21.0,559.0,527.58,403.2
2016,7,25,14,45,550.0,248.0,3.65,21.0,678.0,629.21,487.26
2016,7,25,15,0,908.0,97.0,3.7,21.0,797.0,700.87,545.32
2016,7,25,15,15,518.5,210.5,3.8,20.5,606.0,521.82,407.43
2016,7,25,15,30,129.0,324.0,3.9,20.0,415.0,377.85,293.54
2016,7,25,15,45,124.5,301.5,4.0,20.0,385.0,346.25,270.01
2016,7,25,16,0,120.0,279.0,4.1,20.0,355.0,315.11,246.13
2016,7,25,16,15,119.5,256.5,4.15,20.0,326.5,286.16,223.6
2016,7,25,16,30,119.0,234.0,4.2,20.0,298.0,257.33,200.81
2016,7,25,16,45,168.0,208.5,4.3,20.0,290.0,241.86,187.32
2016,7,25,17,0,217.0,183.0,4.4,20.0,282.0,221.27,168.67
2016,7,25,17,15,176.0,162.5,4.35,19.5,236.5,180.8,136.68
2016,7,25,17,30,135.0,142.0,4.3,19.0,191.0,144.97,108.96
2016,7,25,17,45,379.0,99.5,4.3,18.5,206.5,116.85,76.33
2016,7,25,18,0,623.0,57.0,4.3,18.0,222.0,68.29,34.84
2016,7,25,18,15,553.0,50.0,4.15,17.5,173.0,34.54,24.76
2016,7,25,18,30,483.0,43.0,4.0,17.0,124.0,31.2,21.55
2016,7,25,18,45,372.5,33.5,3.85,16.5,83.0,25.31,15.77
2016,7,25,19,0,262.0,24.0,3.7,16.0,42.0,19.0,5.81
2016,7,25,19,15,131.0,12.0,3.6,15.5,21.0,11.8,0.0
2016,7,25,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,26,5,15,97.5,9.0,1.75,14.5,13.5,18.34,0.0
2016,7,26,5,30,195.0,18.0,1.7,15.0,27.0,50.91,0.0
2016,7,26,5,45,319.0,28.5,1.65,15.5,65.0,103.04,61.9
2016,7,26,6,0,443.0,39.0,1.6,16.0,103.0,163.88,114.38
2016,7,26,6,15,519.5,46.5,1.5,16.5,150.5,220.27,163.8
2016,7,26,6,30,596.0,54.0,1.4,17.0,198.0,284.62,219.46
2016,7,26,6,45,454.5,85.0,1.35,17.5,210.0,289.02,228.34
2016,7,26,7,0,313.0,116.0,1.3,18.0,222.0,274.69,219.45
2016,7,26,7,15,289.0,141.0,1.25,18.5,251.5,304.99,244.02
2016,7,26,7,30,265.0,166.0,1.2,19.0,281.0,332.36,264.88
2016,7,26,7,45,540.5,123.5,1.15,19.5,394.0,477.56,378.62
2016,7,26,8,0,816.0,81.0,1.1,20.0,507.0,635.79,496.1
2016,7,26,8,15,591.0,158.5,1.05,20.5,483.0,598.6,462.37
2016,7,26,8,30,366.0,236.0,1.0,21.0,459.0,528.02,405.7
2016,7,26,8,45,260.0,275.5,0.95,21.5,440.0,501.29,382.61
2016,7,26,9,0,154.0,315.0,0.9,22.0,421.0,458.04,346.93
2016,7,26,9,15,173.5,335.0,0.95,22.0,460.5,500.07,377.37
2016,7,26,9,30,193.0,355.0,1.0,22.0,500.0,542.7,407.14
2016,7,26,9,45,239.5,365.0,1.05,22.5,554.0,607.71,452.0
2016,7,26,10,0,286.0,375.0,1.1,23.0,608.0,665.92,491.2
2016,7,26,10,15,395.0,350.0,1.2,23.0,684.5,747.09,548.9
2016,7,26,10,30,504.0,325.0,1.3,23.0,761.0,838.91,612.0
2016,7,26,10,45,474.5,344.5,1.45,23.5,763.5,835.51,607.71
2016,7,26,11,0,445.0,364.0,1.6,24.0,766.0,829.39,602.63
2016,7,26,11,15,379.5,400.5,1.7,24.0,747.5,796.36,579.32
2016,7,26,11,30,314.0,437.0,1.8,24.0,729.0,767.95,558.89
2016,7,26,11,45,382.0,414.0,1.9,24.0,772.5,808.91,589.21
2016,7,26,12,0,450.0,391.0,2.0,24.0,816.0,853.47,620.92
2016,7,26,12,15,700.0,249.5,2.15,24.0,911.0,949.53,692.33
2016,7,26,12,30,950.0,108.0,2.3,24.0,1006.0,1029.71,744.58
2016,7,26,12,45,709.0,245.0,2.45,24.0,912.5,929.24,680.4
2016,7,26,13,0,468.0,382.0,2.6,24.0,819.0,823.86,605.36
2016,7,26,13,15,698.5,248.0,2.75,24.0,889.0,888.17,658.05
2016,7,26,13,30,929.0,114.0,2.9,24.0,959.0,935.12,690.38
2016,7,26,13,45,925.5,112.5,3.05,24.0,938.0,903.08,670.25
2016,7,26,14,0,922.0,111.0,3.2,24.0,917.0,868.48,648.78
2016,7,26,14,15,915.5,110.0,3.3,23.5,888.5,829.59,625.0
2016,7,26,14,30,909.0,109.0,3.4,23.0,860.0,788.66,599.41
2016,7,26,14,45,901.5,106.5,3.55,23.0,825.5,743.75,569.63
2016,7,26,15,0,894.0,104.0,3.7,23.0,791.0,697.29,537.57
2016,7,26,15,15,882.5,102.0,3.8,23.0,751.0,647.48,500.64
2016,7,26,15,30,871.0,100.0,3.9,23.0,711.0,596.9,462.11
2016,7,26,15,45,857.5,97.5,4.0,23.0,666.5,544.29,420.93
2016,7,26,16,0,844.0,95.0,4.1,23.0,622.0,489.25,376.72
2016,7,26,16,15,531.0,162.0,4.1,22.5,484.5,371.44,285.21
2016,7,26,16,30,218.0,229.0,4.1,22.0,347.0,289.52,222.99
2016,7,26,16,45,488.5,155.0,4.15,22.0,385.0,290.94,217.78
2016,7,26,17,0,759.0,81.0,4.2,22.0,423.0,269.71,189.73
2016,7,26,17,15,725.0,76.5,4.15,21.5,371.0,215.63,142.98
2016,7,26,17,30,691.0,72.0,4.1,21.0,319.0,162.25,98.53
2016,7,26,17,45,644.5,66.0,4.05,20.5,268.0,112.76,61.62
2016,7,26,18,0,598.0,60.0,4.0,20.0,217.0,68.55,35.94
2016,7,26,18,15,527.5,52.5,3.9,19.5,168.5,36.82,26.51
2016,7,26,18,30,457.0,45.0,3.8,19.0,120.0,33.17,23.02
2016,7,26,18,45,347.5,34.0,3.7,18.5,79.5,25.94,16.07
2016,7,26,19,0,238.0,23.0,3.6,18.0,39.0,18.16,4.36
2016,7,26,19,15,119.0,11.5,3.6,17.5,19.5,11.3,0.0
2016,7,26,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,5,15,65.5,8.0,1.85,15.0,11.0,14.15,0.0
2016,7,27,5,30,131.0,16.0,1.8,15.0,22.0,38.4,0.0
2016,7,27,5,45,242.0,29.5,1.8,15.5,57.5,88.18,52.71
2016,7,27,6,0,353.0,43.0,1.8,16.0,93.0,144.46,101.37
2016,7,27,6,15,429.5,52.5,1.75,16.5,138.0,198.19,148.05
2016,7,27,6,30,506.0,62.0,1.7,17.0,183.0,259.92,201.3
2016,7,27,6,45,337.0,95.5,1.65,17.5,184.5,251.21,199.32
2016,7,27,7,0,168.0,129.0,1.6,18.0,186.0,216.29,173.0
2016,7,27,7,15,123.5,151.0,1.55,18.0,196.5,224.84,180.24
2016,7,27,7,30,79.0,173.0,1.5,18.0,207.0,223.29,178.38
2016,7,27,7,45,408.5,135.0,1.5,18.5,344.0,405.28,325.7
2016,7,27,8,0,738.0,97.0,1.5,19.0,481.0,601.26,475.46
2016,7,27,8,15,759.0,100.5,1.5,19.5,529.0,651.54,509.58
2016,7,27,8,30,780.0,104.0,1.5,20.0,577.0,701.67,542.38
2016,7,27,8,45,555.5,195.5,1.5,20.5,545.0,653.54,502.47
2016,7,27,9,0,331.0,287.0,1.5,21.0,513.0,580.06,442.99
2016,7,27,9,15,281.0,318.0,1.5,21.0,518.5,581.03,441.88
2016,7,27,9,30,231.0,349.0,1.5,21.0,524.0,569.62,431.39
2016,7,27,9,45,183.5,370.0,1.55,21.5,513.0,554.13,417.64
2016,7,27,10,0,136.0,391.0,1.6,22.0,502.0,535.56,401.66
2016,7,27,10,15,120.0,402.5,1.7,22.0,503.5,534.04,399.98
2016,7,27,10,30,104.0,414.0,1.8,22.0,505.0,523.07,391.56
2016,7,27,10,45,147.5,430.0,1.9,22.5,562.0,590.64,439.79
2016,7,27,11,0,191.0,446.0,2.0,23.0,619.0,650.07,481.05
2016,7,27,11,15,218.5,450.5,2.1,23.0,651.5,681.38,503.16
2016,7,27,11,30,246.0,455.0,2.2,23.0,684.0,719.05,529.62
2016,7,27,11,45,177.0,459.5,2.3,23.0,625.0,645.82,477.26
2016,7,27,12,0,108.0,464.0,2.4,23.0,566.0,572.88,424.79
2016,7,27,12,15,167.0,466.5,2.5,23.0,624.5,636.28,471.89
2016,7,27,12,30,226.0,469.0,2.6,23.0,683.0,691.23,511.77
2016,7,27,12,45,248.0,460.5,2.75,23.0,693.5,701.79,520.1
2016,7,27,13,0,270.0,452.0,2.9,23.0,704.0,705.77,524.3
2016,7,27,13,15,281.0,441.5,3.05,22.5,700.0,696.03,519.74
2016,7,27,13,30,292.0,431.0,3.2,22.0,696.0,684.94,514.24
2016,7,27,13,45,273.5,424.5,3.35,22.0,668.5,651.17,490.79
2016,7,27,14,0,255.0,418.0,3.5,22.0,641.0,617.76,467.44
2016,7,27,14,15,225.5,408.0,3.55,22.0,600.0,572.12,434.51
2016,7,27,14,30,196.0,398.0,3.6,22.0,559.0,529.4,403.39
2016,7,27,14,45,317.5,345.5,3.7,22.0,594.0,555.37,426.14
2016,7,27,15,0,439.0,293.0,3.8,22.0,629.0,570.6,439.94
2016,7,27,15,15,304.0,308.0,3.8,21.5,535.0,478.9,370.31
2016,7,27,15,30,169.0,323.0,3.8,21.0,441.0,399.6,309.51
2016,7,27,15,45,127.5,297.5,3.85,21.0,383.5,343.95,267.11
2016,7,27,16,0,86.0,272.0,3.9,21.0,326.0,294.5,229.07
2016,7,27,16,15,69.0,244.5,3.9,20.5,286.0,256.26,199.95
2016,7,27,16,30,52.0,217.0,3.9,20.0,246.0,220.01,172.07
2016,7,27,16,45,35.0,188.0,3.95,20.0,206.5,184.53,144.3
2016,7,27,17,0,18.0,159.0,4.0,20.0,167.0,154.02,120.43
2016,7,27,17,15,11.0,138.5,4.0,19.5,143.5,132.05,103.3
2016,7,27,17,30,4.0,118.0,4.0,19.0,120.0,111.0,86.71
2016,7,27,17,45,2.0,99.5,4.0,18.5,100.5,93.04,72.21
2016,7,27,18,0,0.0,81.0,4.0,18.0,81.0,75.47,57.7
2016,7,27,18,15,0.0,62.5,4.0,17.5,62.5,58.44,45.64
2016,7,27,18,30,0.0,44.0,4.0,17.0,44.0,41.78,30.65
2016,7,27,18,45,0.0,29.0,4.0,17.0,29.0,27.9,17.75
2016,7,27,19,0,0.0,14.0,4.0,17.0,14.0,13.51,1.02
2016,7,27,19,15,0.0,7.0,3.95,16.5,7.0,6.88,0.0
2016,7,27,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,5,15,85.5,8.0,1.55,13.0,11.5,15.96,0.0
2016,7,28,5,30,171.0,16.0,1.5,13.0,23.0,44.4,0.0
2016,7,28,5,45,291.5,26.5,1.45,13.5,59.0,94.65,55.47
2016,7,28,6,0,412.0,37.0,1.4,14.0,95.0,152.71,106.66
2016,7,28,6,15,487.5,44.5,1.3,14.5,140.5,206.9,154.47
2016,7,28,6,30,563.0,52.0,1.2,15.0,186.0,269.01,208.57
2016,7,28,6,45,281.5,80.5,1.15,15.5,147.5,211.35,168.44
2016,7,28,7,0,0.0,109.0,1.1,16.0,109.0,108.05,85.07
2016,7,28,7,15,5.0,127.5,1.1,16.5,130.0,129.05,102.34
2016,7,28,7,30,10.0,146.0,1.1,17.0,151.0,150.53,119.4
2016,7,28,7,45,14.0,165.0,1.1,17.5,172.0,172.37,136.44
2016,7,28,8,0,18.0,184.0,1.1,18.0,193.0,194.56,153.46
2016,7,28,8,15,25.0,208.0,1.1,18.0,222.5,224.36,176.59
2016,7,28,8,30,32.0,232.0,1.1,18.0,252.0,261.32,204.93
2016,7,28,8,45,36.5,254.0,1.15,18.5,278.5,288.65,225.01
2016,7,28,9,0,41.0,276.0,1.2,19.0,305.0,316.17,245.0
2016,7,28,9,15,97.5,315.0,1.3,19.0,387.5,406.14,313.74
2016,7,28,9,30,154.0,354.0,1.4,19.0,470.0,507.47,388.5
2016,7,28,9,45,122.0,366.0,1.5,19.5,461.0,494.33,376.16
2016,7,28,10,0,90.0,378.0,1.6,20.0,452.0,470.71,357.15
2016,7,28,10,15,271.0,357.5,1.65,20.0,589.5,637.55,482.14
2016,7,28,10,30,452.0,337.0,1.7,20.0,727.0,801.01,597.86
2016,7,28,10,45,443.0,351.5,1.8,20.5,742.0,811.76,602.13
2016,7,28,11,0,434.0,366.0,1.9,21.0,757.0,820.39,606.57
2016,7,28,11,15,455.5,371.0,1.95,21.0,787.5,847.48,625.01
2016,7,28,11,30,477.0,376.0,2.0,21.0,818.0,872.8,642.05
2016,7,28,11,45,502.0,356.0,2.1,21.0,825.0,874.22,644.51
2016,7,28,12,0,527.0,336.0,2.2,21.0,832.0,873.55,645.84
2016,7,28,12,15,483.5,363.5,2.25,21.0,819.0,851.62,629.86
2016,7,28,12,30,440.0,391.0,2.3,21.0,806.0,828.21,613.04
2016,7,28,12,45,673.0,250.0,2.4,21.0,879.5,899.36,669.97
2016,7,28,13,0,906.0,109.0,2.5,21.0,953.0,953.9,706.76
2016,7,28,13,15,658.0,244.0,2.6,21.0,852.0,846.7,635.06
2016,7,28,13,30,410.0,379.0,2.7,21.0,751.0,740.08,555.29
2016,7,28,13,45,349.5,394.0,2.8,21.0,706.0,686.17,517.39
2016,7,28,14,0,289.0,409.0,2.9,21.0,661.0,636.85,481.71
2016,7,28,14,15,367.5,363.5,2.95,20.5,673.5,641.71,489.25
2016,7,28,14,30,446.0,318.0,3.0,20.0,686.0,641.09,492.2
2016,7,28,14,45,481.0,290.0,3.1,20.0,671.5,618.58,477.17
2016,7,28,15,0,516.0,262.0,3.2,20.0,657.0,592.32,459.03
2016,7,28,15,15,345.0,292.0,3.25,20.0,550.5,489.16,379.79
2016,7,28,15,30,174.0,322.0,3.3,20.0,444.0,401.36,311.46
2016,7,28,15,45,124.5,294.5,3.35,20.0,379.0,339.53,264.31
2016,7,28,16,0,75.0,267.0,3.4,20.0,314.0,284.71,222.05
2016,7,28,16,15,74.5,245.5,3.4,19.5,289.0,259.32,202.91
2016,7,28,16,30,74.0,224.0,3.4,19.0,264.0,234.05,183.45
2016,7,28,16,45,43.5,189.5,3.45,19.0,212.5,188.38,147.65
2016,7,28,17,0,13.0,155.0,3.5,19.0,161.0,149.11,117.01
2016,7,28,17,15,9.0,137.0,3.5,18.5,141.0,130.26,102.29
2016,7,28,17,30,5.0,119.0,3.5,18.0,121.0,111.93,87.76
2016,7,28,17,45,284.0,87.5,3.5,18.0,161.0,95.75,63.11
2016,7,28,18,0,563.0,56.0,3.5,18.0,201.0,61.32,32.17
2016,7,28,18,15,494.0,48.5,3.4,17.5,155.0,33.64,23.94
2016,7,28,18,30,425.0,41.0,3.3,17.0,109.0,29.82,20.27
2016,7,28,18,45,318.0,30.5,3.2,16.5,71.5,22.93,13.54
2016,7,28,19,0,211.0,20.0,3.1,16.0,34.0,15.51,0.9
2016,7,28,19,15,105.5,10.0,3.0,15.5,17.0,9.83,0.0
2016,7,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,5,15,69.0,7.5,1.2,14.0,10.0,13.82,0.0
2016,7,29,5,30,138.0,15.0,1.2,14.0,20.0,34.58,0.0
2016,7,29,5,45,251.5,26.5,1.25,14.5,54.5,86.38,49.63
2016,7,29,6,0,365.0,38.0,1.3,15.0,89.0,141.38,98.35
2016,7,29,6,15,441.5,46.5,1.3,15.0,133.0,194.38,144.95
2016,7,29,6,30,518.0,55.0,1.3,15.0,177.0,255.44,198.36
2016,7,29,6,45,269.0,86.5,1.35,15.5,150.5,212.59,169.66
2016,7,29,7,0,20.0,118.0,1.4,16.0,124.0,126.98,100.88
2016,7,29,7,15,24.0,137.5,1.4,16.0,146.5,149.48,119.57
2016,7,29,7,30,28.0,157.0,1.4,16.0,169.0,176.98,141.77
2016,7,29,7,45,39.0,181.5,1.4,16.5,200.5,210.44,168.2
2016,7,29,8,0,50.0,206.0,1.4,17.0,232.0,244.8,194.84
2016,7,29,8,15,49.0,225.0,1.45,17.0,252.5,265.61,210.54
2016,7,29,8,30,48.0,244.0,1.5,17.0,273.0,286.21,225.95
2016,7,29,8,45,58.5,270.0,1.55,17.5,308.0,323.12,253.63
2016,7,29,9,0,69.0,296.0,1.6,18.0,343.0,360.59,281.2
2016,7,29,9,15,94.5,323.5,1.65,18.5,392.0,412.83,319.88
2016,7,29,9,30,120.0,351.0,1.7,19.0,441.0,474.5,364.57
2016,7,29,9,45,499.5,224.5,1.75,19.5,626.0,700.81,537.82
2016,7,29,10,0,879.0,98.0,1.8,20.0,811.0,922.89,688.39
2016,7,29,10,15,574.0,252.5,1.85,20.0,725.0,823.67,617.06
2016,7,29,10,30,269.0,407.0,1.9,20.0,639.0,691.17,516.51
2016,7,29,10,45,281.5,416.0,1.95,20.0,664.0,714.73,533.97
2016,7,29,11,0,294.0,425.0,2.0,20.0,689.0,737.34,549.41
2016,7,29,11,15,295.0,433.0,2.05,20.0,702.0,746.41,555.29
2016,7,29,11,30,296.0,441.0,2.1,20.0,715.0,754.17,560.45
2016,7,29,11,45,298.5,444.5,2.15,20.0,723.5,757.43,562.73
2016,7,29,12,0,301.0,448.0,2.2,20.0,732.0,759.36,564.2
2016,7,29,12,15,302.0,448.0,2.25,20.0,733.0,754.92,561.41
2016,7,29,12,30,303.0,448.0,2.3,20.0,734.0,749.22,557.85
2016,7,29,12,45,267.5,453.5,2.4,20.5,704.5,713.21,531.58
2016,7,29,13,0,232.0,459.0,2.5,21.0,675.0,673.55,502.87
2016,7,29,13,15,197.0,454.5,2.6,21.0,636.0,629.44,471.81
2016,7,29,13,30,162.0,450.0,2.7,21.0,597.0,586.38,441.11
2016,7,29,13,45,125.5,431.0,2.8,21.0,543.5,529.39,400.1
2016,7,29,14,0,89.0,412.0,2.9,21.0,490.0,472.92,358.89
2016,7,29,14,15,112.0,404.0,2.95,20.5,498.5,479.11,365.51
2016,7,29,14,30,135.0,396.0,3.0,20.0,507.0,481.77,369.19
2016,7,29,14,45,100.0,367.0,3.1,20.0,447.0,421.79,324.48
2016,7,29,15,0,65.0,338.0,3.2,20.0,387.0,365.22,281.95
2016,7,29,15,15,82.5,326.5,3.2,20.0,386.0,360.48,279.28
2016,7,29,15,30,100.0,315.0,3.2,20.0,385.0,353.94,274.88
2016,7,29,15,45,77.5,286.0,3.25,20.0,338.0,308.88,240.43
2016,7,29,16,0,55.0,257.0,3.3,20.0,291.0,266.24,207.68
2016,7,29,16,15,108.5,244.0,3.25,19.5,304.0,269.84,211.02
2016,7,29,16,30,162.0,231.0,3.2,19.0,317.0,269.59,210.31
2016,7,29,16,45,83.0,187.5,3.2,19.0,231.5,198.84,155.08
2016,7,29,17,0,4.0,144.0,3.2,19.0,146.0,136.96,107.37
2016,7,29,17,15,2.0,126.5,3.15,18.5,127.5,119.57,93.78
2016,7,29,17,30,0.0,109.0,3.1,18.0,109.0,102.48,80.17
2016,7,29,17,45,306.5,79.5,3.05,18.0,158.0,90.59,58.0
2016,7,29,18,0,613.0,50.0,3.0,18.0,207.0,59.59,30.15
2016,7,29,18,15,545.0,44.0,2.9,17.5,160.0,30.03,20.76
2016,7,29,18,30,477.0,38.0,2.8,17.0,113.0,27.32,18.08
2016,7,29,18,45,366.5,28.5,2.7,16.5,74.0,21.24,12.04
2016,7,29,19,0,256.0,19.0,2.6,16.0,35.0,14.7,0.0
2016,7,29,19,15,128.0,9.5,2.5,15.5,17.5,9.34,0.0
2016,7,29,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,5,15,90.0,7.0,0.7,12.5,10.5,6.88,0.0
2016,7,30,5,30,180.0,14.0,0.7,13.0,21.0,39.37,0.0
2016,7,30,5,45,307.5,24.5,0.75,13.5,57.5,94.86,53.01
2016,7,30,6,0,435.0,35.0,0.8,14.0,94.0,155.24,107.21
2016,7,30,6,15,512.0,42.5,0.85,14.0,140.5,210.94,156.6
2016,7,30,6,30,589.0,50.0,0.9,14.0,187.0,274.74,212.66
2016,7,30,6,45,294.5,61.0,1.0,14.5,129.5,194.17,154.83
2016,7,30,7,0,0.0,72.0,1.1,15.0,72.0,69.88,53.59
2016,7,30,7,15,0.0,92.0,1.15,15.5,92.0,89.81,70.26
2016,7,30,7,30,0.0,112.0,1.2,16.0,112.0,109.77,86.42
2016,7,30,7,45,0.0,131.0,1.25,16.5,131.0,128.72,101.45
2016,7,30,8,0,0.0,150.0,1.3,17.0,150.0,147.68,116.24
2016,7,30,8,15,12.0,185.5,1.35,17.0,192.5,192.0,151.7
2016,7,30,8,30,24.0,221.0,1.4,17.0,235.0,237.39,187.35
2016,7,30,8,45,22.0,232.0,1.45,17.5,246.5,247.38,194.08
2016,7,30,9,0,20.0,243.0,1.5,18.0,258.0,257.21,200.77
2016,7,30,9,15,27.0,270.5,1.6,18.0,290.5,298.98,232.71
2016,7,30,9,30,34.0,298.0,1.7,18.0,323.0,334.26,259.22
2016,7,30,9,45,53.5,333.5,1.8,18.5,375.5,389.55,300.4
2016,7,30,10,0,73.0,369.0,1.9,19.0,428.0,445.53,341.22
2016,7,30,10,15,148.5,392.5,1.95,19.0,518.0,550.57,419.41
2016,7,30,10,30,224.0,416.0,2.0,19.0,608.0,649.16,490.65
2016,7,30,10,45,579.0,255.5,2.05,19.0,770.5,846.17,638.24
2016,7,30,11,0,934.0,95.0,2.1,19.0,933.0,1021.84,754.57
2016,7,30,11,15,937.0,95.5,2.15,19.0,948.5,1029.94,757.87
2016,7,30,11,30,940.0,96.0,2.2,19.0,964.0,1034.65,760.99
2016,7,30,11,45,940.5,96.5,2.25,19.0,972.0,1033.45,760.44
2016,7,30,12,0,941.0,97.0,2.3,19.0,980.0,1028.84,757.84
2016,7,30,12,15,941.0,97.0,2.3,19.0,980.5,1019.83,751.94
2016,7,30,12,30,941.0,97.0,2.3,19.0,981.0,1007.49,744.01
2016,7,30,12,45,615.5,270.5,2.35,19.0,847.5,864.47,648.09
2016,7,30,13,0,290.0,444.0,2.4,19.0,714.0,716.19,536.68
2016,7,30,13,15,613.5,268.5,2.4,19.0,827.0,829.57,627.46
2016,7,30,13,30,937.0,93.0,2.4,19.0,940.0,918.42,689.13
2016,7,30,13,45,705.0,214.0,2.4,19.0,843.0,815.25,618.48
2016,7,30,14,0,473.0,335.0,2.4,19.0,746.0,717.14,544.45
2016,7,30,14,15,697.0,211.5,2.4,19.0,794.5,754.63,578.09
2016,7,30,14,30,921.0,88.0,2.4,19.0,843.0,773.52,593.09
2016,7,30,14,45,483.5,204.0,2.45,19.0,599.5,538.22,419.15
2016,7,30,15,0,46.0,320.0,2.5,19.0,356.0,335.79,259.06
2016,7,30,15,15,141.5,316.5,2.55,18.5,417.0,386.64,301.27
2016,7,30,15,30,237.0,313.0,2.6,18.0,478.0,428.59,334.71
2016,7,30,15,45,129.5,269.0,2.65,18.0,358.0,318.85,249.77
2016,7,30,16,0,22.0,225.0,2.7,18.0,238.0,224.11,175.72
2016,7,30,16,15,20.5,208.0,2.7,17.5,219.5,205.68,162.03
2016,7,30,16,30,19.0,191.0,2.7,17.0,201.0,187.43,148.12
2016,7,30,16,45,11.5,167.0,2.75,17.0,173.0,161.24,127.46
2016,7,30,17,0,4.0,143.0,2.8,17.0,145.0,136.01,107.46
2016,7,30,17,15,2.0,126.0,2.75,16.5,127.0,119.07,94.09
2016,7,30,17,30,0.0,109.0,2.7,16.0,109.0,102.42,80.73
2016,7,30,17,45,315.5,79.5,2.7,16.0,159.0,90.67,58.28
2016,7,30,18,0,631.0,50.0,2.7,16.0,209.0,58.81,30.05
2016,7,30,18,15,562.0,43.5,2.6,15.5,161.0,32.52,23.14
2016,7,30,18,30,493.0,37.0,2.5,15.0,113.0,26.59,17.6
2016,7,30,18,45,377.0,28.0,2.4,14.5,73.5,20.93,11.8
