Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,19,0,261.0,19.0,2.3,14.0,34.0,14.85,0.0
2016,7,30,19,15,130.5,9.5,2.2,13.5,17.0,9.34,0.0
2016,7,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,5,15,78.0,7.0,2.05,12.0,10.0,6.88,0.0
2016,7,31,5,30,156.0,14.0,2.1,12.0,20.0,35.72,0.0
2016,7,31,5,45,287.0,25.0,2.15,12.5,55.5,90.58,49.62
2016,7,31,6,0,418.0,36.0,2.2,13.0,91.0,151.51,105.24
2016,7,31,6,15,496.0,43.5,2.2,13.0,137.0,206.55,154.66
2016,7,31,6,30,574.0,51.0,2.2,13.0,183.0,269.79,211.1
2016,7,31,6,45,294.5,82.5,2.2,13.5,151.0,218.16,175.81
2016,7,31,7,0,15.0,114.0,2.2,14.0,119.0,120.52,96.44
2016,7,31,7,15,26.5,137.0,2.15,14.0,147.5,154.5,124.91
2016,7,31,7,30,38.0,160.0,2.1,14.0,176.0,186.07,150.78
2016,7,31,7,45,57.0,186.5,2.05,14.5,214.0,227.07,183.74
2016,7,31,8,0,76.0,213.0,2.0,15.0,252.0,269.67,217.32
2016,7,31,8,15,87.0,237.0,1.95,15.5,286.5,305.41,244.63
2016,7,31,8,30,98.0,261.0,1.9,16.0,321.0,341.83,271.95
2016,7,31,8,45,84.0,277.5,1.9,16.5,331.5,351.24,277.41
2016,7,31,9,0,70.0,294.0,1.9,17.0,342.0,359.4,281.92
2016,7,31,9,15,49.5,291.0,1.85,17.0,326.0,339.96,265.69
2016,7,31,9,30,29.0,288.0,1.8,17.0,310.0,319.34,248.66
2016,7,31,9,45,55.0,330.0,1.8,17.5,373.5,387.25,300.01
2016,7,31,10,0,81.0,372.0,1.8,18.0,437.0,456.21,350.43
2016,7,31,10,15,279.5,349.5,1.8,18.0,587.0,637.0,486.94
2016,7,31,10,30,478.0,327.0,1.8,18.0,737.0,815.16,613.92
2016,7,31,10,45,573.0,296.0,1.8,18.0,800.0,880.17,658.19
2016,7,31,11,0,668.0,265.0,1.8,18.0,863.0,947.15,704.02
2016,7,31,11,15,804.0,181.0,1.8,18.0,914.0,992.71,732.96
2016,7,31,11,30,940.0,97.0,1.8,18.0,965.0,1035.1,759.39
2016,7,31,11,45,650.0,259.0,1.85,18.5,862.0,922.11,683.93
2016,7,31,12,0,360.0,421.0,1.9,19.0,759.0,789.59,585.36
2016,7,31,12,15,307.0,440.5,1.95,19.0,728.5,752.02,559.54
2016,7,31,12,30,254.0,460.0,2.0,19.0,698.0,714.04,532.25
2016,7,31,12,45,204.0,461.5,2.05,19.0,652.0,656.55,491.56
2016,7,31,13,0,154.0,463.0,2.1,19.0,606.0,605.1,454.57
2016,7,31,13,15,241.5,439.5,2.2,19.0,660.0,657.97,495.8
2016,7,31,13,30,329.0,416.0,2.3,19.0,714.0,702.22,529.78
2016,7,31,13,45,348.5,397.5,2.4,19.0,706.0,688.05,520.98
2016,7,31,14,0,368.0,379.0,2.5,19.0,698.0,671.86,511.05
2016,7,31,14,15,436.5,337.5,2.55,18.5,704.0,670.86,513.88
2016,7,31,14,30,505.0,296.0,2.6,18.0,710.0,662.85,511.31
2016,7,31,14,45,706.0,190.5,2.7,18.0,742.5,681.11,529.72
2016,7,31,15,0,907.0,85.0,2.8,18.0,775.0,682.31,534.43
2016,7,31,15,15,681.5,167.0,2.85,17.5,670.0,577.59,453.65
2016,7,31,15,30,456.0,249.0,2.9,17.0,565.0,491.58,386.2
2016,7,31,15,45,308.5,262.0,2.95,17.0,469.5,403.3,317.3
2016,7,31,16,0,161.0,275.0,3.0,17.0,374.0,329.63,259.43
2016,7,31,16,15,129.0,250.5,3.0,16.5,325.5,283.62,223.88
2016,7,31,16,30,97.0,226.0,3.0,16.0,277.0,243.56,192.66
2016,7,31,16,45,54.0,188.0,3.05,16.0,216.0,189.91,150.28
2016,7,31,17,0,11.0,150.0,3.1,16.0,155.0,143.95,114.19
2016,7,31,17,15,7.0,132.5,3.05,15.5,135.5,125.7,99.78
2016,7,31,17,30,3.0,115.0,3.0,15.0,116.0,107.95,85.56
2016,7,31,17,45,309.0,83.0,3.0,15.0,160.0,92.21,60.19
2016,7,31,18,0,615.0,51.0,3.0,15.0,204.0,57.75,30.39
2016,7,31,18,15,544.0,44.5,2.9,14.5,156.5,30.73,21.64
2016,7,31,18,30,473.0,38.0,2.8,14.0,109.0,27.63,18.55
2016,7,31,18,45,355.0,28.0,2.75,14.0,70.0,21.08,11.82
2016,7,31,19,0,237.0,18.0,2.7,14.0,31.0,14.02,0.0
2016,7,31,19,15,118.5,9.0,2.65,13.5,15.5,8.85,0.0
2016,7,31,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,15,55.5,7.0,1.3,12.0,9.0,0.0,0.0
2016,8,1,5,30,111.0,14.0,1.3,12.0,18.0,29.22,0.0
2016,8,1,5,45,239.0,26.5,1.35,12.5,52.5,82.02,43.82
2016,8,1,6,0,367.0,39.0,1.4,13.0,87.0,141.44,98.3
2016,8,1,6,15,449.0,47.5,1.4,13.5,132.0,196.05,146.36
2016,8,1,6,30,531.0,56.0,1.4,14.0,177.0,259.29,201.57
2016,8,1,6,45,265.5,66.5,1.4,14.5,127.0,188.03,150.23
2016,8,1,7,0,0.0,77.0,1.4,15.0,77.0,75.01,57.94
2016,8,1,7,15,0.0,81.0,1.4,15.0,81.0,78.69,61.1
2016,8,1,7,30,0.0,85.0,1.4,15.0,85.0,82.45,64.07
2016,8,1,7,45,0.0,117.5,1.4,15.5,117.5,115.0,90.68
2016,8,1,8,0,0.0,150.0,1.4,16.0,150.0,147.75,116.85
2016,8,1,8,15,2.0,162.5,1.4,16.0,164.0,161.44,127.5
2016,8,1,8,30,4.0,175.0,1.4,16.0,178.0,175.31,138.26
2016,8,1,8,45,5.0,184.5,1.45,16.5,188.0,185.51,145.73
2016,8,1,9,0,6.0,194.0,1.5,17.0,198.0,195.79,153.23
2016,8,1,9,15,8.5,211.0,1.55,17.0,217.0,215.02,168.06
2016,8,1,9,30,11.0,228.0,1.6,17.0,236.0,234.36,182.86
2016,8,1,9,45,21.5,274.0,1.7,17.5,291.0,290.52,225.86
2016,8,1,10,0,32.0,320.0,1.8,18.0,346.0,355.77,274.65
2016,8,1,10,15,44.5,351.0,1.85,18.0,388.5,400.01,307.45
2016,8,1,10,30,57.0,382.0,1.9,18.0,431.0,444.41,340.07
2016,8,1,10,45,241.5,373.5,2.0,18.5,589.0,630.95,480.43
2016,8,1,11,0,426.0,365.0,2.1,19.0,747.0,810.98,608.24
2016,8,1,11,15,672.5,239.0,2.15,19.0,853.5,926.8,692.4
2016,8,1,11,30,919.0,113.0,2.2,19.0,960.0,1030.34,759.47
2016,8,1,11,45,920.5,114.0,2.25,19.0,968.5,1030.53,758.71
2016,8,1,12,0,922.0,115.0,2.3,19.0,977.0,1027.35,757.02
2016,8,1,12,15,922.0,115.0,2.35,19.0,978.0,1018.34,751.66
2016,8,1,12,30,922.0,115.0,2.4,19.0,979.0,1006.04,744.29
2016,8,1,12,45,925.0,112.0,2.45,19.0,973.5,990.35,734.77
2016,8,1,13,0,928.0,109.0,2.5,19.0,968.0,971.4,723.15
2016,8,1,13,15,925.0,108.5,2.55,18.5,953.5,946.32,708.8
2016,8,1,13,30,922.0,108.0,2.6,18.0,939.0,918.37,692.45
2016,8,1,13,45,918.0,107.0,2.7,18.0,917.5,886.34,672.27
2016,8,1,14,0,914.0,106.0,2.8,18.0,896.0,851.78,650.13
2016,8,1,14,15,907.5,104.5,2.85,18.0,867.5,812.4,624.04
2016,8,1,14,30,901.0,103.0,2.9,18.0,839.0,771.0,596.26
2016,8,1,14,45,892.5,101.5,3.0,18.0,804.5,726.37,566.06
2016,8,1,15,0,884.0,100.0,3.1,18.0,770.0,680.28,533.34
2016,8,1,15,15,873.0,98.0,3.15,17.5,730.5,630.93,496.91
2016,8,1,15,30,862.0,96.0,3.2,17.0,691.0,580.8,458.71
2016,8,1,15,45,847.0,94.0,3.3,17.0,646.0,528.05,416.53
2016,8,1,16,0,832.0,92.0,3.4,17.0,601.0,473.05,371.37
2016,8,1,16,15,560.5,152.0,3.45,16.5,483.0,369.42,288.99
2016,8,1,16,30,289.0,212.0,3.5,16.0,365.0,295.33,231.34
2016,8,1,16,45,238.0,195.0,3.55,16.0,312.5,246.56,191.91
2016,8,1,17,0,187.0,178.0,3.6,16.0,260.0,206.27,159.52
2016,8,1,17,15,176.0,157.5,3.65,15.5,227.0,173.71,132.7
2016,8,1,17,30,165.0,137.0,3.7,15.0,194.0,142.49,107.24
2016,8,1,17,45,365.0,98.0,3.75,15.0,196.0,108.53,71.8
2016,8,1,18,0,565.0,59.0,3.8,15.0,198.0,58.7,32.97
2016,8,1,18,15,488.5,51.0,3.8,14.5,151.0,36.5,26.72
2016,8,1,18,30,412.0,43.0,3.8,14.0,104.0,32.41,22.67
2016,8,1,18,45,287.0,31.5,3.8,14.0,66.0,24.61,14.54
2016,8,1,19,0,162.0,20.0,3.8,14.0,28.0,15.75,0.0
2016,8,1,19,15,81.0,10.0,3.75,13.5,14.0,9.83,0.0
2016,8,1,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,5,15,44.5,7.0,3.1,12.5,8.5,0.0,0.0
2016,8,2,5,30,89.0,14.0,3.1,13.0,17.0,26.02,0.0
2016,8,2,5,45,225.0,26.5,3.15,13.5,51.0,78.57,40.18
2016,8,2,6,0,361.0,39.0,3.2,14.0,85.0,139.46,96.45
2016,8,2,6,15,447.0,48.0,3.2,14.0,131.0,195.41,146.02
2016,8,2,6,30,533.0,57.0,3.2,14.0,177.0,260.44,203.57
2016,8,2,6,45,266.5,61.0,3.2,14.5,121.0,181.92,145.91
2016,8,2,7,0,0.0,65.0,3.2,15.0,65.0,62.85,47.79
2016,8,2,7,15,0.0,82.5,3.2,15.0,82.5,80.22,62.44
2016,8,2,7,30,0.0,100.0,3.2,15.0,100.0,97.62,76.82
2016,8,2,7,45,0.0,123.0,3.25,15.5,123.0,120.64,95.5
2016,8,2,8,0,0.0,146.0,3.3,16.0,146.0,143.69,113.89
2016,8,2,8,15,1.5,159.5,3.3,16.5,160.5,158.06,124.99
2016,8,2,8,30,3.0,173.0,3.3,17.0,175.0,172.57,136.08
2016,8,2,8,45,9.5,201.5,3.35,17.5,208.0,206.4,162.67
2016,8,2,9,0,16.0,230.0,3.4,18.0,241.0,240.71,189.21
2016,8,2,9,15,12.5,225.5,3.4,18.0,234.5,233.17,182.64
2016,8,2,9,30,9.0,221.0,3.4,18.0,228.0,225.54,176.13
2016,8,2,9,45,19.5,268.5,3.45,18.5,284.0,283.14,220.71
2016,8,2,10,0,30.0,316.0,3.5,19.0,340.0,349.78,271.13
2016,8,2,10,15,49.5,353.5,3.55,19.0,395.0,407.45,314.81
2016,8,2,10,30,69.0,391.0,3.6,19.0,450.0,465.53,358.19
2016,8,2,10,45,173.5,408.0,3.65,19.5,562.0,593.04,454.24
2016,8,2,11,0,278.0,425.0,3.7,20.0,674.0,721.53,547.35
2016,8,2,11,15,607.5,267.0,3.75,20.0,822.5,891.03,676.57
2016,8,2,11,30,937.0,109.0,3.8,20.0,971.0,1043.35,780.05
2016,8,2,11,45,939.0,109.5,3.9,20.0,980.0,1043.5,779.24
2016,8,2,12,0,941.0,110.0,4.0,20.0,989.0,1040.2,777.52
2016,8,2,12,15,941.0,110.0,4.1,20.0,989.5,1031.02,771.96
2016,8,2,12,30,941.0,110.0,4.2,20.0,990.0,1018.49,764.27
2016,8,2,12,45,558.5,285.5,4.3,20.5,807.0,824.21,626.96
2016,8,2,13,0,176.0,461.0,4.4,21.0,624.0,623.42,471.58
2016,8,2,13,15,154.5,452.5,4.5,21.0,593.5,588.86,447.45
2016,8,2,13,30,133.0,444.0,4.6,21.0,563.0,554.91,422.74
2016,8,2,13,45,100.0,419.5,4.75,21.0,508.0,494.22,378.01
2016,8,2,14,0,67.0,395.0,4.9,21.0,453.0,438.43,336.3
2016,8,2,14,15,86.5,390.5,5.0,21.0,463.0,445.04,342.5
2016,8,2,14,30,106.0,386.0,5.1,21.0,473.0,449.92,347.16
2016,8,2,14,45,92.5,364.0,5.2,21.0,437.5,413.34,319.77
2016,8,2,15,0,79.0,342.0,5.3,21.0,402.0,377.89,293.12
2016,8,2,15,15,69.0,318.0,5.4,20.5,368.5,343.95,267.99
2016,8,2,15,30,59.0,294.0,5.5,20.0,335.0,311.03,243.34
2016,8,2,15,45,41.5,259.5,5.6,20.0,287.0,265.81,208.25
2016,8,2,16,0,24.0,225.0,5.7,20.0,239.0,224.86,176.27
2016,8,2,16,15,22.0,207.0,5.75,19.5,219.0,205.19,161.34
2016,8,2,16,30,20.0,189.0,5.8,19.0,199.0,185.76,146.41
2016,8,2,16,45,15.0,169.0,5.85,19.0,176.0,163.89,129.12
2016,8,2,17,0,10.0,149.0,5.9,19.0,153.0,142.66,112.25
2016,8,2,17,15,6.0,131.0,5.85,18.5,133.0,124.03,97.54
2016,8,2,17,30,2.0,113.0,5.8,18.0,113.0,105.92,83.08
2016,8,2,17,45,267.5,88.0,5.8,18.0,153.0,91.34,60.69
2016,8,2,18,0,533.0,63.0,5.8,18.0,193.0,59.95,34.97
2016,8,2,18,15,452.0,54.0,5.7,17.5,146.0,39.42,28.88
2016,8,2,18,30,371.0,45.0,5.6,17.0,99.0,34.56,24.15
2016,8,2,18,45,245.0,32.0,5.55,16.5,62.0,24.73,14.21
2016,8,2,19,0,119.0,19.0,5.5,16.0,25.0,14.96,0.0
2016,8,2,19,15,59.5,9.5,5.4,15.5,12.5,9.34,0.0
2016,8,2,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,3,5,15,37.0,6.0,3.05,13.5,7.0,0.0,0.0
2016,8,3,5,30,74.0,12.0,2.9,14.0,14.0,21.88,0.0
2016,8,3,5,45,203.0,26.0,2.8,14.5,47.5,72.71,35.11
2016,8,3,6,0,332.0,40.0,2.7,15.0,81.0,132.85,91.35
2016,8,3,6,15,419.0,49.5,2.6,15.5,126.5,188.01,139.51
2016,8,3,6,30,506.0,59.0,2.5,16.0,172.0,252.38,195.42
2016,8,3,6,45,565.5,66.0,2.4,16.5,223.0,311.76,247.19
2016,8,3,7,0,625.0,73.0,2.3,17.0,274.0,376.7,302.06
2016,8,3,7,15,435.5,117.0,2.2,17.0,269.0,357.58,288.84
2016,8,3,7,30,246.0,161.0,2.1,17.0,264.0,315.06,254.53
2016,8,3,7,45,163.0,186.0,2.05,17.5,258.0,297.02,238.82
2016,8,3,8,0,80.0,211.0,2.0,18.0,252.0,270.29,215.27
2016,8,3,8,15,90.0,235.0,1.9,18.5,285.0,305.51,242.05
2016,8,3,8,30,100.0,259.0,1.8,19.0,318.0,341.31,268.48
2016,8,3,8,45,474.0,180.5,1.7,19.5,494.5,571.73,449.19
2016,8,3,9,0,848.0,102.0,1.6,20.0,671.0,807.45,615.37
2016,8,3,9,15,675.5,178.5,1.65,20.0,649.5,775.21,589.66
2016,8,3,9,30,503.0,255.0,1.7,20.0,628.0,722.62,548.74
2016,8,3,9,45,695.0,184.0,1.8,20.5,726.5,835.81,629.83
2016,8,3,10,0,887.0,113.0,1.9,21.0,825.0,943.55,699.34
2016,8,3,10,15,691.5,216.5,2.1,21.0,784.0,895.57,667.42
2016,8,3,10,30,496.0,320.0,2.3,21.0,743.0,824.54,615.66
2016,8,3,10,45,704.0,219.0,2.5,21.0,837.5,928.53,692.68
2016,8,3,11,0,912.0,118.0,2.7,21.0,932.0,1022.04,754.74
2016,8,3,11,15,603.5,277.0,2.9,21.0,820.0,896.9,669.96
2016,8,3,11,30,295.0,436.0,3.1,21.0,708.0,747.76,558.8
2016,8,3,11,45,248.5,450.5,3.3,21.0,681.0,714.02,535.34
2016,8,3,12,0,202.0,465.0,3.5,21.0,654.0,673.0,505.69
2016,8,3,12,15,286.5,439.5,3.65,21.0,707.0,730.77,549.99
2016,8,3,12,30,371.0,414.0,3.8,21.0,760.0,779.55,587.09
2016,8,3,12,45,295.5,435.0,3.95,21.0,709.5,720.66,543.59
2016,8,3,13,0,220.0,456.0,4.1,21.0,659.0,659.02,498.21
2016,8,3,13,15,167.5,447.5,4.25,20.5,601.0,595.58,452.8
2016,8,3,13,30,115.0,439.0,4.4,20.0,543.0,534.23,408.14
2016,8,3,13,45,123.5,429.5,4.6,20.0,538.5,526.07,403.47
2016,8,3,14,0,132.0,420.0,4.8,20.0,534.0,517.08,397.89
2016,8,3,14,15,127.5,404.5,4.9,20.0,512.0,491.36,379.25
2016,8,3,14,30,123.0,389.0,5.0,20.0,490.0,465.77,360.6
2016,8,3,14,45,170.5,370.5,5.15,20.0,503.0,473.87,368.58
2016,8,3,15,0,218.0,352.0,5.3,20.0,516.0,477.74,372.97
2016,8,3,15,15,165.5,332.0,5.4,19.5,453.0,414.76,325.01
2016,8,3,15,30,113.0,312.0,5.5,19.0,390.0,356.49,280.25
2016,8,3,15,45,67.5,266.5,5.65,19.0,312.0,285.42,224.7
2016,8,3,16,0,22.0,221.0,5.8,19.0,234.0,220.19,173.25
2016,8,3,16,15,21.5,205.5,5.85,18.5,217.5,203.54,160.7
2016,8,3,16,30,21.0,190.0,5.9,18.0,201.0,186.94,147.95
2016,8,3,16,45,10.5,159.0,5.95,18.0,164.5,153.49,121.25
2016,8,3,17,0,0.0,128.0,6.0,18.0,128.0,121.38,95.53
2016,8,3,17,15,0.0,111.5,6.05,17.5,111.5,105.62,82.93
2016,8,3,17,30,0.0,95.0,6.1,17.0,95.0,89.94,70.17
2016,8,3,17,45,278.5,77.5,6.15,17.0,144.5,82.88,53.57
2016,8,3,18,0,557.0,60.0,6.2,17.0,194.0,56.49,32.61
2016,8,3,18,15,477.0,51.5,6.1,16.5,146.5,37.36,27.17
2016,8,3,18,30,397.0,43.0,6.0,16.0,99.0,32.86,22.74
2016,8,3,18,45,267.5,30.5,5.95,15.5,61.5,24.05,13.46
2016,8,3,19,0,138.0,18.0,5.9,15.0,24.0,14.19,0.0
2016,8,3,19,15,69.0,9.0,5.8,14.5,12.0,8.85,0.0
2016,8,3,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,26.5,6.0,4.1,12.5,6.5,0.0,0.0
2016,8,4,5,30,53.0,12.0,4.1,13.0,13.0,18.94,0.0
2016,8,4,5,45,184.0,26.5,4.15,13.5,46.0,69.18,31.63
2016,8,4,6,0,315.0,41.0,4.2,14.0,79.0,129.19,89.09
2016,8,4,6,15,404.0,51.0,4.2,14.0,124.5,184.54,137.94
2016,8,4,6,30,493.0,61.0,4.2,14.0,170.0,249.3,195.15
2016,8,4,6,45,246.5,65.5,4.25,14.5,120.0,178.5,143.31
2016,8,4,7,0,0.0,70.0,4.3,15.0,70.0,67.94,52.11
2016,8,4,7,15,0.0,83.5,4.2,15.0,83.5,81.28,63.35
2016,8,4,7,30,0.0,97.0,4.1,15.0,97.0,94.62,74.36
2016,8,4,7,45,0.0,117.0,4.05,15.5,117.0,114.57,90.55
2016,8,4,8,0,0.0,137.0,4.0,16.0,137.0,134.55,106.49
2016,8,4,8,15,0.5,150.5,3.95,16.0,151.0,148.24,117.32
2016,8,4,8,30,1.0,164.0,3.9,16.0,165.0,161.98,128.11
2016,8,4,8,45,3.0,176.0,3.85,16.5,178.5,175.4,138.36
2016,8,4,9,0,5.0,188.0,3.8,17.0,192.0,188.97,148.63
2016,8,4,9,15,18.0,239.0,3.8,17.0,252.5,251.68,198.45
2016,8,4,9,30,31.0,290.0,3.8,17.0,313.0,323.54,254.38
2016,8,4,9,45,21.5,266.5,3.8,17.0,283.0,282.96,221.9
2016,8,4,10,0,12.0,243.0,3.8,17.0,253.0,250.45,195.88
2016,8,4,10,15,13.0,257.0,3.8,17.0,268.5,265.47,207.41
2016,8,4,10,30,14.0,271.0,3.8,17.0,284.0,280.47,218.77
2016,8,4,10,45,50.0,347.0,3.85,17.0,392.0,400.73,312.1
2016,8,4,11,0,86.0,423.0,3.9,17.0,500.0,515.05,398.09
2016,8,4,11,15,58.0,393.0,3.9,17.0,445.5,455.26,351.86
2016,8,4,11,30,30.0,363.0,3.9,17.0,391.0,395.53,305.9
2016,8,4,11,45,30.5,365.0,3.95,17.0,394.0,396.97,307.11
2016,8,4,12,0,31.0,367.0,4.0,17.0,397.0,398.22,308.03
2016,8,4,12,15,90.0,416.5,4.0,17.0,501.5,504.41,389.74
2016,8,4,12,30,149.0,466.0,4.0,17.0,606.0,613.99,471.45
2016,8,4,12,45,138.5,461.0,4.05,17.0,590.5,594.08,456.19
2016,8,4,13,0,128.0,456.0,4.1,17.0,575.0,574.03,441.48
2016,8,4,13,15,79.0,405.5,4.1,17.0,478.5,470.63,363.85
2016,8,4,13,30,30.0,355.0,4.1,17.0,382.0,374.34,290.18
2016,8,4,13,45,51.5,376.0,4.2,17.0,421.0,410.71,319.16
2016,8,4,14,0,73.0,397.0,4.3,17.0,460.0,445.19,346.15
2016,8,4,14,15,80.0,387.0,4.35,16.5,454.0,436.51,340.77
2016,8,4,14,30,87.0,377.0,4.4,16.0,448.0,427.14,334.96
2016,8,4,14,45,65.0,344.5,4.45,16.0,396.5,375.59,295.38
2016,8,4,15,0,43.0,312.0,4.5,16.0,345.0,326.12,257.11
2016,8,4,15,15,55.0,304.5,4.5,16.0,344.0,322.74,255.22
2016,8,4,15,30,67.0,297.0,4.5,16.0,343.0,318.05,252.08
2016,8,4,15,45,40.5,251.5,4.55,16.0,279.0,257.85,204.64
2016,8,4,16,0,14.0,206.0,4.6,16.0,215.0,202.61,160.78
2016,8,4,16,15,7.0,163.5,4.6,15.5,168.0,158.96,126.12
2016,8,4,16,30,0.0,121.0,4.6,15.0,121.0,116.13,91.58
2016,8,4,16,45,0.0,106.5,4.6,15.0,106.5,102.28,80.41
2016,8,4,17,0,0.0,92.0,4.6,15.0,92.0,88.48,69.14
2016,8,4,17,15,0.0,80.0,4.55,14.5,80.0,77.04,59.84
2016,8,4,17,30,0.0,68.0,4.5,14.0,68.0,65.64,50.42
2016,8,4,17,45,282.0,61.5,4.5,14.0,128.5,69.43,42.83
2016,8,4,18,0,564.0,55.0,4.5,14.0,189.0,50.81,28.99
2016,8,4,18,15,485.5,47.0,4.4,13.5,142.5,33.52,24.12
2016,8,4,18,30,407.0,39.0,4.3,13.0,96.0,29.26,19.87
2016,8,4,18,45,282.5,27.0,4.25,13.0,59.0,20.82,10.75
2016,8,4,19,0,158.0,15.0,4.2,13.0,22.0,14.74,0.0
2016,8,4,19,15,79.0,7.5,4.15,13.0,11.0,7.37,0.0
2016,8,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,15,30.0,5.0,1.85,13.0,6.0,0.0,0.0
2016,8,5,5,30,60.0,10.0,1.9,13.0,12.0,17.83,0.0
2016,8,5,5,45,183.5,24.5,2.0,13.5,44.0,66.24,27.61
2016,8,5,6,0,307.0,39.0,2.1,14.0,76.0,124.89,85.44
2016,8,5,6,15,394.0,50.0,2.1,14.0,121.0,180.03,133.86
2016,8,5,6,30,481.0,61.0,2.1,14.0,166.0,244.49,190.27
2016,8,5,6,45,537.0,69.0,2.1,14.0,215.5,302.19,241.45
2016,8,5,7,0,593.0,77.0,2.1,14.0,265.0,365.12,295.79
2016,8,5,7,15,296.5,85.5,2.05,14.0,179.5,251.23,206.05
2016,8,5,7,30,0.0,94.0,2.0,14.0,94.0,91.59,71.82
2016,8,5,7,45,0.0,100.0,2.0,14.5,100.0,97.36,76.48
2016,8,5,8,0,0.0,106.0,2.0,15.0,106.0,103.17,80.87
2016,8,5,8,15,0.0,109.0,1.95,15.0,109.0,106.0,82.92
2016,8,5,8,30,0.0,112.0,1.9,15.0,112.0,108.88,85.0
2016,8,5,8,45,0.0,131.5,1.9,15.5,131.5,128.23,100.35
2016,8,5,9,0,0.0,151.0,1.9,16.0,151.0,147.62,115.48
2016,8,5,9,15,2.0,166.0,1.9,16.0,167.5,164.19,128.51
2016,8,5,9,30,4.0,181.0,1.9,16.0,184.0,180.88,141.56
2016,8,5,9,45,5.5,191.0,1.9,16.5,195.5,192.2,149.97
2016,8,5,10,0,7.0,201.0,1.9,17.0,207.0,203.58,158.38
2016,8,5,10,15,10.0,229.0,1.95,17.0,238.0,234.46,182.33
2016,8,5,10,30,13.0,257.0,2.0,17.0,269.0,265.42,206.07
2016,8,5,10,45,16.0,281.5,2.05,17.5,296.0,292.87,226.49
2016,8,5,11,0,19.0,306.0,2.1,18.0,323.0,320.3,246.68
2016,8,5,11,15,29.5,347.5,2.2,18.0,374.5,380.01,291.69
2016,8,5,11,30,40.0,389.0,2.3,18.0,426.0,432.33,330.48
2016,8,5,11,45,58.5,415.0,2.4,18.0,469.5,476.07,363.05
2016,8,5,12,0,77.0,441.0,2.5,18.0,513.0,519.17,394.91
2016,8,5,12,15,175.5,445.5,2.6,18.0,609.5,623.13,473.3
2016,8,5,12,30,274.0,450.0,2.7,18.0,706.0,722.71,546.33
2016,8,5,12,45,393.5,405.0,2.85,18.0,768.5,782.39,592.19
2016,8,5,13,0,513.0,360.0,3.0,18.0,831.0,840.85,636.82
2016,8,5,13,15,515.0,351.0,3.1,18.0,817.5,818.83,621.99
2016,8,5,13,30,517.0,342.0,3.2,18.0,804.0,795.07,606.44
2016,8,5,13,45,669.5,249.0,3.3,18.0,832.5,815.12,626.37
2016,8,5,14,0,822.0,156.0,3.4,18.0,861.0,823.07,634.5
2016,8,5,14,15,621.0,239.5,3.5,18.0,762.0,717.81,557.16
2016,8,5,14,30,420.0,323.0,3.6,18.0,663.0,622.75,483.7
2016,8,5,14,45,322.5,335.5,3.75,18.0,590.0,546.26,425.99
2016,8,5,15,0,225.0,348.0,3.9,18.0,517.0,477.95,373.38
2016,8,5,15,15,166.5,328.5,4.0,17.5,449.5,411.63,323.22
2016,8,5,15,30,108.0,309.0,4.1,17.0,382.0,351.78,277.29
2016,8,5,15,45,73.0,273.5,4.2,17.0,321.5,294.27,232.54
2016,8,5,16,0,38.0,238.0,4.3,17.0,261.0,240.56,190.37
2016,8,5,16,15,27.0,210.0,4.4,16.5,226.0,207.25,164.51
2016,8,5,16,30,16.0,182.0,4.5,16.0,191.0,177.77,141.45
2016,8,5,16,45,15.5,166.0,4.6,16.0,173.5,161.1,128.2
2016,8,5,17,0,15.0,150.0,4.7,16.0,156.0,144.49,114.83
2016,8,5,17,15,9.5,131.0,4.8,15.5,135.0,124.41,98.82
2016,8,5,17,30,4.0,112.0,4.9,15.0,114.0,105.04,83.2
2016,8,5,17,45,205.0,93.5,5.0,15.0,142.5,92.93,65.53
2016,8,5,18,0,406.0,75.0,5.1,15.0,171.0,63.45,42.64
2016,8,5,18,15,325.0,62.5,5.1,14.5,127.0,46.7,35.58
2016,8,5,18,30,244.0,50.0,5.1,14.0,83.0,38.41,27.61
2016,8,5,18,45,144.5,32.5,5.1,14.0,50.0,25.4,13.82
2016,8,5,19,0,45.0,15.0,5.1,14.0,17.0,14.74,0.0
2016,8,5,19,15,22.5,7.5,5.05,13.5,8.5,7.37,0.0
2016,8,5,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,14.5,4.5,4.95,12.0,5.0,0.0,0.0
2016,8,6,5,30,29.0,9.0,5.0,12.0,10.0,12.67,0.0
2016,8,6,5,45,145.5,25.0,5.05,12.5,41.0,59.28,22.31
2016,8,6,6,0,262.0,41.0,5.1,13.0,72.0,115.66,79.62
2016,8,6,6,15,352.0,52.5,5.05,13.5,116.0,168.85,126.33
2016,8,6,6,30,442.0,64.0,5.0,14.0,160.0,233.36,182.85
2016,8,6,6,45,505.5,72.0,4.95,14.5,209.5,292.07,234.98
2016,8,6,7,0,569.0,80.0,4.9,15.0,259.0,356.79,291.11
2016,8,6,7,15,284.5,78.5,4.85,15.0,168.0,236.98,195.25
2016,8,6,7,30,0.0,77.0,4.8,15.0,77.0,74.48,57.4
2016,8,6,7,45,0.0,94.5,4.8,15.5,94.5,91.84,71.7
2016,8,6,8,0,0.0,112.0,4.8,16.0,112.0,109.22,85.72
2016,8,6,8,15,0.0,130.5,4.8,16.0,130.5,127.64,100.58
2016,8,6,8,30,0.0,149.0,4.8,16.0,149.0,146.07,115.31
2016,8,6,8,45,1.0,158.5,4.8,16.5,159.5,156.17,122.96
2016,8,6,9,0,2.0,168.0,4.8,17.0,170.0,166.36,130.63
2016,8,6,9,15,5.0,190.0,4.75,17.0,194.0,190.91,150.1
2016,8,6,9,30,8.0,212.0,4.7,17.0,218.0,215.65,169.53
2016,8,6,9,45,10.5,232.5,4.7,17.5,241.0,238.56,187.02
2016,8,6,10,0,13.0,253.0,4.7,18.0,264.0,261.55,204.4
2016,8,6,10,15,17.5,280.5,4.7,18.0,295.5,293.56,229.12
2016,8,6,10,30,22.0,308.0,4.7,18.0,327.0,325.65,253.68
2016,8,6,10,45,25.5,328.0,4.75,18.0,350.5,357.26,277.69
2016,8,6,11,0,29.0,348.0,4.8,18.0,374.0,380.88,295.51
2016,8,6,11,15,53.0,390.0,4.85,18.0,438.0,447.34,346.47
2016,8,6,11,30,77.0,432.0,4.9,18.0,502.0,513.52,396.4
2016,8,6,11,45,132.5,448.0,4.95,18.5,570.5,590.26,454.04
2016,8,6,12,0,188.0,464.0,5.0,19.0,639.0,658.16,504.2
2016,8,6,12,15,135.5,454.5,5.05,19.0,581.0,593.52,455.07
2016,8,6,12,30,83.0,445.0,5.1,19.0,523.0,523.97,402.29
2016,8,6,12,45,119.5,451.5,5.2,19.0,562.0,566.62,435.63
2016,8,6,13,0,156.0,458.0,5.3,19.0,601.0,601.75,462.9
2016,8,6,13,15,160.0,447.0,5.4,19.0,591.5,588.12,453.36
2016,8,6,13,30,164.0,436.0,5.5,19.0,582.0,573.85,443.5
2016,8,6,13,45,173.5,427.0,5.65,19.0,579.0,565.51,438.26
2016,8,6,14,0,183.0,418.0,5.8,19.0,576.0,556.1,432.14
2016,8,6,14,15,248.0,391.0,5.95,18.5,596.5,572.36,447.74
2016,8,6,14,30,313.0,364.0,6.1,18.0,617.0,581.83,457.94
2016,8,6,14,45,391.5,317.5,6.25,18.0,619.5,576.65,456.43
2016,8,6,15,0,470.0,271.0,6.4,18.0,622.0,564.53,449.04
2016,8,6,15,15,645.0,192.0,6.5,18.0,645.5,572.65,457.83
2016,8,6,15,30,820.0,113.0,6.6,18.0,669.0,564.34,452.15
2016,8,6,15,45,805.0,109.5,6.75,18.0,624.5,511.55,408.4
2016,8,6,16,0,790.0,106.0,6.9,18.0,580.0,458.99,363.78
2016,8,6,16,15,768.5,102.5,6.95,17.5,531.5,404.27,316.87
2016,8,6,16,30,747.0,99.0,7.0,17.0,483.0,350.95,269.94
2016,8,6,16,45,720.0,93.5,7.1,17.0,433.0,293.2,218.33
2016,8,6,17,0,693.0,88.0,7.2,17.0,383.0,240.31,170.55
2016,8,6,17,15,653.5,82.5,7.25,16.5,331.5,187.83,124.81
2016,8,6,17,30,614.0,77.0,7.3,16.0,280.0,139.64,85.26
2016,8,6,17,45,562.0,69.0,7.35,15.5,230.0,92.85,52.38
2016,8,6,18,0,510.0,61.0,7.4,15.0,180.0,52.09,32.67
2016,8,6,18,15,425.0,51.5,7.35,14.5,133.5,38.03,27.91
2016,8,6,18,30,340.0,42.0,7.3,14.0,87.0,32.63,22.54
2016,8,6,18,45,216.0,28.5,7.25,14.0,52.5,22.16,10.81
2016,8,6,19,0,92.0,15.0,7.2,14.0,18.0,14.74,0.0
2016,8,6,19,15,46.0,7.5,7.15,13.5,9.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,5,45,184.5,17.0,6.65,12.5,38.5,57.78,17.7
2016,8,7,6,0,369.0,34.0,6.7,13.0,77.0,133.88,90.45
2016,8,7,6,15,460.0,42.5,6.6,13.5,123.0,190.54,141.47
2016,8,7,6,30,551.0,51.0,6.5,14.0,169.0,256.96,200.8
2016,8,7,6,45,611.5,56.5,6.4,14.5,220.5,317.15,255.34
2016,8,7,7,0,672.0,62.0,6.3,15.0,272.0,381.7,312.39
2016,8,7,7,15,711.5,67.0,6.2,15.0,325.0,441.81,365.03
2016,8,7,7,30,751.0,72.0,6.1,15.0,378.0,504.66,418.41
2016,8,7,7,45,522.5,134.0,6.0,15.5,360.5,469.44,387.84
2016,8,7,8,0,294.0,196.0,5.9,16.0,343.0,405.84,332.6
2016,8,7,8,15,341.5,208.0,5.8,16.5,395.5,463.94,378.74
2016,8,7,8,30,389.0,220.0,5.7,17.0,448.0,525.22,426.13
2016,8,7,8,45,636.5,154.0,5.6,17.5,561.5,670.98,542.31
2016,8,7,9,0,884.0,88.0,5.5,18.0,675.0,814.07,647.16
2016,8,7,9,15,896.0,90.0,5.45,18.0,717.0,854.82,674.54
2016,8,7,9,30,908.0,92.0,5.4,18.0,759.0,893.54,700.68
2016,8,7,9,45,914.5,95.0,5.35,18.5,795.0,926.17,720.83
2016,8,7,10,0,921.0,98.0,5.3,19.0,831.0,956.05,738.84
2016,8,7,10,15,928.0,99.0,5.3,19.0,861.0,981.33,755.32
2016,8,7,10,30,935.0,100.0,5.3,19.0,891.0,1003.6,769.74
2016,8,7,10,45,941.0,100.5,5.3,19.5,914.5,1021.22,779.44
2016,8,7,11,0,947.0,101.0,5.3,20.0,938.0,1035.55,786.93
2016,8,7,11,15,950.0,101.5,5.35,20.0,954.5,1043.54,792.13
2016,8,7,11,30,953.0,102.0,5.4,20.0,971.0,1048.06,795.09
2016,8,7,11,45,956.0,101.5,5.45,20.5,979.5,1048.01,793.51
2016,8,7,12,0,959.0,101.0,5.5,21.0,988.0,1044.44,789.67
2016,8,7,12,15,959.0,101.0,5.6,21.0,988.5,1034.96,783.85
2016,8,7,12,30,959.0,101.0,5.7,21.0,989.0,1022.03,775.75
2016,8,7,12,45,955.0,102.5,5.8,21.0,981.0,1003.48,763.81
2016,8,7,13,0,951.0,104.0,5.9,21.0,973.0,981.74,749.68
2016,8,7,13,15,948.0,103.5,5.95,21.0,958.0,955.83,732.32
2016,8,7,13,30,945.0,103.0,6.0,21.0,943.0,926.96,712.85
2016,8,7,13,45,940.0,102.0,6.1,21.0,921.0,893.08,690.0
2016,8,7,14,0,935.0,101.0,6.2,21.0,899.0,856.64,665.15
2016,8,7,14,15,928.5,100.0,6.25,21.0,869.5,816.66,637.32
2016,8,7,14,30,922.0,99.0,6.3,21.0,840.0,774.59,607.73
2016,8,7,14,45,911.5,98.0,6.4,21.0,804.0,727.86,574.57
2016,8,7,15,0,901.0,97.0,6.5,21.0,768.0,679.77,538.6
2016,8,7,15,15,889.0,95.0,6.6,20.5,727.0,628.72,499.6
2016,8,7,15,30,877.0,93.0,6.7,20.0,686.0,576.95,458.86
2016,8,7,15,45,859.5,91.5,6.8,20.0,639.5,522.38,413.86
2016,8,7,16,0,842.0,90.0,6.9,20.0,593.0,465.84,366.17
2016,8,7,16,15,821.5,87.0,6.9,19.5,543.5,409.31,317.81
2016,8,7,16,30,801.0,84.0,6.9,19.0,494.0,353.99,269.2
2016,8,7,16,45,771.5,80.5,6.95,19.0,442.0,297.04,218.19
2016,8,7,17,0,742.0,77.0,7.0,19.0,390.0,242.81,169.36
2016,8,7,17,15,703.5,72.5,6.95,18.5,337.5,188.99,122.6
2016,8,7,17,30,665.0,68.0,6.9,18.0,285.0,136.44,79.76
2016,8,7,17,45,609.0,62.0,6.9,18.0,233.5,88.36,46.83
2016,8,7,18,0,553.0,56.0,6.9,18.0,182.0,46.73,28.44
2016,8,7,18,15,467.0,47.5,6.85,17.5,135.0,34.6,24.53
2016,8,7,18,30,381.0,39.0,6.8,17.0,88.0,29.96,19.88
2016,8,7,18,45,241.0,26.5,6.75,16.5,52.5,20.97,9.16
2016,8,7,19,0,101.0,14.0,6.7,16.0,17.0,13.76,0.0
2016,8,7,19,15,50.5,7.0,6.65,15.5,8.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,45,170.5,17.0,6.7,13.5,36.0,54.7,13.24
2016,8,8,6,0,341.0,34.0,6.7,14.0,72.0,126.76,84.87
2016,8,8,6,15,432.5,43.0,6.55,14.5,117.5,182.48,134.77
2016,8,8,6,30,524.0,52.0,6.4,15.0,163.0,248.05,192.94
2016,8,8,6,45,582.5,58.5,6.3,15.5,213.0,307.1,246.21
2016,8,8,7,0,641.0,65.0,6.2,16.0,263.0,371.65,302.93
2016,8,8,7,15,681.5,69.5,6.15,16.5,315.0,430.02,353.29
2016,8,8,7,30,722.0,74.0,6.1,17.0,367.0,490.05,403.47
2016,8,8,7,45,753.0,77.0,6.1,17.5,418.5,546.59,449.42
2016,8,8,8,0,784.0,80.0,6.1,18.0,470.0,604.4,495.0
2016,8,8,8,15,805.5,83.5,6.1,18.0,519.5,657.15,535.86
2016,8,8,8,30,827.0,87.0,6.1,18.0,569.0,709.7,574.43
2016,8,8,8,45,844.0,89.0,6.15,18.5,615.0,752.56,604.13
2016,8,8,9,0,861.0,91.0,6.2,19.0,661.0,798.12,635.49
2016,8,8,9,15,873.5,93.0,6.25,19.0,702.5,838.53,663.91
2016,8,8,9,30,886.0,95.0,6.3,19.0,744.0,877.0,690.74
2016,8,8,9,45,897.0,95.5,6.4,19.5,780.5,910.32,712.57
2016,8,8,10,0,908.0,96.0,6.5,20.0,817.0,941.21,732.54
2016,8,8,10,15,915.0,97.5,6.6,20.0,847.0,966.77,750.11
2016,8,8,10,30,922.0,99.0,6.7,20.0,877.0,989.36,765.63
2016,8,8,10,45,926.5,100.0,6.8,20.5,900.0,1005.88,775.41
2016,8,8,11,0,931.0,101.0,6.9,21.0,923.0,1019.12,782.96
2016,8,8,11,15,934.5,101.5,6.95,21.0,939.0,1027.49,788.46
2016,8,8,11,30,938.0,102.0,7.0,21.0,955.0,1032.43,791.7
2016,8,8,11,45,940.0,102.0,7.1,21.0,963.5,1031.91,791.5
2016,8,8,12,0,942.0,102.0,7.2,21.0,972.0,1027.93,789.0
2016,8,8,12,15,942.0,102.0,7.25,21.0,972.5,1018.55,782.56
2016,8,8,12,30,942.0,102.0,7.3,21.0,973.0,1005.78,773.83
2016,8,8,12,45,942.0,101.0,7.4,21.0,966.0,988.66,762.35
2016,8,8,13,0,942.0,100.0,7.5,21.0,959.0,968.28,748.58
2016,8,8,13,15,939.0,99.5,7.55,21.0,944.5,942.54,730.78
2016,8,8,13,30,936.0,99.0,7.6,21.0,930.0,913.87,710.85
2016,8,8,13,45,932.0,98.0,7.65,21.0,908.0,881.05,687.88
2016,8,8,14,0,928.0,97.0,7.7,21.0,886.0,845.64,662.91
2016,8,8,14,15,921.5,95.5,7.7,20.5,857.0,805.38,635.32
2016,8,8,14,30,915.0,94.0,7.7,20.0,828.0,763.05,605.9
2016,8,8,14,45,514.5,220.0,7.75,20.0,629.5,568.39,452.61
2016,8,8,15,0,114.0,346.0,7.8,20.0,431.0,403.25,316.48
2016,8,8,15,15,129.0,327.5,7.75,20.0,418.5,387.31,304.9
2016,8,8,15,30,144.0,309.0,7.7,20.0,406.0,369.85,291.65
2016,8,8,15,45,189.5,283.5,7.65,20.0,401.5,359.86,284.16
2016,8,8,16,0,235.0,258.0,7.6,20.0,397.0,345.25,272.27
2016,8,8,16,15,349.0,212.0,7.55,19.5,399.5,332.83,261.24
2016,8,8,16,30,463.0,166.0,7.5,19.0,402.0,307.85,237.9
2016,8,8,16,45,260.5,165.5,7.5,19.0,295.5,223.53,171.65
2016,8,8,17,0,58.0,165.0,7.5,19.0,189.0,164.18,128.44
2016,8,8,17,15,369.5,113.0,7.45,18.5,235.0,160.84,113.11
2016,8,8,17,30,681.0,61.0,7.4,18.0,281.0,133.05,76.36
2016,8,8,17,45,628.0,55.5,7.4,17.5,230.0,82.29,41.66
2016,8,8,18,0,575.0,50.0,7.4,17.0,179.0,40.14,24.06
2016,8,8,18,15,491.0,42.5,7.3,16.5,132.5,30.34,20.89
2016,8,8,18,30,407.0,35.0,7.2,16.0,86.0,26.37,16.83
2016,8,8,18,45,261.0,23.5,7.1,15.5,51.0,18.23,6.57
2016,8,8,19,0,115.0,12.0,7.0,15.0,16.0,11.8,0.0
2016,8,8,19,15,57.5,6.0,6.95,14.5,8.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,9,5,45,163.5,16.5,4.95,13.5,34.5,52.38,8.66
2016,8,9,6,0,327.0,33.0,4.9,14.0,69.0,122.01,81.0
2016,8,9,6,15,420.0,42.5,4.7,14.5,114.0,177.78,130.75
2016,8,9,6,30,513.0,52.0,4.5,15.0,159.0,243.63,188.67
2016,8,9,6,45,571.0,59.0,4.35,15.5,209.0,302.41,241.17
2016,8,9,7,0,629.0,66.0,4.2,16.0,259.0,366.67,296.89
2016,8,9,7,15,670.0,71.0,3.95,16.5,310.5,425.25,346.39
2016,8,9,7,30,711.0,76.0,3.7,17.0,362.0,485.43,395.42
2016,8,9,7,45,741.0,79.5,3.45,17.5,413.5,541.43,439.32
2016,8,9,8,0,771.0,83.0,3.2,18.0,465.0,598.62,482.4
2016,8,9,8,15,468.5,169.5,3.0,18.5,409.0,516.72,413.36
2016,8,9,8,30,166.0,256.0,2.8,19.0,353.0,393.93,311.42
2016,8,9,8,45,205.0,274.5,2.65,19.5,404.0,449.37,353.51
2016,8,9,9,0,244.0,293.0,2.5,20.0,455.0,515.17,401.34
2016,8,9,9,15,244.5,313.0,2.45,20.5,483.5,544.41,420.57
2016,8,9,9,30,245.0,333.0,2.4,21.0,512.0,572.78,439.04
2016,8,9,9,45,245.5,350.0,2.4,21.5,537.0,596.98,454.49
2016,8,9,10,0,246.0,367.0,2.4,22.0,562.0,620.22,469.11
2016,8,9,10,15,577.5,236.0,2.45,22.0,716.0,806.43,609.33
2016,8,9,10,30,909.0,105.0,2.5,22.0,870.0,982.62,727.26
2016,8,9,10,45,912.5,106.5,2.65,22.5,892.5,998.48,735.1
2016,8,9,11,0,916.0,108.0,2.8,23.0,915.0,1011.07,742.45
2016,8,9,11,15,919.5,109.0,3.0,23.0,931.0,1019.81,749.25
2016,8,9,11,30,923.0,110.0,3.2,23.0,947.0,1025.16,753.92
2016,8,9,11,45,923.0,111.0,3.4,23.0,954.5,1023.65,754.15
2016,8,9,12,0,923.0,112.0,3.6,23.0,962.0,1018.73,752.22
2016,8,9,12,15,923.0,112.0,3.8,23.0,962.5,1009.41,747.4
2016,8,9,12,30,923.0,112.0,4.0,23.0,963.0,996.77,740.38
2016,8,9,12,45,919.5,113.0,4.2,23.0,955.5,978.59,729.62
2016,8,9,13,0,916.0,114.0,4.4,23.0,948.0,957.32,716.74
2016,8,9,13,15,913.0,113.5,4.55,22.5,933.0,932.05,702.42
2016,8,9,13,30,910.0,113.0,4.7,22.0,918.0,903.92,686.17
2016,8,9,13,45,904.0,112.5,4.9,22.0,896.0,870.55,664.97
2016,8,9,14,0,898.0,112.0,5.1,22.0,874.0,834.79,641.75
2016,8,9,14,15,891.0,110.5,5.2,22.0,845.0,795.06,614.84
2016,8,9,14,30,884.0,109.0,5.3,22.0,816.0,753.39,586.21
2016,8,9,14,45,873.5,108.0,5.45,22.0,780.5,708.03,554.72
2016,8,9,15,0,863.0,107.0,5.6,22.0,745.0,661.41,519.78
2016,8,9,15,15,850.5,104.5,5.65,21.5,704.5,611.15,481.71
2016,8,9,15,30,838.0,102.0,5.7,21.0,664.0,558.76,440.92
2016,8,9,15,45,819.5,100.5,5.8,21.0,618.5,505.15,397.18
2016,8,9,16,0,801.0,99.0,5.9,21.0,573.0,452.07,352.69
2016,8,9,16,15,779.5,95.5,5.95,20.5,524.5,396.73,305.87
2016,8,9,16,30,758.0,92.0,6.0,20.0,476.0,342.78,258.96
2016,8,9,16,45,726.5,88.0,6.1,20.0,424.5,284.7,207.76
2016,8,9,17,0,695.0,84.0,6.2,20.0,373.0,231.78,160.73
2016,8,9,17,15,654.0,79.0,6.2,19.5,321.5,179.51,116.02
2016,8,9,17,30,613.0,74.0,6.2,19.0,270.0,131.72,77.89
2016,8,9,17,45,549.0,67.5,6.25,18.5,219.0,85.85,47.66
2016,8,9,18,0,485.0,61.0,6.3,18.0,168.0,47.43,36.0
2016,8,9,18,15,395.5,50.5,6.2,17.5,122.5,37.87,27.3
2016,8,9,18,30,306.0,40.0,6.1,17.0,77.0,31.48,20.99
2016,8,9,18,45,177.5,25.5,6.1,16.5,44.5,19.91,6.64
2016,8,9,19,0,49.0,11.0,6.1,16.0,12.0,10.81,0.0
2016,8,9,19,15,24.5,5.5,6.05,15.5,6.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
