Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,10,5,45,134.5,17.5,4.05,13.5,32.0,46.84,3.13
2016,8,10,6,0,269.0,35.0,4.0,14.0,64.0,109.97,72.86
2016,8,10,6,15,363.0,46.0,3.9,14.0,107.5,164.44,121.19
2016,8,10,6,30,457.0,57.0,3.8,14.0,151.0,229.12,177.98
2016,8,10,6,45,520.5,64.5,3.75,14.5,200.5,287.73,230.05
2016,8,10,7,0,584.0,72.0,3.7,15.0,250.0,352.41,286.07
2016,8,10,7,15,305.5,109.5,3.5,15.5,204.0,281.45,230.13
2016,8,10,7,30,27.0,147.0,3.3,16.0,158.0,166.56,133.75
2016,8,10,7,45,132.0,174.5,3.15,16.5,238.5,265.58,215.67
2016,8,10,8,0,237.0,202.0,3.0,17.0,319.0,375.32,303.48
2016,8,10,8,15,511.0,150.0,2.85,17.0,435.5,524.29,423.51
2016,8,10,8,30,785.0,98.0,2.7,17.0,552.0,689.87,549.69
2016,8,10,8,45,804.5,100.0,2.55,17.5,598.5,737.1,579.48
2016,8,10,9,0,824.0,102.0,2.4,18.0,645.0,783.46,608.67
2016,8,10,9,15,837.5,104.5,2.35,18.0,686.0,824.19,635.1
2016,8,10,9,30,851.0,107.0,2.3,18.0,727.0,858.29,656.61
2016,8,10,9,45,864.0,107.0,2.25,18.5,763.5,891.87,676.31
2016,8,10,10,0,877.0,107.0,2.2,19.0,800.0,923.2,694.21
2016,8,10,10,15,884.5,108.5,2.25,19.0,830.0,948.52,710.29
2016,8,10,10,30,892.0,110.0,2.3,19.0,860.0,970.98,724.54
2016,8,10,10,45,897.5,111.0,2.35,19.5,883.0,987.97,733.85
2016,8,10,11,0,903.0,112.0,2.4,20.0,906.0,1001.79,741.18
2016,8,10,11,15,906.5,112.5,2.45,20.0,922.0,1009.87,746.29
2016,8,10,11,30,910.0,113.0,2.5,20.0,938.0,1014.61,749.38
2016,8,10,11,45,912.0,113.5,2.65,20.0,946.0,1014.51,750.46
2016,8,10,12,0,914.0,114.0,2.8,20.0,954.0,1011.03,749.41
2016,8,10,12,15,914.0,114.0,2.9,20.0,954.5,1001.73,744.13
2016,8,10,12,30,914.0,114.0,3.0,20.0,955.0,989.14,736.75
2016,8,10,12,45,913.0,113.5,3.1,20.0,948.0,971.86,726.3
2016,8,10,13,0,912.0,113.0,3.2,20.0,941.0,951.45,713.76
2016,8,10,13,15,663.5,239.5,3.3,20.0,836.5,838.93,637.43
2016,8,10,13,30,415.0,366.0,3.4,20.0,732.0,727.13,552.59
2016,8,10,13,45,322.0,387.0,3.5,20.0,667.0,652.17,497.87
2016,8,10,14,0,229.0,408.0,3.6,20.0,602.0,582.52,445.75
2016,8,10,14,15,296.0,376.0,3.65,19.5,617.5,593.49,457.28
2016,8,10,14,30,363.0,344.0,3.7,19.0,633.0,597.3,462.9
2016,8,10,14,45,332.5,335.0,3.8,19.0,591.0,550.08,427.72
2016,8,10,15,0,302.0,326.0,3.9,19.0,549.0,504.71,393.69
2016,8,10,15,15,273.5,311.5,3.95,19.0,505.0,457.53,357.88
2016,8,10,15,30,245.0,297.0,4.0,19.0,461.0,412.61,323.34
2016,8,10,15,45,163.5,275.5,4.05,19.0,381.5,338.84,265.86
2016,8,10,16,0,82.0,254.0,4.1,19.0,302.0,273.93,215.12
2016,8,10,16,15,59.5,224.0,4.1,18.5,257.5,231.91,182.62
2016,8,10,16,30,37.0,194.0,4.1,18.0,213.0,192.57,151.94
2016,8,10,16,45,19.5,164.0,4.15,18.0,174.0,159.96,126.18
2016,8,10,17,0,2.0,134.0,4.2,18.0,135.0,126.83,99.93
2016,8,10,17,15,1.0,115.5,4.2,17.5,116.0,108.89,85.6
2016,8,10,17,30,0.0,97.0,4.2,17.0,97.0,91.17,71.17
2016,8,10,17,45,263.0,75.0,4.2,17.0,132.0,73.95,47.97
2016,8,10,18,0,526.0,53.0,4.2,17.0,167.0,38.94,28.69
2016,8,10,18,15,438.0,44.0,4.1,16.5,121.5,32.09,22.36
2016,8,10,18,30,350.0,35.0,4.0,16.0,76.0,26.82,17.05
2016,8,10,18,45,175.0,23.0,3.95,15.5,43.5,17.91,4.25
2016,8,10,19,0,0.0,11.0,3.9,15.0,11.0,10.81,0.0
2016,8,10,19,15,0.0,5.5,3.8,14.5,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,45,150.0,16.5,1.2,13.5,32.0,49.02,0.0
2016,8,11,6,0,300.0,33.0,1.3,14.0,64.0,114.88,75.01
2016,8,11,6,15,393.5,43.0,1.3,14.0,108.5,169.66,123.86
2016,8,11,6,30,487.0,53.0,1.3,14.0,153.0,234.6,180.45
2016,8,11,6,45,544.5,61.5,1.35,14.5,202.5,293.39,232.11
2016,8,11,7,0,602.0,70.0,1.4,15.0,252.0,357.66,286.89
2016,8,11,7,15,301.0,79.0,1.4,15.5,170.0,244.7,198.85
2016,8,11,7,30,0.0,88.0,1.4,16.0,88.0,85.63,66.29
2016,8,11,7,45,1.5,122.0,1.45,16.5,122.5,120.83,95.3
2016,8,11,8,0,3.0,156.0,1.5,17.0,157.0,156.38,123.67
2016,8,11,8,15,16.0,187.0,1.5,17.0,196.0,196.92,156.08
2016,8,11,8,30,29.0,218.0,1.5,17.0,235.0,245.22,194.05
2016,8,11,8,45,43.5,248.0,1.5,17.5,275.5,288.82,227.31
2016,8,11,9,0,58.0,278.0,1.5,18.0,316.0,333.33,260.62
2016,8,11,9,15,129.0,308.0,1.5,18.0,400.0,434.04,337.74
2016,8,11,9,30,200.0,338.0,1.5,18.0,484.0,530.69,409.28
2016,8,11,9,45,540.0,224.5,1.5,18.5,644.0,733.38,561.49
2016,8,11,10,0,880.0,111.0,1.5,19.0,804.0,929.49,692.27
2016,8,11,10,15,887.5,112.5,1.55,19.0,834.0,954.84,706.09
2016,8,11,10,30,895.0,114.0,1.6,19.0,864.0,977.3,720.16
2016,8,11,10,45,898.0,116.5,1.65,19.5,886.5,993.45,728.85
2016,8,11,11,0,901.0,119.0,1.7,20.0,909.0,1006.35,735.58
2016,8,11,11,15,905.0,119.5,1.75,20.0,925.0,1014.83,741.0
2016,8,11,11,30,909.0,120.0,1.8,20.0,941.0,1019.98,744.45
2016,8,11,11,45,908.5,122.0,1.9,20.0,949.0,1018.89,744.73
2016,8,11,12,0,908.0,124.0,2.0,20.0,957.0,1014.42,742.97
2016,8,11,12,15,674.0,250.0,2.05,20.0,868.5,916.7,679.58
2016,8,11,12,30,440.0,376.0,2.1,20.0,780.0,809.13,601.2
2016,8,11,12,45,465.0,367.0,2.15,20.0,791.0,813.15,606.08
2016,8,11,13,0,490.0,358.0,2.2,20.0,802.0,814.62,608.19
2016,8,11,13,15,398.0,384.5,2.25,19.5,741.5,740.97,556.72
2016,8,11,13,30,306.0,411.0,2.3,19.0,681.0,674.15,509.38
2016,8,11,13,45,195.5,403.5,2.35,19.0,574.5,560.08,426.28
2016,8,11,14,0,85.0,396.0,2.4,19.0,468.0,453.47,346.47
2016,8,11,14,15,78.0,378.0,2.45,19.0,442.0,425.79,326.85
2016,8,11,14,30,71.0,360.0,2.5,19.0,416.0,398.59,307.01
2016,8,11,14,45,59.5,335.0,2.6,19.0,381.0,362.24,280.09
2016,8,11,15,0,48.0,310.0,2.7,19.0,346.0,327.0,253.73
2016,8,11,15,15,41.0,285.5,2.75,18.5,315.0,296.08,230.9
2016,8,11,15,30,34.0,261.0,2.8,18.0,284.0,265.99,208.39
2016,8,11,15,45,33.0,243.5,2.85,18.0,264.5,246.12,193.29
2016,8,11,16,0,32.0,226.0,2.9,18.0,245.0,226.4,178.14
2016,8,11,16,15,20.0,196.0,2.95,17.5,207.5,193.59,152.76
2016,8,11,16,30,8.0,166.0,3.0,17.0,170.0,160.07,126.56
2016,8,11,16,45,4.0,147.5,3.05,17.0,149.5,140.7,111.26
2016,8,11,17,0,0.0,129.0,3.1,17.0,129.0,121.86,96.24
2016,8,11,17,15,0.0,110.5,3.05,16.5,110.5,104.25,82.07
2016,8,11,17,30,0.0,92.0,3.0,16.0,92.0,86.75,67.72
2016,8,11,17,45,242.0,75.0,3.0,16.0,126.5,71.86,47.33
2016,8,11,18,0,484.0,58.0,3.0,16.0,161.0,41.7,31.23
2016,8,11,18,15,396.0,47.0,2.9,15.5,116.0,35.1,25.07
2016,8,11,18,30,308.0,36.0,2.8,15.0,71.0,28.05,18.06
2016,8,11,18,45,154.0,18.0,2.75,15.0,35.5,13.55,0.62
2016,8,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,5,45,146.0,16.0,1.6,12.5,31.0,47.31,0.0
2016,8,12,6,0,292.0,32.0,1.6,13.0,62.0,111.66,72.45
2016,8,12,6,15,386.0,43.0,1.55,13.5,106.5,167.03,122.02
2016,8,12,6,30,480.0,54.0,1.5,14.0,151.0,232.71,179.02
2016,8,12,6,45,543.5,61.5,1.5,14.5,201.0,292.39,231.39
2016,8,12,7,0,607.0,69.0,1.5,15.0,251.0,358.15,287.39
2016,8,12,7,15,357.5,114.5,1.45,15.0,227.0,312.47,253.33
2016,8,12,7,30,108.0,160.0,1.4,15.0,203.0,231.39,187.15
2016,8,12,7,45,123.0,183.5,1.4,15.5,238.5,270.33,218.42
2016,8,12,8,0,138.0,207.0,1.4,16.0,274.0,310.38,249.35
2016,8,12,8,15,115.5,228.0,1.45,16.0,288.5,322.88,257.95
2016,8,12,8,30,93.0,249.0,1.5,16.0,303.0,325.84,259.08
2016,8,12,8,45,147.5,272.0,1.55,16.5,365.5,402.52,318.24
2016,8,12,9,0,202.0,295.0,1.6,17.0,428.0,475.46,372.75
2016,8,12,9,15,168.0,316.5,1.7,17.5,432.0,475.92,370.37
2016,8,12,9,30,134.0,338.0,1.8,18.0,436.0,473.64,366.38
2016,8,12,9,45,178.5,355.0,1.9,18.5,491.5,533.96,410.85
2016,8,12,10,0,223.0,372.0,2.0,19.0,547.0,595.78,455.17
2016,8,12,10,15,346.0,345.0,2.15,19.0,629.0,693.5,528.13
2016,8,12,10,30,469.0,318.0,2.3,19.0,711.0,794.22,601.29
2016,8,12,10,45,333.5,374.0,2.45,19.0,657.5,719.59,544.57
2016,8,12,11,0,198.0,430.0,2.6,19.0,604.0,640.18,484.53
2016,8,12,11,15,176.0,439.0,2.7,19.0,595.5,627.43,475.21
2016,8,12,11,30,154.0,448.0,2.8,19.0,587.0,613.69,464.7
2016,8,12,11,45,191.0,450.0,2.9,19.0,624.0,649.54,491.74
2016,8,12,12,0,228.0,452.0,3.0,19.0,661.0,684.26,517.52
2016,8,12,12,15,261.0,444.5,3.05,19.0,683.5,709.93,536.54
2016,8,12,12,30,294.0,437.0,3.1,19.0,706.0,727.28,549.83
2016,8,12,12,45,328.0,421.0,3.2,19.5,719.0,734.93,555.73
2016,8,12,13,0,362.0,405.0,3.3,20.0,732.0,740.33,560.08
2016,8,12,13,15,330.0,408.5,3.35,20.0,703.5,703.9,533.78
2016,8,12,13,30,298.0,412.0,3.4,20.0,675.0,667.86,507.81
2016,8,12,13,45,324.5,392.5,3.45,20.0,672.0,658.75,502.8
2016,8,12,14,0,351.0,373.0,3.5,20.0,669.0,647.22,495.77
2016,8,12,14,15,294.5,373.0,3.5,20.0,615.0,588.56,452.17
2016,8,12,14,30,238.0,373.0,3.5,20.0,561.0,532.47,410.22
2016,8,12,14,45,188.5,358.0,3.55,20.0,503.0,472.09,365.04
2016,8,12,15,0,139.0,343.0,3.6,20.0,445.0,415.6,322.24
2016,8,12,15,15,161.0,322.0,3.6,20.0,434.0,400.15,311.36
2016,8,12,15,30,183.0,301.0,3.6,20.0,423.0,382.49,298.29
2016,8,12,15,45,154.0,279.0,3.6,20.0,376.5,336.47,262.71
2016,8,12,16,0,125.0,257.0,3.6,20.0,330.0,293.36,229.21
2016,8,12,16,15,74.5,220.0,3.6,19.5,262.5,233.78,183.11
2016,8,12,16,30,24.0,183.0,3.6,19.0,195.0,180.71,141.99
2016,8,12,16,45,12.0,152.0,3.6,19.0,158.0,146.9,115.29
2016,8,12,17,0,0.0,121.0,3.6,19.0,121.0,114.65,89.63
2016,8,12,17,15,0.0,103.5,3.55,18.5,103.5,97.99,76.3
2016,8,12,17,30,0.0,86.0,3.5,18.0,86.0,81.44,62.78
2016,8,12,17,45,261.0,69.5,3.5,18.0,124.5,67.57,43.04
2016,8,12,18,0,522.0,53.0,3.5,18.0,163.0,37.51,27.27
2016,8,12,18,15,430.0,43.5,3.45,17.5,117.5,32.11,22.2
2016,8,12,18,30,338.0,34.0,3.4,17.0,72.0,26.37,16.32
2016,8,12,18,45,169.0,17.0,3.4,16.5,36.0,12.79,0.0
2016,8,12,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.5,15.5,3.1,13.5,30.0,46.41,0.0
2016,8,13,6,0,293.0,31.0,3.1,14.0,60.0,110.53,70.62
2016,8,13,6,15,389.0,41.5,3.05,14.5,104.0,165.85,120.6
2016,8,13,6,30,485.0,52.0,3.0,15.0,148.0,231.7,178.07
2016,8,13,6,45,549.5,59.0,2.95,15.5,198.5,291.39,230.96
2016,8,13,7,0,614.0,66.0,2.9,16.0,249.0,357.28,287.75
2016,8,13,7,15,315.5,102.5,2.85,16.0,197.5,277.98,226.47
2016,8,13,7,30,17.0,139.0,2.8,16.0,146.0,148.07,118.35
2016,8,13,7,45,19.0,157.5,2.8,16.5,166.0,168.47,134.82
2016,8,13,8,0,21.0,176.0,2.8,17.0,186.0,189.02,150.85
2016,8,13,8,15,21.0,192.0,2.85,17.5,203.0,205.71,163.5
2016,8,13,8,30,21.0,208.0,2.9,18.0,220.0,222.37,175.95
2016,8,13,8,45,28.5,233.0,2.95,18.5,251.0,261.25,205.95
2016,8,13,9,0,36.0,258.0,3.0,19.0,282.0,294.18,230.8
2016,8,13,9,15,79.5,297.0,3.05,19.0,353.5,372.65,291.96
2016,8,13,9,30,123.0,336.0,3.1,19.0,425.0,462.03,359.79
2016,8,13,9,45,294.0,314.0,3.2,19.5,541.0,601.12,466.65
2016,8,13,10,0,465.0,292.0,3.3,20.0,657.0,747.97,574.77
2016,8,13,10,15,297.5,348.0,3.4,20.0,585.0,651.29,499.29
2016,8,13,10,30,130.0,404.0,3.5,20.0,513.0,546.94,417.86
2016,8,13,10,45,114.0,412.0,3.6,20.5,509.5,540.15,411.75
2016,8,13,11,0,98.0,420.0,3.7,21.0,506.0,524.09,398.54
2016,8,13,11,15,98.0,428.0,3.75,21.0,515.0,531.57,403.79
2016,8,13,11,30,98.0,436.0,3.8,21.0,524.0,538.6,408.64
2016,8,13,11,45,106.5,443.0,3.85,21.0,539.5,552.39,418.79
2016,8,13,12,0,115.0,450.0,3.9,21.0,555.0,572.45,433.38
2016,8,13,12,15,90.0,436.5,3.95,21.0,519.0,524.88,398.08
2016,8,13,12,30,65.0,423.0,4.0,21.0,483.0,484.55,368.01
2016,8,13,12,45,68.0,422.0,4.1,21.0,484.5,483.56,367.77
2016,8,13,13,0,71.0,421.0,4.2,21.0,486.0,482.18,367.11
2016,8,13,13,15,182.5,416.5,4.25,21.0,578.5,576.98,440.57
2016,8,13,13,30,294.0,412.0,4.3,21.0,671.0,664.04,506.45
2016,8,13,13,45,174.5,391.5,4.4,21.0,544.5,530.43,406.48
2016,8,13,14,0,55.0,371.0,4.5,21.0,418.0,405.1,310.76
2016,8,13,14,15,48.0,350.0,4.55,21.0,390.0,375.81,289.32
2016,8,13,14,30,41.0,329.0,4.6,21.0,362.0,347.14,267.89
2016,8,13,14,45,43.0,316.5,4.7,21.0,349.5,333.32,257.95
2016,8,13,15,0,45.0,304.0,4.8,21.0,337.0,319.28,247.72
2016,8,13,15,15,34.5,274.0,4.85,21.0,298.0,281.37,218.72
2016,8,13,15,30,24.0,244.0,4.9,21.0,259.0,246.07,191.56
2016,8,13,15,45,19.0,221.5,5.0,21.0,233.0,220.54,171.93
2016,8,13,16,0,14.0,199.0,5.1,21.0,207.0,195.61,152.63
2016,8,13,16,15,7.0,166.5,5.1,20.5,170.5,161.35,125.95
2016,8,13,16,30,0.0,134.0,5.1,20.0,134.0,128.01,99.69
2016,8,13,16,45,0.0,114.5,5.2,20.0,114.5,109.47,84.91
2016,8,13,17,0,0.0,95.0,5.3,20.0,95.0,91.03,70.02
2016,8,13,17,15,0.0,81.5,5.3,19.5,81.5,78.17,59.68
2016,8,13,17,30,0.0,68.0,5.3,19.0,68.0,65.36,49.19
2016,8,13,17,45,264.5,59.5,5.35,18.5,114.0,58.8,35.83
2016,8,13,18,0,529.0,51.0,5.4,18.0,160.0,36.0,25.91
2016,8,13,18,15,434.5,42.0,5.4,17.5,114.5,30.98,21.16
2016,8,13,18,30,340.0,33.0,5.4,17.0,69.0,25.66,15.54
2016,8,13,18,45,170.0,16.5,5.4,16.5,34.5,12.49,0.0
2016,8,13,19,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,5,45,166.0,15.0,4.2,14.5,31.0,48.81,0.0
2016,8,14,6,0,332.0,30.0,4.3,15.0,62.0,118.08,74.03
2016,8,14,6,15,431.5,39.0,4.2,15.0,107.0,174.77,126.36
2016,8,14,6,30,531.0,48.0,4.1,15.0,152.0,242.35,186.04
2016,8,14,6,45,595.0,54.0,4.05,15.5,203.5,303.05,240.41
2016,8,14,7,0,659.0,60.0,4.0,16.0,255.0,369.86,298.61
2016,8,14,7,15,337.0,99.0,3.95,16.5,199.5,284.51,232.09
2016,8,14,7,30,15.0,138.0,3.9,17.0,144.0,145.99,116.35
2016,8,14,7,45,14.5,153.0,3.85,17.5,159.5,161.1,128.4
2016,8,14,8,0,14.0,168.0,3.8,18.0,175.0,176.17,139.98
2016,8,14,8,15,21.0,191.5,3.85,18.0,203.0,205.25,163.15
2016,8,14,8,30,28.0,215.0,3.9,18.0,231.0,241.53,191.77
2016,8,14,8,45,21.5,219.0,3.95,18.5,232.5,234.23,184.85
2016,8,14,9,0,15.0,223.0,4.0,19.0,234.0,233.21,183.01
2016,8,14,9,15,25.5,256.0,4.0,19.0,274.5,275.9,216.37
2016,8,14,9,30,36.0,289.0,4.0,19.0,315.0,327.71,256.24
2016,8,14,9,45,41.5,311.0,4.0,19.5,342.5,356.07,276.97
2016,8,14,10,0,47.0,333.0,4.0,20.0,370.0,384.49,297.58
2016,8,14,10,15,45.5,343.5,4.0,20.0,380.5,394.09,304.18
2016,8,14,10,30,44.0,354.0,4.0,20.0,391.0,403.45,310.67
2016,8,14,10,45,54.0,376.0,4.05,20.5,423.0,435.75,334.18
2016,8,14,11,0,64.0,398.0,4.1,21.0,455.0,467.91,357.26
2016,8,14,11,15,60.0,401.0,4.1,21.0,455.0,466.18,355.4
2016,8,14,11,30,56.0,404.0,4.1,21.0,455.0,464.16,353.52
2016,8,14,11,45,56.5,409.0,4.15,21.5,460.5,468.34,355.82
2016,8,14,12,0,57.0,414.0,4.2,22.0,466.0,472.21,357.91
2016,8,14,12,15,69.0,424.5,4.25,22.0,487.5,492.42,373.12
2016,8,14,12,30,81.0,435.0,4.3,22.0,509.0,511.92,387.72
2016,8,14,12,45,65.5,416.0,4.4,22.0,475.5,475.17,360.57
2016,8,14,13,0,50.0,397.0,4.5,22.0,442.0,438.99,333.83
2016,8,14,13,15,78.0,410.0,4.6,21.5,479.5,473.92,361.76
2016,8,14,13,30,106.0,423.0,4.7,21.0,517.0,506.91,387.97
2016,8,14,13,45,68.0,376.0,4.8,21.0,435.5,424.19,325.81
2016,8,14,14,0,30.0,329.0,4.9,21.0,354.0,344.35,265.04
2016,8,14,14,15,34.0,326.0,4.95,21.0,354.0,342.0,263.91
2016,8,14,14,30,38.0,323.0,5.0,21.0,354.0,339.2,262.26
2016,8,14,14,45,38.5,309.5,5.1,21.0,339.5,323.57,250.76
2016,8,14,15,0,39.0,296.0,5.2,21.0,325.0,307.88,239.18
2016,8,14,15,15,36.5,277.0,5.25,20.5,302.5,285.26,222.48
2016,8,14,15,30,34.0,258.0,5.3,20.0,280.0,262.95,205.86
2016,8,14,15,45,26.0,231.0,5.35,20.0,247.5,232.7,182.38
2016,8,14,16,0,18.0,204.0,5.4,20.0,215.0,201.9,158.32
2016,8,14,16,15,9.0,168.5,5.4,19.5,174.0,163.91,128.55
2016,8,14,16,30,0.0,133.0,5.4,19.0,133.0,127.05,99.35
2016,8,14,16,45,0.0,113.5,5.4,19.0,113.5,108.52,84.5
2016,8,14,17,0,0.0,94.0,5.4,19.0,94.0,90.08,69.53
2016,8,14,17,15,0.0,80.0,5.3,18.5,80.0,76.77,58.76
2016,8,14,17,30,0.0,66.0,5.2,18.0,66.0,63.51,47.84
2016,8,14,17,45,237.0,61.5,5.15,17.5,109.5,58.13,36.54
2016,8,14,18,0,474.0,57.0,5.1,17.0,153.0,41.65,30.96
2016,8,14,18,15,376.0,45.5,5.0,16.5,108.0,34.53,24.29
2016,8,14,18,30,278.0,34.0,4.9,16.0,63.0,26.93,16.44
2016,8,14,18,45,139.0,17.0,4.85,16.0,31.5,13.22,0.0
2016,8,14,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,5,45,139.5,16.0,2.3,12.5,29.0,44.83,0.0
2016,8,15,6,0,279.0,32.0,2.3,13.0,58.0,107.56,67.31
2016,8,15,6,15,382.5,43.0,2.25,13.0,103.0,164.61,119.78
2016,8,15,6,30,486.0,54.0,2.2,13.0,148.0,233.02,179.65
2016,8,15,6,45,553.0,61.5,2.2,13.5,199.0,294.28,234.0
2016,8,15,7,0,620.0,69.0,2.2,14.0,250.0,361.96,292.39
2016,8,15,7,15,310.0,97.5,2.1,14.5,188.0,269.19,219.9
2016,8,15,7,30,0.0,126.0,2.0,15.0,126.0,125.14,99.46
2016,8,15,7,45,17.5,155.0,1.9,15.5,163.5,165.07,132.39
2016,8,15,8,0,35.0,184.0,1.8,16.0,201.0,212.52,170.4
2016,8,15,8,15,61.5,214.5,1.75,16.0,248.0,264.26,211.62
2016,8,15,8,30,88.0,245.0,1.7,16.0,295.0,318.04,253.65
2016,8,15,8,45,139.5,269.0,1.65,16.5,356.0,393.24,311.4
2016,8,15,9,0,191.0,293.0,1.6,17.0,417.0,464.44,364.45
2016,8,15,9,15,107.0,280.0,1.65,17.0,350.5,385.43,301.84
2016,8,15,9,30,23.0,267.0,1.7,17.0,284.0,285.22,222.41
2016,8,15,9,45,31.0,294.0,1.8,17.5,318.0,328.64,255.56
2016,8,15,10,0,39.0,321.0,1.9,18.0,352.0,364.46,281.87
2016,8,15,10,15,89.0,362.0,2.0,18.0,435.5,454.43,350.28
2016,8,15,10,30,139.0,403.0,2.1,18.0,519.0,554.48,423.99
2016,8,15,10,45,183.0,413.0,2.25,18.5,570.0,607.53,462.12
2016,8,15,11,0,227.0,423.0,2.4,19.0,621.0,660.71,500.14
2016,8,15,11,15,242.5,428.5,2.45,19.0,643.5,688.99,519.81
2016,8,15,11,30,258.0,434.0,2.5,19.0,666.0,708.0,533.25
2016,8,15,11,45,233.0,442.5,2.6,19.0,653.5,682.34,514.61
2016,8,15,12,0,208.0,451.0,2.7,19.0,641.0,663.41,500.82
2016,8,15,12,15,344.5,407.5,2.7,19.0,721.5,751.35,567.26
2016,8,15,12,30,481.0,364.0,2.7,19.0,802.0,833.83,627.65
2016,8,15,12,45,716.5,235.5,2.7,19.0,881.5,913.32,688.18
2016,8,15,13,0,952.0,107.0,2.7,19.0,961.0,974.88,729.18
2016,8,15,13,15,948.5,106.5,2.65,19.0,945.5,947.95,710.51
2016,8,15,13,30,945.0,106.0,2.6,19.0,930.0,918.05,690.71
2016,8,15,13,45,940.0,105.0,2.6,19.0,906.5,883.59,668.19
2016,8,15,14,0,935.0,104.0,2.6,19.0,883.0,846.56,643.81
2016,8,15,14,15,928.0,103.0,2.55,19.0,853.0,805.61,616.18
2016,8,15,14,30,921.0,102.0,2.5,19.0,823.0,762.61,586.92
2016,8,15,14,45,566.0,219.0,2.5,19.0,655.5,595.7,462.15
2016,8,15,15,0,211.0,336.0,2.5,19.0,488.0,453.64,351.0
2016,8,15,15,15,259.0,306.5,2.5,18.5,483.0,441.46,344.08
2016,8,15,15,30,307.0,277.0,2.5,18.0,478.0,424.68,332.32
2016,8,15,15,45,275.5,261.0,2.5,18.0,431.5,376.64,294.88
2016,8,15,16,0,244.0,245.0,2.5,18.0,385.0,331.5,259.39
2016,8,15,16,15,167.5,224.5,2.5,18.0,316.5,270.33,211.47
2016,8,15,16,30,91.0,204.0,2.5,18.0,248.0,217.9,170.73
2016,8,15,16,45,46.0,166.0,2.5,18.0,188.5,165.59,129.76
2016,8,15,17,0,1.0,128.0,2.5,18.0,129.0,120.9,95.03
2016,8,15,17,15,0.5,109.5,2.45,17.5,110.0,103.11,80.8
2016,8,15,17,30,0.0,91.0,2.4,17.0,91.0,85.5,66.38
2016,8,15,17,45,262.0,71.0,2.4,16.5,123.5,65.95,42.89
2016,8,15,18,0,524.0,51.0,2.4,16.0,156.0,36.49,26.55
2016,8,15,18,15,424.5,41.0,2.35,15.5,110.0,30.56,20.92
2016,8,15,18,30,325.0,31.0,2.3,15.0,64.0,24.23,14.07
2016,8,15,18,45,162.5,15.5,2.3,14.5,32.0,11.88,0.0
2016,8,15,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,108.5,15.5,2.2,13.5,25.5,33.74,0.0
2016,8,16,6,0,217.0,31.0,2.2,14.0,51.0,92.05,56.45
2016,8,16,6,15,314.5,44.5,2.15,14.0,94.0,145.82,105.69
2016,8,16,6,30,412.0,58.0,2.1,14.0,137.0,211.7,162.8
2016,8,16,6,45,478.0,67.5,2.05,14.5,186.0,270.81,214.72
2016,8,16,7,0,544.0,77.0,2.0,15.0,235.0,336.32,270.8
2016,8,16,7,15,272.0,100.5,1.95,15.5,179.5,247.03,200.94
2016,8,16,7,30,0.0,124.0,1.9,16.0,124.0,123.1,97.43
2016,8,16,7,45,5.0,143.5,1.85,16.5,146.0,145.57,115.72
2016,8,16,8,0,10.0,163.0,1.8,17.0,168.0,168.49,133.79
2016,8,16,8,15,15.0,183.5,1.8,17.0,191.5,192.88,153.06
2016,8,16,8,30,20.0,204.0,1.8,17.0,215.0,217.64,172.4
2016,8,16,8,45,15.5,207.5,1.8,17.5,217.0,217.8,171.49
2016,8,16,9,0,11.0,211.0,1.8,18.0,219.0,217.73,170.48
2016,8,16,9,15,16.5,236.0,1.85,18.0,248.0,247.82,193.79
2016,8,16,9,30,22.0,261.0,1.9,18.0,277.0,278.2,216.99
2016,8,16,9,45,24.5,280.0,1.95,18.5,298.5,299.95,232.81
2016,8,16,10,0,27.0,299.0,2.0,19.0,320.0,330.18,254.91
2016,8,16,10,15,32.0,320.0,2.05,19.0,346.0,356.71,274.58
2016,8,16,10,30,37.0,341.0,2.1,19.0,372.0,383.2,294.11
2016,8,16,10,45,49.0,367.0,2.15,19.5,409.5,421.57,321.97
2016,8,16,11,0,61.0,393.0,2.2,20.0,447.0,459.85,349.33
2016,8,16,11,15,89.5,416.0,2.2,20.0,496.0,510.75,386.72
2016,8,16,11,30,118.0,439.0,2.2,20.0,545.0,569.09,428.73
2016,8,16,11,45,283.5,403.5,2.25,20.0,660.0,697.91,525.0
2016,8,16,12,0,449.0,368.0,2.3,20.0,775.0,823.01,615.02
2016,8,16,12,15,386.0,396.0,2.35,20.0,746.0,778.85,582.0
2016,8,16,12,30,323.0,424.0,2.4,20.0,717.0,740.24,553.86
2016,8,16,12,45,595.0,284.5,2.5,20.0,818.5,848.56,638.44
2016,8,16,13,0,867.0,145.0,2.6,20.0,920.0,934.27,699.09
2016,8,16,13,15,863.0,144.0,2.7,20.0,904.5,908.13,681.9
2016,8,16,13,30,859.0,143.0,2.8,20.0,889.0,879.33,663.82
2016,8,16,13,45,554.5,269.5,2.95,20.0,746.0,728.56,556.55
2016,8,16,14,0,250.0,396.0,3.1,20.0,603.0,587.34,448.34
2016,8,16,14,15,391.0,332.0,3.2,20.0,643.5,619.78,477.17
2016,8,16,14,30,532.0,268.0,3.3,20.0,684.0,642.56,497.23
2016,8,16,14,45,450.0,284.0,3.45,20.0,624.5,577.56,448.12
2016,8,16,15,0,368.0,300.0,3.6,20.0,565.0,518.06,402.87
2016,8,16,15,15,378.0,277.5,3.7,20.0,536.5,483.19,377.02
2016,8,16,15,30,388.0,255.0,3.8,20.0,508.0,446.87,349.28
2016,8,16,15,45,296.5,251.5,3.9,20.0,436.5,377.41,294.96
2016,8,16,16,0,205.0,248.0,4.0,20.0,365.0,318.31,248.61
2016,8,16,16,15,122.5,218.0,4.05,19.5,286.0,247.11,193.33
2016,8,16,16,30,40.0,188.0,4.1,19.0,207.0,187.21,147.09
2016,8,16,16,45,20.0,153.5,4.15,19.0,163.0,149.96,117.69
2016,8,16,17,0,0.0,119.0,4.2,19.0,119.0,112.61,88.06
2016,8,16,17,15,0.0,101.0,4.15,18.5,101.0,95.49,74.29
2016,8,16,17,30,0.0,83.0,4.1,18.0,83.0,78.49,60.32
2016,8,16,17,45,204.0,71.0,4.1,17.5,111.0,66.78,45.28
2016,8,16,18,0,408.0,59.0,4.1,17.0,139.0,44.15,33.08
2016,8,16,18,15,311.5,46.0,4.0,16.5,96.0,34.85,24.44
2016,8,16,18,30,215.0,33.0,3.9,16.0,53.0,25.63,14.75
2016,8,16,18,45,107.5,16.5,3.85,16.0,26.5,12.93,0.0
2016,8,16,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,45,91.0,15.5,2.15,14.5,23.5,30.63,0.0
2016,8,17,6,0,182.0,31.0,2.2,15.0,47.0,84.17,50.49
2016,8,17,6,15,278.0,45.0,2.1,15.0,88.0,135.97,98.08
2016,8,17,6,30,374.0,59.0,2.0,15.0,129.0,198.59,152.05
2016,8,17,6,45,441.0,68.5,1.95,15.5,177.0,256.92,202.93
2016,8,17,7,0,508.0,78.0,1.9,16.0,225.0,320.9,257.46
2016,8,17,7,15,263.5,107.5,1.85,16.0,185.0,250.58,203.25
2016,8,17,7,30,19.0,137.0,1.8,16.0,145.0,147.34,117.62
2016,8,17,7,45,24.5,158.5,1.8,16.5,169.5,173.09,138.5
2016,8,17,8,0,30.0,180.0,1.8,17.0,194.0,205.13,163.74
2016,8,17,8,15,41.5,205.5,1.8,17.5,227.5,240.88,191.57
2016,8,17,8,30,53.0,231.0,1.8,18.0,261.0,277.45,219.54
2016,8,17,8,45,45.5,244.0,1.8,18.5,271.0,286.59,225.24
2016,8,17,9,0,38.0,257.0,1.8,19.0,281.0,295.09,230.49
2016,8,17,9,15,48.0,283.0,1.75,19.0,316.0,331.61,258.0
2016,8,17,9,30,58.0,309.0,1.7,19.0,351.0,368.52,285.31
2016,8,17,9,45,89.5,338.5,1.7,19.5,406.5,428.56,329.66
2016,8,17,10,0,121.0,368.0,1.7,20.0,462.0,498.53,379.99
2016,8,17,10,15,488.5,247.5,1.7,20.0,648.0,729.32,554.89
2016,8,17,10,30,856.0,127.0,1.7,20.0,834.0,948.85,703.43
2016,8,17,10,45,863.0,127.5,1.75,20.5,857.5,965.95,710.49
2016,8,17,11,0,870.0,128.0,1.8,21.0,881.0,980.02,718.0
2016,8,17,11,15,874.0,129.0,1.85,21.0,896.5,988.53,723.43
2016,8,17,11,30,878.0,130.0,1.9,21.0,912.0,993.8,726.93
2016,8,17,11,45,880.5,130.5,2.0,21.0,920.5,993.79,727.79
2016,8,17,12,0,883.0,131.0,2.1,21.0,929.0,990.47,726.65
2016,8,17,12,15,883.0,131.0,2.2,21.0,929.5,980.97,721.56
2016,8,17,12,30,883.0,131.0,2.3,21.0,930.0,968.24,714.44
2016,8,17,12,45,669.0,244.5,2.4,21.0,846.5,876.28,654.32
2016,8,17,13,0,455.0,358.0,2.5,21.0,763.0,778.9,582.72
2016,8,17,13,15,654.0,249.0,2.6,20.5,820.5,832.84,628.91
2016,8,17,13,30,853.0,140.0,2.7,20.0,878.0,869.68,657.25
2016,8,17,13,45,847.5,138.0,2.85,20.0,856.0,838.47,637.1
2016,8,17,14,0,842.0,136.0,3.0,20.0,834.0,802.29,613.78
2016,8,17,14,15,678.5,204.0,3.05,20.0,753.5,713.87,550.33
2016,8,17,14,30,515.0,272.0,3.1,20.0,673.0,633.11,488.8
2016,8,17,14,45,431.5,288.0,3.2,20.0,613.0,567.92,440.09
2016,8,17,15,0,348.0,304.0,3.3,20.0,553.0,508.42,394.8
2016,8,17,15,15,561.0,212.5,3.35,19.5,587.5,527.38,412.89
2016,8,17,15,30,774.0,121.0,3.4,19.0,622.0,526.7,413.7
2016,8,17,15,45,547.5,174.5,3.45,19.0,516.0,425.45,333.17
2016,8,17,16,0,321.0,228.0,3.5,19.0,410.0,347.78,271.59
2016,8,17,16,15,191.0,211.0,3.5,18.5,316.5,266.17,208.12
2016,8,17,16,30,61.0,194.0,3.5,18.0,223.0,198.92,156.51
2016,8,17,16,45,55.0,171.5,3.55,18.0,196.0,172.15,135.1
2016,8,17,17,0,49.0,149.0,3.6,18.0,169.0,146.23,114.14
2016,8,17,17,15,41.0,128.0,3.6,17.5,143.0,122.12,94.84
2016,8,17,17,30,33.0,107.0,3.6,17.0,117.0,99.12,76.38
2016,8,17,17,45,214.5,83.0,3.65,17.0,125.5,75.59,52.77
2016,8,17,18,0,396.0,59.0,3.7,17.0,134.0,43.75,32.69
2016,8,17,18,15,297.0,45.5,3.65,16.5,92.0,34.57,24.12
2016,8,17,18,30,198.0,32.0,3.6,16.0,50.0,24.91,13.72
2016,8,17,18,45,99.0,16.0,3.6,15.5,25.0,15.73,0.0
2016,8,17,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,5,45,84.5,16.0,1.95,13.5,23.0,29.9,0.0
2016,8,18,6,0,169.0,32.0,1.9,14.0,46.0,82.15,48.47
2016,8,18,6,15,269.5,46.0,1.8,14.5,87.5,134.59,97.09
2016,8,18,6,30,370.0,60.0,1.7,15.0,129.0,198.07,151.37
2016,8,18,6,45,440.5,69.5,1.6,15.5,177.0,257.25,202.72
2016,8,18,7,0,511.0,79.0,1.5,16.0,225.0,322.72,258.13
2016,8,18,7,15,255.5,91.5,1.45,16.0,164.5,228.33,184.96
2016,8,18,7,30,0.0,104.0,1.4,16.0,104.0,102.28,80.18
2016,8,18,7,45,0.0,107.0,1.35,16.5,107.0,104.78,82.1
2016,8,18,8,0,0.0,110.0,1.3,17.0,110.0,107.44,83.84
2016,8,18,8,15,1.5,140.0,1.25,17.0,141.0,138.67,109.01
2016,8,18,8,30,3.0,170.0,1.2,17.0,172.0,170.14,133.88
2016,8,18,8,45,26.5,218.0,1.2,17.5,235.0,243.96,192.12
2016,8,18,9,0,50.0,266.0,1.2,18.0,298.0,314.55,245.97
2016,8,18,9,15,422.5,197.0,1.2,18.0,496.5,573.98,449.24
2016,8,18,9,30,795.0,128.0,1.2,18.0,695.0,831.87,630.67
2016,8,18,9,45,609.5,217.0,1.3,18.5,665.0,787.06,594.78
2016,8,18,10,0,424.0,306.0,1.4,19.0,635.0,723.75,545.31
2016,8,18,10,15,599.5,237.5,1.45,19.0,721.5,824.05,619.53
2016,8,18,10,30,775.0,169.0,1.5,19.0,808.0,921.93,684.74
2016,8,18,10,45,775.0,175.0,1.6,19.5,828.5,936.93,692.64
2016,8,18,11,0,775.0,181.0,1.7,20.0,849.0,948.92,699.62
2016,8,18,11,15,779.5,182.0,1.75,20.0,864.5,957.08,704.9
2016,8,18,11,30,784.0,183.0,1.8,20.0,880.0,962.25,708.38
2016,8,18,11,45,779.5,187.5,1.9,20.0,885.5,959.23,707.28
2016,8,18,12,0,775.0,192.0,2.0,20.0,891.0,953.21,704.35
2016,8,18,12,15,775.0,192.0,2.05,20.0,891.0,944.01,698.86
2016,8,18,12,30,775.0,192.0,2.1,20.0,891.0,931.93,691.56
2016,8,18,12,45,761.0,198.0,2.15,20.0,880.0,912.96,679.76
2016,8,18,13,0,747.0,204.0,2.2,20.0,869.0,888.65,664.44
2016,8,18,13,15,742.5,202.5,2.25,20.0,853.5,863.05,648.23
2016,8,18,13,30,738.0,201.0,2.3,20.0,838.0,835.2,630.41
2016,8,18,13,45,728.0,200.5,2.35,20.0,815.0,801.72,608.59
2016,8,18,14,0,718.0,200.0,2.4,20.0,792.0,766.63,584.87
2016,8,18,14,15,708.0,196.5,2.4,19.5,763.0,727.2,558.27
2016,8,18,14,30,698.0,193.0,2.4,19.0,734.0,686.62,530.28
2016,8,18,14,45,684.0,189.5,2.45,19.0,699.0,642.39,498.23
2016,8,18,15,0,670.0,186.0,2.5,19.0,664.0,597.76,465.17
2016,8,18,15,15,652.5,180.5,2.55,18.5,624.0,549.05,429.09
2016,8,18,15,30,635.0,175.0,2.6,18.0,584.0,500.75,392.26
2016,8,18,15,45,614.0,168.0,2.65,18.0,540.0,450.02,351.81
2016,8,18,16,0,593.0,161.0,2.7,18.0,496.0,400.57,311.33
2016,8,18,16,15,564.5,153.0,2.7,18.0,448.5,348.37,267.79
2016,8,18,16,30,536.0,145.0,2.7,18.0,401.0,299.07,225.85
2016,8,18,16,45,347.5,149.5,2.75,18.0,308.0,224.27,167.98
2016,8,18,17,0,159.0,154.0,2.8,18.0,215.0,169.96,129.08
2016,8,18,17,15,133.5,134.5,2.75,17.5,180.5,137.9,103.74
2016,8,18,17,30,108.0,115.0,2.7,17.0,146.0,108.82,81.36
2016,8,18,17,45,181.5,91.5,2.7,16.5,130.5,79.95,57.57
2016,8,18,18,0,255.0,68.0,2.7,16.0,115.0,51.1,39.22
2016,8,18,18,15,181.0,48.5,2.55,15.5,76.5,39.43,28.33
2016,8,18,18,30,107.0,29.0,2.4,15.0,38.0,24.15,12.63
2016,8,18,18,45,53.5,14.5,2.3,15.0,19.0,14.25,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,45,50.5,13.5,1.65,13.5,17.5,21.67,0.0
2016,8,19,6,0,101.0,27.0,1.7,14.0,35.0,56.44,31.16
2016,8,19,6,15,174.5,46.5,1.7,14.0,73.0,104.5,75.32
2016,8,19,6,30,248.0,66.0,1.7,14.0,111.0,164.1,126.42
2016,8,19,6,45,308.0,82.0,1.75,14.5,156.5,218.2,173.26
2016,8,19,7,0,368.0,98.0,1.8,15.0,202.0,278.45,224.53
2016,8,19,7,15,184.0,83.5,1.8,15.5,135.5,183.99,149.31
2016,8,19,7,30,0.0,69.0,1.8,16.0,69.0,66.7,50.68
2016,8,19,7,45,0.0,88.0,1.8,16.5,88.0,85.48,66.21
2016,8,19,8,0,0.0,107.0,1.8,17.0,107.0,104.42,81.46
2016,8,19,8,15,0.0,125.5,1.8,17.0,125.5,122.88,96.25
2016,8,19,8,30,0.0,144.0,1.8,17.0,144.0,141.35,110.89
2016,8,19,8,45,5.5,176.0,1.8,17.5,179.5,177.82,139.72
2016,8,19,9,0,11.0,208.0,1.8,18.0,215.0,214.77,168.37
2016,8,19,9,15,9.5,207.5,1.8,18.0,214.0,212.85,166.27
2016,8,19,9,30,8.0,207.0,1.8,18.0,213.0,210.92,164.33
2016,8,19,9,45,13.5,240.0,1.85,18.5,250.0,249.26,193.71
2016,8,19,10,0,19.0,273.0,1.9,19.0,287.0,287.85,222.67
2016,8,19,10,15,31.5,311.5,1.9,19.0,336.5,347.47,267.71
2016,8,19,10,30,44.0,350.0,1.9,19.0,386.0,399.6,306.31
2016,8,19,10,45,139.5,383.5,1.95,19.5,503.0,534.37,407.0
2016,8,19,11,0,235.0,417.0,2.0,20.0,620.0,661.58,497.94
2016,8,19,11,15,239.0,424.5,2.0,20.0,634.0,672.78,504.36
2016,8,19,11,30,243.0,432.0,2.0,20.0,648.0,690.65,516.24
2016,8,19,11,45,219.0,440.0,2.05,20.0,636.0,665.46,497.95
2016,8,19,12,0,195.0,448.0,2.1,20.0,624.0,647.17,484.61
2016,8,19,12,15,206.5,446.5,2.15,20.0,633.0,652.31,488.91
2016,8,19,12,30,218.0,445.0,2.2,20.0,642.0,656.35,492.31
2016,8,19,12,45,315.0,407.5,2.25,20.0,689.0,706.52,530.9
2016,8,19,13,0,412.0,370.0,2.3,20.0,736.0,750.6,564.44
2016,8,19,13,15,426.0,350.5,2.35,20.0,723.0,730.5,551.26
2016,8,19,13,30,440.0,331.0,2.4,20.0,710.0,708.4,537.08
2016,8,19,13,45,563.5,271.5,2.5,20.0,743.5,734.64,559.92
2016,8,19,14,0,687.0,212.0,2.6,20.0,777.0,752.54,576.1
2016,8,19,14,15,677.0,208.5,2.65,19.5,748.0,714.13,549.84
2016,8,19,14,30,667.0,205.0,2.7,19.0,719.0,674.63,522.63
2016,8,19,14,45,652.5,200.5,2.75,19.0,684.5,630.31,490.26
2016,8,19,15,0,638.0,196.0,2.8,19.0,650.0,585.73,457.01
2016,8,19,15,15,620.5,190.0,2.85,18.5,610.0,537.97,421.41
2016,8,19,15,30,603.0,184.0,2.9,18.0,570.0,490.7,385.17
2016,8,19,15,45,375.5,215.0,2.95,18.0,449.5,379.07,297.53
2016,8,19,16,0,148.0,246.0,3.0,18.0,329.0,290.53,228.2
2016,8,19,16,15,91.0,213.0,3.0,17.5,262.5,231.66,182.49
2016,8,19,16,30,34.0,180.0,3.0,17.0,196.0,177.72,140.49
2016,8,19,16,45,34.5,161.0,3.05,17.0,176.0,157.33,124.1
2016,8,19,17,0,35.0,142.0,3.1,17.0,156.0,136.96,107.47
2016,8,19,17,15,25.5,121.5,3.1,16.5,130.5,113.97,89.11
2016,8,19,17,30,16.0,101.0,3.1,16.0,105.0,94.76,73.73
2016,8,19,17,45,8.0,79.5,3.15,16.0,81.5,73.48,56.15
2016,8,19,18,0,0.0,58.0,3.2,16.0,58.0,53.83,41.54
