Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,18,15,0.0,38.0,3.15,15.5,38.0,35.94,25.22
2016,8,19,18,30,0.0,18.0,3.1,15.0,18.0,17.37,6.93
2016,8,19,18,45,0.0,9.0,3.05,15.0,9.0,8.85,0.0
2016,8,19,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,12.5,1.4,13.5,16.0,19.63,0.0
2016,8,20,6,0,89.0,25.0,1.4,14.0,32.0,50.97,26.64
2016,8,20,6,15,156.5,45.0,1.45,14.5,69.0,97.69,69.95
2016,8,20,6,30,224.0,65.0,1.5,15.0,106.0,150.4,115.04
2016,8,20,6,45,282.5,82.5,1.55,15.5,150.5,208.71,164.96
2016,8,20,7,0,341.0,100.0,1.6,16.0,195.0,268.53,215.52
2016,8,20,7,15,170.5,87.0,1.65,16.0,134.5,181.25,146.6
2016,8,20,7,30,0.0,74.0,1.7,16.0,74.0,71.62,54.81
2016,8,20,7,45,0.0,89.5,1.75,16.5,89.5,87.01,67.49
2016,8,20,8,0,0.0,105.0,1.8,17.0,105.0,102.41,79.82
2016,8,20,8,15,0.0,114.5,1.8,17.0,114.5,111.75,87.17
2016,8,20,8,30,0.0,124.0,1.8,17.0,124.0,121.1,94.49
2016,8,20,8,45,0.0,143.5,1.85,17.5,143.5,140.56,109.72
2016,8,20,9,0,0.0,163.0,1.9,18.0,163.0,160.04,124.75
2016,8,20,9,15,3.0,180.5,1.95,18.0,182.5,179.97,140.35
2016,8,20,9,30,6.0,198.0,2.0,18.0,202.0,200.09,155.98
2016,8,20,9,45,13.5,238.0,2.05,18.5,248.0,247.25,192.37
2016,8,20,10,0,21.0,278.0,2.1,19.0,294.0,294.83,228.33
2016,8,20,10,15,35.0,316.5,2.2,19.0,345.0,356.09,274.79
2016,8,20,10,30,49.0,355.0,2.3,19.0,396.0,409.71,314.8
2016,8,20,10,45,68.0,381.0,2.4,19.5,438.5,454.85,347.73
2016,8,20,11,0,87.0,407.0,2.5,20.0,481.0,499.95,380.21
2016,8,20,11,15,98.5,419.5,2.55,20.0,505.0,523.24,397.02
2016,8,20,11,30,110.0,432.0,2.6,20.0,529.0,546.1,413.6
2016,8,20,11,45,128.0,439.5,2.7,20.0,553.5,576.89,436.19
2016,8,20,12,0,146.0,447.0,2.8,20.0,578.0,598.96,452.52
2016,8,20,12,15,148.5,447.0,2.9,20.0,580.5,597.55,451.73
2016,8,20,12,30,151.0,447.0,3.0,20.0,583.0,595.45,450.62
2016,8,20,12,45,155.5,436.5,3.1,20.0,575.5,583.83,442.92
2016,8,20,13,0,160.0,426.0,3.2,20.0,568.0,571.56,434.79
2016,8,20,13,15,110.5,407.0,3.25,19.5,504.0,503.0,384.53
2016,8,20,13,30,61.0,388.0,3.3,19.0,440.0,433.43,332.81
2016,8,20,13,45,74.0,386.0,3.4,19.0,447.5,438.46,337.69
2016,8,20,14,0,87.0,384.0,3.5,19.0,455.0,442.36,341.4
2016,8,20,14,15,77.0,364.0,3.5,19.0,425.5,410.5,317.59
2016,8,20,14,30,67.0,344.0,3.5,19.0,396.0,379.4,294.33
2016,8,20,14,45,61.5,323.5,3.55,19.0,369.5,351.65,273.63
2016,8,20,15,0,56.0,303.0,3.6,19.0,343.0,324.43,253.15
2016,8,20,15,15,42.0,273.0,3.65,18.5,302.0,284.09,222.62
2016,8,20,15,30,28.0,243.0,3.7,18.0,261.0,245.34,192.96
2016,8,20,15,45,17.5,210.5,3.75,18.0,221.5,209.05,164.61
2016,8,20,16,0,7.0,178.0,3.8,18.0,182.0,172.75,135.98
2016,8,20,16,15,3.5,152.5,3.8,17.5,154.5,146.77,115.65
2016,8,20,16,30,0.0,127.0,3.8,17.0,127.0,121.32,95.46
2016,8,20,16,45,0.0,101.0,3.85,17.0,101.0,96.82,75.52
2016,8,20,17,0,0.0,75.0,3.9,17.0,75.0,72.38,55.36
2016,8,20,17,15,0.0,63.0,3.9,16.5,63.0,60.89,45.92
2016,8,20,17,30,0.0,51.0,3.9,16.0,51.0,49.27,36.19
2016,8,20,17,45,130.0,57.0,3.95,16.0,80.0,50.37,34.53
2016,8,20,18,0,260.0,63.0,4.0,16.0,109.0,47.41,35.89
2016,8,20,18,15,184.0,44.0,3.9,15.5,71.0,33.72,23.21
2016,8,20,18,30,108.0,25.0,3.8,15.0,33.0,19.37,7.52
2016,8,20,18,45,54.0,12.5,3.7,15.0,16.5,12.29,0.0
2016,8,20,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,49.0,13.0,3.1,13.5,16.5,20.8,0.0
2016,8,21,6,0,98.0,26.0,3.2,14.0,33.0,54.05,27.13
2016,8,21,6,15,173.0,45.0,3.25,14.0,71.0,102.27,73.18
2016,8,21,6,30,248.0,64.0,3.3,14.0,109.0,161.52,124.31
2016,8,21,6,45,310.5,79.5,3.35,14.5,154.0,215.88,171.78
2016,8,21,7,0,373.0,95.0,3.4,15.0,199.0,276.68,224.13
2016,8,21,7,15,265.0,122.5,3.35,15.0,204.0,267.81,218.95
2016,8,21,7,30,157.0,150.0,3.3,15.0,209.0,247.03,202.05
2016,8,21,7,45,110.5,169.5,3.25,15.5,214.0,247.69,201.67
2016,8,21,8,0,64.0,189.0,3.2,16.0,219.0,237.17,191.55
2016,8,21,8,15,132.5,214.5,3.1,16.0,285.5,319.92,258.83
2016,8,21,8,30,201.0,240.0,3.0,16.0,352.0,401.52,323.55
2016,8,21,8,45,229.5,259.0,2.95,16.5,397.0,450.5,360.3
2016,8,21,9,0,258.0,278.0,2.9,17.0,442.0,509.18,403.61
2016,8,21,9,15,265.0,297.0,2.85,17.0,475.0,543.21,427.93
2016,8,21,9,30,272.0,316.0,2.8,17.0,508.0,576.71,451.65
2016,8,21,9,45,326.5,320.5,2.8,17.5,562.5,635.64,494.49
2016,8,21,10,0,381.0,325.0,2.8,18.0,617.0,696.11,537.4
2016,8,21,10,15,407.5,324.5,2.8,18.0,648.0,734.22,563.98
2016,8,21,10,30,434.0,324.0,2.8,18.0,679.0,763.99,584.8
2016,8,21,10,45,435.0,334.0,2.8,18.5,698.0,779.4,593.51
2016,8,21,11,0,436.0,344.0,2.8,19.0,717.0,792.95,601.01
2016,8,21,11,15,322.5,389.5,2.85,19.0,668.5,724.21,549.0
2016,8,21,11,30,209.0,435.0,2.9,19.0,620.0,652.82,494.82
2016,8,21,11,45,149.0,432.5,3.0,19.0,564.5,589.78,448.35
2016,8,21,12,0,89.0,430.0,3.1,19.0,509.0,519.64,395.89
2016,8,21,12,15,76.5,421.0,3.2,19.0,489.0,495.97,378.68
2016,8,21,12,30,64.0,412.0,3.3,19.0,469.0,472.39,361.22
2016,8,21,12,45,66.5,410.5,3.4,19.0,469.5,470.41,360.19
2016,8,21,13,0,69.0,409.0,3.5,19.0,470.0,468.07,358.84
2016,8,21,13,15,72.5,404.0,3.6,19.0,467.0,462.71,355.35
2016,8,21,13,30,76.0,399.0,3.7,19.0,464.0,456.93,351.57
2016,8,21,13,45,66.5,380.5,3.85,19.0,436.5,426.86,329.35
2016,8,21,14,0,57.0,362.0,4.0,19.0,409.0,397.41,307.5
2016,8,21,14,15,70.5,357.0,4.05,18.5,413.0,398.78,310.0
2016,8,21,14,30,84.0,352.0,4.1,18.0,417.0,398.86,311.38
2016,8,21,14,45,51.5,302.0,4.2,18.0,341.5,324.52,254.12
2016,8,21,15,0,19.0,252.0,4.3,18.0,266.0,253.82,198.98
2016,8,21,15,15,17.5,237.0,4.35,17.5,249.5,237.16,186.74
2016,8,21,15,30,16.0,222.0,4.4,17.0,233.0,220.65,174.38
2016,8,21,15,45,9.0,194.0,4.5,17.0,200.0,189.62,149.92
2016,8,21,16,0,2.0,166.0,4.6,17.0,167.0,159.48,125.98
2016,8,21,16,15,1.0,139.0,4.65,16.5,139.5,133.33,105.27
2016,8,21,16,30,0.0,112.0,4.7,16.0,112.0,107.41,84.42
2016,8,21,16,45,0.0,99.0,4.8,16.0,99.0,94.94,74.32
2016,8,21,17,0,0.0,86.0,4.9,16.0,86.0,82.5,64.11
2016,8,21,17,15,0.0,72.0,4.85,15.5,72.0,69.2,53.13
2016,8,21,17,30,0.0,58.0,4.8,15.0,58.0,55.97,42.0
2016,8,21,17,45,132.0,59.5,4.8,15.0,82.5,51.74,36.06
2016,8,21,18,0,264.0,61.0,4.8,15.0,107.0,45.97,34.71
2016,8,21,18,15,184.5,42.5,4.65,14.5,69.5,32.63,22.25
2016,8,21,18,30,105.0,24.0,4.5,14.0,32.0,18.64,5.92
2016,8,21,18,45,52.5,12.0,4.4,14.0,16.0,11.8,0.0
2016,8,21,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.3,13.5,5.5,5.41,0.0
2016,8,22,6,0,0.0,11.0,3.3,14.0,11.0,10.61,1.01
2016,8,22,6,15,0.0,24.5,3.25,14.0,24.5,23.65,13.76
2016,8,22,6,30,0.0,38.0,3.2,14.0,38.0,36.7,25.29
2016,8,22,6,45,0.0,54.0,3.2,14.5,54.0,52.58,39.03
2016,8,22,7,0,0.0,70.0,3.2,15.0,70.0,68.54,52.65
2016,8,22,7,15,0.0,87.0,3.1,15.0,87.0,85.52,66.99
2016,8,22,7,30,0.0,104.0,3.0,15.0,104.0,102.48,81.09
2016,8,22,7,45,4.5,130.5,2.95,15.5,133.0,132.01,105.29
2016,8,22,8,0,9.0,157.0,2.9,16.0,162.0,161.96,129.39
2016,8,22,8,15,13.0,176.5,2.9,16.5,183.5,184.57,147.14
2016,8,22,8,30,17.0,196.0,2.9,17.0,205.0,207.47,164.9
2016,8,22,8,45,24.5,220.5,2.9,17.5,235.5,238.53,188.98
2016,8,22,9,0,32.0,245.0,2.9,18.0,266.0,277.8,219.1
2016,8,22,9,15,59.5,281.5,2.95,18.0,322.5,339.96,267.6
2016,8,22,9,30,87.0,318.0,3.0,18.0,379.0,403.59,316.32
2016,8,22,9,45,83.5,334.0,3.05,18.5,395.0,418.74,326.18
2016,8,22,10,0,80.0,350.0,3.1,19.0,411.0,433.4,335.8
2016,8,22,10,15,162.0,369.0,3.15,19.0,499.0,538.55,416.09
2016,8,22,10,30,244.0,388.0,3.2,19.0,587.0,645.77,495.36
2016,8,22,10,45,222.5,403.0,3.3,19.0,588.5,634.01,485.32
2016,8,22,11,0,201.0,418.0,3.4,19.0,590.0,629.56,481.16
2016,8,22,11,15,131.0,409.5,3.45,19.0,522.5,552.28,422.67
2016,8,22,11,30,61.0,401.0,3.5,19.0,455.0,466.22,357.08
2016,8,22,11,45,66.5,409.5,3.55,19.0,468.5,478.79,366.82
2016,8,22,12,0,72.0,418.0,3.6,19.0,482.0,490.92,375.85
2016,8,22,12,15,87.5,426.0,3.65,19.0,504.0,511.5,391.52
2016,8,22,12,30,103.0,434.0,3.7,19.0,526.0,531.23,406.51
2016,8,22,12,45,126.0,434.5,3.8,19.0,546.0,554.47,424.43
2016,8,22,13,0,149.0,435.0,3.9,19.0,566.0,570.36,437.01
2016,8,22,13,15,97.0,400.5,3.95,19.0,485.0,480.44,369.59
2016,8,22,13,30,45.0,366.0,4.0,19.0,404.0,398.05,306.92
2016,8,22,13,45,35.0,336.5,4.1,19.0,365.5,358.0,276.96
2016,8,22,14,0,25.0,307.0,4.2,19.0,327.0,317.02,245.86
2016,8,22,14,15,26.5,301.0,4.25,18.5,322.0,311.97,242.94
2016,8,22,14,30,28.0,295.0,4.3,18.0,317.0,304.89,238.36
2016,8,22,14,45,33.0,289.5,4.35,18.0,314.0,300.36,235.38
2016,8,22,15,0,38.0,284.0,4.4,18.0,311.0,295.26,231.93
2016,8,22,15,15,33.5,262.5,4.4,18.0,285.0,269.25,211.88
2016,8,22,15,30,29.0,241.0,4.4,18.0,259.0,243.8,192.18
2016,8,22,15,45,22.0,216.0,4.45,18.0,229.0,216.08,170.53
2016,8,22,16,0,15.0,191.0,4.5,18.0,199.0,187.95,148.4
2016,8,22,16,15,7.5,159.5,4.45,17.5,163.5,154.56,122.07
2016,8,22,16,30,0.0,128.0,4.4,17.0,128.0,122.17,96.25
2016,8,22,16,45,0.0,103.5,4.35,16.5,103.5,99.05,77.58
2016,8,22,17,0,0.0,79.0,4.3,16.0,79.0,76.03,58.68
2016,8,22,17,15,182.5,86.5,4.15,15.5,135.5,99.48,70.57
2016,8,22,17,30,365.0,94.0,4.0,15.0,192.0,103.19,67.92
2016,8,22,17,45,308.5,77.0,3.9,15.0,147.5,64.28,44.43
2016,8,22,18,0,252.0,60.0,3.8,15.0,103.0,45.34,34.1
2016,8,22,18,15,172.5,41.0,3.6,14.5,66.0,31.53,21.18
2016,8,22,18,30,93.0,22.0,3.4,14.0,29.0,18.53,4.28
2016,8,22,18,45,46.5,11.0,3.2,14.0,14.5,10.81,0.0
2016,8,22,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,5,45,73.5,12.5,2.3,13.5,17.5,24.13,0.0
2016,8,23,6,0,147.0,25.0,2.3,14.0,35.0,66.25,29.48
2016,8,23,6,15,242.5,40.0,2.25,14.0,74.5,119.37,84.43
2016,8,23,6,30,338.0,55.0,2.2,14.0,114.0,180.24,137.3
2016,8,23,6,45,407.5,66.5,2.2,14.5,161.0,237.53,187.64
2016,8,23,7,0,477.0,78.0,2.2,15.0,208.0,304.04,244.8
2016,8,23,7,15,238.5,71.5,2.1,15.0,136.5,202.82,165.33
2016,8,23,7,30,0.0,65.0,2.0,15.0,65.0,62.82,47.64
2016,8,23,7,45,0.0,99.0,1.95,15.5,99.0,96.75,75.93
2016,8,23,8,0,0.0,133.0,1.9,16.0,133.0,131.24,103.92
2016,8,23,8,15,0.0,138.5,1.85,16.0,138.5,136.32,107.64
2016,8,23,8,30,0.0,144.0,1.8,16.0,144.0,141.49,111.48
2016,8,23,8,45,4.5,173.5,1.8,16.5,176.5,174.66,137.79
2016,8,23,9,0,9.0,203.0,1.8,17.0,209.0,208.21,163.87
2016,8,23,9,15,13.0,223.0,1.8,17.0,232.0,231.84,182.09
2016,8,23,9,30,17.0,243.0,1.8,17.0,255.0,255.66,200.33
2016,8,23,9,45,18.5,259.0,1.8,17.5,272.5,273.31,213.15
2016,8,23,10,0,20.0,275.0,1.8,18.0,290.0,290.96,225.86
2016,8,23,10,15,23.0,293.0,1.85,18.0,311.5,312.02,241.64
2016,8,23,10,30,26.0,311.0,1.9,18.0,333.0,341.63,263.76
2016,8,23,10,45,42.0,346.5,1.95,18.5,382.5,393.68,302.38
2016,8,23,11,0,58.0,382.0,2.0,19.0,432.0,445.74,340.21
2016,8,23,11,15,53.0,383.0,2.05,19.0,429.0,440.95,336.06
2016,8,23,11,30,48.0,384.0,2.1,19.0,426.0,435.93,332.11
2016,8,23,11,45,50.0,385.5,2.2,19.5,430.0,437.97,333.16
2016,8,23,12,0,52.0,387.0,2.3,20.0,434.0,439.75,334.04
2016,8,23,12,15,74.5,408.5,2.35,20.0,475.5,481.16,365.06
2016,8,23,12,30,97.0,430.0,2.4,20.0,517.0,521.48,394.81
2016,8,23,12,45,99.0,422.5,2.5,20.0,510.5,512.2,388.35
2016,8,23,13,0,101.0,415.0,2.6,20.0,504.0,502.55,381.91
2016,8,23,13,15,63.0,368.0,2.7,19.5,423.5,418.36,320.19
2016,8,23,13,30,25.0,321.0,2.8,19.0,343.0,336.67,259.03
2016,8,23,13,45,26.5,317.5,2.9,19.0,340.0,332.43,256.5
2016,8,23,14,0,28.0,314.0,3.0,19.0,337.0,328.0,253.55
2016,8,23,14,15,26.0,299.0,3.1,19.0,319.5,309.64,239.9
2016,8,23,14,30,24.0,284.0,3.2,19.0,302.0,290.81,225.86
2016,8,23,14,45,25.5,274.5,3.3,19.0,293.5,280.95,218.76
2016,8,23,15,0,27.0,265.0,3.4,19.0,285.0,270.56,211.18
2016,8,23,15,15,22.0,242.0,3.5,18.5,257.5,244.27,191.4
2016,8,23,15,30,17.0,219.0,3.6,18.0,230.0,218.21,171.6
2016,8,23,15,45,18.0,207.5,3.7,18.0,218.0,206.24,162.52
2016,8,23,16,0,19.0,196.0,3.8,18.0,206.0,194.09,153.2
2016,8,23,16,15,9.5,150.5,3.85,17.5,155.5,146.91,115.76
2016,8,23,16,30,0.0,105.0,3.9,17.0,105.0,100.85,78.66
2016,8,23,16,45,0.0,88.5,4.0,17.0,88.5,85.16,65.9
2016,8,23,17,0,0.0,72.0,4.1,17.0,72.0,69.53,53.01
2016,8,23,17,15,210.0,77.5,4.1,16.5,133.5,94.72,65.12
2016,8,23,17,30,420.0,83.0,4.1,16.0,195.0,96.49,60.34
2016,8,23,17,45,352.5,69.5,4.15,15.5,149.0,57.53,39.01
2016,8,23,18,0,285.0,56.0,4.2,15.0,103.0,42.27,31.36
2016,8,23,18,15,196.5,38.5,4.1,15.0,65.5,29.62,19.33
2016,8,23,18,30,108.0,21.0,4.0,15.0,28.0,16.34,1.11
2016,8,23,18,45,54.0,10.5,3.95,15.0,14.0,10.32,0.0
2016,8,23,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,5,45,95.0,12.0,2.85,12.5,18.5,26.98,0.0
2016,8,24,6,0,190.0,24.0,2.9,13.0,37.0,73.78,29.81
2016,8,24,6,15,297.5,37.5,2.95,13.5,78.5,131.83,92.73
2016,8,24,6,30,405.0,51.0,3.0,14.0,120.0,198.25,150.6
2016,8,24,6,45,477.5,60.0,3.05,14.5,169.0,258.3,203.96
2016,8,24,7,0,550.0,69.0,3.1,15.0,218.0,325.48,262.44
2016,8,24,7,15,350.0,107.5,3.05,15.0,210.0,297.59,243.03
2016,8,24,7,30,150.0,146.0,3.0,15.0,202.0,238.75,195.02
2016,8,24,7,45,433.0,120.5,3.0,15.5,313.5,394.48,324.22
2016,8,24,8,0,716.0,95.0,3.0,16.0,425.0,567.64,462.01
2016,8,24,8,15,485.5,162.5,2.95,16.0,397.5,514.88,416.74
2016,8,24,8,30,255.0,230.0,2.9,16.0,370.0,436.49,351.04
2016,8,24,8,45,299.0,243.0,2.85,16.5,420.5,492.86,394.24
2016,8,24,9,0,343.0,256.0,2.8,17.0,471.0,551.61,437.63
2016,8,24,9,15,343.0,275.5,2.8,17.0,503.0,583.29,459.89
2016,8,24,9,30,343.0,295.0,2.8,17.0,535.0,613.74,481.11
2016,8,24,9,45,309.0,321.5,2.85,17.5,546.0,620.69,483.22
2016,8,24,10,0,275.0,348.0,2.9,18.0,557.0,624.66,483.26
2016,8,24,10,15,164.0,351.5,2.95,18.0,478.0,521.41,403.94
2016,8,24,10,30,53.0,355.0,3.0,18.0,399.0,413.76,319.81
2016,8,24,10,45,42.0,346.5,3.05,18.5,382.0,393.75,303.96
2016,8,24,11,0,31.0,338.0,3.1,19.0,365.0,373.54,287.62
2016,8,24,11,15,23.0,309.0,3.15,19.0,329.0,327.25,252.32
2016,8,24,11,30,15.0,280.0,3.2,19.0,293.0,289.92,223.62
2016,8,24,11,45,40.0,344.0,3.3,19.0,379.5,385.37,296.99
2016,8,24,12,0,65.0,408.0,3.4,19.0,466.0,473.88,363.25
2016,8,24,12,15,43.0,363.0,3.5,19.0,401.5,404.73,310.95
2016,8,24,12,30,21.0,318.0,3.6,19.0,337.0,331.31,255.21
2016,8,24,12,45,30.0,342.0,3.7,19.0,368.5,367.7,283.43
2016,8,24,13,0,39.0,366.0,3.8,19.0,400.0,397.95,306.55
2016,8,24,13,15,44.5,368.0,3.9,19.0,406.0,402.3,310.18
2016,8,24,13,30,50.0,370.0,4.0,19.0,412.0,406.13,313.53
2016,8,24,13,45,34.0,325.0,4.15,19.0,353.5,345.83,267.82
2016,8,24,14,0,18.0,280.0,4.3,19.0,295.0,285.33,221.48
2016,8,24,14,15,18.0,272.5,4.35,19.0,287.0,276.85,215.38
2016,8,24,14,30,18.0,265.0,4.4,19.0,279.0,268.34,209.12
2016,8,24,14,45,16.0,248.0,4.5,19.0,260.0,249.39,194.69
2016,8,24,15,0,14.0,231.0,4.6,19.0,241.0,230.66,180.37
2016,8,24,15,15,11.5,214.5,4.65,18.5,222.5,212.36,166.6
2016,8,24,15,30,9.0,198.0,4.7,18.0,204.0,194.35,152.93
2016,8,24,15,45,4.5,173.5,4.8,18.0,176.5,168.24,132.34
2016,8,24,16,0,0.0,149.0,4.9,18.0,149.0,142.72,112.08
2016,8,24,16,15,0.0,127.0,4.95,17.5,127.0,121.72,95.49
2016,8,24,16,30,0.0,105.0,5.0,17.0,105.0,100.83,78.73
2016,8,24,16,45,0.0,85.5,5.05,17.0,85.5,82.34,63.6
2016,8,24,17,0,0.0,66.0,5.1,17.0,66.0,63.79,48.22
2016,8,24,17,15,256.0,68.5,5.1,16.5,135.5,88.52,57.96
2016,8,24,17,30,512.0,71.0,5.1,16.0,205.0,90.98,52.85
2016,8,24,17,45,445.0,60.0,5.1,16.0,157.5,49.49,32.4
2016,8,24,18,0,378.0,49.0,5.1,16.0,110.0,37.37,26.9
2016,8,24,18,15,266.0,35.0,5.1,15.5,70.5,26.88,16.79
2016,8,24,18,30,154.0,21.0,5.1,15.0,31.0,16.44,0.0
2016,8,24,18,45,77.0,10.5,5.1,15.0,15.5,10.32,0.0
2016,8,24,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,25,5,45,112.5,11.0,3.25,13.5,18.5,28.65,0.0
2016,8,25,6,0,225.0,22.0,3.2,14.0,37.0,78.99,27.64
2016,8,25,6,15,337.5,33.5,3.1,14.0,78.5,138.12,96.03
2016,8,25,6,30,450.0,45.0,3.0,14.0,120.0,206.04,155.79
2016,8,25,6,45,522.0,52.5,2.95,14.5,169.5,266.39,209.77
2016,8,25,7,0,594.0,60.0,2.9,15.0,219.0,333.84,268.68
2016,8,25,7,15,297.0,56.5,2.8,15.5,136.0,213.07,173.98
2016,8,25,7,30,0.0,53.0,2.7,16.0,53.0,51.2,37.71
2016,8,25,7,45,0.0,61.0,2.6,16.5,61.0,58.95,44.13
2016,8,25,8,0,0.0,69.0,2.5,17.0,69.0,66.71,50.35
2016,8,25,8,15,0.0,95.0,2.45,17.0,95.0,92.19,71.27
2016,8,25,8,30,0.0,121.0,2.4,17.0,121.0,118.16,92.28
2016,8,25,8,45,5.0,163.0,2.4,17.5,166.5,164.34,129.28
2016,8,25,9,0,10.0,205.0,2.4,18.0,212.0,211.17,165.99
2016,8,25,9,15,15.5,229.0,2.4,18.0,240.0,240.2,188.47
2016,8,25,9,30,21.0,253.0,2.4,18.0,268.0,269.5,210.99
2016,8,25,9,45,45.0,296.5,2.4,18.0,330.0,344.54,269.01
2016,8,25,10,0,69.0,340.0,2.4,18.0,392.0,412.88,320.59
2016,8,25,10,15,85.0,361.5,2.4,18.0,428.5,450.72,348.5
2016,8,25,10,30,101.0,383.0,2.4,18.0,465.0,488.71,376.36
2016,8,25,10,45,106.0,396.0,2.4,18.5,484.5,507.11,388.57
2016,8,25,11,0,111.0,409.0,2.4,19.0,504.0,525.13,400.54
2016,8,25,11,15,90.5,406.5,2.4,19.0,485.0,501.82,382.45
2016,8,25,11,30,70.0,404.0,2.4,19.0,466.0,478.11,364.27
2016,8,25,11,45,72.0,406.5,2.4,19.0,470.0,480.96,366.39
2016,8,25,12,0,74.0,409.0,2.4,19.0,474.0,483.47,368.16
2016,8,25,12,15,64.0,402.5,2.45,19.0,459.0,465.06,354.41
2016,8,25,12,30,54.0,396.0,2.5,19.0,444.0,446.71,340.79
2016,8,25,12,45,52.5,390.5,2.6,19.0,437.0,437.26,334.16
2016,8,25,13,0,51.0,385.0,2.7,19.0,430.0,427.71,327.41
2016,8,25,13,15,73.5,394.0,2.8,19.0,457.0,453.28,347.49
2016,8,25,13,30,96.0,403.0,2.9,19.0,484.0,477.21,366.12
2016,8,25,13,45,82.0,384.0,3.0,19.0,452.0,442.39,340.31
2016,8,25,14,0,68.0,365.0,3.1,19.0,420.0,408.45,315.21
2016,8,25,14,15,64.0,347.5,3.15,18.5,398.0,384.29,298.05
2016,8,25,14,30,60.0,330.0,3.2,18.0,376.0,360.43,280.89
2016,8,25,14,45,66.0,317.5,3.3,18.0,365.5,348.13,272.17
2016,8,25,15,0,72.0,305.0,3.4,18.0,355.0,335.19,262.79
2016,8,25,15,15,40.0,249.5,3.4,18.0,277.5,260.41,204.58
2016,8,25,15,30,8.0,194.0,3.4,18.0,200.0,190.03,149.1
2016,8,25,15,45,6.5,182.0,3.45,18.0,186.5,177.06,139.23
2016,8,25,16,0,5.0,170.0,3.5,18.0,173.0,164.24,129.32
2016,8,25,16,15,2.5,132.0,3.5,17.5,133.5,127.22,99.84
2016,8,25,16,30,0.0,94.0,3.5,17.0,94.0,90.54,70.16
2016,8,25,16,45,0.0,73.0,3.5,16.5,73.0,70.58,53.88
2016,8,25,17,0,0.0,52.0,3.5,16.0,52.0,50.23,36.99
2016,8,25,17,15,280.0,57.5,3.45,15.5,129.5,81.23,51.01
2016,8,25,17,30,560.0,63.0,3.4,15.0,207.0,84.85,46.75
2016,8,25,17,45,484.0,54.0,3.35,15.0,158.0,42.53,32.03
2016,8,25,18,0,408.0,45.0,3.3,15.0,109.0,33.88,23.94
2016,8,25,18,15,289.5,32.5,3.1,14.5,69.0,25.3,15.34
2016,8,25,18,30,171.0,20.0,2.9,14.0,29.0,16.05,0.0
2016,8,25,18,45,85.5,10.0,2.75,14.0,14.5,9.83,0.0
2016,8,25,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,5,45,99.0,11.0,1.6,13.5,17.5,26.39,0.0
2016,8,26,6,0,198.0,22.0,1.6,14.0,35.0,72.56,20.63
2016,8,26,6,15,311.5,34.5,1.65,14.0,76.0,131.84,91.17
2016,8,26,6,30,425.0,47.0,1.7,14.0,117.0,199.58,150.34
2016,8,26,6,45,497.5,55.5,1.8,14.5,166.0,259.87,203.79
2016,8,26,7,0,570.0,64.0,1.9,15.0,215.0,327.34,262.24
2016,8,26,7,15,285.0,66.5,1.95,15.0,142.0,218.85,178.36
2016,8,26,7,30,0.0,69.0,2.0,15.0,69.0,66.7,50.91
2016,8,26,7,45,0.0,81.0,2.05,15.5,81.0,78.52,60.74
2016,8,26,8,0,0.0,93.0,2.1,16.0,93.0,90.39,70.28
2016,8,26,8,15,0.0,108.5,2.15,16.0,108.5,105.8,82.76
2016,8,26,8,30,0.0,124.0,2.2,16.0,124.0,121.22,95.12
2016,8,26,8,45,0.0,143.0,2.25,16.5,143.5,140.21,110.06
2016,8,26,9,0,0.0,162.0,2.3,17.0,163.0,159.21,124.79
2016,8,26,9,15,1.5,169.0,2.25,17.0,170.5,167.24,130.9
2016,8,26,9,30,3.0,176.0,2.2,17.0,178.0,175.38,137.11
2016,8,26,9,45,7.0,206.0,2.2,17.5,211.5,209.1,163.33
2016,8,26,10,0,11.0,236.0,2.2,18.0,245.0,243.03,189.25
2016,8,26,10,15,9.5,226.0,2.2,18.0,234.0,231.36,179.72
2016,8,26,10,30,8.0,216.0,2.2,18.0,223.0,219.75,170.43
2016,8,26,10,45,10.0,234.5,2.2,18.5,243.0,240.13,185.79
2016,8,26,11,0,12.0,253.0,2.2,19.0,263.0,260.48,200.9
2016,8,26,11,15,14.0,270.5,2.25,19.0,283.0,279.76,215.52
2016,8,26,11,30,16.0,288.0,2.3,19.0,303.0,298.95,230.02
2016,8,26,11,45,16.0,288.0,2.35,19.0,303.0,298.51,229.57
2016,8,26,12,0,16.0,288.0,2.4,19.0,303.0,298.02,229.18
2016,8,26,12,15,37.0,343.5,2.45,19.0,376.5,379.14,291.05
2016,8,26,12,30,58.0,399.0,2.5,19.0,450.0,453.46,346.39
2016,8,26,12,45,56.5,393.5,2.55,19.0,443.0,443.91,339.12
2016,8,26,13,0,55.0,388.0,2.6,19.0,436.0,434.25,332.21
2016,8,26,13,15,33.5,321.0,2.6,19.0,350.0,345.87,265.96
2016,8,26,13,30,12.0,254.0,2.6,19.0,264.0,257.01,198.15
2016,8,26,13,45,10.5,237.5,2.6,19.0,246.5,238.98,184.65
2016,8,26,14,0,9.0,221.0,2.6,19.0,229.0,221.11,171.01
2016,8,26,14,15,30.0,271.0,2.55,18.5,294.5,285.32,221.94
2016,8,26,14,30,51.0,321.0,2.5,18.0,360.0,345.47,268.91
2016,8,26,14,45,33.5,279.5,2.5,18.0,305.0,290.86,226.83
2016,8,26,15,0,16.0,238.0,2.5,18.0,250.0,238.41,186.29
2016,8,26,15,15,9.0,206.0,2.45,18.0,213.0,202.84,158.69
2016,8,26,15,30,2.0,174.0,2.4,18.0,176.0,168.11,131.44
2016,8,26,15,45,1.0,160.5,2.35,18.0,161.5,154.39,120.86
2016,8,26,16,0,0.0,147.0,2.3,18.0,147.0,140.8,110.28
2016,8,26,16,15,0.0,124.0,2.25,17.5,124.0,118.87,93.0
2016,8,26,16,30,0.0,101.0,2.2,17.0,101.0,97.05,75.53
2016,8,26,16,45,0.0,88.0,2.15,17.0,88.0,84.61,65.46
2016,8,26,17,0,0.0,75.0,2.1,17.0,75.0,72.22,55.27
2016,8,26,17,15,268.5,70.0,2.05,16.5,137.5,89.17,57.96
2016,8,26,17,30,537.0,65.0,2.0,16.0,200.0,83.07,46.44
2016,8,26,17,45,460.0,55.0,1.95,15.5,151.5,41.45,30.98
2016,8,26,18,0,383.0,45.0,1.9,15.0,103.0,34.22,24.18
2016,8,26,18,15,266.0,31.5,1.85,14.5,64.0,24.63,14.52
2016,8,26,18,30,149.0,18.0,1.8,14.0,25.0,14.11,0.0
2016,8,26,18,45,74.5,9.0,1.75,14.0,12.5,8.85,0.0
2016,8,26,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,89.0,10.5,2.0,13.5,16.0,24.22,0.0
2016,8,27,6,0,178.0,21.0,2.0,14.0,32.0,66.7,13.48
2016,8,27,6,15,288.5,34.5,2.05,14.0,72.5,125.36,86.27
2016,8,27,6,30,399.0,48.0,2.1,14.0,113.0,191.75,144.47
2016,8,27,6,45,472.5,57.5,2.15,14.5,162.0,252.07,197.88
2016,8,27,7,0,546.0,67.0,2.2,15.0,211.0,319.69,256.51
2016,8,27,7,15,273.0,61.0,2.15,15.0,133.0,206.35,168.26
2016,8,27,7,30,0.0,55.0,2.1,15.0,55.0,53.14,39.5
2016,8,27,7,45,0.0,65.5,2.1,15.5,65.5,63.31,48.0
2016,8,27,8,0,0.0,76.0,2.1,16.0,76.0,73.49,56.24
2016,8,27,8,15,0.0,108.5,2.1,16.0,108.5,105.82,82.82
2016,8,27,8,30,0.0,141.0,2.1,16.0,141.0,138.56,109.3
2016,8,27,8,45,0.0,146.5,2.1,16.5,146.5,143.8,112.92
2016,8,27,9,0,0.0,152.0,2.1,17.0,152.0,149.08,116.62
2016,8,27,9,15,1.0,162.0,2.15,17.0,163.0,159.76,124.92
2016,8,27,9,30,2.0,172.0,2.2,17.0,174.0,170.51,133.23
2016,8,27,9,45,2.0,167.0,2.25,17.5,169.0,165.33,128.57
2016,8,27,10,0,2.0,162.0,2.3,18.0,164.0,160.23,124.06
2016,8,27,10,15,6.0,198.0,2.35,18.0,203.5,199.9,155.34
2016,8,27,10,30,10.0,234.0,2.4,18.0,243.0,239.79,186.32
2016,8,27,10,45,10.0,234.0,2.45,18.5,243.0,239.64,185.53
2016,8,27,11,0,10.0,234.0,2.5,19.0,243.0,239.47,184.9
2016,8,27,11,15,12.0,251.5,2.55,19.0,262.0,258.75,199.69
2016,8,27,11,30,14.0,269.0,2.6,19.0,281.0,277.94,214.32
2016,8,27,11,45,14.5,276.0,2.65,19.0,289.0,285.06,219.64
2016,8,27,12,0,15.0,283.0,2.7,19.0,297.0,292.08,224.96
2016,8,27,12,15,13.5,265.5,2.7,19.0,277.5,272.72,210.1
2016,8,27,12,30,12.0,248.0,2.7,19.0,258.0,253.48,195.38
2016,8,27,12,45,14.5,268.5,2.75,19.0,281.0,275.48,212.47
2016,8,27,13,0,17.0,289.0,2.8,19.0,304.0,297.23,229.21
2016,8,27,13,15,16.5,283.5,2.8,19.0,298.0,290.52,224.13
2016,8,27,13,30,16.0,278.0,2.8,19.0,292.0,283.79,219.16
2016,8,27,13,45,27.0,303.5,2.85,19.0,325.5,318.99,246.66
2016,8,27,14,0,38.0,329.0,2.9,19.0,359.0,350.16,270.81
2016,8,27,14,15,42.0,321.5,2.9,18.5,354.0,342.9,266.13
2016,8,27,14,30,46.0,314.0,2.9,18.0,349.0,335.21,261.24
2016,8,27,14,45,46.0,299.0,2.9,18.0,332.5,317.36,247.93
2016,8,27,15,0,46.0,284.0,2.9,18.0,316.0,299.49,234.56
2016,8,27,15,15,31.0,248.5,2.9,17.5,269.5,254.26,199.91
2016,8,27,15,30,16.0,213.0,2.9,17.0,223.0,211.78,167.03
2016,8,27,15,45,13.5,196.5,2.9,17.0,204.5,193.62,152.98
2016,8,27,16,0,11.0,180.0,2.9,17.0,186.0,175.75,139.01
2016,8,27,16,15,5.5,147.0,2.9,16.5,150.0,142.03,112.29
2016,8,27,16,30,0.0,114.0,2.9,16.0,114.0,109.08,85.84
2016,8,27,16,45,0.0,99.5,2.95,16.0,99.5,95.17,74.56
2016,8,27,17,0,0.0,85.0,3.0,16.0,85.0,81.33,63.15
2016,8,27,17,15,0.0,70.5,2.95,15.5,70.5,67.55,51.72
2016,8,27,17,30,0.0,56.0,2.9,15.0,56.0,53.85,40.12
2016,8,27,17,45,0.0,42.5,2.9,15.0,42.5,41.06,30.67
2016,8,27,18,0,0.0,29.0,2.9,15.0,29.0,28.0,18.7
2016,8,27,18,15,0.0,17.5,2.9,14.5,17.5,16.88,7.91
2016,8,27,18,30,0.0,6.0,2.9,14.0,6.0,5.78,0.0
2016,8,27,18,45,0.0,3.0,2.9,14.0,3.0,2.95,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,5,45,135.0,9.5,1.35,12.5,17.5,30.26,0.0
2016,8,28,6,0,270.0,19.0,1.3,13.0,35.0,83.24,9.95
2016,8,28,6,15,389.0,29.0,1.25,13.5,77.5,145.75,98.85
2016,8,28,6,30,508.0,39.0,1.2,14.0,120.0,216.38,161.23
2016,8,28,6,45,579.0,45.5,1.15,14.5,170.5,276.19,214.61
2016,8,28,7,0,650.0,52.0,1.1,15.0,221.0,344.97,273.87
2016,8,28,7,15,325.0,60.0,1.05,15.0,144.5,229.84,186.31
2016,8,28,7,30,0.0,68.0,1.0,15.0,68.0,65.73,50.0
2016,8,28,7,45,0.0,84.5,1.0,15.5,84.5,82.09,63.72
2016,8,28,8,0,0.0,101.0,1.0,16.0,101.0,98.53,76.98
2016,8,28,8,15,0.0,130.0,1.05,16.0,130.0,127.78,100.67
2016,8,28,8,30,0.0,159.0,1.1,16.0,159.0,157.14,124.06
2016,8,28,8,45,5.5,182.5,1.2,16.5,186.0,184.95,145.83
2016,8,28,9,0,11.0,206.0,1.3,17.0,213.0,213.15,167.61
2016,8,28,9,15,28.0,245.5,1.4,17.5,265.0,275.54,216.03
2016,8,28,9,30,45.0,285.0,1.5,18.0,317.0,332.42,259.03
2016,8,28,9,45,97.5,321.0,1.6,18.5,393.0,417.17,323.33
2016,8,28,10,0,150.0,357.0,1.7,19.0,469.0,512.97,393.67
2016,8,28,10,15,538.5,226.5,1.8,19.0,653.0,746.44,571.77
2016,8,28,10,30,927.0,96.0,1.9,19.0,837.0,968.93,722.68
2016,8,28,10,45,931.5,97.0,2.05,19.0,860.0,984.63,731.41
2016,8,28,11,0,936.0,98.0,2.2,19.0,883.0,996.94,740.36
2016,8,28,11,15,939.0,98.5,2.3,19.0,897.5,1003.79,745.28
2016,8,28,11,30,942.0,99.0,2.4,19.0,912.0,1007.11,748.03
2016,8,28,11,45,943.5,99.5,2.5,19.5,919.5,1005.42,746.21
2016,8,28,12,0,945.0,100.0,2.6,20.0,927.0,1000.16,742.16
2016,8,28,12,15,944.5,99.5,2.65,20.0,926.0,988.44,734.9
2016,8,28,12,30,944.0,99.0,2.7,20.0,925.0,973.25,725.48
2016,8,28,12,45,946.5,96.0,2.8,20.0,917.0,954.8,714.37
2016,8,28,13,0,949.0,93.0,2.9,20.0,909.0,932.93,700.96
2016,8,28,13,15,945.5,92.5,2.9,19.5,892.5,905.12,684.04
2016,8,28,13,30,942.0,92.0,2.9,19.0,876.0,874.34,665.01
2016,8,28,13,45,936.0,91.0,2.9,19.0,852.0,838.24,640.92
2016,8,28,14,0,930.0,90.0,2.9,19.0,828.0,799.64,614.94
2016,8,28,14,15,922.5,89.0,2.9,19.0,797.0,757.64,586.36
2016,8,28,14,30,915.0,88.0,2.9,19.0,766.0,713.65,556.06
2016,8,28,14,45,904.0,86.5,2.95,19.0,728.5,665.15,520.8
2016,8,28,15,0,893.0,85.0,3.0,19.0,691.0,615.41,482.91
2016,8,28,15,15,879.0,83.0,3.0,18.5,648.0,562.54,442.26
2016,8,28,15,30,865.0,81.0,3.0,18.0,605.0,509.22,399.88
2016,8,28,15,45,845.5,79.0,3.0,18.0,557.5,453.26,353.35
2016,8,28,16,0,826.0,77.0,3.0,18.0,510.0,395.76,304.32
2016,8,28,16,15,801.5,74.0,3.05,17.5,459.5,338.48,254.79
2016,8,28,16,30,777.0,71.0,3.1,17.0,409.0,282.99,205.58
2016,8,28,16,45,740.0,67.5,3.15,17.0,356.5,226.26,155.19
2016,8,28,17,0,703.0,64.0,3.2,17.0,304.0,173.26,109.22
2016,8,28,17,15,652.5,58.5,3.2,16.5,251.5,120.91,68.12
2016,8,28,17,30,602.0,53.0,3.2,16.0,199.0,71.56,36.2
2016,8,28,17,45,519.0,45.5,3.25,16.0,149.5,32.07,22.6
2016,8,28,18,0,436.0,38.0,3.3,16.0,100.0,28.26,18.76
2016,8,28,18,15,305.0,26.5,3.3,15.5,61.0,20.36,10.22
2016,8,28,18,30,174.0,15.0,3.3,15.0,22.0,14.74,0.0
2016,8,28,18,45,87.0,7.5,3.3,14.5,11.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,5,45,102.0,9.5,4.15,13.5,15.5,25.02,0.0
2016,8,29,6,0,204.0,19.0,4.2,14.0,31.0,68.83,0.0
2016,8,29,6,15,324.5,30.5,4.25,14.0,71.5,130.04,87.89
2016,8,29,6,30,445.0,42.0,4.3,14.0,112.0,199.09,149.47
2016,8,29,6,45,521.5,49.0,4.4,14.5,161.0,259.87,204.33
2016,8,29,7,0,598.0,56.0,4.5,15.0,210.0,328.25,264.87
2016,8,29,7,15,645.5,61.5,4.5,15.5,261.5,388.23,317.36
2016,8,29,7,30,693.0,67.0,4.5,16.0,313.0,450.37,369.94
2016,8,29,7,45,729.0,70.0,4.55,16.5,365.0,508.01,417.36
2016,8,29,8,0,765.0,73.0,4.6,17.0,417.0,567.37,464.64
2016,8,29,8,15,789.0,76.5,4.6,17.0,466.5,620.67,506.53
2016,8,29,8,30,813.0,80.0,4.6,17.0,516.0,673.94,545.99
2016,8,29,8,45,833.0,81.5,4.6,17.5,562.5,717.42,575.86
2016,8,29,9,0,853.0,83.0,4.6,18.0,609.0,763.91,607.48
2016,8,29,9,15,866.5,85.0,4.6,18.0,650.5,804.42,635.4
2016,8,29,9,30,880.0,87.0,4.6,18.0,692.0,842.97,661.68
2016,8,29,9,45,897.5,85.5,4.65,18.0,729.5,878.91,686.24
2016,8,29,10,0,915.0,84.0,4.7,18.0,767.0,912.63,709.14
2016,8,29,10,15,922.5,85.0,4.75,18.0,797.0,937.51,725.74
2016,8,29,10,30,930.0,86.0,4.8,18.0,827.0,959.29,740.28
2016,8,29,10,45,498.5,234.0,4.85,18.5,633.0,728.77,570.34
2016,8,29,11,0,67.0,382.0,4.9,19.0,439.0,454.58,351.38
2016,8,29,11,15,507.0,235.5,4.95,19.0,671.0,745.08,583.43
2016,8,29,11,30,947.0,89.0,5.0,19.0,903.0,999.42,765.54
2016,8,29,11,45,948.5,89.0,5.1,19.0,910.5,997.18,762.75
2016,8,29,12,0,950.0,89.0,5.2,19.0,918.0,991.34,759.29
2016,8,29,12,15,745.0,205.5,5.25,19.0,855.5,917.94,708.05
2016,8,29,12,30,540.0,322.0,5.3,19.0,793.0,834.21,644.15
2016,8,29,12,45,423.0,361.0,5.4,19.0,727.5,755.61,584.86
2016,8,29,13,0,306.0,400.0,5.5,19.0,662.0,675.96,523.82
2016,8,29,13,15,604.0,254.5,5.55,19.0,760.0,779.1,609.69
2016,8,29,13,30,902.0,109.0,5.6,19.0,858.0,856.04,668.56
2016,8,29,13,45,899.0,106.5,5.7,19.0,834.5,821.9,644.52
2016,8,29,14,0,896.0,104.0,5.8,19.0,811.0,785.19,618.97
2016,8,29,14,15,888.0,102.5,5.85,19.0,780.5,743.46,589.27
2016,8,29,14,30,880.0,101.0,5.9,19.0,750.0,699.88,557.91
2016,8,29,14,45,871.0,98.5,5.95,19.0,713.5,653.03,521.54
2016,8,29,15,0,862.0,96.0,6.0,19.0,677.0,604.86,483.28
2016,8,29,15,15,768.0,116.5,6.05,19.0,610.0,530.56,423.24
2016,8,29,15,30,674.0,137.0,6.1,19.0,543.0,462.59,367.45
2016,8,29,15,45,393.5,180.5,6.15,19.0,413.0,342.21,270.4
2016,8,29,16,0,113.0,224.0,6.2,19.0,283.0,251.85,198.81
2016,8,29,16,15,61.0,185.5,6.2,18.5,217.0,193.41,152.67
2016,8,29,16,30,9.0,147.0,6.2,18.0,151.0,141.58,111.92
2016,8,29,16,45,4.5,129.0,6.25,18.0,131.0,122.67,96.74
2016,8,29,17,0,0.0,111.0,6.3,18.0,111.0,104.36,81.89
2016,8,29,17,15,0.0,91.5,6.2,17.5,91.5,85.84,66.6
2016,8,29,17,30,0.0,72.0,6.1,17.0,72.0,67.51,51.16
2016,8,29,17,45,0.0,53.5,6.1,16.5,53.5,50.32,38.45
2016,8,29,18,0,0.0,35.0,6.1,16.0,35.0,33.51,23.16
2016,8,29,18,15,0.0,21.0,6.05,15.5,21.0,20.28,9.57
