Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,30,0.0,7.0,6.0,15.0,7.0,6.88,0.0
2016,8,29,18,45,0.0,3.5,5.95,15.0,3.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,15.0,5.6,14.5,15.0,14.74,0.0
2016,8,30,6,0,0.0,30.0,5.6,15.0,30.0,32.83,0.0
2016,8,30,6,15,244.5,34.0,5.6,15.0,71.5,111.93,75.11
2016,8,30,6,30,489.0,38.0,5.6,15.0,113.0,208.06,155.27
2016,8,30,6,45,565.5,44.0,5.6,15.5,163.5,268.1,210.02
2016,8,30,7,0,642.0,50.0,5.6,16.0,214.0,337.74,272.03
2016,8,30,7,15,415.5,93.5,5.55,16.5,209.0,311.23,254.34
2016,8,30,7,30,189.0,137.0,5.5,17.0,204.0,249.01,203.43
2016,8,30,7,45,497.0,101.0,5.5,17.5,314.0,410.31,338.14
2016,8,30,8,0,805.0,65.0,5.5,18.0,424.0,582.06,477.52
2016,8,30,8,15,827.5,67.5,5.5,18.5,473.5,631.24,515.12
2016,8,30,8,30,850.0,70.0,5.5,19.0,523.0,683.64,552.57
2016,8,30,8,45,868.0,71.5,5.5,19.5,569.5,731.0,585.45
2016,8,30,9,0,886.0,73.0,5.5,20.0,616.0,777.17,616.88
2016,8,30,9,15,897.5,75.0,5.55,20.0,657.5,817.13,644.76
2016,8,30,9,30,909.0,77.0,5.6,20.0,699.0,854.91,670.9
2016,8,30,9,45,918.0,78.0,5.65,20.5,734.5,887.0,691.44
2016,8,30,10,0,927.0,79.0,5.7,21.0,770.0,916.35,709.93
2016,8,30,10,15,933.0,80.5,5.7,21.0,799.0,940.6,725.87
2016,8,30,10,30,939.0,82.0,5.7,21.0,828.0,961.67,739.61
2016,8,30,10,45,944.5,82.0,5.75,21.5,850.5,977.31,748.45
2016,8,30,11,0,950.0,82.0,5.8,22.0,873.0,989.53,755.0
2016,8,30,11,15,952.5,82.5,5.8,22.0,887.0,995.93,758.8
2016,8,30,11,30,955.0,83.0,5.8,22.0,901.0,998.73,760.26
2016,8,30,11,45,957.0,82.0,5.8,22.0,908.0,995.82,757.91
2016,8,30,12,0,959.0,81.0,5.8,22.0,915.0,989.3,753.21
2016,8,30,12,15,958.5,81.0,5.8,21.5,914.0,977.91,746.75
2016,8,30,12,30,958.0,81.0,5.8,21.0,913.0,963.0,737.91
2016,8,30,12,45,952.5,83.0,5.8,21.0,903.5,942.22,723.59
2016,8,30,13,0,947.0,85.0,5.8,21.0,894.0,918.26,707.08
2016,8,30,13,15,943.5,84.5,5.8,21.0,877.5,890.39,687.83
2016,8,30,13,30,940.0,84.0,5.8,21.0,861.0,859.55,666.44
2016,8,30,13,45,936.5,82.5,5.8,21.0,837.5,824.87,642.24
2016,8,30,14,0,933.0,81.0,5.8,21.0,814.0,787.54,616.01
2016,8,30,14,15,925.5,79.5,5.75,21.0,783.0,744.85,585.49
2016,8,30,14,30,918.0,78.0,5.7,21.0,752.0,700.17,553.3
2016,8,30,14,45,909.5,76.5,5.7,21.0,715.0,653.08,517.62
2016,8,30,15,0,901.0,75.0,5.7,21.0,678.0,604.52,479.17
2016,8,30,15,15,888.0,73.0,5.7,20.5,636.0,551.82,437.4
2016,8,30,15,30,875.0,71.0,5.7,20.0,594.0,498.56,393.89
2016,8,30,15,45,858.0,69.0,5.7,20.0,547.0,443.24,346.71
2016,8,30,16,0,841.0,67.0,5.7,20.0,500.0,388.29,298.58
2016,8,30,16,15,817.5,64.0,5.7,19.5,450.0,330.89,248.0
2016,8,30,16,30,794.0,61.0,5.7,19.0,400.0,272.47,195.74
2016,8,30,16,45,759.5,58.0,5.7,19.0,348.0,216.01,145.1
2016,8,30,17,0,725.0,55.0,5.7,19.0,296.0,162.96,99.07
2016,8,30,17,15,676.0,50.5,5.65,18.5,244.5,110.73,58.75
2016,8,30,17,30,627.0,46.0,5.6,18.0,193.0,64.07,30.86
2016,8,30,17,45,542.5,40.0,5.6,18.0,143.5,30.42,20.87
2016,8,30,18,0,458.0,34.0,5.6,18.0,94.0,25.15,15.75
2016,8,30,18,15,229.0,26.0,5.55,17.5,56.0,20.45,8.8
2016,8,30,18,30,0.0,18.0,5.5,17.0,18.0,17.69,0.0
2016,8,30,18,45,0.0,9.0,5.5,17.0,9.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,8,31,5,45,113.5,8.5,6.5,13.5,14.5,25.55,0.0
2016,8,31,6,0,227.0,17.0,6.6,14.0,29.0,70.23,0.0
2016,8,31,6,15,356.0,27.0,6.7,14.5,70.0,133.73,88.23
2016,8,31,6,30,485.0,37.0,6.8,15.0,111.0,205.1,152.82
2016,8,31,6,45,557.5,44.0,6.9,15.5,160.5,266.21,208.77
2016,8,31,7,0,630.0,51.0,7.0,16.0,210.0,332.95,268.82
2016,8,31,7,15,315.0,72.0,6.95,16.0,151.5,238.33,195.5
2016,8,31,7,30,0.0,93.0,6.9,16.0,93.0,91.48,71.67
2016,8,31,7,45,2.5,120.0,6.9,16.5,121.0,120.41,95.63
2016,8,31,8,0,5.0,147.0,6.9,17.0,149.0,149.59,119.34
2016,8,31,8,15,15.5,173.0,6.85,17.5,181.0,183.21,146.55
2016,8,31,8,30,26.0,199.0,6.8,18.0,213.0,217.66,174.06
2016,8,31,8,45,36.0,224.5,6.75,18.5,245.5,259.53,207.1
2016,8,31,9,0,46.0,250.0,6.7,19.0,278.0,295.21,234.76
2016,8,31,9,15,57.0,274.5,6.7,19.0,312.0,331.09,262.77
2016,8,31,9,30,68.0,299.0,6.7,19.0,346.0,367.38,290.88
2016,8,31,9,45,109.0,326.0,6.7,19.5,405.0,432.72,341.7
2016,8,31,10,0,150.0,353.0,6.7,20.0,464.0,508.51,399.47
2016,8,31,10,15,217.0,360.0,6.7,20.0,528.0,578.25,453.74
2016,8,31,10,30,284.0,367.0,6.7,20.0,592.0,658.42,514.92
2016,8,31,10,45,437.0,322.0,6.75,20.5,679.0,763.06,595.63
2016,8,31,11,0,590.0,277.0,6.8,21.0,766.0,861.98,670.43
2016,8,31,11,15,472.5,330.5,6.8,21.0,727.0,807.51,626.09
2016,8,31,11,30,355.0,384.0,6.8,21.0,688.0,743.22,574.99
2016,8,31,11,45,652.0,236.5,6.8,21.0,800.0,876.27,682.16
2016,8,31,12,0,949.0,89.0,6.8,21.0,912.0,986.31,760.53
2016,8,31,12,15,948.5,89.0,6.8,21.0,910.5,974.88,751.86
2016,8,31,12,30,948.0,89.0,6.8,21.0,909.0,959.97,741.39
2016,8,31,12,45,941.5,91.5,6.85,21.0,899.0,938.87,726.82
2016,8,31,13,0,935.0,94.0,6.9,21.0,889.0,914.64,710.07
2016,8,31,13,15,931.5,93.5,6.9,21.0,872.0,886.93,690.6
2016,8,31,13,30,928.0,93.0,6.9,21.0,855.0,856.29,669.01
2016,8,31,13,45,924.0,91.0,6.95,21.0,831.5,820.96,644.11
2016,8,31,14,0,920.0,89.0,7.0,21.0,808.0,783.05,617.19
2016,8,31,14,15,912.0,87.5,7.0,21.0,777.0,740.37,586.39
2016,8,31,14,30,904.0,86.0,7.0,21.0,746.0,695.79,553.93
2016,8,31,14,45,601.0,187.5,7.05,21.0,617.0,563.11,447.3
2016,8,31,15,0,298.0,289.0,7.1,21.0,488.0,451.24,355.78
2016,8,31,15,15,172.0,265.0,7.15,20.5,378.5,344.58,272.07
2016,8,31,15,30,46.0,241.0,7.2,20.0,269.0,250.98,197.8
2016,8,31,15,45,91.0,231.0,7.25,20.0,280.0,257.15,203.05
2016,8,31,16,0,136.0,221.0,7.3,20.0,291.0,256.97,202.35
2016,8,31,16,15,455.0,143.5,7.25,19.5,342.0,278.59,213.56
2016,8,31,16,30,774.0,66.0,7.2,19.0,393.0,268.63,193.34
2016,8,31,16,45,739.5,62.0,7.15,19.0,341.5,212.42,142.83
2016,8,31,17,0,705.0,58.0,7.1,19.0,290.0,159.68,97.2
2016,8,31,17,15,654.0,53.0,7.0,18.5,238.0,108.1,57.82
2016,8,31,17,30,603.0,48.0,6.9,18.0,186.0,62.38,31.17
2016,8,31,17,45,520.0,41.0,6.85,17.5,137.5,28.96,19.6
2016,8,31,18,0,437.0,34.0,6.8,17.0,89.0,25.42,15.96
2016,8,31,18,15,289.0,23.0,6.7,16.5,52.0,17.81,6.01
2016,8,31,18,30,141.0,12.0,6.6,16.0,15.0,11.8,0.0
2016,8,31,18,45,70.5,6.0,6.5,16.0,7.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,94.0,8.5,6.1,13.5,13.0,22.49,0.0
2016,9,1,6,0,188.0,17.0,6.1,14.0,26.0,61.68,0.0
2016,9,1,6,15,319.0,28.5,6.05,14.0,66.5,125.46,82.1
2016,9,1,6,30,450.0,40.0,6.0,14.0,107.0,196.9,147.01
2016,9,1,6,45,522.0,48.5,5.95,14.5,156.0,257.64,202.43
2016,9,1,7,0,594.0,57.0,5.9,15.0,205.0,325.57,263.16
2016,9,1,7,15,317.0,94.0,5.8,15.5,175.0,264.34,216.68
2016,9,1,7,30,40.0,131.0,5.7,16.0,145.0,158.27,127.81
2016,9,1,7,45,49.0,153.5,5.6,16.5,173.0,188.79,152.93
2016,9,1,8,0,58.0,176.0,5.5,17.0,201.0,220.0,178.04
2016,9,1,8,15,89.5,202.5,5.4,17.0,247.0,271.26,219.86
2016,9,1,8,30,121.0,229.0,5.3,17.0,293.0,332.39,268.91
2016,9,1,8,45,136.0,251.5,5.25,17.5,329.5,371.77,299.12
2016,9,1,9,0,151.0,274.0,5.2,18.0,366.0,411.79,329.38
2016,9,1,9,15,242.5,281.0,5.15,18.0,440.5,505.66,403.63
2016,9,1,9,30,334.0,288.0,5.1,18.0,515.0,596.05,473.64
2016,9,1,9,45,607.0,197.0,5.1,18.5,636.0,753.61,597.07
2016,9,1,10,0,880.0,106.0,5.1,19.0,757.0,901.46,702.25
2016,9,1,10,15,888.0,107.5,5.25,19.0,786.5,926.33,718.93
2016,9,1,10,30,896.0,109.0,5.4,19.0,816.0,948.24,734.31
2016,9,1,10,45,896.0,113.0,5.55,19.5,837.0,962.23,742.75
2016,9,1,11,0,896.0,117.0,5.7,20.0,858.0,972.81,748.9
2016,9,1,11,15,899.5,118.0,5.9,20.0,872.5,980.07,754.63
2016,9,1,11,30,903.0,119.0,6.1,20.0,887.0,983.92,758.07
2016,9,1,11,45,900.0,121.5,6.3,20.0,893.0,979.75,755.96
2016,9,1,12,0,897.0,124.0,6.5,20.0,899.0,972.18,751.53
2016,9,1,12,15,896.5,124.0,6.5,20.0,897.5,961.01,743.57
2016,9,1,12,30,896.0,124.0,6.5,20.0,896.0,946.54,733.38
2016,9,1,12,45,621.0,253.5,6.5,20.0,786.0,822.26,641.96
2016,9,1,13,0,346.0,383.0,6.5,20.0,676.0,691.57,537.55
2016,9,1,13,15,420.0,344.0,6.5,20.0,692.5,707.07,551.99
2016,9,1,13,30,494.0,305.0,6.5,20.0,709.0,713.86,559.38
2016,9,1,13,45,394.5,330.5,6.55,20.0,647.0,639.32,501.44
2016,9,1,14,0,295.0,356.0,6.6,20.0,585.0,573.36,449.54
2016,9,1,14,15,452.0,285.0,6.7,20.0,621.0,603.94,477.2
2016,9,1,14,30,609.0,214.0,6.8,20.0,657.0,620.41,492.98
2016,9,1,14,45,511.0,235.5,6.9,20.0,594.0,549.93,436.91
2016,9,1,15,0,413.0,257.0,7.0,20.0,531.0,487.35,386.68
2016,9,1,15,15,611.5,178.0,7.0,19.5,553.5,496.99,396.1
2016,9,1,15,30,810.0,99.0,7.0,19.0,576.0,486.35,387.02
2016,9,1,15,45,787.0,96.0,7.05,19.0,528.5,430.3,338.88
2016,9,1,16,0,764.0,93.0,7.1,19.0,481.0,375.44,290.7
2016,9,1,16,15,735.5,89.0,7.1,18.5,430.5,317.31,239.58
2016,9,1,16,30,707.0,85.0,7.1,18.0,380.0,263.31,191.18
2016,9,1,16,45,666.0,79.5,7.15,18.0,328.0,207.91,142.09
2016,9,1,17,0,625.0,74.0,7.2,18.0,276.0,156.8,98.52
2016,9,1,17,15,566.5,67.0,7.2,17.5,225.0,107.22,61.24
2016,9,1,17,30,508.0,60.0,7.2,17.0,174.0,64.42,36.41
2016,9,1,17,45,416.5,50.0,7.2,17.0,126.5,37.38,26.93
2016,9,1,18,0,325.0,40.0,7.2,17.0,79.0,31.55,21.02
2016,9,1,18,15,162.5,25.5,7.15,16.5,45.0,19.96,5.87
2016,9,1,18,30,0.0,11.0,7.1,16.0,11.0,10.81,0.0
2016,9,1,18,45,0.0,5.5,7.05,15.5,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,64.0,8.0,7.05,13.5,11.0,7.86,0.0
2016,9,2,6,0,128.0,16.0,7.1,14.0,22.0,47.33,0.0
2016,9,2,6,15,250.5,29.5,7.05,14.0,59.5,108.56,70.18
2016,9,2,6,30,373.0,43.0,7.0,14.0,97.0,175.48,131.05
2016,9,2,6,45,454.5,51.5,6.95,14.5,144.5,235.58,185.26
2016,9,2,7,0,536.0,60.0,6.9,15.0,192.0,303.86,246.06
2016,9,2,7,15,588.0,66.5,6.8,15.5,243.0,363.73,299.12
2016,9,2,7,30,640.0,73.0,6.7,16.0,294.0,427.83,354.16
2016,9,2,7,45,556.5,103.5,6.65,16.5,318.0,445.19,368.63
2016,9,2,8,0,473.0,134.0,6.6,17.0,342.0,450.05,371.56
2016,9,2,8,15,624.5,111.0,6.6,17.5,419.0,548.85,452.26
2016,9,2,8,30,776.0,88.0,6.6,18.0,496.0,652.75,534.51
2016,9,2,8,45,799.0,89.5,6.6,18.5,542.0,701.01,568.86
2016,9,2,9,0,822.0,91.0,6.6,19.0,588.0,748.56,602.27
2016,9,2,9,15,836.0,93.0,6.65,19.0,629.0,783.72,627.26
2016,9,2,9,30,850.0,95.0,6.7,19.0,670.0,821.51,654.13
2016,9,2,9,45,866.0,94.5,6.75,19.5,707.0,856.16,677.21
2016,9,2,10,0,882.0,94.0,6.8,20.0,744.0,888.59,698.5
2016,9,2,10,15,725.0,178.0,6.8,20.0,726.5,862.82,678.36
2016,9,2,10,30,568.0,262.0,6.8,20.0,709.0,814.95,639.55
2016,9,2,10,45,737.5,180.5,6.85,20.5,777.5,894.59,698.95
2016,9,2,11,0,907.0,99.0,6.9,21.0,846.0,962.13,745.46
2016,9,2,11,15,910.5,99.5,6.9,21.0,861.0,968.94,749.44
2016,9,2,11,30,914.0,100.0,6.9,21.0,876.0,972.31,751.37
2016,9,2,11,45,563.0,261.5,6.9,21.5,741.0,815.44,633.97
2016,9,2,12,0,212.0,423.0,6.9,22.0,606.0,633.76,487.64
2016,9,2,12,15,281.0,408.0,6.95,22.0,649.5,683.78,527.28
2016,9,2,12,30,350.0,393.0,7.0,22.0,693.0,724.05,558.92
2016,9,2,12,45,439.5,351.5,7.05,22.0,724.5,756.9,585.94
2016,9,2,13,0,529.0,310.0,7.1,22.0,756.0,780.35,606.02
2016,9,2,13,15,711.5,208.0,7.2,21.5,795.5,817.03,640.1
2016,9,2,13,30,894.0,106.0,7.3,21.0,835.0,836.54,656.51
2016,9,2,13,45,890.5,104.0,7.45,21.0,812.0,802.45,632.41
2016,9,2,14,0,887.0,102.0,7.6,21.0,789.0,765.86,606.46
2016,9,2,14,15,879.0,100.5,7.65,21.0,758.0,724.22,576.25
2016,9,2,14,30,871.0,99.0,7.7,21.0,727.0,680.76,543.81
2016,9,2,14,45,860.0,97.0,7.8,21.0,690.5,633.34,506.4
2016,9,2,15,0,849.0,95.0,7.9,21.0,654.0,584.79,467.29
2016,9,2,15,15,834.0,92.5,7.95,20.5,611.5,531.66,424.42
2016,9,2,15,30,819.0,90.0,8.0,20.0,569.0,479.06,380.71
2016,9,2,15,45,686.0,115.0,8.05,20.0,493.5,400.63,315.15
2016,9,2,16,0,553.0,140.0,8.1,20.0,418.0,335.53,260.54
2016,9,2,16,15,633.5,105.0,8.05,19.5,391.5,296.8,224.31
2016,9,2,16,30,714.0,70.0,8.0,19.0,365.0,250.54,179.76
2016,9,2,16,45,671.0,70.0,8.0,18.5,317.5,197.69,133.07
2016,9,2,17,0,628.0,70.0,8.0,18.0,270.0,151.08,93.62
2016,9,2,17,15,569.0,63.5,7.95,17.5,219.5,101.94,57.08
2016,9,2,17,30,510.0,57.0,7.9,17.0,169.0,59.62,33.38
2016,9,2,17,45,415.5,47.5,7.85,16.5,122.5,35.38,25.19
2016,9,2,18,0,321.0,38.0,7.8,16.0,76.0,29.93,19.58
2016,9,2,18,15,160.5,19.0,7.7,15.5,38.0,14.47,1.11
2016,9,2,18,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.0,6.8,12.5,10.0,9.83,0.0
2016,9,3,6,0,0.0,20.0,6.8,13.0,20.0,19.66,0.0
2016,9,3,6,15,165.5,33.0,6.75,13.0,57.0,90.32,58.02
2016,9,3,6,30,331.0,46.0,6.7,13.0,94.0,164.45,123.12
2016,9,3,6,45,409.0,57.5,6.65,13.5,141.0,224.73,177.3
2016,9,3,7,0,487.0,69.0,6.6,14.0,188.0,292.43,237.48
2016,9,3,7,15,357.5,99.0,6.5,14.5,197.5,288.46,237.61
2016,9,3,7,30,228.0,129.0,6.4,15.0,207.0,265.92,219.61
2016,9,3,7,45,451.0,113.5,6.3,15.5,299.5,392.49,326.27
2016,9,3,8,0,674.0,98.0,6.2,16.0,392.0,536.65,444.64
2016,9,3,8,15,505.5,150.5,6.05,16.0,386.0,509.69,420.2
2016,9,3,8,30,337.0,203.0,5.9,16.0,380.0,462.21,378.7
2016,9,3,8,45,357.5,219.5,5.8,16.5,422.0,507.69,413.56
2016,9,3,9,0,378.0,236.0,5.7,17.0,464.0,553.56,447.76
2016,9,3,9,15,245.0,272.5,5.65,17.0,424.0,497.92,399.96
2016,9,3,9,30,112.0,309.0,5.6,17.0,384.0,415.45,331.04
2016,9,3,9,45,111.5,326.5,5.6,17.5,404.5,435.49,345.4
2016,9,3,10,0,111.0,344.0,5.6,18.0,425.0,455.07,359.03
2016,9,3,10,15,94.5,352.5,5.6,18.0,423.5,449.94,353.86
2016,9,3,10,30,78.0,361.0,5.6,18.0,422.0,443.93,348.11
2016,9,3,10,45,95.0,378.5,5.7,18.5,455.0,477.99,373.67
2016,9,3,11,0,112.0,396.0,5.8,19.0,488.0,511.91,398.77
2016,9,3,11,15,124.0,406.0,5.9,19.0,509.5,541.12,420.76
2016,9,3,11,30,136.0,416.0,6.0,19.0,531.0,561.08,435.9
2016,9,3,11,45,221.0,409.0,6.15,19.0,598.0,630.88,491.08
2016,9,3,12,0,306.0,402.0,6.3,19.0,665.0,706.03,549.28
2016,9,3,12,15,271.0,409.5,6.4,19.0,642.0,675.59,525.52
2016,9,3,12,30,236.0,417.0,6.5,19.0,619.0,638.85,497.47
2016,9,3,12,45,311.5,389.5,6.6,19.0,653.5,676.38,528.33
2016,9,3,13,0,387.0,362.0,6.7,19.0,688.0,704.09,551.55
2016,9,3,13,15,392.0,351.0,6.75,19.0,675.0,684.69,537.5
2016,9,3,13,30,397.0,340.0,6.8,19.0,662.0,663.8,522.41
2016,9,3,13,45,420.0,319.5,6.9,19.0,651.5,648.93,512.33
2016,9,3,14,0,443.0,299.0,7.0,19.0,641.0,628.23,497.68
2016,9,3,14,15,469.0,275.5,7.1,19.0,624.0,603.97,480.16
2016,9,3,14,30,495.0,252.0,7.2,19.0,607.0,576.62,459.84
2016,9,3,14,45,669.0,178.5,7.3,19.0,632.0,590.63,473.33
2016,9,3,15,0,843.0,105.0,7.4,19.0,657.0,587.43,471.88
2016,9,3,15,15,827.5,102.5,7.5,18.5,614.0,534.96,429.28
2016,9,3,15,30,812.0,100.0,7.6,18.0,571.0,482.36,385.42
2016,9,3,15,45,786.5,98.0,7.75,18.0,523.0,426.14,336.82
2016,9,3,16,0,761.0,96.0,7.9,18.0,475.0,371.38,288.33
2016,9,3,16,15,731.5,91.5,7.9,17.5,424.5,312.63,236.31
2016,9,3,16,30,702.0,87.0,7.9,17.0,374.0,258.23,187.32
2016,9,3,16,45,657.5,82.0,7.95,17.0,321.5,203.09,138.49
2016,9,3,17,0,613.0,77.0,8.0,17.0,269.0,152.67,95.89
2016,9,3,17,15,550.5,69.0,8.0,16.5,217.5,102.96,59.28
2016,9,3,17,30,488.0,61.0,8.0,16.0,166.0,60.56,35.87
2016,9,3,17,45,387.5,50.0,8.0,15.5,119.0,38.16,27.66
2016,9,3,18,0,287.0,39.0,8.0,15.0,72.0,30.15,19.64
2016,9,3,18,15,143.5,19.5,7.95,14.5,36.0,15.16,0.0
2016,9,3,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,7.5,7.35,12.0,9.0,0.0,0.0
2016,9,4,6,0,72.0,15.0,7.3,12.0,18.0,29.05,0.0
2016,9,4,6,15,191.5,31.5,7.2,12.5,55.0,95.11,59.85
2016,9,4,6,30,311.0,48.0,7.1,13.0,92.0,160.42,119.98
2016,9,4,6,45,407.0,58.5,7.05,13.5,141.0,224.47,176.96
2016,9,4,7,0,503.0,69.0,7.0,14.0,190.0,298.46,242.33
2016,9,4,7,15,559.5,77.0,6.9,14.0,242.0,360.51,297.83
2016,9,4,7,30,616.0,85.0,6.8,14.0,294.0,427.21,355.92
2016,9,4,7,45,665.0,88.5,6.7,14.5,347.5,488.88,407.86
2016,9,4,8,0,714.0,92.0,6.6,15.0,401.0,553.54,460.68
2016,9,4,8,15,742.0,96.0,6.55,15.5,451.0,607.55,503.48
2016,9,4,8,30,770.0,100.0,6.5,16.0,501.0,659.7,543.73
2016,9,4,8,45,796.0,101.5,6.45,16.5,548.5,709.92,579.91
2016,9,4,9,0,822.0,103.0,6.4,17.0,596.0,759.6,614.91
2016,9,4,9,15,837.0,106.0,6.35,17.0,638.0,801.23,644.47
2016,9,4,9,30,852.0,109.0,6.3,17.0,680.0,840.99,672.38
2016,9,4,9,45,870.5,107.5,6.3,17.5,717.5,871.49,692.1
2016,9,4,10,0,889.0,106.0,6.3,18.0,755.0,904.92,713.86
2016,9,4,10,15,896.5,107.5,6.35,18.0,784.5,929.3,730.55
2016,9,4,10,30,904.0,109.0,6.4,18.0,814.0,950.64,745.13
2016,9,4,10,45,909.5,110.0,6.45,18.5,836.5,966.4,754.32
2016,9,4,11,0,915.0,111.0,6.5,19.0,859.0,978.84,761.22
2016,9,4,11,15,918.5,111.5,6.6,19.0,873.5,985.44,765.83
2016,9,4,11,30,922.0,112.0,6.7,19.0,888.0,988.56,768.11
2016,9,4,11,45,923.0,112.5,6.8,19.0,894.5,985.81,766.34
2016,9,4,12,0,924.0,113.0,6.9,19.0,901.0,979.54,762.2
2016,9,4,12,15,923.5,113.0,6.95,19.0,900.0,967.9,754.07
2016,9,4,12,30,923.0,113.0,7.0,19.0,899.0,952.84,743.61
2016,9,4,12,45,922.0,111.5,7.05,19.0,889.5,932.48,729.39
2016,9,4,13,0,921.0,110.0,7.1,19.0,880.0,908.89,712.89
2016,9,4,13,15,917.0,109.5,7.1,19.0,863.0,880.69,692.83
2016,9,4,13,30,913.0,109.0,7.1,19.0,846.0,849.63,670.68
2016,9,4,13,45,905.5,108.0,7.15,19.0,821.0,812.65,644.25
2016,9,4,14,0,898.0,107.0,7.2,19.0,796.0,773.38,615.97
2016,9,4,14,15,889.0,105.5,7.2,19.0,764.0,730.47,584.61
2016,9,4,14,30,880.0,104.0,7.2,19.0,732.0,685.79,550.54
2016,9,4,14,45,867.0,102.5,7.25,19.0,693.5,637.09,511.87
2016,9,4,15,0,854.0,101.0,7.3,19.0,655.0,586.8,471.11
2016,9,4,15,15,837.5,98.5,7.3,18.5,611.5,533.29,427.61
2016,9,4,15,30,821.0,96.0,7.3,18.0,568.0,479.73,382.82
2016,9,4,15,45,796.0,93.5,7.3,18.0,520.0,422.83,333.5
2016,9,4,16,0,771.0,91.0,7.3,18.0,472.0,367.33,284.27
2016,9,4,16,15,740.5,87.0,7.35,17.5,421.0,310.39,233.69
2016,9,4,16,30,710.0,83.0,7.4,17.0,370.0,253.76,182.92
2016,9,4,16,45,662.0,78.5,7.5,17.0,316.5,198.09,133.85
2016,9,4,17,0,614.0,74.0,7.6,17.0,263.0,147.53,91.5
2016,9,4,17,15,550.5,66.0,7.55,16.5,211.5,97.9,55.45
2016,9,4,17,30,487.0,58.0,7.5,16.0,160.0,55.69,32.94
2016,9,4,17,45,385.5,47.5,7.45,15.5,113.5,36.13,25.83
2016,9,4,18,0,284.0,37.0,7.4,15.0,67.0,28.64,18.12
2016,9,4,18,15,142.0,18.5,7.3,14.5,33.5,14.42,0.0
2016,9,4,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,55.5,7.0,3.65,12.5,9.0,0.0,0.0
2016,9,5,6,0,111.0,14.0,3.6,13.0,18.0,35.66,0.0
2016,9,5,6,15,239.0,28.0,3.55,13.5,55.0,103.05,62.61
2016,9,5,6,30,367.0,42.0,3.5,14.0,92.0,171.16,126.26
2016,9,5,6,45,449.5,51.5,3.45,14.5,140.0,232.06,180.67
2016,9,5,7,0,532.0,61.0,3.4,15.0,188.0,301.29,241.39
2016,9,5,7,15,586.0,68.0,3.3,15.5,239.0,362.27,294.38
2016,9,5,7,30,640.0,75.0,3.2,16.0,290.0,427.67,349.18
2016,9,5,7,45,677.5,80.5,3.1,16.5,341.5,486.01,396.51
2016,9,5,8,0,715.0,86.0,3.0,17.0,393.0,546.33,443.66
2016,9,5,8,15,742.0,90.0,2.9,17.0,442.5,597.6,483.2
2016,9,5,8,30,769.0,94.0,2.8,17.0,492.0,651.26,523.26
2016,9,5,8,45,789.0,97.5,2.75,17.5,538.0,699.14,555.63
2016,9,5,9,0,809.0,101.0,2.7,18.0,584.0,746.09,586.63
2016,9,5,9,15,824.0,103.5,2.75,18.5,625.5,786.67,613.05
2016,9,5,9,30,839.0,106.0,2.8,19.0,667.0,825.42,637.87
2016,9,5,9,45,859.0,104.0,2.85,19.5,704.5,856.29,656.93
2016,9,5,10,0,879.0,102.0,2.9,20.0,742.0,890.14,677.96
2016,9,5,10,15,887.0,103.5,3.0,20.0,771.5,914.73,694.17
2016,9,5,10,30,895.0,105.0,3.1,20.0,801.0,936.33,708.46
2016,9,5,10,45,898.5,107.5,3.25,20.0,823.0,951.71,718.99
2016,9,5,11,0,902.0,110.0,3.4,20.0,845.0,963.73,727.39
2016,9,5,11,15,906.0,110.5,3.55,20.0,859.5,970.68,732.48
2016,9,5,11,30,910.0,111.0,3.7,20.0,874.0,974.18,735.38
2016,9,5,11,45,909.0,113.0,3.9,20.5,880.5,971.11,732.83
2016,9,5,12,0,908.0,115.0,4.1,21.0,887.0,964.57,728.03
2016,9,5,12,15,908.0,115.0,4.25,21.0,886.0,953.46,721.29
2016,9,5,12,30,908.0,115.0,4.4,21.0,885.0,939.0,712.32
2016,9,5,12,45,898.0,119.0,4.6,21.0,873.5,916.51,698.58
2016,9,5,13,0,888.0,123.0,4.8,21.0,862.0,891.17,682.79
2016,9,5,13,15,884.0,122.0,4.95,21.0,845.0,863.15,664.61
2016,9,5,13,30,880.0,121.0,5.1,21.0,828.0,832.38,644.3
2016,9,5,13,45,873.5,119.5,5.25,21.0,803.5,796.6,620.16
2016,9,5,14,0,867.0,118.0,5.4,21.0,779.0,758.56,594.1
2016,9,5,14,15,857.5,116.0,5.55,20.5,747.5,716.66,565.96
2016,9,5,14,30,848.0,114.0,5.7,20.0,716.0,671.88,533.38
2016,9,5,14,45,837.0,111.0,5.85,20.0,678.5,623.81,496.2
2016,9,5,15,0,826.0,108.0,6.0,20.0,641.0,574.72,457.26
2016,9,5,15,15,809.0,105.0,5.95,20.0,598.0,521.76,413.87
2016,9,5,15,30,792.0,102.0,5.9,20.0,555.0,468.87,369.5
2016,9,5,15,45,771.5,98.0,5.9,20.0,508.0,413.91,322.51
2016,9,5,16,0,751.0,94.0,5.9,20.0,461.0,359.94,275.23
2016,9,5,16,15,720.0,89.0,5.9,19.5,410.5,300.97,223.79
2016,9,5,16,30,689.0,84.0,5.9,19.0,360.0,246.53,175.53
2016,9,5,16,45,644.5,78.5,5.9,19.0,307.5,191.96,127.99
2016,9,5,17,0,600.0,73.0,5.9,19.0,255.0,142.14,86.82
2016,9,5,17,15,536.5,65.0,5.9,18.0,204.5,93.56,52.46
2016,9,5,17,30,473.0,57.0,5.9,17.0,154.0,52.41,31.51
2016,9,5,17,45,371.5,46.0,5.9,16.5,108.0,35.07,24.73
2016,9,5,18,0,270.0,35.0,5.9,16.0,62.0,27.12,16.48
2016,9,5,18,15,135.0,17.5,5.85,15.5,31.0,13.68,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,8.0,3.9,13.5,8.0,0.0,0.0
2016,9,6,6,0,0.0,16.0,3.8,14.0,16.0,15.73,0.0
2016,9,6,6,15,179.0,28.0,3.75,14.5,52.0,86.62,50.73
2016,9,6,6,30,358.0,40.0,3.7,15.0,88.0,165.89,121.46
2016,9,6,6,45,437.5,50.5,3.7,15.5,135.5,226.08,175.16
2016,9,6,7,0,517.0,61.0,3.7,16.0,183.0,294.39,235.02
2016,9,6,7,15,571.5,68.0,3.7,16.5,233.5,354.75,287.55
2016,9,6,7,30,626.0,75.0,3.7,17.0,284.0,419.6,342.08
2016,9,6,7,45,663.5,80.5,3.75,17.5,335.0,477.19,389.25
2016,9,6,8,0,701.0,86.0,3.8,18.0,386.0,536.8,436.47
2016,9,6,8,15,728.5,90.5,3.75,18.5,435.0,590.33,477.32
2016,9,6,8,30,756.0,95.0,3.7,19.0,484.0,642.18,515.72
2016,9,6,8,45,777.0,98.5,3.65,19.5,530.0,690.24,548.74
2016,9,6,9,0,798.0,102.0,3.6,20.0,576.0,737.46,580.36
2016,9,6,9,15,813.5,104.5,3.5,20.0,617.0,778.03,607.5
2016,9,6,9,30,829.0,107.0,3.4,20.0,658.0,816.82,633.03
2016,9,6,9,45,845.5,106.5,3.35,20.5,695.0,851.1,654.09
2016,9,6,10,0,862.0,106.0,3.3,21.0,732.0,878.0,669.79
2016,9,6,10,15,870.5,108.0,3.35,21.0,761.0,903.16,686.17
2016,9,6,10,30,879.0,110.0,3.4,21.0,790.0,925.39,700.59
2016,9,6,10,45,886.5,110.0,3.5,21.5,812.5,941.48,709.85
2016,9,6,11,0,894.0,110.0,3.6,22.0,835.0,954.36,717.04
2016,9,6,11,15,898.0,110.5,3.8,22.0,850.0,961.19,722.27
2016,9,6,11,30,902.0,111.0,4.0,22.0,865.0,964.6,725.32
2016,9,6,11,45,905.5,110.5,4.25,22.5,872.0,963.04,723.96
2016,9,6,12,0,909.0,110.0,4.5,23.0,879.0,958.01,720.38
2016,9,6,12,15,909.0,110.0,4.7,23.0,878.0,946.84,714.35
2016,9,6,12,30,909.0,110.0,4.9,23.0,877.0,932.3,706.0
2016,9,6,12,45,907.5,109.0,5.1,23.0,868.0,912.11,693.66
2016,9,6,13,0,906.0,108.0,5.3,23.0,859.0,888.77,679.03
2016,9,6,13,15,902.0,107.0,5.45,22.5,841.5,860.3,661.67
2016,9,6,13,30,898.0,106.0,5.6,22.0,824.0,829.03,642.08
2016,9,6,13,45,894.5,103.5,5.75,22.0,800.5,794.0,618.27
2016,9,6,14,0,891.0,101.0,5.9,22.0,777.0,756.46,592.38
2016,9,6,14,15,882.0,99.5,5.95,22.0,745.5,713.74,562.03
2016,9,6,14,30,873.0,98.0,6.0,22.0,714.0,669.28,528.8
2016,9,6,14,45,864.0,95.0,6.05,22.0,677.0,621.84,491.86
2016,9,6,15,0,855.0,92.0,6.1,22.0,640.0,573.12,453.03
2016,9,6,15,15,839.0,89.5,6.1,22.0,597.0,519.11,409.03
2016,9,6,15,30,823.0,87.0,6.1,22.0,554.0,465.76,364.4
2016,9,6,15,45,804.0,83.5,6.1,22.0,507.0,410.38,317.06
2016,9,6,16,0,785.0,80.0,6.1,22.0,460.0,355.78,269.21
2016,9,6,16,15,756.0,76.0,6.1,21.5,409.5,298.7,219.18
2016,9,6,16,30,727.0,72.0,6.1,21.0,359.0,244.05,170.67
2016,9,6,16,45,686.0,67.0,6.1,21.0,307.0,188.87,122.63
2016,9,6,17,0,645.0,62.0,6.1,21.0,255.0,135.6,78.88
2016,9,6,17,15,583.0,55.5,6.1,20.0,204.0,86.13,44.69
2016,9,6,17,30,521.0,49.0,6.1,19.0,153.0,43.8,24.94
2016,9,6,17,45,417.5,39.5,6.1,18.5,107.0,29.27,19.47
2016,9,6,18,0,314.0,30.0,6.1,18.0,61.0,23.43,12.97
2016,9,6,18,15,157.0,15.0,6.1,17.5,30.5,11.58,0.0
2016,9,6,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,45,48.0,5.5,2.65,16.0,7.0,0.0,0.0
2016,9,7,6,0,96.0,11.0,2.7,16.0,14.0,29.49,0.0
2016,9,7,6,15,221.0,25.5,2.75,16.5,50.0,94.23,52.54
2016,9,7,6,30,346.0,40.0,2.8,17.0,86.0,161.75,117.03
2016,9,7,6,45,430.0,50.5,2.85,17.5,133.0,222.82,170.81
2016,9,7,7,0,514.0,61.0,2.9,18.0,180.0,292.47,231.05
2016,9,7,7,15,568.5,68.0,2.9,18.5,231.0,352.6,282.78
2016,9,7,7,30,623.0,75.0,2.9,19.0,282.0,417.21,336.44
2016,9,7,7,45,663.0,80.5,2.9,19.5,333.0,476.01,383.8
2016,9,7,8,0,703.0,86.0,2.9,20.0,384.0,537.04,431.27
2016,9,7,8,15,730.5,90.5,2.85,20.5,433.5,590.59,471.35
2016,9,7,8,30,758.0,95.0,2.8,21.0,483.0,642.42,508.93
2016,9,7,8,45,779.5,98.0,2.75,21.5,528.5,690.3,541.11
2016,9,7,9,0,801.0,101.0,2.7,22.0,574.0,737.36,571.83
2016,9,7,9,15,816.0,103.5,2.7,22.5,615.5,777.55,597.34
2016,9,7,9,30,831.0,106.0,2.7,23.0,657.0,815.93,621.25
2016,9,7,9,45,839.5,109.5,2.7,23.5,691.5,847.81,640.39
2016,9,7,10,0,848.0,113.0,2.7,24.0,726.0,877.09,657.62
2016,9,7,10,15,856.5,115.0,2.75,24.0,755.0,896.55,669.81
2016,9,7,10,30,865.0,117.0,2.8,24.0,784.0,918.45,683.79
2016,9,7,10,45,872.0,117.5,2.85,24.5,806.5,934.33,692.44
2016,9,7,11,0,879.0,118.0,2.9,25.0,829.0,947.04,699.09
2016,9,7,11,15,883.0,119.0,2.95,25.0,843.5,954.21,703.57
2016,9,7,11,30,887.0,120.0,3.0,25.0,858.0,958.0,705.99
2016,9,7,11,45,889.5,119.5,3.15,25.0,864.5,955.43,705.11
2016,9,7,12,0,892.0,119.0,3.3,25.0,871.0,949.45,702.08
2016,9,7,12,15,891.5,119.5,3.45,25.0,870.0,938.39,695.73
2016,9,7,12,30,891.0,120.0,3.6,25.0,869.0,924.04,687.23
2016,9,7,12,45,869.0,130.0,3.75,25.0,854.0,897.31,670.35
2016,9,7,13,0,847.0,140.0,3.9,25.0,839.0,871.75,654.23
2016,9,7,13,15,842.0,139.0,4.0,25.0,821.5,843.23,635.71
2016,9,7,13,30,837.0,138.0,4.1,25.0,804.0,812.16,615.32
2016,9,7,13,45,830.0,136.5,4.25,25.0,779.5,776.66,591.85
2016,9,7,14,0,823.0,135.0,4.4,25.0,755.0,739.08,566.67
2016,9,7,14,15,812.5,132.5,4.45,24.5,723.5,696.2,537.21
2016,9,7,14,30,802.0,130.0,4.5,24.0,692.0,651.93,505.51
2016,9,7,14,45,788.0,127.0,4.55,24.0,654.5,603.88,469.19
2016,9,7,15,0,774.0,124.0,4.6,24.0,617.0,555.22,431.51
2016,9,7,15,15,755.5,120.5,4.6,23.5,574.0,502.17,390.2
2016,9,7,15,30,737.0,117.0,4.6,23.0,531.0,450.43,348.64
2016,9,7,15,45,712.5,112.5,4.65,23.0,484.5,395.92,303.23
2016,9,7,16,0,688.0,108.0,4.7,23.0,438.0,342.93,257.98
2016,9,7,16,15,654.0,102.0,4.6,22.5,388.0,287.5,210.6
2016,9,7,16,30,620.0,96.0,4.5,22.0,338.0,235.22,165.45
2016,9,7,16,45,575.0,88.5,4.45,21.5,287.5,182.91,121.42
2016,9,7,17,0,530.0,81.0,4.4,21.0,237.0,135.55,83.65
2016,9,7,17,15,462.5,71.0,4.3,20.5,187.5,89.47,52.17
2016,9,7,17,30,395.0,61.0,4.2,20.0,138.0,50.4,32.87
2016,9,7,17,45,295.5,47.0,4.1,19.5,94.5,35.75,24.82
2016,9,7,18,0,196.0,33.0,4.0,19.0,51.0,25.73,14.19
2016,9,7,18,15,98.0,16.5,3.9,18.5,25.5,16.22,0.0
2016,9,7,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,5,45,28.0,5.0,1.15,13.5,6.0,0.0,0.0
2016,9,8,6,0,56.0,10.0,1.1,14.0,12.0,20.65,0.0
2016,9,8,6,15,172.5,26.5,1.05,14.0,46.0,81.93,43.96
2016,9,8,6,30,289.0,43.0,1.0,14.0,80.0,146.84,107.02
2016,9,8,6,45,375.0,54.5,1.0,14.5,126.0,206.72,159.31
2016,9,8,7,0,461.0,66.0,1.0,15.0,172.0,275.32,218.06
2016,9,8,7,15,230.5,67.0,0.95,15.5,120.0,190.85,153.61
2016,9,8,7,30,0.0,68.0,0.9,16.0,68.0,65.89,50.02
2016,9,8,7,45,0.0,78.0,0.85,16.5,78.0,75.72,58.24
2016,9,8,8,0,0.0,88.0,0.8,17.0,88.0,85.57,66.11
2016,9,8,8,15,0.0,113.0,0.8,17.0,113.0,110.74,86.55
2016,9,8,8,30,0.0,138.0,0.8,17.0,138.0,135.99,106.71
2016,9,8,8,45,1.0,155.0,0.8,17.5,155.5,153.74,120.36
2016,9,8,9,0,2.0,172.0,0.8,18.0,173.0,171.55,133.89
2016,9,8,9,15,4.0,185.0,0.8,18.0,188.0,186.09,144.99
2016,9,8,9,30,6.0,198.0,0.8,18.0,203.0,200.75,156.12
2016,9,8,9,45,13.5,231.0,0.85,18.5,241.5,240.78,186.74
2016,9,8,10,0,21.0,264.0,0.9,19.0,280.0,281.17,216.95
2016,9,8,10,15,20.0,269.0,0.95,19.0,284.5,285.18,219.46
2016,9,8,10,30,19.0,274.0,1.0,19.0,289.0,289.13,222.17
2016,9,8,10,45,16.0,265.0,1.05,19.5,278.0,276.86,212.2
2016,9,8,11,0,13.0,256.0,1.1,20.0,267.0,264.64,202.4
2016,9,8,11,15,11.0,238.0,1.15,20.0,247.0,244.31,186.9
2016,9,8,11,30,9.0,220.0,1.2,20.0,227.0,224.14,171.5
2016,9,8,11,45,9.0,221.5,1.25,20.5,229.0,225.39,172.18
2016,9,8,12,0,9.0,223.0,1.3,21.0,231.0,226.59,172.76
2016,9,8,12,15,24.0,287.5,1.35,21.0,308.0,309.86,236.14
2016,9,8,12,30,39.0,352.0,1.4,21.0,385.0,387.86,293.82
2016,9,8,12,45,50.0,361.5,1.5,21.0,403.0,405.07,306.65
2016,9,8,13,0,61.0,371.0,1.6,21.0,421.0,421.49,319.27
2016,9,8,13,15,78.5,372.5,1.7,20.5,436.0,434.28,330.16
2016,9,8,13,30,96.0,374.0,1.8,20.0,451.0,445.73,340.13
2016,9,8,13,45,97.0,362.0,1.95,20.0,437.5,429.76,329.06
2016,9,8,14,0,98.0,350.0,2.1,20.0,424.0,413.51,317.83
2016,9,8,14,15,253.0,314.0,2.2,20.0,493.5,483.31,373.87
2016,9,8,14,30,408.0,278.0,2.3,20.0,563.0,535.5,414.97
2016,9,8,14,45,598.0,196.5,2.45,20.0,588.0,553.56,431.07
2016,9,8,15,0,788.0,115.0,2.6,20.0,613.0,551.35,430.72
2016,9,8,15,15,622.0,154.0,2.75,19.5,530.5,463.86,362.8
2016,9,8,15,30,456.0,193.0,2.9,19.0,448.0,390.53,305.34
2016,9,8,15,45,583.0,145.5,3.1,19.0,441.5,372.12,288.47
2016,9,8,16,0,710.0,98.0,3.3,19.0,435.0,338.47,256.7
2016,9,8,16,15,677.0,92.5,3.4,18.5,385.0,282.75,208.49
2016,9,8,16,30,644.0,87.0,3.5,18.0,335.0,230.01,162.35
2016,9,8,16,45,602.0,79.5,3.6,18.0,284.5,177.06,116.84
2016,9,8,17,0,560.0,72.0,3.7,18.0,234.0,128.65,77.67
2016,9,8,17,15,494.0,63.5,3.7,17.5,185.0,82.53,46.46
2016,9,8,17,30,428.0,55.0,3.7,17.0,136.0,44.18,33.03
2016,9,8,17,45,328.5,42.0,3.7,16.5,92.5,32.34,22.14
2016,9,8,18,0,229.0,29.0,3.7,16.0,49.0,22.53,11.26
2016,9,8,18,15,114.5,14.5,3.65,15.5,24.5,14.25,0.0
2016,9,8,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
