Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,5,45,26.5,5.0,1.2,13.0,5.5,0.0,0.0
2016,9,9,6,0,53.0,10.0,1.2,13.0,11.0,20.0,0.0
2016,9,9,6,15,175.5,26.0,1.15,13.5,45.0,81.47,41.21
2016,9,9,6,30,298.0,42.0,1.1,14.0,79.0,148.15,107.52
2016,9,9,6,45,387.0,53.0,1.1,14.5,125.5,208.94,160.77
2016,9,9,7,0,476.0,64.0,1.1,15.0,172.0,278.72,220.64
2016,9,9,7,15,238.0,79.5,1.05,15.0,133.5,201.94,162.89
2016,9,9,7,30,0.0,95.0,1.0,15.0,95.0,94.21,73.91
2016,9,9,7,45,0.0,115.0,1.0,15.5,115.0,114.41,90.64
2016,9,9,8,0,0.0,135.0,1.0,16.0,135.0,134.57,106.72
2016,9,9,8,15,0.0,133.5,1.05,16.5,133.5,132.03,104.08
2016,9,9,8,30,0.0,132.0,1.1,17.0,132.0,129.85,101.8
2016,9,9,8,45,6.5,166.5,1.15,17.5,170.5,169.73,133.59
2016,9,9,9,0,13.0,201.0,1.2,18.0,209.0,210.21,165.1
2016,9,9,9,15,10.5,202.5,1.3,18.0,209.0,209.43,163.9
2016,9,9,9,30,8.0,204.0,1.4,18.0,209.0,208.62,162.87
2016,9,9,9,45,11.5,224.5,1.5,18.5,232.5,232.41,180.96
2016,9,9,10,0,15.0,245.0,1.6,19.0,256.0,256.31,198.85
2016,9,9,10,15,13.5,244.5,1.65,19.5,255.0,254.2,196.42
2016,9,9,10,30,12.0,244.0,1.7,20.0,254.0,252.08,194.14
2016,9,9,10,45,31.5,297.5,1.8,20.5,323.0,332.84,255.5
2016,9,9,11,0,51.0,351.0,1.9,21.0,392.0,406.92,310.06
2016,9,9,11,15,92.0,377.5,1.95,21.0,453.0,471.99,358.49
2016,9,9,11,30,133.0,404.0,2.0,21.0,514.0,544.67,411.49
2016,9,9,11,45,147.5,408.5,2.15,21.0,531.5,560.2,422.94
2016,9,9,12,0,162.0,413.0,2.3,21.0,549.0,574.88,434.18
2016,9,9,12,15,165.0,409.5,2.4,21.0,548.0,569.83,430.93
2016,9,9,12,30,168.0,406.0,2.5,21.0,547.0,564.08,427.32
2016,9,9,12,45,164.5,402.0,2.6,21.0,538.5,551.43,418.57
2016,9,9,13,0,161.0,398.0,2.7,21.0,530.0,538.34,409.51
2016,9,9,13,15,106.0,370.5,2.75,20.5,456.5,454.65,348.06
2016,9,9,13,30,51.0,343.0,2.8,20.0,383.0,378.99,291.43
2016,9,9,13,45,51.0,332.5,2.85,20.0,371.5,365.46,281.9
2016,9,9,14,0,51.0,322.0,2.9,20.0,360.0,351.84,272.03
2016,9,9,14,15,38.0,291.5,2.95,19.5,319.5,309.82,240.63
2016,9,9,14,30,25.0,261.0,3.0,19.0,279.0,268.15,209.13
2016,9,9,14,45,47.5,266.5,3.05,19.0,298.0,285.46,223.51
2016,9,9,15,0,70.0,272.0,3.1,19.0,317.0,299.33,234.85
2016,9,9,15,15,35.5,217.5,3.1,18.5,240.5,225.91,177.64
2016,9,9,15,30,1.0,163.0,3.1,18.0,164.0,156.93,123.15
2016,9,9,15,45,1.5,157.0,3.1,18.0,158.0,150.89,118.75
2016,9,9,16,0,2.0,151.0,3.1,18.0,152.0,144.7,114.08
2016,9,9,16,15,1.0,115.5,3.1,17.5,116.0,110.79,86.82
2016,9,9,16,30,0.0,80.0,3.1,17.0,80.0,77.1,59.28
2016,9,9,16,45,0.0,67.5,3.15,17.0,67.5,65.17,49.41
2016,9,9,17,0,0.0,55.0,3.2,17.0,55.0,53.14,39.3
2016,9,9,17,15,202.5,55.5,3.2,16.5,93.0,56.24,35.02
2016,9,9,17,30,405.0,56.0,3.2,16.0,131.0,43.28,32.34
2016,9,9,17,45,300.0,42.5,3.2,15.5,88.0,32.41,22.19
2016,9,9,18,0,195.0,29.0,3.2,15.0,45.0,22.66,10.48
2016,9,9,18,15,97.5,14.5,3.1,14.5,22.5,14.25,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,19.0,4.5,2.0,12.5,5.0,0.0,0.0
2016,9,10,6,0,38.0,9.0,2.0,13.0,10.0,16.09,0.0
2016,9,10,6,15,154.5,25.0,2.0,13.0,42.5,74.49,34.7
2016,9,10,6,30,271.0,41.0,2.0,13.0,75.0,138.63,100.76
2016,9,10,6,45,355.5,53.5,2.05,13.5,120.0,196.69,152.28
2016,9,10,7,0,440.0,66.0,2.1,14.0,165.0,265.45,212.08
2016,9,10,7,15,499.0,74.5,2.05,14.5,214.5,325.42,263.92
2016,9,10,7,30,558.0,83.0,2.0,15.0,264.0,390.35,318.18
2016,9,10,7,45,279.0,87.0,2.0,15.5,177.5,262.2,215.17
2016,9,10,8,0,0.0,91.0,2.0,16.0,91.0,88.67,68.8
2016,9,10,8,15,0.0,105.0,1.95,16.0,105.0,102.61,80.36
2016,9,10,8,30,0.0,119.0,1.9,16.0,119.0,116.54,91.55
2016,9,10,8,45,2.5,149.5,1.85,16.5,151.0,149.25,117.76
2016,9,10,9,0,5.0,180.0,1.8,17.0,183.0,182.24,143.68
2016,9,10,9,15,6.0,190.5,1.8,17.0,194.5,193.46,152.18
2016,9,10,9,30,7.0,201.0,1.8,17.0,206.0,204.75,160.75
2016,9,10,9,45,18.5,240.0,1.85,17.5,253.5,254.45,199.45
2016,9,10,10,0,30.0,279.0,1.9,18.0,301.0,313.53,244.44
2016,9,10,10,15,30.0,290.0,1.95,18.0,313.0,324.82,252.44
2016,9,10,10,30,30.0,301.0,2.0,18.0,325.0,335.97,260.55
2016,9,10,10,45,65.0,340.5,2.05,18.5,392.5,409.46,316.23
2016,9,10,11,0,100.0,380.0,2.1,19.0,460.0,483.2,370.47
2016,9,10,11,15,71.5,365.5,2.15,19.0,423.5,440.18,337.35
2016,9,10,11,30,43.0,351.0,2.2,19.0,387.0,397.13,304.54
2016,9,10,11,45,59.0,369.5,2.25,19.0,419.0,429.81,329.51
2016,9,10,12,0,75.0,388.0,2.3,19.0,451.0,461.87,353.49
2016,9,10,12,15,101.5,397.0,2.35,19.0,482.0,492.67,376.88
2016,9,10,12,30,128.0,406.0,2.4,19.0,513.0,528.34,403.6
2016,9,10,12,45,133.5,401.5,2.45,19.5,512.0,523.73,399.7
2016,9,10,13,0,139.0,397.0,2.5,20.0,511.0,518.4,395.57
2016,9,10,13,15,98.5,372.5,2.5,19.5,452.5,450.3,345.53
2016,9,10,13,30,58.0,348.0,2.5,19.0,394.0,389.4,300.18
2016,9,10,13,45,55.5,335.0,2.55,19.0,378.0,371.22,287.08
2016,9,10,14,0,53.0,322.0,2.6,19.0,362.0,353.16,273.81
2016,9,10,14,15,38.0,289.5,2.6,19.0,318.0,307.78,239.26
2016,9,10,14,30,23.0,257.0,2.6,19.0,274.0,262.94,204.84
2016,9,10,14,45,21.0,241.0,2.65,19.0,255.5,244.73,191.15
2016,9,10,15,0,19.0,225.0,2.7,19.0,237.0,226.72,177.44
2016,9,10,15,15,9.5,191.5,2.7,18.5,197.5,188.65,147.94
2016,9,10,15,30,0.0,158.0,2.7,18.0,158.0,151.74,119.0
2016,9,10,15,45,0.0,148.5,2.7,18.0,148.5,142.31,111.79
2016,9,10,16,0,0.0,139.0,2.7,18.0,139.0,132.85,104.46
2016,9,10,16,15,0.0,108.5,2.7,17.5,108.5,103.97,81.24
2016,9,10,16,30,0.0,78.0,2.7,17.0,78.0,75.21,57.71
2016,9,10,16,45,0.0,65.5,2.75,17.0,65.5,63.28,47.83
2016,9,10,17,0,0.0,53.0,2.8,17.0,53.0,51.21,37.67
2016,9,10,17,15,164.0,56.0,2.85,16.5,85.5,56.91,37.09
2016,9,10,17,30,328.0,59.0,2.9,16.0,118.0,44.23,33.11
2016,9,10,17,45,233.0,43.0,2.95,15.5,78.0,32.96,22.54
2016,9,10,18,0,138.0,27.0,3.0,15.0,38.0,21.11,8.12
2016,9,10,18,15,69.0,13.5,2.95,14.5,19.0,13.27,0.0
2016,9,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,5,45,8.5,3.0,2.85,12.5,3.5,0.0,0.0
2016,9,11,6,0,17.0,6.0,2.9,13.0,7.0,9.12,0.0
2016,9,11,6,15,101.0,25.0,2.95,13.0,37.0,57.17,23.14
2016,9,11,6,30,185.0,44.0,3.0,13.0,67.0,116.48,84.7
2016,9,11,6,45,261.5,60.5,3.05,13.5,109.5,171.46,133.17
2016,9,11,7,0,338.0,77.0,3.1,14.0,152.0,234.61,188.13
2016,9,11,7,15,396.5,89.5,3.05,14.0,199.5,292.57,238.8
2016,9,11,7,30,455.0,102.0,3.0,14.0,247.0,355.86,292.76
2016,9,11,7,45,227.5,91.0,2.95,14.5,163.5,230.13,190.05
2016,9,11,8,0,0.0,80.0,2.9,15.0,80.0,77.51,59.86
2016,9,11,8,15,0.0,94.0,2.85,15.0,94.0,91.43,71.45
2016,9,11,8,30,0.0,108.0,2.8,15.0,108.0,105.36,82.77
2016,9,11,8,45,0.0,110.5,2.75,15.5,110.5,107.66,84.22
2016,9,11,9,0,0.0,113.0,2.7,16.0,113.0,110.02,85.73
2016,9,11,9,15,0.0,132.0,2.7,16.0,132.0,128.98,100.96
2016,9,11,9,30,0.0,151.0,2.7,16.0,151.0,147.97,116.06
2016,9,11,9,45,2.5,172.5,2.7,16.5,174.5,171.62,134.65
2016,9,11,10,0,5.0,194.0,2.7,17.0,198.0,195.41,153.11
2016,9,11,10,15,5.0,191.5,2.75,17.0,195.5,192.69,150.66
2016,9,11,10,30,5.0,189.0,2.8,17.0,193.0,190.02,148.36
2016,9,11,10,45,7.0,205.5,2.85,17.0,211.0,208.32,162.73
2016,9,11,11,0,9.0,222.0,2.9,17.0,229.0,226.6,176.98
2016,9,11,11,15,9.5,226.0,2.95,17.0,233.5,230.87,180.18
2016,9,11,11,30,10.0,230.0,3.0,17.0,238.0,235.09,183.4
2016,9,11,11,45,9.0,219.0,3.1,17.5,226.5,222.88,173.44
2016,9,11,12,0,8.0,208.0,3.2,18.0,215.0,210.74,163.6
2016,9,11,12,15,16.0,259.5,3.25,18.0,273.0,268.89,209.22
2016,9,11,12,30,24.0,311.0,3.3,18.0,331.0,326.79,253.89
2016,9,11,12,45,44.0,339.0,3.4,18.0,375.0,376.79,292.63
2016,9,11,13,0,64.0,367.0,3.5,18.0,419.0,419.69,325.7
2016,9,11,13,15,65.0,358.0,3.6,17.5,410.0,408.22,317.85
2016,9,11,13,30,66.0,349.0,3.7,17.0,401.0,396.56,310.01
2016,9,11,13,45,49.0,321.0,3.8,17.0,359.0,352.36,276.12
2016,9,11,14,0,32.0,293.0,3.9,17.0,317.0,309.56,243.06
2016,9,11,14,15,171.0,295.5,3.95,17.0,413.5,405.44,321.2
2016,9,11,14,30,310.0,298.0,4.0,17.0,510.0,488.29,386.7
2016,9,11,14,45,239.5,289.5,4.1,17.0,448.0,421.25,333.89
2016,9,11,15,0,169.0,281.0,4.2,17.0,386.0,361.46,286.83
2016,9,11,15,15,92.5,236.5,4.25,16.5,293.5,271.55,216.17
2016,9,11,15,30,16.0,192.0,4.3,16.0,201.0,190.78,151.84
2016,9,11,15,45,8.0,144.0,4.35,16.0,148.5,141.19,111.88
2016,9,11,16,0,0.0,96.0,4.4,16.0,96.0,92.56,72.09
2016,9,11,16,15,0.0,84.0,4.45,15.5,84.0,81.04,62.85
2016,9,11,16,30,0.0,72.0,4.5,15.0,72.0,69.57,53.47
2016,9,11,16,45,270.0,71.5,4.55,15.0,145.5,106.9,73.47
2016,9,11,17,0,540.0,71.0,4.6,15.0,219.0,118.27,71.25
2016,9,11,17,15,470.0,62.0,4.6,14.5,170.5,73.47,42.22
2016,9,11,17,30,400.0,53.0,4.6,14.0,122.0,40.3,29.86
2016,9,11,17,45,289.5,39.5,4.6,14.0,80.5,30.26,20.21
2016,9,11,18,0,179.0,26.0,4.6,14.0,39.0,20.41,5.94
2016,9,11,18,15,89.5,13.0,4.55,13.5,19.5,12.78,0.0
2016,9,11,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,12,6,15,121.0,22.5,4.9,12.0,36.5,62.16,22.03
2016,9,12,6,30,242.0,45.0,5.0,12.0,73.0,134.6,97.97
2016,9,12,6,45,345.5,56.5,5.15,12.5,120.0,196.08,152.79
2016,9,12,7,0,449.0,68.0,5.3,13.0,167.0,269.81,217.69
2016,9,12,7,15,514.0,77.0,5.35,13.5,218.0,333.46,274.05
2016,9,12,7,30,579.0,86.0,5.4,14.0,269.0,402.61,333.63
2016,9,12,7,45,289.5,97.0,5.45,14.5,188.5,279.01,232.03
2016,9,12,8,0,0.0,108.0,5.5,15.0,108.0,106.31,84.08
2016,9,12,8,15,8.0,143.0,5.5,15.0,147.0,147.4,118.35
2016,9,12,8,30,16.0,178.0,5.5,15.0,186.0,189.3,152.7
2016,9,12,8,45,13.5,187.0,5.5,15.5,194.5,196.53,157.74
2016,9,12,9,0,11.0,196.0,5.5,16.0,203.0,203.64,162.68
2016,9,12,9,15,13.0,210.0,5.5,16.0,218.5,219.41,175.06
2016,9,12,9,30,15.0,224.0,5.5,16.0,234.0,235.27,187.44
2016,9,12,9,45,26.5,256.5,5.55,16.0,275.5,278.51,221.96
2016,9,12,10,0,38.0,289.0,5.6,16.0,317.0,331.49,263.74
2016,9,12,10,15,29.0,281.0,5.6,16.0,302.5,314.39,249.43
2016,9,12,10,30,20.0,273.0,5.6,16.0,288.0,289.13,228.86
2016,9,12,10,45,27.5,298.0,5.7,16.5,319.5,329.88,260.49
2016,9,12,11,0,35.0,323.0,5.8,17.0,351.0,362.47,285.33
2016,9,12,11,15,33.0,325.0,5.8,17.0,352.0,361.73,284.37
2016,9,12,11,30,31.0,327.0,5.8,17.0,353.0,360.86,283.44
2016,9,12,11,45,28.5,321.5,5.8,17.0,345.5,351.59,276.04
2016,9,12,12,0,26.0,316.0,5.8,17.0,338.0,342.31,268.7
2016,9,12,12,15,23.5,308.5,5.8,17.0,328.5,324.72,254.95
2016,9,12,12,30,21.0,301.0,5.8,17.0,319.0,314.12,246.66
2016,9,12,12,45,19.0,290.5,5.8,17.0,306.5,301.03,236.47
2016,9,12,13,0,17.0,280.0,5.8,17.0,294.0,288.04,226.36
2016,9,12,13,15,14.0,259.5,5.7,16.5,271.0,264.48,208.28
2016,9,12,13,30,11.0,239.0,5.6,16.0,248.0,241.21,190.31
2016,9,12,13,45,8.0,214.0,5.6,16.0,220.5,213.83,168.65
2016,9,12,14,0,5.0,189.0,5.6,16.0,193.0,186.81,147.16
2016,9,12,14,15,4.5,187.5,5.5,16.0,191.0,184.59,145.6
2016,9,12,14,30,4.0,186.0,5.4,16.0,189.0,182.38,144.05
2016,9,12,14,45,5.5,189.5,5.3,16.0,193.5,186.13,147.4
2016,9,12,15,0,7.0,193.0,5.2,16.0,198.0,189.62,150.55
2016,9,12,15,15,3.5,170.5,5.1,15.5,173.0,165.7,131.68
2016,9,12,15,30,0.0,148.0,5.0,15.0,148.0,142.25,113.04
2016,9,12,15,45,3.0,150.0,4.9,15.0,151.5,144.81,115.49
2016,9,12,16,0,6.0,152.0,4.8,15.0,155.0,146.77,117.39
2016,9,12,16,15,3.0,126.0,4.65,14.5,127.5,120.85,96.38
2016,9,12,16,30,0.0,100.0,4.5,14.0,100.0,95.46,75.55
2016,9,12,16,45,0.0,83.5,4.4,14.0,83.5,79.71,62.34
2016,9,12,17,0,0.0,67.0,4.3,14.0,67.0,64.06,49.02
2016,9,12,17,15,0.0,51.5,4.2,13.5,51.5,49.43,36.44
2016,9,12,17,30,0.0,36.0,4.1,13.0,36.0,34.77,25.06
2016,9,12,17,45,0.0,23.0,4.05,13.0,23.0,22.2,13.27
2016,9,12,18,0,0.0,10.0,4.0,13.0,10.0,9.64,0.0
2016,9,12,18,15,0.0,5.0,3.85,12.5,5.0,4.91,0.0
2016,9,12,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,6,15,112.5,21.0,2.55,13.0,34.0,57.74,15.98
2016,9,13,6,30,225.0,42.0,2.6,13.0,68.0,125.84,90.39
2016,9,13,6,45,311.0,56.5,2.7,13.5,112.5,183.67,141.85
2016,9,13,7,0,397.0,71.0,2.8,14.0,157.0,250.75,200.34
2016,9,13,7,15,458.5,81.0,2.8,14.0,206.0,310.04,252.45
2016,9,13,7,30,520.0,91.0,2.8,14.0,255.0,377.22,309.76
2016,9,13,7,45,566.0,98.5,2.8,14.5,305.0,436.46,358.62
2016,9,13,8,0,612.0,106.0,2.8,15.0,355.0,498.55,408.19
2016,9,13,8,15,644.0,112.0,2.8,15.5,403.5,552.48,449.85
2016,9,13,8,30,676.0,118.0,2.8,16.0,452.0,607.26,490.94
2016,9,13,8,45,544.0,166.0,2.85,16.5,451.5,586.84,471.48
2016,9,13,9,0,412.0,214.0,2.9,17.0,451.0,558.35,445.66
2016,9,13,9,15,589.0,173.0,2.95,17.0,538.0,669.03,532.18
2016,9,13,9,30,766.0,132.0,3.0,17.0,625.0,785.16,617.07
2016,9,13,9,45,774.0,137.0,3.1,17.5,659.0,812.94,634.15
2016,9,13,10,0,782.0,142.0,3.2,18.0,693.0,841.44,652.36
2016,9,13,10,15,792.0,144.5,3.2,18.0,721.5,866.41,668.65
2016,9,13,10,30,802.0,147.0,3.2,18.0,750.0,888.68,683.08
2016,9,13,10,45,814.5,145.5,3.25,18.5,773.0,906.08,693.2
2016,9,13,11,0,827.0,144.0,3.3,19.0,796.0,920.54,701.37
2016,9,13,11,15,831.5,145.0,3.25,19.0,810.0,927.22,704.96
2016,9,13,11,30,836.0,146.0,3.2,19.0,824.0,930.66,706.5
2016,9,13,11,45,844.5,142.5,3.2,19.0,832.0,929.69,705.54
2016,9,13,12,0,853.0,139.0,3.2,19.0,840.0,925.37,702.46
2016,9,13,12,15,852.5,139.0,3.1,19.0,838.0,913.31,693.52
2016,9,13,12,30,852.0,139.0,3.0,19.0,836.0,898.06,682.58
2016,9,13,12,45,854.0,136.0,2.95,19.5,827.0,878.72,668.02
2016,9,13,13,0,856.0,133.0,2.9,20.0,818.0,856.26,651.46
2016,9,13,13,15,850.5,132.0,2.8,20.0,800.0,826.76,631.02
2016,9,13,13,30,845.0,131.0,2.7,20.0,782.0,794.72,608.85
2016,9,13,13,45,841.0,127.5,2.65,20.0,757.5,758.89,584.29
2016,9,13,14,0,837.0,124.0,2.6,20.0,733.0,720.78,557.99
2016,9,13,14,15,826.0,122.0,2.5,19.5,701.0,677.38,526.9
2016,9,13,14,30,815.0,120.0,2.4,19.0,669.0,632.59,493.95
2016,9,13,14,45,803.0,116.0,2.35,19.0,631.0,584.12,456.81
2016,9,13,15,0,791.0,112.0,2.3,19.0,593.0,534.85,418.15
2016,9,13,15,15,771.5,108.5,2.2,19.0,549.5,481.88,375.49
2016,9,13,15,30,752.0,105.0,2.1,19.0,506.0,427.9,330.99
2016,9,13,15,45,728.0,100.0,2.05,19.0,459.0,372.69,284.56
2016,9,13,16,0,704.0,95.0,2.0,19.0,412.0,318.97,238.22
2016,9,13,16,15,668.0,89.5,1.95,18.5,362.0,263.26,190.29
2016,9,13,16,30,632.0,84.0,1.9,18.0,312.0,210.92,145.0
2016,9,13,16,45,581.5,77.0,1.85,17.5,261.0,158.53,101.49
2016,9,13,17,0,531.0,70.0,1.8,17.0,210.0,111.72,65.8
2016,9,13,17,15,456.0,60.5,1.65,16.5,161.5,67.37,38.71
2016,9,13,17,30,381.0,51.0,1.5,16.0,113.0,39.24,28.57
2016,9,13,17,45,267.5,36.5,1.4,16.0,72.5,28.1,17.85
2016,9,13,18,0,154.0,22.0,1.3,16.0,32.0,17.28,0.0
2016,9,13,18,15,77.0,11.0,1.25,15.5,16.0,10.81,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,6,15,115.5,20.0,1.3,13.5,33.0,56.76,10.65
2016,9,14,6,30,231.0,40.0,1.3,14.0,66.0,125.07,88.66
2016,9,14,6,45,319.0,54.0,1.3,14.5,110.5,183.2,140.08
2016,9,14,7,0,407.0,68.0,1.3,15.0,155.0,250.79,198.23
2016,9,14,7,15,468.0,78.0,1.3,15.0,204.0,312.05,251.05
2016,9,14,7,30,529.0,88.0,1.3,15.0,253.0,377.77,306.06
2016,9,14,7,45,571.5,96.0,1.3,15.5,303.0,435.9,352.86
2016,9,14,8,0,614.0,104.0,1.3,16.0,353.0,496.57,399.97
2016,9,14,8,15,646.0,110.0,1.3,16.0,401.5,550.48,441.16
2016,9,14,8,30,678.0,116.0,1.3,16.0,450.0,605.24,481.84
2016,9,14,8,45,701.0,121.0,1.3,16.5,495.0,652.89,515.25
2016,9,14,9,0,724.0,126.0,1.3,17.0,540.0,700.01,546.97
2016,9,14,9,15,742.0,129.5,1.3,17.0,580.5,740.67,573.85
2016,9,14,9,30,760.0,133.0,1.3,17.0,621.0,779.87,599.43
2016,9,14,9,45,809.0,119.5,1.3,17.5,664.0,821.69,625.35
2016,9,14,10,0,858.0,106.0,1.3,18.0,707.0,860.57,648.82
2016,9,14,10,15,867.0,107.5,1.35,18.0,735.5,884.86,664.24
2016,9,14,10,30,876.0,109.0,1.4,18.0,764.0,906.24,677.92
2016,9,14,10,45,883.0,109.5,1.45,18.5,786.0,921.65,686.46
2016,9,14,11,0,890.0,110.0,1.5,19.0,808.0,933.82,693.01
2016,9,14,11,15,894.0,110.5,1.55,19.0,822.0,939.92,697.02
2016,9,14,11,30,898.0,111.0,1.6,19.0,836.0,942.6,698.99
2016,9,14,11,45,900.5,110.5,1.65,19.5,842.0,939.4,695.93
2016,9,14,12,0,903.0,110.0,1.7,20.0,848.0,932.75,690.79
2016,9,14,12,15,902.5,110.0,1.7,20.0,846.0,920.51,682.81
2016,9,14,12,30,902.0,110.0,1.7,20.0,844.0,904.94,672.78
2016,9,14,12,45,897.5,110.5,1.75,20.0,833.5,883.21,659.34
2016,9,14,13,0,893.0,111.0,1.8,20.0,823.0,858.47,643.89
2016,9,14,13,15,888.5,110.0,1.8,20.0,805.0,829.33,624.92
2016,9,14,13,30,884.0,109.0,1.8,20.0,787.0,797.48,604.06
2016,9,14,13,45,879.0,107.0,1.85,20.0,762.5,761.7,580.79
2016,9,14,14,0,874.0,105.0,1.9,20.0,738.0,723.56,555.63
2016,9,14,14,15,864.5,103.0,1.95,20.0,705.5,680.26,525.59
2016,9,14,14,30,855.0,101.0,2.0,20.0,673.0,635.34,492.68
2016,9,14,14,45,844.0,97.5,2.05,20.0,635.5,586.43,455.93
2016,9,14,15,0,833.0,94.0,2.1,20.0,598.0,536.38,417.21
2016,9,14,15,15,815.0,91.5,2.1,19.5,554.0,483.19,375.41
2016,9,14,15,30,797.0,89.0,2.1,19.0,510.0,430.2,332.32
2016,9,14,15,45,775.5,84.5,2.15,19.0,463.0,374.43,285.23
2016,9,14,16,0,754.0,80.0,2.2,19.0,416.0,319.8,237.78
2016,9,14,16,15,720.5,75.5,2.25,18.5,365.5,263.37,188.75
2016,9,14,16,30,687.0,71.0,2.3,18.0,315.0,207.88,140.39
2016,9,14,16,45,641.0,65.0,2.4,18.0,263.5,154.21,95.23
2016,9,14,17,0,595.0,59.0,2.5,18.0,212.0,105.49,58.09
2016,9,14,17,15,521.5,51.0,2.55,17.5,162.5,59.11,30.95
2016,9,14,17,30,448.0,43.0,2.6,17.0,113.0,31.97,22.08
2016,9,14,17,45,328.5,31.0,2.65,16.5,72.0,23.83,14.0
2016,9,14,18,0,209.0,19.0,2.7,16.0,31.0,15.07,0.0
2016,9,14,18,15,104.5,9.5,2.75,15.5,15.5,9.34,0.0
2016,9,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,6,15,181.5,16.0,2.9,13.5,36.0,68.33,6.36
2016,9,15,6,30,363.0,32.0,2.9,14.0,72.0,154.8,108.36
2016,9,15,6,45,455.5,41.5,2.95,14.5,119.0,217.24,165.64
2016,9,15,7,0,548.0,51.0,3.0,15.0,166.0,289.27,229.11
2016,9,15,7,15,606.5,57.0,2.95,15.0,217.0,350.85,283.87
2016,9,15,7,30,665.0,63.0,2.9,15.0,268.0,417.27,340.95
2016,9,15,7,45,332.5,77.5,2.9,15.5,180.0,278.77,229.83
2016,9,15,8,0,0.0,92.0,2.9,16.0,92.0,89.86,69.91
2016,9,15,8,15,0.0,104.5,2.9,16.5,104.5,102.26,80.06
2016,9,15,8,30,0.0,117.0,2.9,17.0,117.0,114.67,89.84
2016,9,15,8,45,4.0,151.5,2.95,17.5,153.5,152.65,120.45
2016,9,15,9,0,8.0,186.0,3.0,18.0,190.0,191.09,150.84
2016,9,15,9,15,7.0,190.5,3.0,18.0,195.0,194.53,153.07
2016,9,15,9,30,6.0,195.0,3.0,18.0,200.0,197.98,155.4
2016,9,15,9,45,14.0,227.0,3.0,18.5,237.0,237.39,186.13
2016,9,15,10,0,22.0,259.0,3.0,19.0,274.0,277.15,216.56
2016,9,15,10,15,20.5,264.0,3.05,19.0,278.5,280.71,218.81
2016,9,15,10,30,19.0,269.0,3.1,19.0,283.0,284.2,221.15
2016,9,15,10,45,16.5,262.5,3.2,19.5,275.0,274.92,213.27
2016,9,15,11,0,14.0,256.0,3.3,20.0,267.0,265.67,205.52
2016,9,15,11,15,21.0,285.0,3.4,20.0,302.0,301.2,232.97
2016,9,15,11,30,28.0,314.0,3.5,20.0,337.0,344.56,266.01
2016,9,15,11,45,28.5,315.5,3.65,20.0,339.0,345.4,266.54
2016,9,15,12,0,29.0,317.0,3.8,20.0,341.0,346.1,267.15
2016,9,15,12,15,44.5,341.0,3.9,20.0,377.5,383.2,295.82
2016,9,15,12,30,60.0,365.0,4.0,20.0,414.0,419.45,323.56
2016,9,15,12,45,61.0,361.0,4.15,20.0,410.0,413.57,319.31
2016,9,15,13,0,62.0,357.0,4.3,20.0,406.0,407.46,315.09
2016,9,15,13,15,55.0,342.5,4.4,20.0,385.5,384.1,297.59
2016,9,15,13,30,48.0,328.0,4.5,20.0,365.0,361.13,280.34
2016,9,15,13,45,42.0,310.5,4.65,20.0,342.0,336.37,261.71
2016,9,15,14,0,36.0,293.0,4.8,20.0,319.0,312.09,243.34
2016,9,15,14,15,28.0,267.5,4.9,20.0,287.5,279.24,218.1
2016,9,15,14,30,20.0,242.0,5.0,20.0,256.0,246.23,192.55
2016,9,15,14,45,15.5,221.5,5.15,20.0,232.0,222.48,174.19
2016,9,15,15,0,11.0,201.0,5.3,20.0,208.0,199.24,156.1
2016,9,15,15,15,8.0,185.0,5.35,19.5,189.5,181.5,142.56
2016,9,15,15,30,5.0,169.0,5.4,19.0,171.0,164.12,129.19
2016,9,15,15,45,2.5,154.0,5.45,19.0,155.0,148.22,116.66
2016,9,15,16,0,0.0,139.0,5.5,19.0,139.0,132.62,104.31
2016,9,15,16,15,0.0,121.5,5.5,18.5,121.5,115.72,90.89
2016,9,15,16,30,0.0,104.0,5.5,18.0,104.0,98.9,77.31
2016,9,15,16,45,282.0,83.0,5.55,18.0,154.0,113.78,77.55
2016,9,15,17,0,564.0,62.0,5.6,18.0,204.0,102.71,57.52
2016,9,15,17,15,485.0,53.5,5.55,17.5,155.0,57.82,31.79
2016,9,15,17,30,406.0,45.0,5.5,17.0,106.0,34.24,23.93
2016,9,15,17,45,276.5,32.0,5.5,16.5,66.0,25.16,14.74
2016,9,15,18,0,147.0,19.0,5.5,16.0,26.0,14.98,0.0
2016,9,15,18,15,73.5,9.5,5.5,15.5,13.0,9.34,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,165.0,16.5,2.05,13.5,34.0,64.4,0.0
2016,9,16,6,30,330.0,33.0,1.9,14.0,68.0,145.73,101.16
2016,9,16,6,45,428.0,42.5,1.75,14.5,114.5,208.21,158.04
2016,9,16,7,0,526.0,52.0,1.6,15.0,161.0,280.82,221.07
2016,9,16,7,15,585.5,58.5,1.45,15.5,211.5,342.22,274.13
2016,9,16,7,30,645.0,65.0,1.3,16.0,262.0,408.56,329.03
2016,9,16,7,45,322.5,95.0,1.15,16.5,193.5,293.36,237.89
2016,9,16,8,0,0.0,125.0,1.0,17.0,125.0,124.56,97.78
2016,9,16,8,15,1.5,141.0,0.9,17.5,141.5,141.45,111.48
2016,9,16,8,30,3.0,157.0,0.8,18.0,158.0,158.46,124.53
2016,9,16,8,45,35.0,198.5,0.7,18.5,218.0,231.7,182.51
2016,9,16,9,0,67.0,240.0,0.6,19.0,278.0,301.7,235.71
2016,9,16,9,15,158.5,261.5,0.6,19.5,360.0,406.05,314.77
2016,9,16,9,30,250.0,283.0,0.6,20.0,442.0,515.93,394.27
2016,9,16,9,45,564.0,190.0,0.65,20.5,574.0,693.64,524.74
2016,9,16,10,0,878.0,97.0,0.7,21.0,706.0,863.87,636.49
2016,9,16,10,15,886.0,98.5,0.85,21.0,735.0,887.51,650.99
2016,9,16,10,30,894.0,100.0,1.0,21.0,764.0,908.13,665.65
2016,9,16,10,45,899.5,101.0,1.15,21.5,785.0,922.78,675.23
2016,9,16,11,0,905.0,102.0,1.3,22.0,806.0,934.11,682.72
2016,9,16,11,15,908.5,102.5,1.45,22.0,820.0,939.66,687.83
2016,9,16,11,30,912.0,103.0,1.6,22.0,834.0,941.74,690.78
2016,9,16,11,45,751.5,186.5,1.75,22.0,791.0,888.07,657.13
2016,9,16,12,0,591.0,270.0,1.9,22.0,748.0,820.78,611.36
2016,9,16,12,15,453.5,320.5,2.05,22.0,687.0,741.96,555.56
2016,9,16,12,30,316.0,371.0,2.2,22.0,626.0,659.46,495.76
2016,9,16,12,45,246.0,377.5,2.35,22.0,574.5,598.04,451.86
2016,9,16,13,0,176.0,384.0,2.5,22.0,523.0,533.61,404.77
2016,9,16,13,15,164.5,374.5,2.55,22.0,502.0,507.84,386.53
2016,9,16,13,30,153.0,365.0,2.6,22.0,481.0,482.26,368.07
2016,9,16,13,45,122.0,347.0,2.7,22.0,438.0,434.28,332.64
2016,9,16,14,0,91.0,329.0,2.8,22.0,395.0,385.7,296.43
2016,9,16,14,15,86.5,312.5,2.85,22.0,372.5,361.44,278.67
2016,9,16,14,30,82.0,296.0,2.9,22.0,350.0,337.46,260.88
2016,9,16,14,45,75.5,276.0,3.0,22.0,323.5,309.3,239.77
2016,9,16,15,0,69.0,256.0,3.1,22.0,297.0,281.76,218.91
2016,9,16,15,15,44.5,223.0,3.15,21.5,249.0,234.2,182.49
2016,9,16,15,30,20.0,190.0,3.2,21.0,201.0,190.09,148.41
2016,9,16,15,45,11.0,166.0,3.3,21.0,172.5,162.47,126.84
2016,9,16,16,0,2.0,142.0,3.4,21.0,144.0,135.97,105.98
2016,9,16,16,15,1.0,125.0,3.5,20.5,126.0,119.11,92.81
2016,9,16,16,30,0.0,108.0,3.6,20.0,108.0,102.42,79.53
2016,9,16,16,45,289.5,83.5,3.7,20.0,155.0,114.0,76.66
2016,9,16,17,0,579.0,59.0,3.8,20.0,202.0,98.78,53.53
2016,9,16,17,15,499.0,50.5,3.95,19.5,153.0,53.31,28.58
2016,9,16,17,30,419.0,42.0,4.1,19.0,104.0,31.75,21.52
2016,9,16,17,45,209.5,33.0,4.25,18.5,64.0,25.64,14.53
2016,9,16,18,0,0.0,24.0,4.4,18.0,24.0,21.49,0.0
2016,9,16,18,15,0.0,12.0,4.5,17.5,12.0,11.8,0.0
2016,9,16,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,6,15,171.0,15.5,1.95,13.5,33.0,64.06,0.0
2016,9,17,6,30,342.0,31.0,1.8,14.0,66.0,146.7,100.72
2016,9,17,6,45,441.0,40.0,1.7,14.5,112.5,209.3,158.34
2016,9,17,7,0,540.0,49.0,1.6,15.0,159.0,282.19,221.77
2016,9,17,7,15,599.5,55.0,1.45,15.5,209.5,343.53,274.95
2016,9,17,7,30,659.0,61.0,1.3,16.0,260.0,409.81,329.93
2016,9,17,7,45,347.0,105.5,1.2,16.5,212.0,318.4,257.77
2016,9,17,8,0,35.0,150.0,1.1,17.0,164.0,178.46,142.17
2016,9,17,8,15,35.0,168.5,1.05,17.5,184.0,198.95,158.51
2016,9,17,8,30,35.0,187.0,1.0,18.0,204.0,219.36,173.86
2016,9,17,8,45,112.0,217.5,1.0,18.5,279.5,316.01,250.23
2016,9,17,9,0,189.0,248.0,1.0,19.0,355.0,410.28,321.78
2016,9,17,9,15,206.5,266.5,1.05,19.5,390.5,448.97,349.06
2016,9,17,9,30,224.0,285.0,1.1,20.0,426.0,487.96,376.52
2016,9,17,9,45,226.0,302.0,1.2,20.5,451.5,512.46,392.99
2016,9,17,10,0,228.0,319.0,1.3,21.0,477.0,536.17,408.86
2016,9,17,10,15,566.5,205.5,1.5,21.0,618.0,731.8,557.1
2016,9,17,10,30,905.0,92.0,1.7,21.0,759.0,906.82,676.66
2016,9,17,10,45,533.0,233.5,1.9,21.5,629.5,740.13,559.14
2016,9,17,11,0,161.0,375.0,2.1,22.0,500.0,541.07,408.34
2016,9,17,11,15,362.5,324.0,2.25,22.0,611.0,675.84,512.15
2016,9,17,11,30,564.0,273.0,2.4,22.0,722.0,809.84,609.9
2016,9,17,11,45,339.0,331.5,2.6,22.5,602.0,656.67,496.21
2016,9,17,12,0,114.0,390.0,2.8,23.0,482.0,498.26,376.33
2016,9,17,12,15,129.0,391.0,2.9,23.0,495.0,516.14,390.7
2016,9,17,12,30,144.0,392.0,3.0,23.0,508.0,525.85,398.34
2016,9,17,12,45,144.5,384.5,3.2,23.0,499.5,513.47,389.92
2016,9,17,13,0,145.0,377.0,3.4,23.0,491.0,500.61,381.2
2016,9,17,13,15,183.0,368.0,3.55,23.0,508.5,515.46,393.7
2016,9,17,13,30,221.0,359.0,3.7,23.0,526.0,527.61,403.98
2016,9,17,13,45,143.5,337.5,3.85,23.0,444.5,440.16,338.06
2016,9,17,14,0,66.0,316.0,4.0,23.0,363.0,355.33,273.26
2016,9,17,14,15,80.0,306.5,4.1,22.5,361.0,351.06,271.52
2016,9,17,14,30,94.0,297.0,4.2,22.0,359.0,345.46,268.39
2016,9,17,14,45,89.0,277.5,4.3,22.0,333.5,318.09,247.65
2016,9,17,15,0,84.0,258.0,4.4,22.0,308.0,291.14,227.09
2016,9,17,15,15,58.0,228.0,4.5,22.0,261.0,245.0,191.22
2016,9,17,15,30,32.0,198.0,4.6,22.0,214.0,201.74,157.41
2016,9,17,15,45,21.5,174.0,4.7,22.0,184.5,173.63,135.41
2016,9,17,16,0,11.0,150.0,4.8,22.0,155.0,146.06,113.7
2016,9,17,16,15,6.5,132.5,4.85,21.5,135.5,127.25,99.02
2016,9,17,16,30,2.0,115.0,4.9,21.0,116.0,109.0,84.59
2016,9,17,16,45,278.0,87.0,5.0,21.0,154.5,114.09,76.94
2016,9,17,17,0,554.0,59.0,5.1,21.0,193.0,94.11,50.9
2016,9,17,17,15,471.5,50.0,5.1,20.0,145.0,49.93,27.39
2016,9,17,17,30,389.0,41.0,5.1,19.0,97.0,31.16,20.92
2016,9,17,17,45,256.5,28.0,5.2,18.5,58.5,21.91,11.05
2016,9,17,18,0,124.0,15.0,5.3,18.0,20.0,14.74,0.0
2016,9,17,18,15,62.0,7.5,5.35,18.0,10.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,5.45,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,5.2,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,6,15,165.5,14.5,1.95,16.5,31.5,61.02,0.0
2016,9,18,6,30,331.0,29.0,1.9,17.0,63.0,140.97,94.48
2016,9,18,6,45,430.0,38.0,1.9,18.0,108.5,202.64,150.95
2016,9,18,7,0,529.0,47.0,1.9,19.0,154.0,274.72,212.75
2016,9,18,7,15,588.5,53.5,1.8,19.5,204.0,335.91,265.41
2016,9,18,7,30,648.0,60.0,1.7,20.0,254.0,402.09,320.13
2016,9,18,7,45,689.0,64.0,1.6,20.5,304.5,458.0,364.91
2016,9,18,8,0,730.0,68.0,1.5,21.0,355.0,518.03,410.85
2016,9,18,8,15,758.0,71.5,1.45,21.5,403.5,571.02,449.89
2016,9,18,8,30,786.0,75.0,1.4,22.0,452.0,624.27,487.65
2016,9,18,8,45,807.0,77.5,1.4,22.5,497.5,671.28,518.53
2016,9,18,9,0,828.0,80.0,1.4,23.0,543.0,712.93,544.9
2016,9,18,9,15,843.0,82.0,1.45,23.5,583.0,752.34,569.74
2016,9,18,9,30,858.0,84.0,1.5,24.0,623.0,789.86,592.97
2016,9,18,9,45,876.5,82.5,1.55,24.5,659.5,824.19,613.8
2016,9,18,10,0,895.0,81.0,1.6,25.0,696.0,856.3,632.99
2016,9,18,10,15,902.5,82.0,1.8,25.0,724.0,879.17,648.89
2016,9,18,10,30,910.0,83.0,2.0,25.0,752.0,898.93,662.85
2016,9,18,10,45,915.5,84.0,2.2,25.5,773.0,913.68,672.23
2016,9,18,11,0,921.0,85.0,2.4,26.0,794.0,925.03,679.42
2016,9,18,11,15,924.0,85.5,2.65,26.0,807.5,930.1,684.29
2016,9,18,11,30,927.0,86.0,2.9,26.0,821.0,931.63,686.85
2016,9,18,11,45,928.0,86.0,3.2,26.5,826.0,927.27,684.49
2016,9,18,12,0,929.0,86.0,3.5,27.0,831.0,919.37,679.72
2016,9,18,12,15,928.5,86.0,3.7,27.0,828.5,906.64,672.42
2016,9,18,12,30,928.0,86.0,3.9,27.0,826.0,890.49,662.82
2016,9,18,12,45,923.5,86.5,4.1,27.0,815.0,868.14,648.96
2016,9,18,13,0,919.0,87.0,4.3,27.0,804.0,842.71,632.91
2016,9,18,13,15,914.5,86.5,4.4,26.5,785.5,813.29,614.79
2016,9,18,13,30,910.0,86.0,4.5,26.0,767.0,781.07,594.55
2016,9,18,13,45,903.5,85.0,4.65,26.0,741.5,744.26,570.13
2016,9,18,14,0,897.0,84.0,4.8,26.0,716.0,705.13,543.73
2016,9,18,14,15,887.0,82.5,4.9,26.0,684.0,661.11,512.28
2016,9,18,14,30,877.0,81.0,5.0,26.0,652.0,615.47,477.75
2016,9,18,14,45,864.5,79.0,5.1,26.0,613.5,566.53,439.84
2016,9,18,15,0,852.0,77.0,5.2,26.0,575.0,516.68,400.14
2016,9,18,15,15,834.0,74.5,5.25,25.5,531.5,463.11,357.1
2016,9,18,15,30,816.0,72.0,5.3,25.0,488.0,408.25,311.68
2016,9,18,15,45,792.5,69.0,5.35,25.0,440.5,352.51,263.76
2016,9,18,16,0,769.0,66.0,5.4,25.0,393.0,298.09,215.93
2016,9,18,16,15,735.5,62.5,5.45,24.5,343.0,242.29,167.22
2016,9,18,16,30,702.0,59.0,5.5,24.0,293.0,189.5,121.43
2016,9,18,16,45,652.5,54.0,5.55,23.5,242.5,136.39,78.35
2016,9,18,17,0,603.0,49.0,5.6,23.0,192.0,88.7,44.69
2016,9,18,17,15,523.0,42.0,5.6,22.5,143.5,41.69,20.81
2016,9,18,17,30,443.0,35.0,5.6,22.0,95.0,25.88,16.11
2016,9,18,17,45,303.0,24.0,5.6,21.5,57.0,18.35,7.56
2016,9,18,18,0,163.0,13.0,5.6,21.0,19.0,12.78,0.0
2016,9,18,18,15,81.5,6.5,5.55,20.5,9.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,5.45,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
