Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,89.5,12.5,4.95,12.0,18.5,31.55,0.0
2016,9,29,6,30,179.0,25.0,5.0,12.0,37.0,85.78,33.17
2016,9,29,6,45,299.5,38.0,5.05,12.5,79.0,152.81,112.21
2016,9,29,7,0,420.0,51.0,5.1,13.0,121.0,228.19,179.12
2016,9,29,7,15,493.0,59.5,5.1,13.0,169.5,290.63,235.78
2016,9,29,7,30,566.0,68.0,5.1,13.0,218.0,359.3,296.76
2016,9,29,7,45,283.0,62.5,5.1,13.5,137.5,227.53,189.53
2016,9,29,8,0,0.0,57.0,5.1,14.0,57.0,55.08,41.35
2016,9,29,8,15,0.0,76.5,5.05,14.5,76.5,74.04,57.28
2016,9,29,8,30,0.0,96.0,5.0,15.0,96.0,93.63,73.42
2016,9,29,8,45,0.0,106.5,5.0,15.5,106.5,104.03,81.71
2016,9,29,9,0,0.0,117.0,5.0,16.0,117.0,114.45,89.91
2016,9,29,9,15,0.5,143.5,5.0,16.0,144.0,141.63,112.01
2016,9,29,9,30,1.0,170.0,5.0,16.0,171.0,168.92,133.98
2016,9,29,9,45,3.5,183.0,5.05,16.5,185.5,183.9,145.61
2016,9,29,10,0,6.0,196.0,5.1,17.0,200.0,198.96,157.25
2016,9,29,10,15,8.0,209.5,5.1,17.0,215.5,214.19,169.23
2016,9,29,10,30,10.0,223.0,5.1,17.0,231.0,229.44,181.19
2016,9,29,10,45,11.5,232.0,5.2,17.5,241.0,239.62,188.76
2016,9,29,11,0,13.0,241.0,5.3,18.0,251.0,249.77,196.3
2016,9,29,11,15,14.5,250.5,5.35,18.0,262.0,260.38,204.56
2016,9,29,11,30,16.0,260.0,5.4,18.0,273.0,270.91,212.77
2016,9,29,11,45,16.5,261.5,5.45,18.0,274.5,272.34,213.84
2016,9,29,12,0,17.0,263.0,5.5,18.0,276.0,273.71,214.92
2016,9,29,12,15,40.0,300.0,5.55,18.0,330.0,336.34,264.7
2016,9,29,12,30,63.0,337.0,5.6,18.0,384.0,391.82,308.31
2016,9,29,12,45,64.0,331.0,5.7,18.0,378.5,383.79,302.22
2016,9,29,13,0,65.0,325.0,5.8,18.0,373.0,375.55,296.13
2016,9,29,13,15,43.5,292.0,5.85,18.0,323.5,322.9,254.76
2016,9,29,13,30,22.0,259.0,5.9,18.0,274.0,268.57,211.77
2016,9,29,13,45,18.5,243.5,6.0,18.0,256.0,249.71,197.11
2016,9,29,14,0,15.0,228.0,6.1,18.0,238.0,231.15,182.58
2016,9,29,14,15,10.0,206.0,6.1,17.5,213.0,205.7,162.74
2016,9,29,14,30,5.0,184.0,6.1,17.0,188.0,180.79,143.17
2016,9,29,14,45,6.5,181.0,6.2,17.0,185.0,178.08,141.34
2016,9,29,15,0,8.0,178.0,6.3,17.0,182.0,175.14,139.29
2016,9,29,15,15,4.0,152.5,6.35,16.5,154.5,148.31,117.89
2016,9,29,15,30,0.0,127.0,6.4,16.0,127.0,122.06,96.75
2016,9,29,15,45,11.0,131.0,6.45,16.0,135.0,128.73,102.35
2016,9,29,16,0,22.0,135.0,6.5,16.0,143.0,133.73,106.31
2016,9,29,16,15,307.0,100.0,6.45,15.5,185.5,152.58,111.1
2016,9,29,16,30,592.0,65.0,6.4,15.0,228.0,143.14,89.47
2016,9,29,16,45,522.0,57.5,6.35,15.0,179.0,94.3,53.0
2016,9,29,17,0,452.0,50.0,6.3,15.0,130.0,53.42,29.74
2016,9,29,17,15,340.5,38.5,6.2,14.5,87.0,29.7,19.81
2016,9,29,17,30,229.0,27.0,6.1,14.0,44.0,21.81,8.76
2016,9,29,17,45,114.5,13.5,6.0,14.0,22.0,13.27,0.0
2016,9,29,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,6,15,104.5,11.5,5.2,12.0,18.0,33.62,0.0
2016,9,30,6,30,209.0,23.0,5.3,12.0,36.0,90.65,28.36
2016,9,30,6,45,329.5,34.0,5.45,12.5,77.5,157.84,115.02
2016,9,30,7,0,450.0,45.0,5.6,13.0,119.0,232.21,181.84
2016,9,30,7,15,522.0,53.0,5.65,13.0,167.5,294.71,239.02
2016,9,30,7,30,594.0,61.0,5.7,13.0,216.0,363.43,300.51
2016,9,30,7,45,643.5,66.0,5.8,13.5,266.0,422.66,352.41
2016,9,30,8,0,693.0,71.0,5.9,14.0,316.0,484.89,405.21
2016,9,30,8,15,725.5,75.0,5.95,14.0,364.5,536.09,448.42
2016,9,30,8,30,758.0,79.0,6.0,14.0,413.0,590.17,492.8
2016,9,30,8,45,783.0,81.5,6.1,14.5,458.0,637.64,530.11
2016,9,30,9,0,808.0,84.0,6.2,15.0,503.0,684.4,564.52
2016,9,30,9,15,825.0,86.5,6.2,15.0,543.0,724.16,593.81
2016,9,30,9,30,842.0,89.0,6.2,15.0,583.0,762.1,621.45
2016,9,30,9,45,856.0,90.5,6.2,15.5,617.5,789.61,639.75
2016,9,30,10,0,870.0,92.0,6.2,16.0,652.0,819.43,659.7
2016,9,30,10,15,879.0,93.5,6.15,16.0,680.0,842.42,675.48
2016,9,30,10,30,888.0,95.0,6.1,16.0,708.0,862.41,689.07
2016,9,30,10,45,893.5,97.0,6.1,16.5,728.0,876.8,697.48
2016,9,30,11,0,899.0,99.0,6.1,17.0,748.0,887.86,703.53
2016,9,30,11,15,903.0,99.5,6.1,17.0,761.0,892.58,706.4
2016,9,30,11,30,907.0,100.0,6.1,17.0,774.0,893.83,706.92
2016,9,30,11,45,909.5,99.5,6.15,17.0,779.0,889.23,703.55
2016,9,30,12,0,912.0,99.0,6.2,17.0,784.0,881.16,697.8
2016,9,30,12,15,911.5,99.0,6.25,17.0,780.5,867.66,688.18
2016,9,30,12,30,911.0,99.0,6.3,17.0,777.0,850.81,676.21
2016,9,30,12,45,909.5,98.0,6.35,17.0,766.0,828.85,660.52
2016,9,30,13,0,908.0,97.0,6.4,17.0,755.0,803.76,642.54
2016,9,30,13,15,903.0,96.0,6.4,16.5,736.0,773.06,621.34
2016,9,30,13,30,898.0,95.0,6.4,16.0,717.0,739.68,597.98
2016,9,30,13,45,892.5,92.5,6.45,16.0,691.0,701.91,570.12
2016,9,30,14,0,887.0,90.0,6.5,16.0,665.0,661.86,538.51
2016,9,30,14,15,876.0,88.5,6.45,16.0,631.5,617.41,502.34
2016,9,30,14,30,865.0,87.0,6.4,16.0,598.0,571.5,464.28
2016,9,30,14,45,848.5,85.0,6.4,16.0,558.0,520.76,421.6
2016,9,30,15,0,832.0,83.0,6.4,16.0,518.0,469.54,377.51
2016,9,30,15,15,810.0,80.0,6.3,15.5,473.5,414.91,330.15
2016,9,30,15,30,788.0,77.0,6.2,15.0,429.0,360.98,282.15
2016,9,30,15,45,755.0,73.5,6.15,15.0,380.0,304.17,230.6
2016,9,30,16,0,722.0,70.0,6.1,15.0,331.0,249.86,180.84
2016,9,30,16,15,677.0,65.0,6.0,14.5,280.5,192.73,130.12
2016,9,30,16,30,632.0,60.0,5.9,14.0,230.0,141.61,86.64
2016,9,30,16,45,557.5,53.5,5.85,14.0,180.0,91.34,49.66
2016,9,30,17,0,483.0,47.0,5.8,14.0,130.0,49.48,27.02
2016,9,30,17,15,368.0,36.0,5.7,13.5,86.5,27.64,18.01
2016,9,30,17,30,253.0,25.0,5.6,13.0,43.0,20.13,6.02
2016,9,30,17,45,126.5,12.5,5.5,13.0,21.5,12.29,0.0
2016,9,30,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,6,15,104.0,11.0,2.4,11.5,17.5,32.86,0.0
2016,10,1,6,30,208.0,22.0,2.4,12.0,35.0,88.41,19.27
2016,10,1,6,45,334.0,33.5,2.45,12.5,77.0,158.14,114.05
2016,10,1,7,0,460.0,45.0,2.5,13.0,119.0,235.03,182.49
2016,10,1,7,15,535.0,52.5,2.5,13.5,168.5,298.56,239.25
2016,10,1,7,30,610.0,60.0,2.5,14.0,218.0,368.56,299.89
2016,10,1,7,45,658.0,65.5,2.55,14.5,268.5,428.18,350.61
2016,10,1,8,0,706.0,71.0,2.6,15.0,319.0,490.64,401.8
2016,10,1,8,15,739.0,75.0,2.65,15.0,367.5,542.52,443.94
2016,10,1,8,30,772.0,79.0,2.7,15.0,416.0,597.32,487.09
2016,10,1,8,45,796.0,82.0,2.75,15.5,461.0,645.06,522.8
2016,10,1,9,0,820.0,85.0,2.8,16.0,506.0,691.99,555.57
2016,10,1,9,15,837.0,87.5,2.85,16.0,546.5,732.0,583.66
2016,10,1,9,30,854.0,90.0,2.9,16.0,587.0,770.15,610.16
2016,10,1,9,45,872.5,89.0,2.95,16.5,622.5,798.58,628.26
2016,10,1,10,0,891.0,88.0,3.0,17.0,658.0,829.47,648.07
2016,10,1,10,15,899.5,89.5,3.1,17.0,685.5,852.32,663.59
2016,10,1,10,30,908.0,91.0,3.2,17.0,713.0,872.07,677.06
2016,10,1,10,45,914.0,92.0,3.3,17.5,733.5,885.91,685.17
2016,10,1,11,0,920.0,93.0,3.4,18.0,754.0,896.35,691.04
2016,10,1,11,15,923.5,93.5,3.55,18.0,766.5,900.62,694.35
2016,10,1,11,30,927.0,94.0,3.7,18.0,779.0,901.36,695.34
2016,10,1,11,45,927.5,94.5,3.85,18.5,783.5,895.97,690.85
2016,10,1,12,0,928.0,95.0,4.0,19.0,788.0,887.06,684.03
2016,10,1,12,15,927.5,95.0,4.2,19.0,784.0,873.3,675.43
2016,10,1,12,30,927.0,95.0,4.4,19.0,780.0,856.14,664.57
2016,10,1,12,45,925.0,93.5,4.6,19.0,768.5,832.89,649.7
2016,10,1,13,0,923.0,92.0,4.8,19.0,757.0,806.5,632.41
2016,10,1,13,15,917.5,91.5,4.9,19.0,737.5,775.53,611.07
2016,10,1,13,30,912.0,91.0,5.0,19.0,718.0,741.86,587.6
2016,10,1,13,45,904.5,89.5,5.15,19.0,691.0,703.29,560.46
2016,10,1,14,0,897.0,88.0,5.3,19.0,664.0,662.53,529.43
2016,10,1,14,15,885.5,86.0,5.4,18.5,630.0,616.91,494.55
2016,10,1,14,30,874.0,84.0,5.5,18.0,596.0,569.85,457.5
2016,10,1,14,45,858.5,82.0,5.6,18.0,556.5,519.57,415.93
2016,10,1,15,0,843.0,80.0,5.7,18.0,517.0,468.08,372.25
2016,10,1,15,15,821.0,77.0,5.8,17.5,472.0,413.0,325.18
2016,10,1,15,30,799.0,74.0,5.9,17.0,427.0,358.61,277.3
2016,10,1,15,45,767.5,70.5,6.0,17.0,378.0,301.82,226.14
2016,10,1,16,0,736.0,67.0,6.1,17.0,329.0,247.35,176.53
2016,10,1,16,15,690.5,62.0,6.05,16.5,278.5,191.34,127.14
2016,10,1,16,30,645.0,57.0,6.0,16.0,228.0,137.89,82.25
2016,10,1,16,45,573.5,50.5,6.0,16.0,178.0,87.45,45.83
2016,10,1,17,0,502.0,44.0,6.0,16.0,128.0,45.04,23.94
2016,10,1,17,15,379.5,33.5,5.85,15.5,84.0,25.59,15.94
2016,10,1,17,30,257.0,23.0,5.7,15.0,40.0,18.44,2.75
2016,10,1,17,45,128.5,11.5,5.6,14.5,20.0,11.3,0.0
2016,10,1,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,6,15,101.5,10.5,3.7,12.5,16.5,31.67,0.0
2016,10,2,6,30,203.0,21.0,3.8,13.0,33.0,85.13,8.27
2016,10,2,6,45,320.0,32.5,3.95,13.5,73.0,152.07,108.47
2016,10,2,7,0,437.0,44.0,4.1,14.0,113.0,224.58,173.86
2016,10,2,7,15,511.5,51.5,4.1,14.0,161.0,286.51,229.96
2016,10,2,7,30,586.0,59.0,4.1,14.0,209.0,354.9,290.43
2016,10,2,7,45,368.0,99.5,4.15,14.5,200.5,313.72,258.83
2016,10,2,8,0,150.0,140.0,4.2,15.0,192.0,240.27,197.4
2016,10,2,8,15,80.5,146.0,4.25,15.0,174.5,202.54,165.6
2016,10,2,8,30,11.0,152.0,4.3,15.0,157.0,160.0,128.76
2016,10,2,8,45,68.5,187.5,4.35,15.0,222.5,243.96,198.81
2016,10,2,9,0,126.0,223.0,4.4,15.0,288.0,333.76,272.0
2016,10,2,9,15,129.5,242.0,4.35,15.0,313.0,359.95,292.03
2016,10,2,9,30,133.0,261.0,4.3,15.0,338.0,385.84,311.78
2016,10,2,9,45,144.0,278.0,4.3,15.5,365.5,415.03,333.63
2016,10,2,10,0,155.0,295.0,4.3,16.0,393.0,444.12,355.12
2016,10,2,10,15,156.5,308.5,4.3,16.0,411.5,461.17,367.57
2016,10,2,10,30,158.0,322.0,4.3,16.0,430.0,477.6,379.56
2016,10,2,10,45,523.5,211.5,4.35,16.0,583.0,685.38,547.72
2016,10,2,11,0,889.0,101.0,4.4,16.0,736.0,875.55,688.71
2016,10,2,11,15,894.0,101.5,4.4,16.0,749.5,880.92,690.74
2016,10,2,11,30,899.0,102.0,4.4,16.0,763.0,882.86,691.72
2016,10,2,11,45,904.0,101.0,4.45,16.5,768.5,879.73,688.28
2016,10,2,12,0,909.0,100.0,4.5,17.0,774.0,873.1,682.51
2016,10,2,12,15,908.0,100.0,4.6,17.0,770.5,859.09,673.24
2016,10,2,12,30,907.0,100.0,4.7,17.0,767.0,841.77,661.66
2016,10,2,12,45,901.5,100.5,4.85,17.0,754.5,818.2,645.85
2016,10,2,13,0,896.0,101.0,5.0,17.0,742.0,791.7,627.81
2016,10,2,13,15,889.5,100.0,5.1,16.5,722.0,760.14,606.81
2016,10,2,13,30,883.0,99.0,5.2,16.0,702.0,726.04,583.66
2016,10,2,13,45,872.5,98.0,5.3,16.0,674.5,686.89,554.77
2016,10,2,14,0,862.0,97.0,5.4,16.0,647.0,646.78,523.33
2016,10,2,14,15,849.5,95.0,5.4,16.0,613.0,601.51,486.95
2016,10,2,14,30,837.0,93.0,5.4,16.0,579.0,555.01,448.8
2016,10,2,14,45,819.5,90.5,5.45,16.0,539.5,504.52,406.68
2016,10,2,15,0,802.0,88.0,5.5,16.0,500.0,453.78,363.27
2016,10,2,15,15,778.5,84.5,5.5,15.5,455.5,399.66,316.63
2016,10,2,15,30,755.0,81.0,5.5,15.0,411.0,346.47,269.53
2016,10,2,15,45,725.5,76.0,5.55,15.0,363.5,291.26,219.54
2016,10,2,16,0,696.0,71.0,5.6,15.0,316.0,236.6,169.73
2016,10,2,16,15,648.5,65.5,5.55,15.0,266.0,181.94,121.34
2016,10,2,16,30,601.0,60.0,5.5,15.0,216.0,132.03,79.53
2016,10,2,16,45,532.0,52.0,5.5,15.0,167.5,83.23,44.51
2016,10,2,17,0,463.0,44.0,5.5,15.0,119.0,42.21,23.48
2016,10,2,17,15,338.5,33.0,5.4,14.5,77.0,25.43,15.69
2016,10,2,17,30,214.0,22.0,5.3,14.0,35.0,17.74,0.0
2016,10,2,17,45,107.0,11.0,5.2,14.0,17.5,10.81,0.0
2016,10,2,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.5,1.8,12.0,9.5,9.34,0.0
2016,10,3,6,30,0.0,19.0,1.9,12.0,19.0,19.05,0.0
2016,10,3,6,45,39.5,37.5,2.0,12.5,43.5,58.83,40.41
2016,10,3,7,0,79.0,56.0,2.1,13.0,68.0,95.23,72.82
2016,10,3,7,15,97.0,77.0,2.15,13.0,97.5,129.63,103.29
2016,10,3,7,30,115.0,98.0,2.2,13.0,127.0,165.36,134.54
2016,10,3,7,45,126.5,118.0,2.3,13.5,156.5,197.88,162.28
2016,10,3,8,0,138.0,138.0,2.4,14.0,186.0,231.11,189.93
2016,10,3,8,15,79.5,148.5,2.5,14.0,177.0,204.92,167.6
2016,10,3,8,30,21.0,159.0,2.6,14.0,168.0,174.16,140.88
2016,10,3,8,45,10.5,158.0,2.75,14.5,162.5,165.33,132.85
2016,10,3,9,0,0.0,157.0,2.9,15.0,157.0,156.18,124.48
2016,10,3,9,15,0.0,138.0,3.05,15.0,138.0,135.78,107.49
2016,10,3,9,30,0.0,119.0,3.2,15.0,119.0,116.13,91.13
2016,10,3,9,45,1.0,147.0,3.35,15.0,147.5,145.12,114.74
2016,10,3,10,0,2.0,175.0,3.5,15.0,176.0,174.28,138.19
2016,10,3,10,15,1.0,156.0,3.65,15.0,156.5,153.83,121.33
2016,10,3,10,30,0.0,137.0,3.8,15.0,137.0,133.72,104.81
2016,10,3,10,45,2.5,166.0,3.95,15.0,168.0,164.85,130.08
2016,10,3,11,0,5.0,195.0,4.1,15.0,199.0,196.1,155.2
2016,10,3,11,15,6.0,203.5,4.25,15.0,208.5,205.32,162.5
2016,10,3,11,30,7.0,212.0,4.4,15.0,218.0,214.49,169.82
2016,10,3,11,45,27.0,264.5,4.55,15.0,285.0,290.95,231.32
2016,10,3,12,0,47.0,317.0,4.7,15.0,352.0,361.6,287.25
2016,10,3,12,15,25.5,253.0,4.75,15.0,272.5,275.47,218.82
2016,10,3,12,30,4.0,189.0,4.8,15.0,193.0,187.87,148.34
2016,10,3,12,45,3.5,186.5,4.9,15.0,190.0,184.74,146.02
2016,10,3,13,0,3.0,184.0,5.0,15.0,187.0,181.64,143.63
2016,10,3,13,15,3.0,183.0,4.95,15.0,185.5,180.4,142.76
2016,10,3,13,30,3.0,182.0,4.9,15.0,184.0,179.15,141.91
2016,10,3,13,45,1.5,152.0,4.85,15.0,153.0,148.51,117.17
2016,10,3,14,0,0.0,122.0,4.8,15.0,122.0,118.19,92.53
2016,10,3,14,15,0.0,109.0,4.7,15.0,109.0,105.51,82.29
2016,10,3,14,30,0.0,96.0,4.6,15.0,96.0,92.89,72.04
2016,10,3,14,45,0.0,99.5,4.5,15.0,99.5,96.24,75.01
2016,10,3,15,0,0.0,103.0,4.4,15.0,103.0,99.55,77.96
2016,10,3,15,15,0.0,65.0,4.2,15.0,65.0,62.83,47.45
2016,10,3,15,30,0.0,27.0,4.0,15.0,27.0,26.06,16.52
2016,10,3,15,45,310.5,54.0,3.85,15.0,161.5,142.89,107.31
2016,10,3,16,0,621.0,81.0,3.7,15.0,296.0,224.97,161.86
2016,10,3,16,15,570.0,74.5,3.4,14.5,248.0,173.04,116.72
2016,10,3,16,30,519.0,68.0,3.1,14.0,200.0,126.41,78.54
2016,10,3,16,45,441.5,59.0,2.85,14.0,153.5,81.11,46.67
2016,10,3,17,0,364.0,50.0,2.6,14.0,107.0,44.77,28.08
2016,10,3,17,15,244.0,36.0,2.35,14.0,68.0,27.83,17.51
2016,10,3,17,30,124.0,22.0,2.1,14.0,29.0,17.38,0.0
2016,10,3,17,45,62.0,11.0,1.9,14.0,14.5,10.81,0.0
2016,10,3,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,14.0,3.75,12.0,14.0,13.76,0.0
2016,10,4,6,30,0.0,28.0,3.8,12.0,28.0,31.66,0.0
2016,10,4,6,45,219.0,35.5,3.85,12.5,68.5,122.73,86.19
2016,10,4,7,0,438.0,43.0,3.9,13.0,109.0,222.08,171.63
2016,10,4,7,15,516.0,50.5,3.9,13.0,157.5,285.12,228.87
2016,10,4,7,30,594.0,58.0,3.9,13.0,206.0,354.92,290.8
2016,10,4,7,45,650.5,62.0,3.9,13.5,256.5,415.85,343.61
2016,10,4,8,0,707.0,66.0,3.9,14.0,307.0,478.25,395.94
2016,10,4,8,15,741.0,70.0,3.85,14.0,355.5,532.63,440.83
2016,10,4,8,30,775.0,74.0,3.8,14.0,404.0,587.68,484.92
2016,10,4,8,45,802.5,76.0,3.8,14.5,449.5,636.32,522.08
2016,10,4,9,0,830.0,78.0,3.8,15.0,495.0,684.37,556.38
2016,10,4,9,15,847.5,80.0,3.75,15.5,535.5,724.11,583.4
2016,10,4,9,30,865.0,82.0,3.7,16.0,576.0,757.39,605.21
2016,10,4,9,45,878.0,84.0,3.7,16.5,610.5,789.52,626.16
2016,10,4,10,0,891.0,86.0,3.7,17.0,645.0,819.11,645.05
2016,10,4,10,15,900.0,87.5,3.7,17.0,672.5,842.07,660.3
2016,10,4,10,30,909.0,89.0,3.7,17.0,700.0,861.96,673.42
2016,10,4,10,45,917.0,89.0,3.75,17.5,721.0,876.1,681.52
2016,10,4,11,0,925.0,89.0,3.8,18.0,742.0,886.89,687.36
2016,10,4,11,15,928.5,89.5,3.95,18.0,754.0,890.94,690.43
2016,10,4,11,30,932.0,90.0,4.1,18.0,766.0,891.44,691.16
2016,10,4,11,45,934.0,89.5,4.3,18.0,770.5,886.01,688.07
2016,10,4,12,0,936.0,89.0,4.5,18.0,775.0,877.04,683.03
2016,10,4,12,15,935.0,89.0,4.75,18.0,771.0,862.61,674.52
2016,10,4,12,30,934.0,89.0,5.0,18.0,767.0,844.79,663.48
2016,10,4,12,45,926.5,90.5,5.25,18.0,753.5,820.17,647.35
2016,10,4,13,0,919.0,92.0,5.5,18.0,740.0,792.61,628.87
2016,10,4,13,15,913.0,91.0,5.65,18.0,720.0,760.79,606.57
2016,10,4,13,30,907.0,90.0,5.8,18.0,700.0,726.33,582.1
2016,10,4,13,45,897.5,89.0,5.95,18.0,672.5,687.09,553.22
2016,10,4,14,0,888.0,88.0,6.1,18.0,645.0,645.84,520.89
2016,10,4,14,15,876.0,86.0,6.15,18.0,611.0,600.32,484.26
2016,10,4,14,30,864.0,84.0,6.2,18.0,577.0,553.45,445.71
2016,10,4,14,45,844.5,82.5,6.3,18.0,536.5,501.97,402.62
2016,10,4,15,0,825.0,81.0,6.4,18.0,496.0,450.32,358.29
2016,10,4,15,15,801.5,78.0,6.4,17.5,451.5,395.77,311.08
2016,10,4,15,30,778.0,75.0,6.4,17.0,407.0,342.12,263.39
2016,10,4,15,45,739.0,72.5,6.45,17.0,357.5,285.62,212.47
2016,10,4,16,0,700.0,70.0,6.5,17.0,308.0,230.66,162.84
2016,10,4,16,15,650.0,64.5,6.4,16.5,258.0,175.74,115.0
2016,10,4,16,30,600.0,59.0,6.3,16.0,208.0,125.86,74.19
2016,10,4,16,45,511.5,52.0,6.25,16.0,158.5,77.35,41.18
2016,10,4,17,0,423.0,45.0,6.2,16.0,109.0,38.96,23.65
2016,10,4,17,15,288.0,32.5,6.1,15.5,68.5,25.64,15.22
2016,10,4,17,30,153.0,20.0,6.0,15.0,28.0,15.8,0.0
2016,10,4,17,45,76.5,10.0,5.95,14.5,14.0,9.83,0.0
2016,10,4,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,6,15,108.0,9.0,4.85,11.5,14.0,31.05,0.0
2016,10,5,6,30,216.0,18.0,4.9,12.0,28.0,82.65,0.0
2016,10,5,6,45,357.0,28.5,4.95,12.5,70.0,157.51,108.99
2016,10,5,7,0,498.0,39.0,5.0,13.0,112.0,238.44,183.88
2016,10,5,7,15,574.5,45.5,4.95,13.0,162.0,302.31,242.77
2016,10,5,7,30,651.0,52.0,4.9,13.0,212.0,370.4,304.1
2016,10,5,7,45,700.5,56.5,4.85,13.5,262.5,431.1,357.32
2016,10,5,8,0,750.0,61.0,4.8,14.0,313.0,494.55,410.88
2016,10,5,8,15,782.0,64.0,4.7,14.5,362.0,548.19,454.65
2016,10,5,8,30,814.0,67.0,4.6,15.0,411.0,602.22,497.17
2016,10,5,8,45,837.5,69.5,4.6,15.5,456.5,650.01,533.69
2016,10,5,9,0,861.0,72.0,4.6,16.0,502.0,692.53,563.67
2016,10,5,9,15,876.5,74.0,4.5,16.5,542.0,731.5,589.95
2016,10,5,9,30,892.0,76.0,4.4,17.0,582.0,768.45,614.21
2016,10,5,9,45,903.5,77.5,4.3,17.5,616.0,799.4,633.65
2016,10,5,10,0,915.0,79.0,4.2,18.0,650.0,827.65,651.17
2016,10,5,10,15,923.0,80.5,4.2,18.0,677.0,850.13,666.11
2016,10,5,10,30,931.0,82.0,4.2,18.0,704.0,869.42,678.83
2016,10,5,10,45,936.5,82.5,4.25,18.5,724.0,882.16,685.9
2016,10,5,11,0,942.0,83.0,4.3,19.0,744.0,891.43,690.66
2016,10,5,11,15,945.0,83.5,4.45,19.0,756.0,895.03,693.59
2016,10,5,11,30,948.0,84.0,4.6,19.0,768.0,895.03,694.3
2016,10,5,11,45,948.5,84.0,4.8,19.0,771.5,888.75,691.01
2016,10,5,12,0,949.0,84.0,5.0,19.0,775.0,878.9,685.23
2016,10,5,12,15,947.5,84.0,5.15,19.0,770.5,863.87,675.45
2016,10,5,12,30,946.0,84.0,5.3,19.0,766.0,845.41,663.23
2016,10,5,12,45,934.0,87.5,5.5,19.0,751.5,819.19,645.57
2016,10,5,13,0,922.0,91.0,5.7,19.0,737.0,790.18,625.73
2016,10,5,13,15,915.5,90.0,5.8,19.0,717.0,757.89,602.87
2016,10,5,13,30,909.0,89.0,5.9,19.0,697.0,723.0,577.91
2016,10,5,13,45,898.0,88.5,6.05,19.0,668.5,683.23,548.45
2016,10,5,14,0,887.0,88.0,6.2,19.0,640.0,641.55,515.79
2016,10,5,14,15,874.5,86.0,6.25,19.0,606.0,595.8,479.01
2016,10,5,14,30,862.0,84.0,6.3,19.0,572.0,548.76,440.35
2016,10,5,14,45,841.0,83.0,6.4,19.0,531.0,497.2,397.24
2016,10,5,15,0,820.0,82.0,6.5,19.0,490.0,445.62,353.02
2016,10,5,15,15,795.5,79.0,6.5,18.5,445.0,391.01,305.85
2016,10,5,15,30,771.0,76.0,6.5,18.0,400.0,337.41,258.34
2016,10,5,15,45,733.0,72.5,6.55,18.0,351.0,280.76,207.46
2016,10,5,16,0,695.0,69.0,6.6,18.0,302.0,225.58,157.85
2016,10,5,16,15,643.5,63.5,6.6,17.5,252.0,170.9,110.6
2016,10,5,16,30,592.0,58.0,6.6,17.0,202.0,121.44,70.63
2016,10,5,16,45,506.5,50.5,6.65,16.5,153.5,73.5,38.62
2016,10,5,17,0,421.0,43.0,6.7,16.0,105.0,35.31,24.86
2016,10,5,17,15,283.5,30.5,6.7,15.5,65.0,24.01,13.48
2016,10,5,17,30,146.0,18.0,6.7,15.0,25.0,14.21,0.0
2016,10,5,17,45,73.0,9.0,6.7,15.0,12.5,8.85,0.0
2016,10,5,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.65,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,6,15,96.5,8.5,2.2,12.5,13.0,28.04,0.0
2016,10,6,6,30,193.0,17.0,2.2,13.0,26.0,74.86,0.0
2016,10,6,6,45,335.0,27.5,2.25,13.5,66.5,149.02,100.75
2016,10,6,7,0,477.0,38.0,2.3,14.0,107.0,228.76,174.26
2016,10,6,7,15,554.0,45.0,2.35,14.0,155.5,292.11,231.65
2016,10,6,7,30,631.0,52.0,2.4,14.0,204.0,359.71,291.39
2016,10,6,7,45,681.5,56.0,2.45,14.5,254.0,419.27,342.64
2016,10,6,8,0,732.0,60.0,2.5,15.0,304.0,481.67,394.31
2016,10,6,8,15,764.0,63.5,2.5,15.5,352.0,534.98,436.92
2016,10,6,8,30,796.0,67.0,2.5,16.0,400.0,588.74,478.41
2016,10,6,8,45,819.5,69.5,2.5,16.5,445.0,635.74,513.42
2016,10,6,9,0,843.0,72.0,2.5,17.0,490.0,677.53,542.09
2016,10,6,9,15,859.0,74.0,2.4,17.5,529.5,716.21,567.27
2016,10,6,9,30,875.0,76.0,2.3,18.0,569.0,752.94,590.5
2016,10,6,9,45,890.5,76.0,2.25,18.5,603.5,784.78,610.15
2016,10,6,10,0,906.0,76.0,2.2,19.0,638.0,814.15,627.82
2016,10,6,10,15,914.5,77.5,2.15,19.0,665.0,836.81,641.87
2016,10,6,10,30,923.0,79.0,2.1,19.0,692.0,856.33,653.77
2016,10,6,10,45,928.5,79.5,2.1,19.5,711.5,868.93,660.18
2016,10,6,11,0,934.0,80.0,2.1,20.0,731.0,878.09,664.4
2016,10,6,11,15,937.0,80.5,2.2,20.0,742.5,881.62,667.15
2016,10,6,11,30,940.0,81.0,2.3,20.0,754.0,881.58,667.64
2016,10,6,11,45,941.0,80.5,2.4,20.0,758.0,875.18,663.92
2016,10,6,12,0,942.0,80.0,2.5,20.0,762.0,865.23,657.9
2016,10,6,12,15,941.0,80.0,2.65,20.0,757.5,850.68,649.16
2016,10,6,12,30,940.0,80.0,2.8,20.0,753.0,832.71,638.04
2016,10,6,12,45,688.0,177.5,3.0,20.0,666.0,724.78,562.18
2016,10,6,13,0,436.0,275.0,3.2,20.0,579.0,614.93,477.68
2016,10,6,13,15,671.5,179.5,3.35,20.0,632.5,674.59,527.88
2016,10,6,13,30,907.0,84.0,3.5,20.0,686.0,712.75,559.35
2016,10,6,13,45,897.0,83.5,3.65,20.0,658.0,673.76,531.01
2016,10,6,14,0,887.0,83.0,3.8,20.0,630.0,632.79,499.93
2016,10,6,14,15,874.5,81.0,3.95,20.0,596.0,587.11,464.49
2016,10,6,14,30,862.0,79.0,4.1,20.0,562.0,540.13,427.06
2016,10,6,14,45,843.0,77.5,4.25,20.0,522.0,489.12,385.4
2016,10,6,15,0,824.0,76.0,4.4,20.0,482.0,437.95,342.51
2016,10,6,15,15,800.5,73.0,4.55,19.5,437.5,383.68,296.54
2016,10,6,15,30,777.0,70.0,4.7,19.0,393.0,330.31,249.91
2016,10,6,15,45,740.0,67.0,4.85,19.0,344.5,274.31,200.09
2016,10,6,16,0,703.0,64.0,5.0,19.0,296.0,221.27,152.66
2016,10,6,16,15,653.0,58.5,5.05,18.5,246.5,165.17,104.64
2016,10,6,16,30,603.0,53.0,5.1,18.0,197.0,115.6,65.06
2016,10,6,16,45,518.0,46.0,5.2,17.5,149.0,67.9,34.03
2016,10,6,17,0,433.0,39.0,5.3,17.0,101.0,29.8,19.94
2016,10,6,17,15,293.5,27.5,5.35,16.5,61.5,21.38,10.85
2016,10,6,17,30,154.0,16.0,5.4,16.0,22.0,15.73,0.0
2016,10,6,17,45,77.0,8.0,5.45,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,8.5,2.0,13.5,8.5,8.36,0.0
2016,10,7,6,30,0.0,17.0,2.0,14.0,17.0,16.71,0.0
2016,10,7,6,45,92.5,33.0,2.0,14.5,46.0,74.88,48.7
2016,10,7,7,0,185.0,49.0,2.0,15.0,75.0,129.54,97.95
2016,10,7,7,15,215.5,67.5,2.0,15.0,110.0,171.59,135.63
2016,10,7,7,30,246.0,86.0,2.0,15.0,145.0,216.15,174.77
2016,10,7,7,45,273.0,102.5,2.0,15.5,181.5,258.84,211.2
2016,10,7,8,0,300.0,119.0,2.0,16.0,218.0,303.38,248.08
2016,10,7,8,15,328.0,135.0,1.95,16.5,258.0,349.47,285.1
2016,10,7,8,30,356.0,151.0,1.9,17.0,298.0,396.93,322.11
2016,10,7,8,45,589.0,112.0,1.85,17.5,387.5,531.62,428.36
2016,10,7,9,0,822.0,73.0,1.8,18.0,477.0,665.99,528.57
2016,10,7,9,15,839.0,75.5,1.75,18.5,516.5,700.91,550.01
2016,10,7,9,30,856.0,78.0,1.7,19.0,556.0,738.31,573.65
2016,10,7,9,45,720.5,129.0,1.65,20.0,548.0,717.45,554.72
2016,10,7,10,0,585.0,180.0,1.6,21.0,540.0,678.62,522.08
2016,10,7,10,15,724.5,139.0,1.55,21.0,604.5,756.03,577.32
2016,10,7,10,30,864.0,98.0,1.5,21.0,669.0,825.89,623.1
2016,10,7,10,45,745.5,149.5,1.45,21.5,652.0,798.34,601.15
2016,10,7,11,0,627.0,201.0,1.4,22.0,635.0,756.68,569.65
2016,10,7,11,15,757.0,150.5,1.45,22.0,683.5,811.04,608.32
2016,10,7,11,30,887.0,100.0,1.5,22.0,732.0,854.61,637.23
2016,10,7,11,45,889.5,99.5,1.6,22.5,736.0,849.61,633.13
2016,10,7,12,0,892.0,99.0,1.7,23.0,740.0,841.23,627.37
2016,10,7,12,15,891.0,98.5,1.85,23.0,736.0,826.66,619.2
2016,10,7,12,30,890.0,98.0,2.0,23.0,732.0,808.86,608.8
2016,10,7,12,45,871.5,104.5,2.15,23.5,716.5,781.84,590.8
2016,10,7,13,0,853.0,111.0,2.3,24.0,701.0,755.15,572.93
2016,10,7,13,15,846.5,109.5,2.45,24.0,681.0,723.71,552.63
2016,10,7,13,30,840.0,108.0,2.6,24.0,661.0,689.89,529.94
2016,10,7,13,45,828.5,107.0,2.8,24.0,634.0,651.15,502.37
2016,10,7,14,0,817.0,106.0,3.0,24.0,607.0,610.75,472.79
2016,10,7,14,15,803.0,104.0,3.1,23.5,573.5,566.49,440.05
2016,10,7,14,30,789.0,102.0,3.2,23.0,540.0,521.28,405.53
2016,10,7,14,45,722.5,106.0,3.35,23.0,485.0,455.38,353.61
2016,10,7,15,0,656.0,110.0,3.5,23.0,430.0,394.34,304.46
2016,10,7,15,15,637.0,102.5,3.6,22.5,389.5,345.37,263.91
2016,10,7,15,30,618.0,95.0,3.7,22.0,349.0,297.23,222.86
2016,10,7,15,45,567.5,94.0,3.8,22.0,305.0,247.6,180.25
2016,10,7,16,0,517.0,93.0,3.9,22.0,261.0,202.66,141.75
2016,10,7,16,15,470.5,82.5,4.0,21.0,216.0,153.58,101.37
2016,10,7,16,30,424.0,72.0,4.1,20.0,171.0,110.11,67.62
2016,10,7,16,45,355.5,59.0,4.2,19.5,128.0,68.24,39.67
2016,10,7,17,0,287.0,46.0,4.3,19.0,85.0,35.19,24.24
2016,10,7,17,15,143.5,31.5,4.3,18.5,51.0,24.64,12.48
2016,10,7,17,30,0.0,17.0,4.3,18.0,17.0,16.71,0.0
2016,10,7,17,45,0.0,8.5,4.35,18.0,8.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,8,6,15,60.5,7.5,1.55,14.5,10.0,0.0,0.0
2016,10,8,6,30,121.0,15.0,1.6,15.0,20.0,44.99,0.0
2016,10,8,6,45,253.5,28.0,1.65,15.5,57.0,123.65,79.32
2016,10,8,7,0,386.0,41.0,1.7,16.0,94.0,197.75,148.54
2016,10,8,7,15,469.0,49.5,1.7,16.0,141.0,260.47,204.15
2016,10,8,7,30,552.0,58.0,1.7,16.0,188.0,330.5,264.66
2016,10,8,7,45,601.0,65.0,1.7,16.5,236.0,388.54,313.77
2016,10,8,8,0,650.0,72.0,1.7,17.0,284.0,449.58,363.46
2016,10,8,8,15,686.5,76.5,1.6,17.5,331.5,502.91,405.04
2016,10,8,8,30,723.0,81.0,1.5,18.0,379.0,557.27,445.72
2016,10,8,8,45,747.0,85.0,1.4,19.0,422.5,601.09,476.15
2016,10,8,9,0,771.0,89.0,1.3,20.0,466.0,646.63,506.4
2016,10,8,9,15,790.0,92.0,1.2,20.5,505.0,686.39,531.2
2016,10,8,9,30,809.0,95.0,1.1,21.0,544.0,724.52,554.19
2016,10,8,9,45,844.5,89.0,1.0,21.5,582.5,763.26,576.94
2016,10,8,10,0,880.0,83.0,0.9,22.0,621.0,795.74,594.83
2016,10,8,10,15,889.0,84.0,0.8,22.0,647.5,817.57,606.43
2016,10,8,10,30,898.0,85.0,0.7,22.0,674.0,836.37,615.99
2016,10,8,10,45,903.5,86.0,0.6,22.5,693.5,849.09,620.31
2016,10,8,11,0,909.0,87.0,0.5,23.0,713.0,858.47,622.5
2016,10,8,11,15,912.5,87.5,0.5,23.0,725.0,862.19,624.27
2016,10,8,11,30,916.0,88.0,0.5,23.0,737.0,862.43,624.05
2016,10,8,11,45,917.0,88.5,0.55,23.5,740.5,857.1,620.19
2016,10,8,12,0,918.0,89.0,0.6,24.0,744.0,848.3,614.3
2016,10,8,12,15,917.0,88.5,0.8,24.0,740.0,833.38,608.3
2016,10,8,12,30,916.0,88.0,1.0,24.0,736.0,815.15,599.8
2016,10,8,12,45,913.5,87.5,1.2,24.0,724.0,792.54,587.96
2016,10,8,13,0,911.0,87.0,1.4,24.0,712.0,766.86,573.62
2016,10,8,13,15,905.0,86.0,1.6,24.0,692.0,735.22,554.72
2016,10,8,13,30,899.0,85.0,1.8,24.0,672.0,700.99,533.51
2016,10,8,13,45,890.0,83.5,2.05,24.0,644.5,661.9,507.34
2016,10,8,14,0,881.0,82.0,2.3,24.0,617.0,620.81,478.12
2016,10,8,14,15,868.5,80.5,2.5,24.0,583.5,575.94,444.77
2016,10,8,14,30,856.0,79.0,2.7,24.0,550.0,529.8,409.28
2016,10,8,14,45,838.0,77.0,2.9,24.0,510.0,479.19,369.19
2016,10,8,15,0,820.0,75.0,3.1,24.0,470.0,428.34,327.55
2016,10,8,15,15,795.5,72.0,3.2,23.5,425.5,374.09,282.47
2016,10,8,15,30,771.0,69.0,3.3,23.0,381.0,320.85,236.88
2016,10,8,15,45,736.0,65.0,3.45,22.5,333.0,265.08,188.62
2016,10,8,16,0,701.0,61.0,3.6,22.0,285.0,212.08,142.4
2016,10,8,16,15,650.0,56.0,3.7,21.5,236.0,158.56,97.55
2016,10,8,16,30,599.0,51.0,3.8,21.0,187.0,108.33,58.69
2016,10,8,16,45,516.0,43.5,3.95,20.5,139.5,61.23,29.54
2016,10,8,17,0,433.0,36.0,4.1,20.0,92.0,27.13,17.23
2016,10,8,17,15,290.0,24.5,4.1,19.0,54.5,19.06,7.54
2016,10,8,17,30,147.0,13.0,4.1,18.0,17.0,12.78,0.0
2016,10,8,17,45,73.5,6.5,4.2,17.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
