Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,80.0,7.0,0.75,14.0,10.0,0.0,0.0
2016,10,9,6,30,160.0,14.0,0.8,14.0,20.0,53.43,0.0
2016,10,9,6,45,298.0,25.5,0.9,14.5,58.0,133.22,83.06
2016,10,9,7,0,436.0,37.0,1.0,15.0,96.0,210.21,157.19
2016,10,9,7,15,517.0,45.0,1.05,15.5,143.5,273.6,213.3
2016,10,9,7,30,598.0,53.0,1.1,16.0,191.0,344.14,273.64
2016,10,9,7,45,647.5,58.5,1.2,16.5,240.0,402.54,323.04
2016,10,9,8,0,697.0,64.0,1.3,17.0,289.0,461.67,371.37
2016,10,9,8,15,731.5,68.0,1.25,17.5,336.5,515.2,412.93
2016,10,9,8,30,766.0,72.0,1.2,18.0,384.0,569.42,453.33
2016,10,9,8,45,789.5,75.5,1.2,18.5,428.0,616.14,487.05
2016,10,9,9,0,813.0,79.0,1.2,19.0,472.0,662.0,518.55
2016,10,9,9,15,830.5,81.5,1.15,19.5,511.5,701.21,543.22
2016,10,9,9,30,848.0,84.0,1.1,20.0,551.0,738.6,566.1
2016,10,9,9,45,864.0,84.5,1.1,20.5,585.5,765.77,582.12
2016,10,9,10,0,880.0,85.0,1.1,21.0,620.0,795.17,599.61
2016,10,9,10,15,889.0,86.5,1.1,21.5,647.0,817.45,612.11
2016,10,9,10,30,898.0,88.0,1.1,22.0,674.0,836.69,622.62
2016,10,9,10,45,902.0,90.0,1.15,22.5,693.0,849.18,629.41
2016,10,9,11,0,906.0,92.0,1.2,23.0,712.0,858.3,634.14
2016,10,9,11,15,909.5,92.5,1.2,23.0,723.5,861.91,635.93
2016,10,9,11,30,913.0,93.0,1.2,23.0,735.0,862.05,635.65
2016,10,9,11,45,911.5,94.0,1.25,23.0,738.0,855.13,631.58
2016,10,9,12,0,910.0,95.0,1.3,23.0,741.0,844.8,625.44
2016,10,9,12,15,908.5,95.0,1.35,23.0,736.5,830.04,616.45
2016,10,9,12,30,907.0,95.0,1.4,23.0,732.0,812.02,605.36
2016,10,9,12,45,903.5,94.5,1.45,23.0,719.5,788.75,590.76
2016,10,9,13,0,900.0,94.0,1.5,23.0,707.0,762.51,574.11
2016,10,9,13,15,893.5,93.0,1.55,22.5,687.0,730.77,554.65
2016,10,9,13,30,887.0,92.0,1.6,22.0,667.0,696.51,533.18
2016,10,9,13,45,876.0,91.0,1.65,22.0,639.5,657.02,504.9
2016,10,9,14,0,865.0,90.0,1.7,22.0,612.0,615.72,474.61
2016,10,9,14,15,851.5,88.0,1.75,22.0,577.5,570.85,440.88
2016,10,9,14,30,838.0,86.0,1.8,22.0,543.0,524.04,404.72
2016,10,9,14,45,819.5,83.5,1.85,22.0,503.5,473.5,364.65
2016,10,9,15,0,801.0,81.0,1.9,22.0,464.0,422.83,323.22
2016,10,9,15,15,775.5,77.5,1.9,21.5,419.0,368.71,278.41
2016,10,9,15,30,750.0,74.0,1.9,21.0,374.0,315.76,233.25
2016,10,9,15,45,714.0,69.5,1.95,20.5,326.5,260.47,185.64
2016,10,9,16,0,678.0,65.0,2.0,20.0,279.0,206.55,138.96
2016,10,9,16,15,624.5,59.5,2.0,19.5,230.0,153.42,94.75
2016,10,9,16,30,571.0,54.0,2.0,19.0,181.0,105.77,58.31
2016,10,9,16,45,487.0,45.5,2.0,18.5,134.0,59.65,30.05
2016,10,9,17,0,403.0,37.0,2.0,18.0,87.0,28.4,18.38
2016,10,9,17,15,201.5,26.0,1.95,17.5,51.0,20.3,7.29
2016,10,9,17,30,0.0,15.0,1.9,17.0,15.0,14.74,0.0
2016,10,9,17,45,0.0,7.5,1.85,16.5,7.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,10,10,6,30,0.0,7.0,1.0,13.0,7.0,6.88,0.0
2016,10,10,6,45,0.0,23.5,1.0,13.5,23.5,23.25,10.62
2016,10,10,7,0,0.0,40.0,1.0,14.0,40.0,40.55,27.82
2016,10,10,7,15,3.0,59.5,1.0,14.0,60.5,62.09,46.63
2016,10,10,7,30,6.0,79.0,1.0,14.0,81.0,83.59,65.23
2016,10,10,7,45,13.0,98.5,1.0,14.5,102.5,107.17,85.19
2016,10,10,8,0,20.0,118.0,1.0,15.0,124.0,131.26,105.2
2016,10,10,8,15,25.0,136.0,1.0,15.0,145.0,158.95,127.96
2016,10,10,8,30,30.0,154.0,1.0,15.0,166.0,181.62,146.26
2016,10,10,8,45,15.0,124.5,1.0,15.5,130.5,133.12,105.83
2016,10,10,9,0,0.0,95.0,1.0,16.0,95.0,92.37,71.62
2016,10,10,9,15,0.0,111.0,1.05,16.0,111.0,108.4,84.7
2016,10,10,9,30,0.0,127.0,1.1,16.0,127.0,124.46,97.57
2016,10,10,9,45,10.5,176.0,1.15,16.5,182.5,182.68,144.37
2016,10,10,10,0,21.0,225.0,1.2,17.0,238.0,241.92,190.69
2016,10,10,10,15,102.5,264.0,1.25,17.0,330.0,357.27,281.86
2016,10,10,10,30,184.0,303.0,1.3,17.0,422.0,475.25,371.42
2016,10,10,10,45,95.0,252.0,1.4,17.5,313.5,345.79,270.79
2016,10,10,11,0,6.0,201.0,1.5,18.0,205.0,203.25,157.94
2016,10,10,11,15,9.5,218.0,1.55,18.0,224.5,223.18,174.06
2016,10,10,11,30,13.0,235.0,1.6,18.0,244.0,243.05,189.51
2016,10,10,11,45,19.0,252.5,1.65,18.0,266.0,265.35,206.89
2016,10,10,12,0,25.0,270.0,1.7,18.0,288.0,287.44,224.02
2016,10,10,12,15,49.5,293.5,1.75,18.0,328.0,336.83,262.55
2016,10,10,12,30,74.0,317.0,1.8,18.0,368.0,378.48,294.65
2016,10,10,12,45,72.0,311.0,1.9,18.0,360.5,367.91,286.68
2016,10,10,13,0,70.0,305.0,2.0,18.0,353.0,357.25,278.91
2016,10,10,13,15,69.5,296.0,2.05,18.0,342.5,344.5,269.5
2016,10,10,13,30,69.0,287.0,2.1,18.0,332.0,331.65,259.98
2016,10,10,13,45,229.0,265.5,2.2,18.0,404.0,411.44,324.75
2016,10,10,14,0,389.0,244.0,2.3,18.0,476.0,478.27,377.25
2016,10,10,14,15,397.5,223.5,2.3,17.5,449.0,444.96,351.9
2016,10,10,14,30,406.0,203.0,2.3,17.0,422.0,412.2,326.82
2016,10,10,14,45,564.0,154.0,2.35,17.0,434.0,417.92,330.43
2016,10,10,15,0,722.0,105.0,2.4,17.0,446.0,409.12,320.24
2016,10,10,15,15,693.0,100.5,2.45,16.5,402.0,356.35,275.61
2016,10,10,15,30,664.0,96.0,2.5,16.0,358.0,305.28,231.43
2016,10,10,15,45,620.5,90.5,2.55,16.0,310.5,251.4,184.29
2016,10,10,16,0,577.0,85.0,2.6,16.0,263.0,201.42,140.59
2016,10,10,16,15,517.0,76.5,2.6,15.5,215.0,150.24,98.17
2016,10,10,16,30,457.0,68.0,2.6,15.0,167.0,105.5,64.02
2016,10,10,16,45,368.0,55.5,2.65,14.5,122.0,61.17,35.75
2016,10,10,17,0,279.0,43.0,2.7,14.0,77.0,33.23,22.69
2016,10,10,17,15,156.0,26.5,2.65,13.5,43.5,20.84,6.08
2016,10,10,17,30,33.0,10.0,2.6,13.0,10.0,9.83,0.0
2016,10,10,17,45,16.5,5.0,2.6,13.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,7.5,1.2,12.0,7.5,0.0,0.0
2016,10,11,6,30,0.0,15.0,1.2,12.0,15.0,14.74,0.0
2016,10,11,6,45,170.5,28.5,1.3,12.5,50.5,95.87,55.03
2016,10,11,7,0,341.0,42.0,1.4,13.0,86.0,180.32,135.4
2016,10,11,7,15,427.5,52.0,1.4,13.0,131.5,243.36,191.69
2016,10,11,7,30,514.0,62.0,1.4,13.0,177.0,314.0,253.14
2016,10,11,7,45,573.0,68.5,1.45,13.5,225.5,374.29,304.67
2016,10,11,8,0,632.0,75.0,1.5,14.0,274.0,438.4,357.57
2016,10,11,8,15,480.5,115.0,1.45,14.5,280.5,419.34,341.77
2016,10,11,8,30,329.0,155.0,1.4,15.0,287.0,381.81,310.39
2016,10,11,8,45,339.5,171.5,1.4,15.5,321.0,417.99,338.25
2016,10,11,9,0,350.0,188.0,1.4,16.0,355.0,453.79,364.64
2016,10,11,9,15,363.5,199.5,1.35,16.0,385.5,485.48,387.97
2016,10,11,9,30,377.0,211.0,1.3,16.0,416.0,516.69,410.53
2016,10,11,9,45,623.0,149.0,1.3,16.5,512.0,656.03,516.6
2016,10,11,10,0,869.0,87.0,1.3,17.0,608.0,783.07,604.48
2016,10,11,10,15,716.0,144.0,1.3,17.0,585.5,745.2,575.52
2016,10,11,10,30,563.0,201.0,1.3,17.0,563.0,687.23,531.74
2016,10,11,10,45,731.0,146.5,1.3,17.0,631.0,772.84,594.39
2016,10,11,11,0,899.0,92.0,1.3,17.0,699.0,846.07,643.17
2016,10,11,11,15,902.0,92.5,1.3,17.0,710.5,849.12,643.85
2016,10,11,11,30,905.0,93.0,1.3,17.0,722.0,848.73,643.22
2016,10,11,11,45,905.5,94.0,1.35,17.5,725.5,843.4,638.87
2016,10,11,12,0,906.0,95.0,1.4,18.0,729.0,834.65,632.37
2016,10,11,12,15,904.5,94.5,1.45,18.0,724.5,819.34,622.7
2016,10,11,12,30,903.0,94.0,1.5,18.0,720.0,800.78,610.91
2016,10,11,12,45,888.5,98.0,1.6,18.0,705.0,774.05,593.96
2016,10,11,13,0,874.0,102.0,1.7,18.0,690.0,744.83,575.14
2016,10,11,13,15,867.5,101.0,1.85,18.0,669.5,715.86,556.66
2016,10,11,13,30,861.0,100.0,2.0,18.0,649.0,681.97,533.43
2016,10,11,13,45,849.0,99.0,2.15,18.0,621.5,642.35,504.66
2016,10,11,14,0,837.0,98.0,2.3,18.0,594.0,601.07,473.81
2016,10,11,14,15,822.5,95.5,2.4,17.5,560.0,555.46,439.4
2016,10,11,14,30,808.0,93.0,2.5,17.0,526.0,508.92,403.08
2016,10,11,14,45,628.5,125.5,2.65,17.0,446.5,419.09,331.5
2016,10,11,15,0,449.0,158.0,2.8,17.0,367.0,342.57,270.09
2016,10,11,15,15,552.5,119.5,2.85,16.5,352.0,320.41,249.43
2016,10,11,15,30,656.0,81.0,2.9,16.0,337.0,285.55,215.97
2016,10,11,15,45,597.0,82.0,3.0,16.0,292.0,234.56,171.3
2016,10,11,16,0,538.0,83.0,3.1,16.0,247.0,189.09,131.85
2016,10,11,16,15,522.0,70.5,3.1,15.5,206.0,143.2,92.09
2016,10,11,16,30,506.0,58.0,3.1,15.0,165.0,98.77,56.6
2016,10,11,16,45,411.0,48.0,3.15,15.0,120.0,55.27,30.3
2016,10,11,17,0,316.0,38.0,3.2,15.0,75.0,30.12,19.76
2016,10,11,17,15,158.0,19.0,3.2,14.5,37.5,14.51,0.77
2016,10,11,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,37.5,5.5,2.8,12.0,6.5,0.0,0.0
2016,10,12,6,30,75.0,11.0,2.6,12.0,13.0,28.95,0.0
2016,10,12,6,45,206.0,25.5,2.4,12.5,48.0,101.8,54.66
2016,10,12,7,0,337.0,40.0,2.2,13.0,83.0,176.16,131.82
2016,10,12,7,15,423.0,50.5,2.05,13.0,128.5,238.95,188.34
2016,10,12,7,30,509.0,61.0,1.9,13.0,174.0,309.4,249.94
2016,10,12,7,45,564.0,68.5,1.8,13.5,221.5,368.41,300.59
2016,10,12,8,0,619.0,76.0,1.7,14.0,269.0,430.94,352.18
2016,10,12,8,15,310.0,104.0,1.75,14.0,200.5,307.51,253.15
2016,10,12,8,30,1.0,132.0,1.8,14.0,132.0,133.26,106.43
2016,10,12,8,45,1.5,143.0,1.85,14.5,143.5,144.24,115.42
2016,10,12,9,0,2.0,154.0,1.9,15.0,155.0,155.32,123.98
2016,10,12,9,15,26.0,188.5,2.1,15.0,202.5,208.39,167.55
2016,10,12,9,30,50.0,223.0,2.3,15.0,250.0,271.39,218.27
2016,10,12,9,45,35.0,221.5,2.5,15.0,241.0,257.74,206.45
2016,10,12,10,0,20.0,220.0,2.7,15.0,232.0,235.97,188.38
2016,10,12,10,15,28.0,239.5,2.75,15.0,257.0,270.64,215.96
2016,10,12,10,30,36.0,259.0,2.8,15.0,282.0,297.62,237.11
2016,10,12,10,45,43.0,273.5,2.9,15.5,302.0,318.24,252.73
2016,10,12,11,0,50.0,288.0,3.0,16.0,322.0,338.73,268.16
2016,10,12,11,15,105.0,308.5,3.0,16.0,380.5,404.89,320.77
2016,10,12,11,30,160.0,329.0,3.0,16.0,439.0,478.1,377.52
2016,10,12,11,45,204.0,326.5,3.05,16.5,468.0,508.17,400.38
2016,10,12,12,0,248.0,324.0,3.1,17.0,497.0,536.76,422.08
2016,10,12,12,15,223.0,325.0,3.15,17.0,480.0,512.87,403.37
2016,10,12,12,30,198.0,326.0,3.2,17.0,463.0,488.93,384.84
2016,10,12,12,45,145.5,316.5,3.3,17.0,416.0,433.74,341.99
2016,10,12,13,0,93.0,307.0,3.4,17.0,369.0,375.64,296.54
2016,10,12,13,15,73.0,289.0,3.55,17.0,337.0,339.45,268.56
2016,10,12,13,30,53.0,271.0,3.7,17.0,305.0,304.49,241.22
2016,10,12,13,45,69.0,266.0,3.9,17.0,308.0,306.57,243.64
2016,10,12,14,0,85.0,261.0,4.1,17.0,311.0,307.28,244.77
2016,10,12,14,15,171.0,244.0,4.15,16.5,337.0,335.32,268.72
2016,10,12,14,30,257.0,227.0,4.2,16.0,363.0,355.02,285.14
2016,10,12,14,45,516.0,153.0,4.3,16.0,400.0,390.26,312.72
2016,10,12,15,0,775.0,79.0,4.4,16.0,437.0,400.26,316.59
2016,10,12,15,15,748.0,75.5,4.2,16.0,393.0,347.24,269.4
2016,10,12,15,30,721.0,72.0,4.0,16.0,349.0,295.6,222.83
2016,10,12,15,45,683.5,67.5,3.8,16.0,302.5,240.63,173.53
2016,10,12,16,0,646.0,63.0,3.6,16.0,256.0,189.91,128.22
2016,10,12,16,15,589.0,57.0,3.5,15.5,208.5,138.3,85.05
2016,10,12,16,30,532.0,51.0,3.4,15.0,161.0,92.57,50.61
2016,10,12,16,45,443.5,42.0,3.3,15.0,116.5,49.12,25.16
2016,10,12,17,0,355.0,33.0,3.2,15.0,72.0,25.51,15.69
2016,10,12,17,15,177.5,16.5,3.05,14.5,36.0,12.4,0.0
2016,10,12,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.0,2.6,12.0,4.0,0.0,0.0
2016,10,13,6,30,0.0,8.0,2.6,12.0,8.0,7.86,0.0
2016,10,13,6,45,39.5,25.0,2.6,12.5,30.0,42.38,18.51
2016,10,13,7,0,79.0,42.0,2.6,13.0,52.0,78.33,57.04
2016,10,13,7,15,100.0,62.0,2.65,13.0,80.0,112.62,87.92
2016,10,13,7,30,121.0,82.0,2.7,13.0,108.0,148.36,119.57
2016,10,13,7,45,133.0,102.0,2.8,13.5,137.5,181.26,148.16
2016,10,13,8,0,145.0,122.0,2.9,14.0,167.0,214.82,176.62
2016,10,13,8,15,151.0,142.5,2.9,14.0,196.0,246.15,202.81
2016,10,13,8,30,157.0,163.0,2.9,14.0,225.0,277.47,228.44
2016,10,13,8,45,99.5,175.0,2.95,14.5,216.0,250.21,204.55
2016,10,13,9,0,42.0,187.0,3.0,15.0,207.0,226.07,182.87
2016,10,13,9,15,33.0,194.5,3.0,15.0,211.0,227.55,183.47
2016,10,13,9,30,24.0,202.0,3.0,15.0,215.0,220.99,177.5
2016,10,13,9,45,39.0,226.0,3.0,15.5,248.5,265.91,213.21
2016,10,13,10,0,54.0,250.0,3.0,16.0,282.0,303.63,242.55
2016,10,13,10,15,72.0,269.0,3.0,16.0,314.0,338.35,269.79
2016,10,13,10,30,90.0,288.0,3.0,16.0,346.0,373.23,296.91
2016,10,13,10,45,174.0,296.5,3.05,16.5,411.5,458.37,363.83
2016,10,13,11,0,258.0,305.0,3.1,17.0,477.0,543.69,428.99
2016,10,13,11,15,224.0,315.0,3.1,17.0,466.5,517.0,407.26
2016,10,13,11,30,190.0,325.0,3.1,17.0,456.0,497.76,391.59
2016,10,13,11,45,194.5,324.0,3.15,17.0,458.0,497.22,391.36
2016,10,13,12,0,199.0,323.0,3.2,17.0,460.0,495.9,390.48
2016,10,13,12,15,162.5,323.0,3.25,17.0,434.5,462.75,364.42
2016,10,13,12,30,126.0,323.0,3.3,17.0,409.0,430.16,338.8
2016,10,13,12,45,192.5,313.0,3.4,17.0,442.0,464.56,367.22
2016,10,13,13,0,259.0,303.0,3.5,17.0,475.0,500.39,396.01
2016,10,13,13,15,245.0,295.0,3.55,17.0,454.0,468.39,371.41
2016,10,13,13,30,231.0,287.0,3.6,17.0,433.0,441.56,350.81
2016,10,13,13,45,178.5,276.0,3.65,17.0,386.0,388.0,308.7
2016,10,13,14,0,126.0,265.0,3.7,17.0,339.0,337.8,268.95
2016,10,13,14,15,78.0,234.5,3.75,17.0,279.5,272.36,217.04
2016,10,13,14,30,30.0,204.0,3.8,17.0,220.0,213.98,170.27
2016,10,13,14,45,136.0,197.0,3.85,17.0,260.0,254.51,203.43
2016,10,13,15,0,242.0,190.0,3.9,17.0,300.0,283.94,225.84
2016,10,13,15,15,233.5,171.5,3.9,16.5,269.5,249.16,196.99
2016,10,13,15,30,225.0,153.0,3.9,16.0,239.0,215.01,168.29
2016,10,13,15,45,211.0,134.0,3.95,16.0,206.0,179.73,138.16
2016,10,13,16,0,197.0,115.0,4.0,16.0,173.0,145.87,109.18
2016,10,13,16,15,175.5,95.0,3.95,16.0,140.0,111.56,80.56
2016,10,13,16,30,154.0,75.0,3.9,16.0,107.0,79.76,55.07
2016,10,13,16,45,114.5,56.0,3.9,16.0,76.0,50.86,34.07
2016,10,13,17,0,75.0,37.0,3.9,16.0,45.0,32.06,20.75
2016,10,13,17,15,37.5,18.5,3.9,15.5,22.5,16.61,0.0
2016,10,13,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,4.05,15.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,3.7,15.0,5.0,4.91,0.0
2016,10,14,6,45,0.0,20.5,3.4,15.0,20.5,20.22,4.89
2016,10,14,7,0,0.0,36.0,3.1,15.0,36.0,36.59,23.98
2016,10,14,7,15,7.0,56.0,2.8,15.0,57.5,60.44,44.77
2016,10,14,7,30,14.0,76.0,2.5,15.0,79.0,84.51,65.62
2016,10,14,7,45,24.0,95.0,2.25,15.0,102.0,113.94,90.78
2016,10,14,8,0,34.0,114.0,2.0,15.0,125.0,140.13,112.92
2016,10,14,8,15,38.5,133.0,1.85,15.0,147.0,163.9,132.63
2016,10,14,8,30,43.0,152.0,1.7,15.0,169.0,187.91,152.16
2016,10,14,8,45,31.0,162.0,1.55,15.5,175.0,191.0,153.71
2016,10,14,9,0,19.0,172.0,1.4,16.0,181.0,186.53,149.05
2016,10,14,9,15,9.5,136.5,1.25,16.0,141.0,141.57,112.04
2016,10,14,9,30,0.0,101.0,1.1,16.0,101.0,98.18,76.11
2016,10,14,9,45,0.0,120.5,1.0,16.0,120.5,117.74,92.0
2016,10,14,10,0,0.0,140.0,0.9,16.0,140.0,137.35,107.62
2016,10,14,10,15,1.5,160.5,0.85,16.0,161.5,159.2,124.95
2016,10,14,10,30,3.0,181.0,0.8,16.0,183.0,181.11,142.14
2016,10,14,10,45,4.5,189.0,0.75,16.5,192.5,190.21,148.78
2016,10,14,11,0,6.0,197.0,0.7,17.0,202.0,199.31,155.44
2016,10,14,11,15,12.5,222.5,0.65,17.0,231.5,230.37,179.61
2016,10,14,11,30,19.0,248.0,0.6,17.0,261.0,261.39,203.3
2016,10,14,11,45,36.0,273.0,0.6,17.0,298.0,307.42,238.59
2016,10,14,12,0,53.0,298.0,0.6,17.0,335.0,346.04,267.7
2016,10,14,12,15,34.5,268.5,0.65,17.0,292.5,298.69,231.47
2016,10,14,12,30,16.0,239.0,0.7,17.0,250.0,247.38,192.24
2016,10,14,12,45,8.0,196.5,0.8,17.0,202.0,198.17,154.36
2016,10,14,13,0,0.0,154.0,0.9,17.0,154.0,149.92,116.42
2016,10,14,13,15,16.5,201.5,1.0,17.0,212.0,208.11,163.34
2016,10,14,13,30,33.0,249.0,1.1,17.0,270.0,268.91,211.15
2016,10,14,13,45,22.5,224.0,1.2,17.0,238.0,232.44,182.62
2016,10,14,14,0,12.0,199.0,1.3,17.0,206.0,200.51,157.77
2016,10,14,14,15,10.5,188.0,1.3,17.0,194.0,188.12,148.28
2016,10,14,14,30,9.0,177.0,1.3,17.0,182.0,175.86,138.79
2016,10,14,14,45,77.5,185.5,1.35,17.0,221.0,215.09,170.65
2016,10,14,15,0,146.0,194.0,1.4,17.0,260.0,246.99,195.33
2016,10,14,15,15,78.5,163.5,1.4,16.5,198.5,184.72,145.98
2016,10,14,15,30,11.0,133.0,1.4,16.0,137.0,130.65,103.46
2016,10,14,15,45,5.5,116.0,1.4,16.0,118.0,112.04,88.45
2016,10,14,16,0,0.0,99.0,1.4,16.0,99.0,94.1,73.74
2016,10,14,16,15,0.0,80.0,1.3,15.5,80.0,75.82,58.42
2016,10,14,16,30,0.0,61.0,1.2,15.0,61.0,57.72,42.97
2016,10,14,16,45,0.0,43.0,1.15,15.0,43.0,40.74,28.18
2016,10,14,17,0,0.0,25.0,1.1,15.0,25.0,24.13,14.06
2016,10,14,17,15,0.0,12.5,1.1,14.5,12.5,12.06,0.0
2016,10,14,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,15,6,45,167.5,17.5,4.0,13.5,37.0,78.57,27.19
2016,10,15,7,0,335.0,35.0,4.1,14.0,74.0,168.01,123.14
2016,10,15,7,15,425.5,44.0,4.3,14.0,117.5,229.77,179.96
2016,10,15,7,30,516.0,53.0,4.5,14.0,161.0,299.68,242.29
2016,10,15,7,45,280.5,84.5,4.75,14.5,145.5,243.95,200.12
2016,10,15,8,0,45.0,116.0,5.0,15.0,130.0,148.57,120.3
2016,10,15,8,15,51.0,135.0,5.3,15.0,153.0,173.58,141.52
2016,10,15,8,30,57.0,154.0,5.6,15.0,176.0,198.91,162.61
2016,10,15,8,45,32.0,155.5,5.9,15.5,168.5,184.26,149.45
2016,10,15,9,0,7.0,157.0,6.2,16.0,161.0,162.28,130.12
2016,10,15,9,15,3.5,138.0,6.45,16.0,140.0,138.97,110.54
2016,10,15,9,30,0.0,119.0,6.7,16.0,119.0,116.47,91.61
2016,10,15,9,45,2.5,152.0,7.0,16.0,153.5,151.93,120.72
2016,10,15,10,0,5.0,185.0,7.3,16.0,188.0,187.71,149.82
2016,10,15,10,15,6.5,192.5,7.45,16.0,196.5,196.22,156.53
2016,10,15,10,30,8.0,200.0,7.6,16.0,205.0,204.77,163.31
2016,10,15,10,45,18.5,229.5,7.75,16.5,241.5,243.41,194.4
2016,10,15,11,0,29.0,259.0,7.9,17.0,278.0,290.19,231.62
2016,10,15,11,15,35.5,271.0,7.95,17.0,294.5,307.35,245.31
2016,10,15,11,30,42.0,283.0,8.0,17.0,311.0,324.3,258.84
2016,10,15,11,45,21.0,201.0,8.1,17.0,215.0,219.59,174.5
2016,10,15,12,0,0.0,119.0,8.2,17.0,119.0,115.6,89.51
2016,10,15,12,15,0.0,140.0,8.2,17.0,140.0,136.33,106.46
2016,10,15,12,30,0.0,161.0,8.2,17.0,161.0,157.08,123.37
2016,10,15,12,45,2.0,173.5,8.25,17.0,174.5,170.85,134.68
2016,10,15,13,0,4.0,186.0,8.3,17.0,188.0,184.49,145.91
2016,10,15,13,15,2.0,136.0,8.35,17.0,137.0,133.48,104.5
2016,10,15,13,30,0.0,86.0,8.4,17.0,86.0,83.22,63.34
2016,10,15,13,45,0.0,103.0,8.5,17.0,103.0,99.74,77.09
2016,10,15,14,0,0.0,120.0,8.6,17.0,120.0,116.28,90.86
2016,10,15,14,15,0.0,76.5,8.45,16.5,76.5,73.99,56.17
2016,10,15,14,30,0.0,33.0,8.3,16.0,33.0,31.88,21.17
2016,10,15,14,45,0.0,37.5,8.25,16.0,37.5,36.22,24.9
2016,10,15,15,0,0.0,42.0,8.2,16.0,42.0,40.57,28.63
2016,10,15,15,15,0.0,31.5,7.9,16.0,31.5,30.41,20.13
2016,10,15,15,30,0.0,21.0,7.6,16.0,21.0,20.26,11.57
2016,10,15,15,45,0.0,17.5,7.35,16.0,17.5,16.88,8.71
2016,10,15,16,0,0.0,14.0,7.1,16.0,14.0,13.5,5.83
2016,10,15,16,15,0.0,11.0,6.8,16.0,11.0,10.6,3.34
2016,10,15,16,30,0.0,8.0,6.5,16.0,8.0,7.71,0.83
2016,10,15,16,45,0.0,5.5,6.2,16.0,5.5,5.3,0.0
2016,10,15,17,0,0.0,3.0,5.9,16.0,3.0,2.89,0.0
2016,10,15,17,15,0.0,1.5,5.6,15.5,1.5,1.44,0.0
2016,10,15,17,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,6,45,190.0,16.0,2.05,13.5,37.5,82.15,21.02
2016,10,16,7,0,380.0,32.0,2.1,14.0,75.0,179.11,129.82
2016,10,16,7,15,470.0,40.0,2.2,14.0,119.5,241.28,187.45
2016,10,16,7,30,560.0,48.0,2.3,14.0,164.0,311.57,249.66
2016,10,16,7,45,612.5,54.0,2.4,14.5,211.0,368.9,300.01
2016,10,16,8,0,665.0,60.0,2.5,15.0,258.0,427.19,349.57
2016,10,16,8,15,402.0,109.0,2.55,15.0,234.5,361.98,297.51
2016,10,16,8,30,139.0,158.0,2.6,15.0,211.0,260.18,212.71
2016,10,16,8,45,111.5,175.5,2.7,15.5,221.5,265.86,216.59
2016,10,16,9,0,84.0,193.0,2.8,16.0,232.0,261.6,211.86
2016,10,16,9,15,52.0,193.5,2.85,16.0,218.5,240.06,193.39
2016,10,16,9,30,20.0,194.0,2.9,16.0,205.0,209.72,167.72
2016,10,16,9,45,44.0,222.5,3.0,16.5,248.0,265.99,212.85
2016,10,16,10,0,68.0,251.0,3.1,17.0,291.0,315.66,251.81
2016,10,16,10,15,34.0,192.5,3.15,17.0,212.5,224.19,178.19
2016,10,16,10,30,0.0,134.0,3.2,17.0,134.0,130.96,102.03
2016,10,16,10,45,0.0,122.5,3.25,17.0,122.5,119.31,92.59
2016,10,16,11,0,0.0,111.0,3.3,17.0,111.0,107.81,83.16
2016,10,16,11,15,0.0,114.5,3.35,17.0,114.5,111.25,85.91
2016,10,16,11,30,0.0,118.0,3.4,17.0,118.0,114.69,88.65
2016,10,16,11,45,0.0,117.0,3.5,17.0,117.0,113.66,87.8
2016,10,16,12,0,0.0,116.0,3.6,17.0,116.0,112.65,86.97
2016,10,16,12,15,202.0,195.0,3.75,17.0,330.0,362.67,292.52
2016,10,16,12,30,404.0,274.0,3.9,17.0,544.0,592.73,471.02
2016,10,16,12,45,330.0,285.0,4.1,17.0,503.0,539.49,428.27
2016,10,16,13,0,256.0,296.0,4.3,17.0,462.0,488.32,388.14
2016,10,16,13,15,545.5,196.5,4.55,17.0,536.0,577.65,463.71
2016,10,16,13,30,835.0,97.0,4.8,17.0,610.0,644.79,519.85
2016,10,16,13,45,417.5,118.5,5.05,17.0,375.0,382.14,311.02
2016,10,16,14,0,0.0,140.0,5.3,17.0,140.0,135.8,106.5
2016,10,16,14,15,0.0,113.0,5.5,17.0,113.0,109.41,85.3
2016,10,16,14,30,0.0,86.0,5.7,17.0,86.0,83.19,63.83
2016,10,16,14,45,0.0,59.0,5.95,17.0,59.0,57.02,42.21
2016,10,16,15,0,0.0,32.0,6.2,17.0,32.0,30.9,20.4
2016,10,16,15,15,0.0,48.5,6.25,16.5,48.5,46.85,33.97
2016,10,16,15,30,0.0,65.0,6.3,16.0,65.0,62.82,47.61
2016,10,16,15,45,0.0,55.5,6.35,16.0,55.5,53.62,39.88
2016,10,16,16,0,0.0,46.0,6.4,16.0,46.0,44.43,32.08
2016,10,16,16,15,0.0,37.0,6.3,15.5,37.0,35.72,24.65
2016,10,16,16,30,0.0,28.0,6.2,15.0,28.0,27.02,17.11
2016,10,16,16,45,0.0,19.5,6.15,15.0,19.5,18.81,9.88
2016,10,16,17,0,0.0,11.0,6.1,15.0,11.0,10.6,2.6
2016,10,16,17,15,0.0,5.5,6.1,15.0,5.5,5.41,0.0
2016,10,16,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,45,136.0,19.5,2.3,13.5,34.0,68.99,8.9
2016,10,17,7,0,272.0,39.0,2.3,14.0,68.0,150.28,108.31
2016,10,17,7,15,369.5,49.5,2.3,14.0,111.5,211.89,164.58
2016,10,17,7,30,467.0,60.0,2.3,14.0,155.0,283.51,227.2
2016,10,17,7,45,536.0,66.0,2.3,14.5,202.5,344.76,280.27
2016,10,17,8,0,605.0,72.0,2.3,15.0,250.0,410.64,335.52
2016,10,17,8,15,646.0,77.0,2.3,15.0,295.5,463.87,379.77
2016,10,17,8,30,687.0,82.0,2.3,15.0,341.0,518.5,423.83
2016,10,17,8,45,720.0,84.5,2.3,15.5,384.5,566.11,460.46
2016,10,17,9,0,753.0,87.0,2.3,16.0,428.0,611.25,494.24
2016,10,17,9,15,773.0,90.0,2.3,16.0,466.0,650.11,523.14
2016,10,17,9,30,793.0,93.0,2.3,16.0,504.0,687.43,549.39
2016,10,17,9,45,809.0,94.5,2.3,16.5,536.5,718.26,569.53
2016,10,17,10,0,825.0,96.0,2.3,17.0,569.0,746.83,587.84
2016,10,17,10,15,835.0,97.5,2.35,17.0,594.5,768.25,602.37
2016,10,17,10,30,845.0,99.0,2.4,17.0,620.0,786.83,614.95
2016,10,17,10,45,852.0,99.5,2.45,17.0,638.5,798.89,622.99
2016,10,17,11,0,859.0,100.0,2.5,17.0,657.0,807.8,628.96
2016,10,17,11,15,862.5,100.5,2.55,17.0,668.0,810.65,630.79
2016,10,17,11,30,866.0,101.0,2.6,17.0,679.0,806.0,627.49
2016,10,17,11,45,867.0,101.0,2.65,17.0,681.5,799.93,623.36
2016,10,17,12,0,868.0,101.0,2.7,17.0,684.0,790.61,617.04
2016,10,17,12,15,866.0,101.0,2.75,17.0,679.0,775.77,606.89
2016,10,17,12,30,864.0,101.0,2.8,17.0,674.0,757.86,594.64
2016,10,17,12,45,863.0,98.5,2.85,17.0,662.0,735.06,578.88
2016,10,17,13,0,862.0,96.0,2.9,17.0,650.0,709.36,561.0
2016,10,17,13,15,855.0,95.0,2.95,17.0,630.0,680.36,540.26
2016,10,17,13,30,848.0,94.0,3.0,17.0,610.0,646.68,514.7
2016,10,17,13,45,837.5,92.0,3.05,17.0,582.5,607.68,484.63
2016,10,17,14,0,827.0,90.0,3.1,17.0,555.0,566.99,452.58
2016,10,17,14,15,811.5,88.0,3.15,17.0,521.5,522.18,416.56
2016,10,17,14,30,796.0,86.0,3.2,17.0,488.0,476.57,378.94
2016,10,17,14,45,775.0,83.5,3.25,17.0,449.0,427.47,337.6
2016,10,17,15,0,754.0,81.0,3.3,17.0,410.0,378.61,295.36
2016,10,17,15,15,724.5,77.0,3.3,16.5,366.5,325.89,249.59
2016,10,17,15,30,695.0,73.0,3.3,16.0,323.0,273.69,203.36
2016,10,17,15,45,653.5,68.0,3.3,16.0,277.0,220.64,156.11
2016,10,17,16,0,612.0,63.0,3.3,16.0,231.0,171.18,112.66
2016,10,17,16,15,547.0,56.5,3.2,15.5,184.5,121.16,72.3
2016,10,17,16,30,482.0,50.0,3.1,15.0,138.0,78.0,41.97
2016,10,17,16,45,375.5,40.0,3.05,15.0,95.5,37.96,21.13
2016,10,17,17,0,269.0,30.0,3.0,15.0,53.0,24.18,12.53
2016,10,17,17,15,134.5,15.0,3.05,14.5,26.5,14.74,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,6,45,172.0,16.5,3.3,12.5,34.5,75.81,0.0
2016,10,18,7,0,344.0,33.0,3.3,13.0,69.0,166.42,119.0
2016,10,18,7,15,441.5,42.0,3.35,13.0,113.5,230.4,179.26
2016,10,18,7,30,539.0,51.0,3.4,13.0,158.0,303.18,244.0
2016,10,18,7,45,600.5,56.5,3.5,13.5,206.0,362.93,296.98
2016,10,18,8,0,662.0,62.0,3.6,14.0,254.0,426.7,351.68
2016,10,18,8,15,700.5,66.0,3.6,14.5,300.5,477.01,393.89
2016,10,18,8,30,739.0,70.0,3.6,15.0,347.0,531.01,437.52
2016,10,18,8,45,767.0,73.5,3.65,15.5,390.0,578.43,474.74
2016,10,18,9,0,795.0,77.0,3.7,16.0,433.0,625.33,510.53
2016,10,18,9,15,814.0,79.0,3.7,16.0,471.5,663.41,538.93
2016,10,18,9,30,833.0,81.0,3.7,16.0,510.0,699.79,565.0
2016,10,18,9,45,854.5,80.0,3.7,16.5,544.0,728.04,583.66
2016,10,18,10,0,876.0,79.0,3.7,17.0,578.0,758.65,603.92
2016,10,18,10,15,885.5,80.5,3.7,17.0,604.0,780.45,618.71
2016,10,18,10,30,895.0,82.0,3.7,17.0,630.0,799.26,631.39
2016,10,18,10,45,904.5,81.5,3.7,17.5,649.5,812.67,639.02
2016,10,18,11,0,914.0,81.0,3.7,18.0,669.0,822.83,644.42
2016,10,18,11,15,917.5,81.0,3.75,18.0,680.0,825.37,645.94
2016,10,18,11,30,921.0,81.0,3.8,18.0,691.0,824.46,645.18
2016,10,18,11,45,924.5,80.0,3.85,18.0,695.0,818.96,641.28
2016,10,18,12,0,928.0,79.0,3.9,18.0,699.0,809.98,635.03
2016,10,18,12,15,927.0,79.0,4.0,18.0,694.0,795.18,624.91
2016,10,18,12,30,926.0,79.0,4.1,18.0,689.0,777.07,612.47
2016,10,18,12,45,920.0,79.5,4.25,18.0,676.0,752.64,595.61
2016,10,18,13,0,914.0,80.0,4.4,18.0,663.0,725.32,576.8
2016,10,18,13,15,907.5,79.0,4.55,18.0,642.5,693.34,554.42
2016,10,18,13,30,901.0,78.0,4.7,18.0,622.0,658.84,528.45
2016,10,18,13,45,888.0,77.5,4.85,18.0,593.5,618.59,497.09
2016,10,18,14,0,875.0,77.0,5.0,18.0,565.0,576.67,463.64
2016,10,18,14,15,861.0,75.0,5.1,18.0,531.0,531.25,426.47
2016,10,18,14,30,847.0,73.0,5.2,18.0,497.0,484.76,387.45
2016,10,18,14,45,823.0,72.0,5.3,18.0,456.5,433.81,343.85
2016,10,18,15,0,799.0,71.0,5.4,18.0,416.0,383.22,299.44
2016,10,18,15,15,771.5,67.5,5.45,17.5,372.0,329.64,252.18
2016,10,18,15,30,744.0,64.0,5.5,17.0,328.0,277.47,205.16
2016,10,18,15,45,701.5,60.0,5.55,17.0,281.0,223.0,156.15
2016,10,18,16,0,659.0,56.0,5.6,17.0,234.0,172.17,111.25
2016,10,18,16,15,596.0,50.0,5.7,16.5,186.5,119.18,68.4
2016,10,18,16,30,533.0,44.0,5.8,16.0,139.0,74.13,37.18
2016,10,18,16,45,425.5,35.0,5.95,15.5,95.5,32.51,17.02
2016,10,18,17,0,318.0,26.0,6.1,15.0,52.0,20.46,8.98
2016,10,18,17,15,159.0,13.0,6.1,14.5,26.0,12.78,0.0
2016,10,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
