Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,6,45,203.5,14.0,2.6,12.5,34.5,80.55,0.0
2016,10,19,7,0,407.0,28.0,2.6,13.0,69.0,180.88,127.4
2016,10,19,7,15,498.5,35.5,2.6,13.5,114.0,240.27,185.35
2016,10,19,7,30,590.0,43.0,2.6,14.0,159.0,311.35,248.38
2016,10,19,7,45,645.5,48.0,2.65,14.5,206.0,370.0,300.29
2016,10,19,8,0,701.0,53.0,2.7,15.0,253.0,431.96,353.14
2016,10,19,8,15,736.5,56.5,2.55,15.0,299.0,483.95,396.6
2016,10,19,8,30,772.0,60.0,2.4,15.0,345.0,536.68,439.04
2016,10,19,8,45,796.0,62.5,2.3,15.5,387.5,581.37,473.12
2016,10,19,9,0,820.0,65.0,2.2,16.0,430.0,625.22,505.36
2016,10,19,9,15,837.5,67.5,2.15,16.5,468.0,659.17,528.31
2016,10,19,9,30,855.0,70.0,2.1,17.0,506.0,695.47,552.31
2016,10,19,9,45,865.0,72.0,2.05,17.5,537.5,723.6,569.91
2016,10,19,10,0,875.0,74.0,2.0,18.0,569.0,749.1,585.46
2016,10,19,10,15,883.5,75.5,1.95,18.0,594.5,770.07,598.77
2016,10,19,10,30,892.0,77.0,1.9,18.0,620.0,788.02,609.96
2016,10,19,10,45,895.0,79.0,1.9,18.5,637.5,799.05,615.63
2016,10,19,11,0,898.0,81.0,1.9,19.0,655.0,806.76,619.12
2016,10,19,11,15,901.5,81.5,1.9,19.0,665.5,809.8,620.7
2016,10,19,11,30,905.0,82.0,1.9,19.0,676.0,809.44,620.11
2016,10,19,11,45,906.0,81.5,1.95,19.5,679.0,802.6,614.45
2016,10,19,12,0,907.0,81.0,2.0,20.0,682.0,792.38,606.64
2016,10,19,12,15,905.5,81.0,2.15,20.0,677.5,777.47,597.61
2016,10,19,12,30,904.0,81.0,2.3,20.0,673.0,759.34,586.27
2016,10,19,12,45,899.0,81.0,2.45,20.0,660.0,735.57,570.84
2016,10,19,13,0,894.0,81.0,2.6,20.0,647.0,708.94,553.23
2016,10,19,13,15,887.5,80.0,2.75,20.0,626.5,677.54,531.92
2016,10,19,13,30,881.0,79.0,2.9,20.0,606.0,643.68,506.89
2016,10,19,13,45,870.5,77.5,3.1,20.0,579.0,604.64,477.48
2016,10,19,14,0,860.0,76.0,3.3,20.0,552.0,563.8,445.85
2016,10,19,14,15,846.0,74.0,3.45,20.0,518.0,519.06,410.15
2016,10,19,14,30,832.0,72.0,3.6,20.0,484.0,473.33,372.61
2016,10,19,14,45,811.0,70.0,3.75,20.0,445.0,423.43,330.74
2016,10,19,15,0,790.0,68.0,3.9,20.0,406.0,373.69,287.81
2016,10,19,15,15,762.0,65.0,3.95,19.5,362.5,321.06,242.04
2016,10,19,15,30,734.0,62.0,4.0,19.0,319.0,269.88,196.55
2016,10,19,15,45,693.0,57.5,4.1,19.0,272.5,215.99,148.74
2016,10,19,16,0,652.0,53.0,4.2,19.0,226.0,165.6,104.84
2016,10,19,16,15,589.0,47.5,4.2,18.0,179.5,113.83,63.82
2016,10,19,16,30,526.0,42.0,4.2,17.0,133.0,69.91,34.22
2016,10,19,16,45,420.5,33.0,4.25,16.5,90.5,29.11,15.18
2016,10,19,17,0,315.0,24.0,4.3,16.0,48.0,18.76,6.82
2016,10,19,17,15,157.5,12.0,4.35,15.5,24.0,11.8,0.0
2016,10,19,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,6,45,198.0,14.0,1.55,14.0,33.5,78.09,0.0
2016,10,20,7,0,396.0,28.0,1.6,14.0,67.0,176.37,121.68
2016,10,20,7,15,490.5,36.0,1.6,14.5,111.5,239.61,183.01
2016,10,20,7,30,585.0,44.0,1.6,15.0,156.0,308.64,243.69
2016,10,20,7,45,643.5,48.5,1.6,15.5,204.0,367.78,295.23
2016,10,20,8,0,702.0,53.0,1.6,16.0,252.0,430.42,347.69
2016,10,20,8,15,738.5,57.0,1.6,16.5,298.0,483.43,390.75
2016,10,20,8,30,775.0,61.0,1.6,17.0,344.0,537.25,432.81
2016,10,20,8,45,801.5,63.5,1.65,17.5,387.0,583.48,467.95
2016,10,20,9,0,828.0,66.0,1.7,18.0,430.0,629.01,501.54
2016,10,20,9,15,845.5,68.0,1.7,18.5,468.5,662.48,524.1
2016,10,20,9,30,863.0,70.0,1.7,19.0,507.0,698.28,547.56
2016,10,20,9,45,878.0,70.5,1.75,19.5,539.5,728.41,566.98
2016,10,20,10,0,893.0,71.0,1.8,20.0,572.0,756.1,584.55
2016,10,20,10,15,901.5,72.5,1.9,20.0,597.5,777.28,599.03
2016,10,20,10,30,910.0,74.0,2.0,20.0,623.0,795.38,611.47
2016,10,20,10,45,915.0,75.0,2.1,20.5,641.5,806.96,618.29
2016,10,20,11,0,920.0,76.0,2.2,21.0,660.0,815.18,622.91
2016,10,20,11,15,923.0,76.0,2.35,21.0,670.5,817.26,624.99
2016,10,20,11,30,926.0,76.0,2.5,21.0,681.0,815.88,624.78
2016,10,20,11,45,926.5,76.5,2.65,21.5,684.0,809.61,620.07
2016,10,20,12,0,927.0,77.0,2.8,22.0,687.0,799.89,613.05
2016,10,20,12,15,925.0,77.0,3.0,22.0,682.0,784.32,603.43
2016,10,20,12,30,923.0,77.0,3.2,22.0,677.0,765.5,591.46
2016,10,20,12,45,918.0,77.0,3.4,22.0,663.5,741.36,575.6
2016,10,20,13,0,913.0,77.0,3.6,22.0,650.0,714.29,557.49
2016,10,20,13,15,906.5,76.0,3.75,22.0,630.0,682.4,535.47
2016,10,20,13,30,900.0,75.0,3.9,22.0,610.0,648.01,509.68
2016,10,20,13,45,890.5,73.5,4.05,22.0,582.5,608.97,479.78
2016,10,20,14,0,881.0,72.0,4.2,22.0,555.0,568.03,447.66
2016,10,20,14,15,867.0,70.5,4.3,22.0,521.0,523.06,411.47
2016,10,20,14,30,853.0,69.0,4.4,22.0,487.0,477.0,373.55
2016,10,20,14,45,833.5,66.5,4.55,22.0,447.5,426.73,331.37
2016,10,20,15,0,814.0,64.0,4.7,22.0,408.0,375.84,287.5
2016,10,20,15,15,786.5,61.0,4.8,21.5,364.0,322.36,241.03
2016,10,20,15,30,759.0,58.0,4.9,21.0,320.0,270.23,194.73
2016,10,20,15,45,717.5,54.5,5.05,20.5,273.5,216.11,147.05
2016,10,20,16,0,676.0,51.0,5.2,20.0,227.0,165.47,103.26
2016,10,20,16,15,612.5,45.5,5.25,19.5,179.5,114.13,62.78
2016,10,20,16,30,549.0,40.0,5.3,19.0,132.0,69.42,33.24
2016,10,20,16,45,436.0,31.5,5.35,18.5,89.0,26.36,16.49
2016,10,20,17,0,323.0,23.0,5.4,18.0,46.0,18.04,5.08
2016,10,20,17,15,161.5,11.5,5.45,17.5,23.0,11.3,0.0
2016,10,20,17,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,192.0,13.5,4.25,14.5,31.5,74.91,0.0
2016,10,21,7,0,384.0,27.0,4.3,15.0,63.0,170.48,115.42
2016,10,21,7,15,479.5,35.0,4.2,15.0,107.0,233.12,178.26
2016,10,21,7,30,575.0,43.0,4.1,15.0,151.0,301.72,239.95
2016,10,21,7,45,631.5,48.0,4.05,15.5,198.0,359.81,291.78
2016,10,21,8,0,688.0,53.0,4.0,16.0,245.0,421.26,344.68
2016,10,21,8,15,371.5,98.5,3.9,16.5,204.5,327.64,269.21
2016,10,21,8,30,55.0,144.0,3.8,17.0,164.0,186.61,150.62
2016,10,21,8,45,76.0,164.5,3.7,17.5,196.0,223.17,180.63
2016,10,21,9,0,97.0,185.0,3.6,18.0,228.0,260.87,210.74
2016,10,21,9,15,153.0,201.5,3.55,18.0,276.0,326.5,263.82
2016,10,21,9,30,209.0,218.0,3.5,18.0,324.0,387.04,312.02
2016,10,21,9,45,182.5,235.0,3.5,18.5,331.5,389.97,312.27
2016,10,21,10,0,156.0,252.0,3.5,19.0,339.0,391.09,311.25
2016,10,21,10,15,231.0,255.5,3.55,19.0,391.0,452.76,360.31
2016,10,21,10,30,306.0,259.0,3.6,19.0,443.0,524.23,415.67
2016,10,21,10,45,279.0,273.0,3.7,19.5,444.5,519.36,409.79
2016,10,21,11,0,252.0,287.0,3.8,20.0,446.0,512.93,403.15
2016,10,21,11,15,258.5,291.0,3.95,20.0,456.5,520.64,409.05
2016,10,21,11,30,265.0,295.0,4.1,20.0,467.0,527.28,414.12
2016,10,21,11,45,266.5,295.0,4.25,20.5,469.0,524.58,411.37
2016,10,21,12,0,268.0,295.0,4.4,21.0,471.0,520.84,408.01
2016,10,21,12,15,247.5,297.0,4.6,21.0,458.5,495.18,388.63
2016,10,21,12,30,227.0,299.0,4.8,21.0,446.0,476.17,374.12
2016,10,21,12,45,361.5,259.0,5.05,21.0,487.5,528.81,417.85
2016,10,21,13,0,496.0,219.0,5.3,21.0,529.0,573.88,454.94
2016,10,21,13,15,680.5,152.0,5.45,21.0,562.0,612.61,487.62
2016,10,21,13,30,865.0,85.0,5.6,21.0,595.0,633.13,505.71
2016,10,21,13,45,853.0,84.0,5.85,21.0,567.0,595.46,476.01
2016,10,21,14,0,841.0,83.0,6.1,21.0,539.0,554.66,443.34
2016,10,21,14,15,609.5,133.0,6.2,20.5,453.0,451.41,360.43
2016,10,21,14,30,378.0,183.0,6.3,20.0,367.0,360.13,286.72
2016,10,21,14,45,514.0,137.5,6.4,20.0,365.5,356.3,281.81
2016,10,21,15,0,650.0,92.0,6.5,20.0,364.0,338.1,262.95
2016,10,21,15,15,612.5,90.0,6.55,19.5,324.0,290.1,221.01
2016,10,21,15,30,575.0,88.0,6.6,19.0,284.0,244.78,180.91
2016,10,21,15,45,600.0,72.5,6.65,19.0,250.0,203.44,141.73
2016,10,21,16,0,625.0,57.0,6.7,19.0,216.0,158.83,100.27
2016,10,21,16,15,557.0,50.5,6.65,18.0,170.0,108.85,61.27
2016,10,21,16,30,489.0,44.0,6.6,17.0,124.0,66.0,33.17
2016,10,21,16,45,375.5,34.0,6.55,16.5,83.0,27.11,17.14
2016,10,21,17,0,262.0,24.0,6.5,16.0,42.0,19.3,4.25
2016,10,21,17,15,131.0,12.0,6.5,15.5,21.0,11.8,0.0
2016,10,21,17,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,73.5,16.0,4.8,12.5,22.5,35.48,0.0
2016,10,22,7,0,147.0,32.0,4.8,13.0,45.0,99.54,65.95
2016,10,22,7,15,196.0,49.5,4.8,13.0,78.5,143.85,110.54
2016,10,22,7,30,245.0,67.0,4.8,13.0,112.0,192.72,154.54
2016,10,22,7,45,278.0,83.0,4.8,13.0,148.5,236.54,193.96
2016,10,22,8,0,311.0,99.0,4.8,13.0,185.0,282.67,234.56
2016,10,22,8,15,338.5,111.5,4.7,13.5,220.0,323.75,269.59
2016,10,22,8,30,366.0,124.0,4.6,14.0,255.0,366.06,304.66
2016,10,22,8,45,352.0,144.0,4.55,14.5,282.5,384.09,318.77
2016,10,22,9,0,338.0,164.0,4.5,15.0,310.0,408.04,336.94
2016,10,22,9,15,370.5,174.0,4.4,15.0,347.5,449.83,370.33
2016,10,22,9,30,403.0,184.0,4.3,15.0,385.0,500.71,410.04
2016,10,22,9,45,326.0,213.0,4.25,15.5,382.5,476.92,388.14
2016,10,22,10,0,249.0,242.0,4.2,16.0,380.0,457.04,369.29
2016,10,22,10,15,220.0,257.5,4.15,16.0,383.5,446.08,359.52
2016,10,22,10,30,191.0,273.0,4.1,16.0,387.0,441.95,354.91
2016,10,22,10,45,307.0,259.5,4.1,16.5,449.0,525.31,421.14
2016,10,22,11,0,423.0,246.0,4.1,17.0,511.0,608.55,485.33
2016,10,22,11,15,664.0,171.5,4.1,17.0,595.0,719.0,573.02
2016,10,22,11,30,905.0,97.0,4.1,17.0,679.0,815.73,644.19
2016,10,22,11,45,792.0,131.5,4.15,17.0,642.5,762.37,604.51
2016,10,22,12,0,679.0,166.0,4.2,17.0,606.0,705.71,561.92
2016,10,22,12,15,572.0,203.0,4.25,17.0,572.0,650.22,518.26
2016,10,22,12,30,465.0,240.0,4.3,17.0,538.0,598.59,477.04
2016,10,22,12,45,511.5,217.5,4.35,17.0,539.0,595.98,476.47
2016,10,22,13,0,558.0,195.0,4.4,17.0,540.0,589.56,472.55
2016,10,22,13,15,543.0,193.0,4.4,17.0,519.5,559.89,449.3
2016,10,22,13,30,528.0,191.0,4.4,17.0,499.0,529.37,425.22
2016,10,22,13,45,538.5,177.5,4.45,17.0,479.5,501.55,403.47
2016,10,22,14,0,549.0,164.0,4.5,17.0,460.0,471.56,379.48
2016,10,22,14,15,379.5,185.5,4.5,17.0,384.0,379.85,305.18
2016,10,22,14,30,210.0,207.0,4.5,17.0,308.0,302.1,241.97
2016,10,22,14,45,430.5,149.0,4.55,17.0,333.5,330.52,263.3
2016,10,22,15,0,651.0,91.0,4.6,17.0,359.0,335.12,261.94
2016,10,22,15,15,612.5,89.5,4.55,16.5,319.5,287.42,220.0
2016,10,22,15,30,574.0,88.0,4.5,16.0,280.0,242.49,180.08
2016,10,22,15,45,544.0,78.0,4.5,16.0,238.5,194.32,137.14
2016,10,22,16,0,514.0,68.0,4.5,16.0,197.0,148.75,97.36
2016,10,22,16,15,453.0,58.5,4.45,15.5,154.5,103.04,61.47
2016,10,22,16,30,392.0,49.0,4.4,15.0,112.0,63.86,35.17
2016,10,22,16,45,302.5,36.0,4.35,14.5,74.0,28.3,18.16
2016,10,22,17,0,213.0,23.0,4.3,14.0,36.0,18.56,1.76
2016,10,22,17,15,106.5,11.5,4.3,13.5,18.0,11.3,0.0
2016,10,22,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,45,171.5,14.0,1.55,11.5,29.0,59.43,0.0
2016,10,23,7,0,343.0,28.0,1.6,12.0,58.0,156.33,101.4
2016,10,23,7,15,447.0,36.5,1.6,12.0,101.5,220.53,168.28
2016,10,23,7,30,551.0,45.0,1.6,12.0,145.0,293.92,233.48
2016,10,23,7,45,611.0,51.5,1.65,12.5,192.0,353.45,286.14
2016,10,23,8,0,671.0,58.0,1.7,13.0,239.0,414.21,338.17
2016,10,23,8,15,379.0,101.0,1.75,13.0,207.0,332.57,273.92
2016,10,23,8,30,87.0,144.0,1.8,13.0,175.0,205.45,168.19
2016,10,23,8,45,237.5,149.0,1.9,13.5,247.5,318.83,263.11
2016,10,23,9,0,388.0,154.0,2.0,14.0,320.0,436.06,357.44
2016,10,23,9,15,349.5,177.0,2.1,14.0,337.0,438.07,357.67
2016,10,23,9,30,311.0,200.0,2.2,14.0,354.0,444.98,361.96
2016,10,23,9,45,354.0,205.5,2.3,14.0,391.5,487.6,395.63
2016,10,23,10,0,397.0,211.0,2.4,14.0,429.0,530.78,429.15
2016,10,23,10,15,297.5,240.5,2.5,14.0,408.0,493.36,397.48
2016,10,23,10,30,198.0,270.0,2.6,14.0,387.0,443.48,356.38
2016,10,23,10,45,401.0,225.0,2.75,14.5,471.0,567.3,455.97
2016,10,23,11,0,604.0,180.0,2.9,15.0,555.0,679.88,543.37
2016,10,23,11,15,759.5,132.0,2.95,15.0,612.0,748.11,594.86
2016,10,23,11,30,915.0,84.0,3.0,15.0,669.0,805.78,636.3
2016,10,23,11,45,916.5,84.0,3.15,15.0,671.5,799.67,632.09
2016,10,23,12,0,918.0,84.0,3.3,15.0,674.0,790.15,625.99
2016,10,23,12,15,776.5,130.0,3.35,15.0,626.5,725.62,578.98
2016,10,23,12,30,635.0,176.0,3.4,15.0,579.0,655.93,524.92
2016,10,23,12,45,763.0,132.0,3.5,15.5,607.0,684.34,548.21
2016,10,23,13,0,891.0,88.0,3.6,16.0,635.0,700.56,561.03
2016,10,23,13,15,760.0,121.5,3.6,16.0,577.0,627.38,503.44
2016,10,23,13,30,629.0,155.0,3.6,16.0,519.0,555.3,446.24
2016,10,23,13,45,540.5,173.0,3.6,16.0,475.5,496.17,399.09
2016,10,23,14,0,452.0,191.0,3.6,16.0,432.0,443.64,356.52
2016,10,23,14,15,489.0,168.5,3.6,16.0,414.5,419.66,337.09
2016,10,23,14,30,526.0,146.0,3.6,16.0,397.0,391.59,313.41
2016,10,23,14,45,606.5,113.5,3.6,16.0,379.5,369.0,292.74
2016,10,23,15,0,687.0,81.0,3.6,16.0,362.0,336.19,262.09
2016,10,23,15,15,643.5,81.5,3.5,15.5,321.0,287.35,219.18
2016,10,23,15,30,600.0,82.0,3.4,15.0,280.0,241.67,178.58
2016,10,23,15,45,560.0,73.5,3.35,15.0,237.0,191.58,134.27
2016,10,23,16,0,520.0,65.0,3.3,15.0,194.0,145.12,94.16
2016,10,23,16,15,458.5,55.5,3.15,14.5,151.0,99.27,58.34
2016,10,23,16,30,397.0,46.0,3.0,14.0,108.0,59.95,32.31
2016,10,23,16,45,291.5,34.0,2.85,13.5,70.5,26.62,16.64
2016,10,23,17,0,186.0,22.0,2.7,13.0,33.0,17.8,0.0
2016,10,23,17,15,93.0,11.0,2.7,13.0,16.5,10.81,0.0
2016,10,23,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,7.2,14.0,7.5,7.37,0.0
2016,10,24,7,0,0.0,15.0,7.4,14.0,15.0,14.47,4.54
2016,10,24,7,15,0.0,27.5,7.4,14.0,27.5,26.55,16.21
2016,10,24,7,30,0.0,40.0,7.4,14.0,40.0,38.65,26.9
2016,10,24,7,45,0.0,54.0,7.45,14.5,54.0,52.84,39.2
2016,10,24,8,0,0.0,68.0,7.5,15.0,68.0,66.97,51.29
2016,10,24,8,15,0.0,82.0,7.45,15.0,82.0,81.06,63.29
2016,10,24,8,30,0.0,96.0,7.4,15.0,96.0,95.13,75.11
2016,10,24,8,45,2.0,120.0,7.4,15.0,121.0,121.19,96.91
2016,10,24,9,0,4.0,144.0,7.4,15.0,146.0,147.39,118.61
2016,10,24,9,15,2.0,135.5,7.45,15.0,136.5,136.01,108.82
2016,10,24,9,30,0.0,127.0,7.5,15.0,127.0,125.15,99.48
2016,10,24,9,45,0.0,107.5,7.55,15.0,107.5,104.82,82.37
2016,10,24,10,0,0.0,88.0,7.6,15.0,88.0,85.14,65.82
2016,10,24,10,15,0.0,49.5,7.65,15.0,49.5,47.85,34.56
2016,10,24,10,30,0.0,11.0,7.7,15.0,11.0,10.62,3.28
2016,10,24,10,45,0.0,88.5,7.8,15.5,89.0,85.64,65.83
2016,10,24,11,0,0.0,166.0,7.9,16.0,167.0,163.31,129.45
2016,10,24,11,15,2.5,179.0,7.95,16.0,181.5,178.26,141.6
2016,10,24,11,30,5.0,192.0,8.0,16.0,196.0,193.18,153.75
2016,10,24,11,45,2.5,169.5,8.05,16.0,171.5,168.16,133.25
2016,10,24,12,0,0.0,147.0,8.1,16.0,147.0,143.52,113.04
2016,10,24,12,15,0.0,147.5,8.05,16.0,147.5,143.93,113.4
2016,10,24,12,30,0.0,148.0,8.0,16.0,148.0,144.34,113.78
2016,10,24,12,45,0.0,152.0,7.95,16.0,152.0,148.23,117.04
2016,10,24,13,0,0.0,156.0,7.9,16.0,156.0,152.1,120.32
2016,10,24,13,15,5.0,176.0,7.85,15.5,179.0,175.07,139.64
2016,10,24,13,30,10.0,196.0,7.8,15.0,202.0,197.68,158.7
2016,10,24,13,45,5.0,111.0,7.8,15.0,114.0,110.48,86.92
2016,10,24,14,0,0.0,26.0,7.8,15.0,26.0,25.11,15.54
2016,10,24,14,15,0.0,20.5,7.55,15.0,20.5,19.79,11.09
2016,10,24,14,30,0.0,15.0,7.3,15.0,15.0,14.48,6.63
2016,10,24,14,45,0.0,10.0,7.05,15.0,10.0,9.65,2.55
2016,10,24,15,0,0.0,5.0,6.8,15.0,5.0,4.82,0.0
2016,10,24,15,15,0.0,4.5,6.6,15.0,4.5,4.34,0.0
2016,10,24,15,30,0.0,4.0,6.4,15.0,4.0,3.86,0.0
2016,10,24,15,45,0.0,3.5,6.2,15.0,3.5,3.37,0.0
2016,10,24,16,0,0.0,3.0,6.0,15.0,3.0,2.89,0.0
2016,10,24,16,15,0.0,2.0,5.9,14.5,2.0,1.93,0.0
2016,10,24,16,30,0.0,1.0,5.8,14.0,1.0,0.96,0.0
2016,10,24,16,45,0.0,0.5,5.7,14.0,0.5,0.48,0.0
2016,10,24,17,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.0,5.9,14.5,9.0,8.85,0.0
2016,10,25,7,0,0.0,18.0,5.9,15.0,18.0,17.37,6.04
2016,10,25,7,15,0.0,33.5,5.85,15.0,33.5,33.01,21.34
2016,10,25,7,30,0.0,49.0,5.8,15.0,49.0,48.96,35.37
2016,10,25,7,45,0.0,67.0,5.8,15.0,67.0,67.59,51.52
2016,10,25,8,0,0.0,85.0,5.8,15.0,85.0,86.06,67.38
2016,10,25,8,15,1.0,102.0,5.8,15.0,102.5,103.83,82.46
2016,10,25,8,30,2.0,119.0,5.8,15.0,120.0,121.64,97.38
2016,10,25,8,45,1.0,89.5,5.8,15.0,90.0,88.22,69.16
2016,10,25,9,0,0.0,60.0,5.8,15.0,60.0,57.98,43.55
2016,10,25,9,15,0.0,77.5,5.9,15.0,77.5,74.94,57.72
2016,10,25,9,30,0.0,95.0,6.0,15.0,95.0,92.35,72.14
2016,10,25,9,45,0.0,77.5,6.1,15.5,77.5,74.95,57.33
2016,10,25,10,0,0.0,60.0,6.2,16.0,60.0,58.0,42.99
2016,10,25,10,15,0.0,98.0,6.3,16.0,98.0,95.06,73.69
2016,10,25,10,30,0.0,136.0,6.4,16.0,136.0,133.24,105.03
2016,10,25,10,45,0.0,124.5,6.55,16.0,124.5,121.47,95.21
2016,10,25,11,0,0.0,113.0,6.7,16.0,113.0,109.87,85.59
2016,10,25,11,15,0.0,123.5,6.7,16.0,123.5,120.3,94.1
2016,10,25,11,30,0.0,134.0,6.7,16.0,134.0,130.72,102.59
2016,10,25,11,45,0.0,137.0,6.75,16.0,137.0,133.64,104.94
2016,10,25,12,0,0.0,140.0,6.8,16.0,140.0,136.55,107.32
2016,10,25,12,15,7.0,180.0,6.7,16.0,184.5,181.68,144.37
2016,10,25,12,30,14.0,220.0,6.6,16.0,229.0,226.79,181.1
2016,10,25,12,45,19.0,225.5,6.55,16.5,237.5,235.24,187.74
2016,10,25,13,0,24.0,231.0,6.5,17.0,246.0,243.35,194.13
2016,10,25,13,15,23.5,223.5,6.4,17.0,237.5,234.46,187.1
2016,10,25,13,30,23.0,216.0,6.3,17.0,229.0,225.57,180.1
2016,10,25,13,45,15.5,197.5,6.25,17.0,206.0,201.74,160.89
2016,10,25,14,0,8.0,179.0,6.2,17.0,183.0,178.56,142.18
2016,10,25,14,15,37.0,187.5,6.15,17.0,205.0,202.6,162.29
2016,10,25,14,30,66.0,196.0,6.1,17.0,227.0,221.77,178.05
2016,10,25,14,45,42.5,172.0,6.05,17.0,191.5,184.76,147.85
2016,10,25,15,0,19.0,148.0,6.0,17.0,156.0,149.57,119.18
2016,10,25,15,15,15.0,131.5,5.95,16.5,137.5,131.07,104.22
2016,10,25,15,30,11.0,115.0,5.9,16.0,119.0,113.02,89.46
2016,10,25,15,45,5.5,98.0,5.85,16.0,100.0,94.67,74.17
2016,10,25,16,0,0.0,81.0,5.8,16.0,81.0,76.99,59.32
2016,10,25,16,15,0.0,62.0,5.7,16.0,62.0,58.78,43.63
2016,10,25,16,30,0.0,43.0,5.6,16.0,43.0,40.83,28.04
2016,10,25,16,45,0.0,27.0,5.6,16.0,27.0,25.84,15.25
2016,10,25,17,0,0.0,11.0,5.6,16.0,11.0,10.61,0.0
2016,10,25,17,15,0.0,5.5,5.55,15.5,5.5,5.41,0.0
2016,10,25,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,26,6,45,147.5,12.5,4.2,13.5,24.0,50.46,0.0
2016,10,26,7,0,295.0,25.0,4.3,14.0,48.0,132.88,73.53
2016,10,26,7,15,404.0,34.0,4.35,14.0,89.5,198.82,149.25
2016,10,26,7,30,513.0,43.0,4.4,14.0,131.0,271.66,214.78
2016,10,26,7,45,577.5,49.0,4.45,14.5,176.5,330.18,267.51
2016,10,26,8,0,642.0,55.0,4.5,15.0,222.0,393.07,322.44
2016,10,26,8,15,683.0,59.5,4.5,15.0,267.0,443.13,366.17
2016,10,26,8,30,724.0,64.0,4.5,15.0,312.0,497.04,411.63
2016,10,26,8,45,753.0,67.0,4.55,15.5,353.5,542.8,448.69
2016,10,26,9,0,782.0,70.0,4.6,16.0,395.0,588.14,484.38
2016,10,26,9,15,802.0,72.5,4.6,16.0,432.5,626.15,514.24
2016,10,26,9,30,822.0,75.0,4.6,16.0,470.0,662.56,541.55
2016,10,26,9,45,840.0,75.0,4.7,16.5,502.0,692.75,562.74
2016,10,26,10,0,858.0,75.0,4.8,17.0,534.0,716.33,578.78
2016,10,26,10,15,867.5,76.5,4.8,17.0,559.0,737.24,593.48
2016,10,26,10,30,877.0,78.0,4.8,17.0,584.0,755.26,606.02
2016,10,26,10,45,881.0,79.5,4.85,17.5,601.5,766.03,612.31
2016,10,26,11,0,885.0,81.0,4.9,18.0,619.0,773.57,616.32
2016,10,26,11,15,888.5,81.5,4.9,18.0,629.5,776.31,617.86
2016,10,26,11,30,892.0,82.0,4.9,18.0,640.0,775.74,617.11
2016,10,26,11,45,890.5,83.0,4.95,18.0,642.0,768.58,611.89
2016,10,26,12,0,889.0,84.0,5.0,18.0,644.0,758.17,604.4
2016,10,26,12,15,600.0,177.0,4.9,18.0,554.0,637.56,510.3
2016,10,26,12,30,311.0,270.0,4.8,18.0,464.0,507.8,404.71
2016,10,26,12,45,308.5,265.0,4.7,18.0,454.0,492.16,392.82
2016,10,26,13,0,306.0,260.0,4.6,18.0,444.0,475.63,379.77
2016,10,26,13,15,581.0,172.5,4.45,18.0,506.5,555.03,445.39
2016,10,26,13,30,856.0,85.0,4.3,18.0,569.0,612.96,491.83
2016,10,26,13,45,842.5,84.5,4.15,18.0,542.0,574.09,459.84
2016,10,26,14,0,829.0,84.0,4.0,18.0,515.0,533.74,426.67
2016,10,26,14,15,813.5,81.5,3.85,17.5,481.5,489.11,390.25
2016,10,26,14,30,798.0,79.0,3.7,17.0,448.0,443.7,352.24
2016,10,26,14,45,773.0,77.0,3.6,17.0,409.0,394.4,309.64
2016,10,26,15,0,748.0,75.0,3.5,17.0,370.0,345.72,266.63
2016,10,26,15,15,715.5,71.0,3.3,16.5,327.0,293.65,220.68
2016,10,26,15,30,683.0,67.0,3.1,16.0,284.0,242.53,175.0
2016,10,26,15,45,631.5,62.0,2.95,16.0,238.0,189.72,128.62
2016,10,26,16,0,580.0,57.0,2.8,16.0,192.0,141.58,87.84
2016,10,26,16,15,502.0,49.5,2.6,15.5,147.0,93.46,51.75
2016,10,26,16,30,424.0,42.0,2.4,15.0,102.0,53.63,27.49
2016,10,26,16,45,212.0,34.0,2.25,15.0,64.0,26.46,15.5
2016,10,26,17,0,0.0,26.0,2.1,15.0,26.0,23.13,0.0
2016,10,26,17,15,0.0,13.0,2.05,14.5,13.0,12.78,0.0
2016,10,26,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,11.5,5.3,14.0,11.5,11.3,0.0
2016,10,27,7,0,0.0,23.0,5.5,14.0,23.0,23.23,8.05
2016,10,27,7,15,17.0,41.0,5.45,14.0,44.0,51.85,36.3
2016,10,27,7,30,34.0,59.0,5.4,14.0,65.0,78.82,60.11
2016,10,27,7,45,44.5,78.5,5.35,14.5,88.5,106.0,83.81
2016,10,27,8,0,55.0,98.0,5.3,15.0,112.0,133.73,107.72
2016,10,27,8,15,62.0,116.5,5.1,15.0,135.5,158.98,129.35
2016,10,27,8,30,69.0,135.0,4.9,15.0,159.0,184.58,150.91
2016,10,27,8,45,34.5,132.5,4.7,15.0,144.5,160.61,130.31
2016,10,27,9,0,0.0,130.0,4.5,15.0,130.0,130.06,103.9
2016,10,27,9,15,48.5,168.0,4.25,15.0,191.5,209.17,170.22
2016,10,27,9,30,97.0,206.0,4.0,15.0,253.0,285.69,232.96
2016,10,27,9,45,61.5,205.5,3.8,15.5,236.0,260.04,210.29
2016,10,27,10,0,26.0,205.0,3.6,16.0,219.0,225.51,180.71
2016,10,27,10,15,27.5,214.0,3.4,16.0,229.5,235.65,188.61
2016,10,27,10,30,29.0,223.0,3.2,16.0,240.0,253.57,202.57
2016,10,27,10,45,26.0,226.0,3.0,16.0,241.5,246.09,196.13
2016,10,27,11,0,23.0,229.0,2.8,16.0,243.0,246.36,195.96
2016,10,27,11,15,19.0,224.5,2.75,16.0,236.5,238.01,189.02
2016,10,27,11,30,15.0,220.0,2.7,16.0,230.0,229.75,182.21
2016,10,27,11,45,15.5,221.0,2.65,16.0,231.5,230.63,182.87
2016,10,27,12,0,16.0,222.0,2.6,16.0,233.0,231.49,183.51
2016,10,27,12,15,8.0,174.0,2.4,16.0,179.5,176.39,139.24
2016,10,27,12,30,0.0,126.0,2.2,16.0,126.0,122.54,95.56
2016,10,27,12,45,0.0,141.5,2.05,16.0,141.5,137.86,108.15
2016,10,27,13,0,0.0,157.0,1.9,16.0,157.0,153.17,120.59
2016,10,27,13,15,0.0,134.5,1.65,15.5,134.5,130.79,102.69
2016,10,27,13,30,0.0,112.0,1.4,15.0,112.0,108.61,84.87
2016,10,27,13,45,0.0,96.5,1.2,15.0,96.5,93.43,72.52
2016,10,27,14,0,0.0,81.0,1.0,15.0,81.0,78.34,60.17
2016,10,27,14,15,0.0,100.5,0.8,15.0,100.5,97.3,76.04
2016,10,27,14,30,0.0,120.0,0.6,15.0,120.0,116.2,91.71
2016,10,27,14,45,0.0,65.0,0.45,15.0,65.0,62.83,47.51
2016,10,27,15,0,0.0,10.0,0.3,15.0,10.0,9.65,2.61
2016,10,27,15,15,0.0,8.5,0.3,15.0,8.5,8.2,1.4
2016,10,27,15,30,0.0,7.0,0.3,15.0,7.0,6.75,0.16
2016,10,27,15,45,0.0,6.0,0.35,15.0,6.0,5.78,0.0
2016,10,27,16,0,0.0,5.0,0.4,15.0,5.0,4.82,0.0
2016,10,27,16,15,0.0,3.5,0.45,15.0,3.5,3.37,0.0
2016,10,27,16,30,0.0,2.0,0.5,15.0,2.0,1.93,0.0
2016,10,27,16,45,0.0,1.0,0.55,15.0,1.0,0.96,0.0
2016,10,27,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,6.5,1.05,14.0,6.5,6.39,0.0
2016,10,28,7,0,0.0,13.0,1.1,14.0,13.0,12.54,1.0
2016,10,28,7,15,0.0,27.0,1.1,14.0,27.0,26.07,15.56
2016,10,28,7,30,0.0,41.0,1.1,14.0,41.0,40.22,28.13
2016,10,28,7,45,0.0,57.0,1.1,14.5,57.0,56.67,42.36
2016,10,28,8,0,0.0,73.0,1.1,15.0,73.0,73.0,56.29
2016,10,28,8,15,0.0,89.0,1.1,15.0,89.0,89.24,70.03
2016,10,28,8,30,0.0,105.0,1.1,15.0,105.0,105.45,83.53
2016,10,28,8,45,0.0,118.0,1.1,15.0,118.0,118.35,94.08
2016,10,28,9,0,0.0,131.0,1.1,15.0,131.0,131.27,104.53
2016,10,28,9,15,0.0,117.0,1.15,15.0,117.0,115.5,91.29
2016,10,28,9,30,0.0,103.0,1.2,15.0,103.0,100.58,78.82
2016,10,28,9,45,10.0,149.5,1.3,15.5,155.0,155.49,123.83
2016,10,28,10,0,20.0,196.0,1.4,16.0,207.0,211.56,168.62
2016,10,28,10,15,11.5,186.5,1.55,16.0,193.0,194.62,154.45
2016,10,28,10,30,3.0,177.0,1.7,16.0,179.0,177.84,140.61
2016,10,28,10,45,29.5,217.5,1.9,16.0,235.5,247.04,196.65
2016,10,28,11,0,56.0,258.0,2.1,16.0,292.0,310.76,247.17
2016,10,28,11,15,34.0,234.5,2.25,16.0,255.5,267.14,212.07
2016,10,28,11,30,12.0,211.0,2.4,16.0,219.0,218.21,172.76
2016,10,28,11,45,6.0,189.0,2.55,16.0,193.0,190.73,150.77
2016,10,28,12,0,0.0,167.0,2.7,16.0,167.0,163.72,128.94
2016,10,28,12,15,0.0,161.0,2.7,16.0,161.0,157.54,124.03
2016,10,28,12,30,0.0,155.0,2.7,16.0,155.0,151.42,119.14
2016,10,28,12,45,0.0,152.5,2.7,16.0,152.5,148.82,117.13
2016,10,28,13,0,0.0,150.0,2.7,16.0,150.0,146.24,115.15
2016,10,28,13,15,3.0,166.0,2.65,16.0,167.5,163.93,129.7
2016,10,28,13,30,6.0,182.0,2.6,16.0,185.0,181.39,144.01
2016,10,28,13,45,3.0,116.5,2.55,16.0,118.0,114.69,89.82
2016,10,28,14,0,0.0,51.0,2.5,16.0,51.0,49.29,35.78
2016,10,28,14,15,0.0,68.5,2.4,16.0,68.5,66.22,50.08
2016,10,28,14,30,0.0,86.0,2.3,16.0,86.0,83.18,64.33
2016,10,28,14,45,0.0,80.0,2.2,16.0,80.0,77.36,59.59
2016,10,28,15,0,0.0,74.0,2.1,16.0,74.0,71.54,54.85
2016,10,28,15,15,358.0,67.0,1.95,15.5,177.5,175.65,133.35
2016,10,28,15,30,716.0,60.0,1.8,15.0,281.0,240.65,172.02
2016,10,28,15,45,671.5,54.5,1.65,15.0,235.5,187.68,124.88
2016,10,28,16,0,627.0,49.0,1.5,15.0,190.0,138.59,83.23
2016,10,28,16,15,549.0,42.5,1.4,14.5,144.5,88.15,45.89
2016,10,28,16,30,471.0,36.0,1.3,14.0,99.0,47.16,22.15
2016,10,28,16,45,235.5,29.5,1.25,14.0,61.0,23.56,12.35
2016,10,28,17,0,0.0,23.0,1.2,14.0,23.0,22.61,0.0
2016,10,28,17,15,0.0,11.5,1.2,13.5,11.5,11.3,0.0
2016,10,28,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
