Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,3.0,2.65,14.0,3.0,2.95,0.0
2016,10,29,7,0,0.0,6.0,2.8,14.0,6.0,5.78,0.0
2016,10,29,7,15,0.0,12.5,2.9,14.0,12.5,12.05,4.08
2016,10,29,7,30,0.0,19.0,3.0,14.0,19.0,18.33,9.73
2016,10,29,7,45,0.0,26.5,3.2,14.5,26.5,25.57,16.05
2016,10,29,8,0,0.0,34.0,3.4,15.0,34.0,32.82,22.32
2016,10,29,8,15,0.0,41.5,3.5,15.0,41.5,40.07,28.56
2016,10,29,8,30,0.0,49.0,3.6,15.0,49.0,47.33,34.73
2016,10,29,8,45,0.0,83.0,3.75,15.5,83.0,81.06,63.05
2016,10,29,9,0,0.0,117.0,3.9,16.0,117.0,116.31,92.18
2016,10,29,9,15,8.5,144.5,3.95,16.0,149.0,150.46,120.4
2016,10,29,9,30,17.0,172.0,4.0,16.0,181.0,185.11,148.73
2016,10,29,9,45,10.5,171.5,4.1,16.0,177.0,179.29,143.46
2016,10,29,10,0,4.0,171.0,4.2,16.0,173.0,173.45,138.26
2016,10,29,10,15,16.5,196.0,4.2,16.0,205.5,208.45,166.83
2016,10,29,10,30,29.0,221.0,4.2,16.0,238.0,251.53,201.55
2016,10,29,10,45,77.5,247.5,4.2,16.5,294.0,316.42,253.91
2016,10,29,11,0,126.0,274.0,4.2,17.0,350.0,389.34,311.37
2016,10,29,11,15,262.5,260.0,4.2,17.0,420.0,483.24,387.31
2016,10,29,11,30,399.0,246.0,4.2,17.0,490.0,567.99,454.61
2016,10,29,11,45,288.0,267.0,4.2,17.0,443.5,503.52,402.1
2016,10,29,12,0,177.0,288.0,4.2,17.0,397.0,432.92,345.03
2016,10,29,12,15,94.0,247.5,4.15,17.0,305.5,319.47,254.99
2016,10,29,12,30,11.0,207.0,4.1,17.0,214.0,211.57,167.36
2016,10,29,12,45,101.0,238.0,4.1,17.0,297.5,308.87,247.41
2016,10,29,13,0,191.0,269.0,4.1,17.0,381.0,401.73,321.58
2016,10,29,13,15,151.0,259.0,4.05,17.0,345.5,359.37,287.37
2016,10,29,13,30,111.0,249.0,4.0,17.0,310.0,315.2,252.05
2016,10,29,13,45,152.0,236.0,3.95,17.0,315.5,323.5,259.32
2016,10,29,14,0,193.0,223.0,3.9,17.0,321.0,324.73,260.48
2016,10,29,14,15,166.0,208.5,3.85,17.0,289.0,288.01,230.75
2016,10,29,14,30,139.0,194.0,3.8,17.0,257.0,253.24,202.54
2016,10,29,14,45,200.5,172.0,3.8,17.0,253.5,248.4,197.77
2016,10,29,15,0,262.0,150.0,3.8,17.0,250.0,238.82,187.97
2016,10,29,15,15,249.5,134.0,3.75,16.5,220.0,205.11,159.29
2016,10,29,15,30,237.0,118.0,3.7,16.0,190.0,172.36,131.13
2016,10,29,15,45,218.0,100.0,3.7,16.0,158.0,137.55,101.25
2016,10,29,16,0,199.0,82.0,3.7,16.0,126.0,104.67,73.52
2016,10,29,16,15,171.0,64.0,3.65,15.5,95.0,73.04,48.49
2016,10,29,16,30,143.0,46.0,3.6,15.0,64.0,44.62,27.73
2016,10,29,16,45,71.5,30.0,3.55,14.5,39.0,24.9,12.62
2016,10,29,17,0,0.0,14.0,3.5,14.0,14.0,13.76,0.0
2016,10,29,17,15,0.0,7.0,3.55,14.0,7.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,7.25,14.0,5.5,5.41,0.0
2016,10,30,7,0,0.0,11.0,7.3,14.0,11.0,10.61,0.0
2016,10,30,7,15,0.0,23.5,7.25,14.0,23.5,22.69,12.51
2016,10,30,7,30,0.0,36.0,7.2,14.0,36.0,34.81,23.43
2016,10,30,7,45,0.0,50.5,7.15,14.5,50.5,49.64,36.31
2016,10,30,8,0,0.0,65.0,7.1,15.0,65.0,64.36,48.98
2016,10,30,8,15,0.0,80.0,7.05,15.0,80.0,79.57,62.0
2016,10,30,8,30,0.0,95.0,7.0,15.0,95.0,94.74,74.82
2016,10,30,8,45,0.0,108.5,7.0,15.0,108.5,108.27,86.11
2016,10,30,9,0,0.0,122.0,7.0,15.0,122.0,121.8,97.28
2016,10,30,9,15,76.0,162.5,6.9,15.0,197.5,220.9,181.37
2016,10,30,9,30,152.0,203.0,6.8,15.0,273.0,327.02,269.58
2016,10,30,9,45,130.0,216.5,6.75,15.5,279.5,328.61,269.21
2016,10,30,10,0,108.0,230.0,6.7,16.0,286.0,320.83,261.41
2016,10,30,10,15,134.5,243.0,6.65,16.0,316.0,362.8,295.39
2016,10,30,10,30,161.0,256.0,6.6,16.0,346.0,396.89,322.79
2016,10,30,10,45,80.5,160.0,6.55,16.0,205.0,229.91,186.6
2016,10,30,11,0,0.0,64.0,6.5,16.0,64.0,61.89,45.99
2016,10,30,11,15,169.0,161.5,6.45,16.0,264.0,303.9,249.35
2016,10,30,11,30,338.0,259.0,6.4,16.0,464.0,535.19,435.02
2016,10,30,11,45,571.0,188.5,6.4,16.0,537.0,635.25,517.79
2016,10,30,12,0,804.0,118.0,6.4,16.0,610.0,723.37,589.29
2016,10,30,12,15,802.0,117.5,6.4,16.0,604.5,708.55,577.63
2016,10,30,12,30,800.0,117.0,6.4,16.0,599.0,690.91,563.82
2016,10,30,12,45,792.5,116.5,6.4,16.5,586.0,666.83,543.53
2016,10,30,13,0,785.0,116.0,6.4,17.0,573.0,640.38,521.29
2016,10,30,13,15,591.5,164.0,6.3,16.5,501.5,546.85,445.34
2016,10,30,13,30,398.0,212.0,6.2,16.0,430.0,454.62,369.88
2016,10,30,13,45,569.5,159.5,6.15,16.0,454.5,485.32,395.68
2016,10,30,14,0,741.0,107.0,6.1,16.0,479.0,500.23,407.11
2016,10,30,14,15,721.5,104.5,5.9,16.0,446.5,457.16,369.97
2016,10,30,14,30,702.0,102.0,5.7,16.0,414.0,413.87,332.14
2016,10,30,14,45,688.0,94.5,5.55,16.0,377.5,367.8,291.41
2016,10,30,15,0,674.0,87.0,5.4,16.0,341.0,321.61,249.77
2016,10,30,15,15,636.0,82.0,5.25,15.5,299.0,270.85,204.69
2016,10,30,15,30,598.0,77.0,5.1,15.0,257.0,222.81,161.67
2016,10,30,15,45,556.0,68.5,4.95,15.0,214.5,173.65,118.19
2016,10,30,16,0,514.0,60.0,4.8,15.0,172.0,128.29,79.77
2016,10,30,16,15,426.0,51.5,4.75,14.5,128.5,83.06,46.99
2016,10,30,16,30,338.0,43.0,4.7,14.0,85.0,47.35,26.13
2016,10,30,16,45,201.5,29.0,4.7,14.0,51.0,22.7,10.25
2016,10,30,17,0,65.0,15.0,4.7,14.0,17.0,14.74,0.0
2016,10,30,17,15,32.5,7.5,4.7,14.0,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,4.0,10.5,2.75,12.5,10.5,11.31,0.0
2016,10,31,7,0,8.0,21.0,2.8,13.0,21.0,25.24,0.0
2016,10,31,7,15,52.0,39.0,2.9,13.0,46.5,67.68,47.38
2016,10,31,7,30,96.0,57.0,3.0,13.0,72.0,106.76,82.39
2016,10,31,7,45,121.0,76.0,3.2,13.5,101.5,142.5,113.92
2016,10,31,8,0,146.0,95.0,3.4,14.0,131.0,179.96,146.5
2016,10,31,8,15,160.0,114.0,3.5,14.0,160.0,213.34,175.4
2016,10,31,8,30,174.0,133.0,3.6,14.0,189.0,247.31,204.24
2016,10,31,8,45,189.5,148.0,3.75,14.0,216.5,277.74,229.77
2016,10,31,9,0,205.0,163.0,3.9,14.0,244.0,308.71,255.35
2016,10,31,9,15,102.5,150.0,4.05,14.0,190.5,230.94,189.86
2016,10,31,9,30,0.0,137.0,4.2,14.0,137.0,136.21,108.95
2016,10,31,9,45,86.5,183.0,4.35,14.5,227.0,251.75,206.03
2016,10,31,10,0,173.0,229.0,4.5,15.0,317.0,373.83,305.19
2016,10,31,10,15,159.0,241.0,4.6,15.0,325.5,378.07,307.49
2016,10,31,10,30,145.0,253.0,4.7,15.0,334.0,381.35,309.36
2016,10,31,10,45,91.0,245.5,4.8,15.0,297.0,324.14,262.26
2016,10,31,11,0,37.0,238.0,4.9,15.0,260.0,274.44,220.75
2016,10,31,11,15,75.5,258.0,5.0,15.0,303.5,324.12,261.64
2016,10,31,11,30,114.0,278.0,5.1,15.0,347.0,373.31,301.54
2016,10,31,11,45,74.5,262.0,5.2,15.5,307.5,324.63,261.16
2016,10,31,12,0,35.0,246.0,5.3,16.0,268.0,276.86,221.56
2016,10,31,12,15,140.5,258.5,5.4,16.0,343.0,370.18,298.89
2016,10,31,12,30,246.0,271.0,5.5,16.0,418.0,452.8,366.1
2016,10,31,12,45,127.0,231.5,5.6,16.0,307.5,324.38,262.06
2016,10,31,13,0,8.0,192.0,5.7,16.0,197.0,193.53,154.19
2016,10,31,13,15,77.0,219.0,5.8,16.0,261.5,266.98,215.51
2016,10,31,13,30,146.0,246.0,5.9,16.0,326.0,336.04,271.99
2016,10,31,13,45,77.0,208.5,6.0,16.0,250.5,249.81,201.58
2016,10,31,14,0,8.0,171.0,6.1,16.0,175.0,170.73,136.5
2016,10,31,14,15,37.0,177.0,6.1,15.5,194.0,191.78,154.55
2016,10,31,14,30,66.0,183.0,6.1,15.0,213.0,208.01,168.24
2016,10,31,14,45,33.0,123.0,6.2,15.0,138.0,132.7,105.99
2016,10,31,15,0,0.0,63.0,6.3,15.0,63.0,60.89,46.11
2016,10,31,15,15,0.0,55.0,6.25,15.0,55.0,53.14,39.63
2016,10,31,15,30,0.0,47.0,6.2,15.0,47.0,45.4,33.06
2016,10,31,15,45,0.0,38.5,6.2,15.0,38.5,37.17,26.0
2016,10,31,16,0,0.0,30.0,6.2,15.0,30.0,28.95,18.88
2016,10,31,16,15,0.0,22.0,6.15,15.0,22.0,21.22,12.12
2016,10,31,16,30,0.0,14.0,6.1,15.0,14.0,13.5,5.34
2016,10,31,16,45,0.0,8.0,6.05,15.0,8.0,7.71,0.0
2016,10,31,17,0,0.0,2.0,6.0,15.0,2.0,1.97,0.0
2016,10,31,17,15,0.0,1.0,5.85,14.5,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,1,6,45,86.0,11.0,3.75,12.0,16.0,31.79,0.0
2016,11,1,7,0,172.0,22.0,3.6,12.0,32.0,84.4,0.0
2016,11,1,7,15,299.5,33.5,3.5,12.5,70.0,155.88,111.53
2016,11,1,7,30,427.0,45.0,3.4,13.0,108.0,231.54,180.36
2016,11,1,7,45,505.0,52.0,3.35,13.5,152.5,292.12,234.59
2016,11,1,8,0,583.0,59.0,3.3,14.0,197.0,358.13,292.05
2016,11,1,8,15,632.0,64.5,3.3,14.0,241.5,412.47,339.36
2016,11,1,8,30,681.0,70.0,3.3,14.0,286.0,468.83,386.95
2016,11,1,8,45,714.0,73.5,3.3,14.5,328.0,515.03,424.43
2016,11,1,9,0,747.0,77.0,3.3,15.0,370.0,558.74,458.92
2016,11,1,9,15,770.5,80.0,3.15,15.0,407.5,598.01,489.34
2016,11,1,9,30,794.0,83.0,3.0,15.0,445.0,635.93,517.94
2016,11,1,9,45,812.0,84.5,2.95,15.0,477.0,666.72,540.58
2016,11,1,10,0,830.0,86.0,2.9,15.0,509.0,695.35,560.69
2016,11,1,10,15,841.0,87.5,2.8,15.0,534.0,716.52,574.85
2016,11,1,10,30,852.0,89.0,2.7,15.0,559.0,734.9,586.92
2016,11,1,10,45,858.0,90.5,2.65,15.5,576.5,746.63,593.29
2016,11,1,11,0,864.0,92.0,2.6,16.0,594.0,755.21,597.47
2016,11,1,11,15,867.5,92.5,2.55,16.0,604.5,757.6,598.39
2016,11,1,11,30,871.0,93.0,2.5,16.0,615.0,756.74,597.12
2016,11,1,11,45,871.5,93.5,2.45,16.0,617.5,750.4,592.05
2016,11,1,12,0,872.0,94.0,2.4,16.0,620.0,740.83,584.82
2016,11,1,12,15,870.0,93.5,2.35,16.0,614.5,725.22,573.34
2016,11,1,12,30,868.0,93.0,2.3,16.0,609.0,706.57,559.79
2016,11,1,12,45,865.5,91.0,2.25,16.5,596.5,683.03,541.27
2016,11,1,13,0,863.0,89.0,2.2,17.0,584.0,656.7,520.06
2016,11,1,13,15,854.5,88.0,2.15,16.5,563.5,625.06,496.48
2016,11,1,13,30,846.0,87.0,2.1,16.0,543.0,591.24,470.77
2016,11,1,13,45,831.5,86.0,2.1,16.0,515.0,552.11,439.78
2016,11,1,14,0,817.0,85.0,2.1,16.0,487.0,511.63,407.05
2016,11,1,14,15,798.5,82.5,2.1,16.0,453.5,466.61,370.01
2016,11,1,14,30,780.0,80.0,2.1,16.0,420.0,421.09,331.62
2016,11,1,14,45,752.0,77.5,2.15,16.0,381.0,371.69,289.35
2016,11,1,15,0,724.0,75.0,2.2,16.0,342.0,322.55,246.32
2016,11,1,15,15,687.0,70.5,2.3,15.5,299.5,270.58,200.88
2016,11,1,15,30,650.0,66.0,2.4,15.0,257.0,221.12,157.02
2016,11,1,15,45,597.5,60.0,2.5,15.0,212.5,170.1,112.72
2016,11,1,16,0,545.0,54.0,2.6,15.0,168.0,123.88,74.47
2016,11,1,16,15,456.5,45.5,2.65,14.5,124.5,77.48,41.45
2016,11,1,16,30,368.0,37.0,2.7,14.0,81.0,40.49,20.73
2016,11,1,16,45,224.5,24.5,2.8,14.0,47.5,19.51,6.13
2016,11,1,17,0,81.0,12.0,2.9,14.0,14.0,11.8,0.0
2016,11,1,17,15,40.5,6.0,2.85,13.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,2,6,45,107.5,9.5,2.85,11.0,15.0,35.3,0.0
2016,11,2,7,0,215.0,19.0,2.9,11.0,30.0,92.34,0.0
2016,11,2,7,15,340.5,29.5,2.95,11.5,69.0,164.77,116.43
2016,11,2,7,30,466.0,40.0,3.0,12.0,108.0,239.83,186.55
2016,11,2,7,45,538.0,47.0,3.15,12.5,152.0,298.97,240.25
2016,11,2,8,0,610.0,54.0,3.3,13.0,196.0,363.15,296.8
2016,11,2,8,15,657.0,59.0,3.3,13.0,240.5,416.66,343.8
2016,11,2,8,30,704.0,64.0,3.3,13.0,285.0,469.49,388.95
2016,11,2,8,45,735.5,67.5,3.3,13.5,327.0,515.68,426.7
2016,11,2,9,0,767.0,71.0,3.3,14.0,369.0,561.64,463.08
2016,11,2,9,15,789.0,73.5,3.25,14.5,406.0,599.79,492.2
2016,11,2,9,30,811.0,76.0,3.2,15.0,443.0,636.48,519.41
2016,11,2,9,45,833.0,76.0,3.15,15.5,475.5,668.52,541.91
2016,11,2,10,0,855.0,76.0,3.1,16.0,508.0,698.52,562.02
2016,11,2,10,15,865.5,77.5,3.0,16.0,533.0,715.37,572.99
2016,11,2,10,30,876.0,79.0,2.9,16.0,558.0,733.68,585.1
2016,11,2,10,45,881.0,80.5,2.85,16.0,575.5,744.94,592.27
2016,11,2,11,0,886.0,82.0,2.8,16.0,593.0,753.02,597.24
2016,11,2,11,15,889.5,82.5,2.65,16.0,603.5,755.6,597.75
2016,11,2,11,30,893.0,83.0,2.5,16.0,614.0,754.9,595.99
2016,11,2,11,45,892.0,84.0,2.4,16.5,616.0,748.14,589.19
2016,11,2,12,0,891.0,85.0,2.3,17.0,618.0,738.14,580.25
2016,11,2,12,15,889.0,84.5,2.15,17.0,612.5,722.62,568.22
2016,11,2,12,30,887.0,84.0,2.0,17.0,607.0,704.02,554.11
2016,11,2,12,45,885.0,82.5,1.9,17.0,595.0,681.37,537.34
2016,11,2,13,0,883.0,81.0,1.8,17.0,583.0,655.84,517.41
2016,11,2,13,15,875.0,80.0,1.7,17.0,562.5,624.41,492.83
2016,11,2,13,30,867.0,79.0,1.6,17.0,542.0,590.72,466.19
2016,11,2,13,45,854.0,77.5,1.5,17.0,514.5,552.79,435.87
2016,11,2,14,0,841.0,76.0,1.4,17.0,487.0,511.9,402.74
2016,11,2,14,15,824.5,74.0,1.4,17.0,454.0,467.57,366.7
2016,11,2,14,30,808.0,72.0,1.4,17.0,421.0,422.51,329.08
2016,11,2,14,45,783.0,69.5,1.4,17.0,382.0,373.21,287.19
2016,11,2,15,0,758.0,67.0,1.4,17.0,343.0,324.52,244.75
2016,11,2,15,15,723.0,63.0,1.4,16.5,300.5,272.36,199.35
2016,11,2,15,30,688.0,59.0,1.4,16.0,258.0,222.44,155.29
2016,11,2,15,45,634.5,54.0,1.45,16.0,213.0,169.54,109.79
2016,11,2,16,0,581.0,49.0,1.5,16.0,168.0,122.41,71.22
2016,11,2,16,15,496.0,41.0,1.6,15.5,124.5,75.11,38.0
2016,11,2,16,30,411.0,33.0,1.7,15.0,81.0,36.72,17.3
2016,11,2,16,45,262.0,21.5,1.8,14.5,46.5,16.75,3.31
2016,11,2,17,0,113.0,10.0,1.9,14.0,12.0,9.83,0.0
2016,11,2,17,15,56.5,5.0,2.0,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,14.0,2.85,11.0,14.0,13.76,0.0
2016,11,3,7,0,0.0,28.0,2.9,11.0,28.0,32.91,0.0
2016,11,3,7,15,230.0,33.5,2.95,11.5,65.5,131.56,91.31
2016,11,3,7,30,460.0,39.0,3.0,12.0,103.0,235.06,182.23
2016,11,3,7,45,533.5,45.5,3.05,12.5,147.0,293.69,235.47
2016,11,3,8,0,607.0,52.0,3.1,13.0,191.0,357.49,291.67
2016,11,3,8,15,654.0,57.0,2.95,13.5,235.5,410.66,337.6
2016,11,3,8,30,701.0,62.0,2.8,14.0,280.0,463.29,381.45
2016,11,3,8,45,733.5,65.5,2.7,14.5,321.5,509.79,418.95
2016,11,3,9,0,766.0,69.0,2.6,15.0,363.0,556.14,455.0
2016,11,3,9,15,788.0,71.5,2.45,15.0,400.0,594.15,484.15
2016,11,3,9,30,810.0,74.0,2.3,15.0,437.0,630.7,511.38
2016,11,3,9,45,773.5,85.0,2.15,15.5,451.0,635.34,512.28
2016,11,3,10,0,737.0,96.0,2.0,16.0,465.0,638.03,511.59
2016,11,3,10,15,803.5,87.5,1.85,16.5,508.0,683.76,542.77
2016,11,3,10,30,870.0,79.0,1.7,17.0,551.0,726.24,570.19
2016,11,3,10,45,877.5,79.5,1.55,17.5,569.0,738.12,575.19
2016,11,3,11,0,885.0,80.0,1.4,18.0,587.0,746.89,578.17
2016,11,3,11,15,663.5,151.5,1.3,18.0,535.5,668.04,519.22
2016,11,3,11,30,442.0,223.0,1.2,18.0,484.0,575.25,447.22
2016,11,3,11,45,440.5,225.0,1.15,18.5,486.0,571.34,443.71
2016,11,3,12,0,439.0,227.0,1.1,19.0,488.0,565.73,438.16
2016,11,3,12,15,664.0,154.5,1.1,19.0,545.0,641.77,497.12
2016,11,3,12,30,889.0,82.0,1.1,19.0,602.0,700.18,540.59
2016,11,3,12,45,883.5,81.5,1.1,19.0,589.0,676.29,523.12
2016,11,3,13,0,878.0,81.0,1.1,19.0,576.0,649.69,503.57
2016,11,3,13,15,870.0,80.0,1.15,19.0,556.0,618.47,480.78
2016,11,3,13,30,862.0,79.0,1.2,19.0,536.0,585.0,455.79
2016,11,3,13,45,770.5,93.0,1.3,19.0,486.0,520.83,407.29
2016,11,3,14,0,679.0,107.0,1.4,19.0,436.0,459.27,359.88
2016,11,3,14,15,603.5,116.5,1.4,19.0,394.0,405.06,316.83
2016,11,3,14,30,528.0,126.0,1.4,19.0,352.0,353.61,275.36
2016,11,3,14,45,588.0,101.5,1.45,19.0,331.5,328.39,252.74
2016,11,3,15,0,648.0,77.0,1.5,19.0,311.0,294.99,221.93
2016,11,3,15,15,605.5,74.5,1.55,18.5,272.0,247.42,181.08
2016,11,3,15,30,563.0,72.0,1.6,18.0,233.0,202.99,142.62
2016,11,3,15,45,512.5,64.5,1.65,18.0,191.5,155.73,102.55
2016,11,3,16,0,462.0,57.0,1.7,18.0,150.0,113.2,68.22
2016,11,3,16,15,392.0,46.0,1.8,17.5,110.5,70.82,38.2
2016,11,3,16,30,322.0,35.0,1.9,17.0,71.0,35.83,18.16
2016,11,3,16,45,161.0,17.5,2.0,17.0,35.5,13.11,0.18
2016,11,3,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,88.0,8.5,2.9,12.0,12.5,29.18,0.0
2016,11,4,7,0,176.0,17.0,2.8,12.0,25.0,76.74,0.0
2016,11,4,7,15,306.0,28.5,2.8,12.5,62.5,150.42,101.59
2016,11,4,7,30,436.0,40.0,2.8,13.0,100.0,225.71,173.56
2016,11,4,7,45,513.0,47.5,2.85,13.5,144.0,285.75,227.7
2016,11,4,8,0,590.0,55.0,2.9,14.0,188.0,351.27,284.98
2016,11,4,8,15,639.0,60.5,2.8,14.0,232.5,405.24,332.02
2016,11,4,8,30,688.0,66.0,2.7,14.0,277.0,461.25,379.2
2016,11,4,8,45,721.5,70.0,2.6,14.5,318.5,505.51,414.97
2016,11,4,9,0,755.0,74.0,2.5,15.0,360.0,552.57,451.59
2016,11,4,9,15,778.0,76.5,2.35,15.5,397.0,590.85,480.04
2016,11,4,9,30,801.0,79.0,2.2,16.0,434.0,627.74,506.49
2016,11,4,9,45,817.5,81.5,2.05,16.5,466.0,658.53,527.49
2016,11,4,10,0,834.0,84.0,1.9,17.0,498.0,687.11,545.41
2016,11,4,10,15,845.5,85.5,1.65,17.0,523.0,708.55,557.97
2016,11,4,10,30,857.0,87.0,1.4,17.0,548.0,727.2,568.11
2016,11,4,10,45,864.5,88.0,1.2,17.5,566.0,739.42,572.72
2016,11,4,11,0,872.0,89.0,1.0,18.0,584.0,748.52,574.92
2016,11,4,11,15,876.5,89.5,0.8,18.0,595.0,751.63,573.84
2016,11,4,11,30,881.0,90.0,0.6,18.0,606.0,751.48,570.4
2016,11,4,11,45,882.0,90.0,0.45,18.5,608.5,741.31,559.87
2016,11,4,12,0,883.0,90.0,0.3,19.0,611.0,731.75,550.07
2016,11,4,12,15,881.0,90.0,0.3,19.0,606.0,720.02,542.35
2016,11,4,12,30,879.0,90.0,0.3,19.0,601.0,701.86,530.36
2016,11,4,12,45,878.5,87.5,0.35,19.5,589.0,679.0,514.24
2016,11,4,13,0,878.0,85.0,0.4,20.0,577.0,651.07,494.28
2016,11,4,13,15,870.0,84.0,0.5,20.0,556.5,621.72,474.27
2016,11,4,13,30,862.0,83.0,0.6,20.0,536.0,587.95,450.48
2016,11,4,13,45,850.0,81.0,0.7,20.0,509.0,548.9,422.05
2016,11,4,14,0,838.0,79.0,0.8,20.0,482.0,508.28,391.45
2016,11,4,14,15,820.0,76.5,0.85,19.5,448.0,463.04,356.62
2016,11,4,14,30,802.0,74.0,0.9,19.0,414.0,417.2,320.06
2016,11,4,14,45,777.5,71.0,1.0,19.0,375.5,368.1,279.37
2016,11,4,15,0,753.0,68.0,1.1,19.0,337.0,319.57,237.86
2016,11,4,15,15,716.5,64.0,1.15,18.5,294.0,267.53,193.2
2016,11,4,15,30,680.0,60.0,1.2,18.0,251.0,217.89,149.98
2016,11,4,15,45,625.0,54.5,1.25,18.0,206.5,165.02,105.18
2016,11,4,16,0,570.0,49.0,1.3,18.0,162.0,118.1,67.5
2016,11,4,16,15,481.0,41.0,1.35,17.5,118.5,71.62,35.77
2016,11,4,16,30,392.0,33.0,1.4,17.0,75.0,34.49,16.47
2016,11,4,16,45,196.0,16.5,1.45,17.0,37.5,12.33,0.0
2016,11,4,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,8.5,0.45,13.0,8.5,8.36,0.0
2016,11,5,7,0,0.0,17.0,0.4,13.0,17.0,16.71,0.0
2016,11,5,7,15,84.0,32.0,0.35,13.0,43.5,74.91,47.93
2016,11,5,7,30,168.0,47.0,0.3,13.0,70.0,125.97,95.52
2016,11,5,7,45,196.5,64.5,0.25,13.5,101.0,164.63,129.6
2016,11,5,8,0,225.0,82.0,0.2,14.0,132.0,205.15,164.23
2016,11,5,8,15,244.0,98.5,0.15,14.0,163.5,241.37,194.75
2016,11,5,8,30,263.0,115.0,0.1,14.0,195.0,278.37,224.99
2016,11,5,8,45,279.5,129.0,0.1,14.5,225.0,311.5,251.09
2016,11,5,9,0,296.0,143.0,0.1,15.0,255.0,344.89,276.66
2016,11,5,9,15,220.0,166.0,0.15,15.0,254.0,330.78,264.42
2016,11,5,9,30,144.0,189.0,0.2,15.0,253.0,303.83,242.28
2016,11,5,9,45,178.5,201.5,0.3,15.5,286.5,342.75,272.87
2016,11,5,10,0,213.0,214.0,0.4,16.0,320.0,382.45,303.04
2016,11,5,10,15,197.0,227.0,0.5,16.0,329.0,387.35,306.13
2016,11,5,10,30,181.0,240.0,0.6,16.0,338.0,391.08,308.63
2016,11,5,10,45,138.5,247.0,0.75,16.5,323.0,367.76,289.74
2016,11,5,11,0,96.0,254.0,0.9,17.0,308.0,335.82,264.28
2016,11,5,11,15,190.5,254.5,1.05,17.0,364.5,411.48,324.64
2016,11,5,11,30,285.0,255.0,1.2,17.0,421.0,485.95,382.21
2016,11,5,11,45,300.0,253.5,1.35,17.0,428.5,491.32,386.44
2016,11,5,12,0,315.0,252.0,1.5,17.0,436.0,495.36,390.2
2016,11,5,12,15,247.5,258.5,1.55,17.0,402.5,449.18,354.16
2016,11,5,12,30,180.0,265.0,1.6,17.0,369.0,398.32,314.59
2016,11,5,12,45,168.5,259.5,1.65,17.0,355.0,379.66,300.51
2016,11,5,13,0,157.0,254.0,1.7,17.0,341.0,361.04,286.18
2016,11,5,13,15,156.5,244.5,1.7,17.0,329.0,345.03,273.92
2016,11,5,13,30,156.0,235.0,1.7,17.0,317.0,328.69,261.26
2016,11,5,13,45,160.0,222.0,1.7,17.0,302.0,310.84,247.38
2016,11,5,14,0,164.0,209.0,1.7,17.0,287.0,292.42,232.83
2016,11,5,14,15,138.0,194.0,1.7,17.0,256.5,257.54,204.96
2016,11,5,14,30,112.0,179.0,1.7,17.0,226.0,224.6,178.52
2016,11,5,14,45,68.5,156.0,1.75,17.0,184.0,177.92,141.06
2016,11,5,15,0,25.0,133.0,1.8,17.0,142.0,137.3,108.52
2016,11,5,15,15,20.0,117.0,1.75,16.5,123.5,118.15,93.02
2016,11,5,15,30,15.0,101.0,1.7,16.0,105.0,100.24,78.31
2016,11,5,15,45,7.5,84.0,1.7,16.0,86.0,81.51,62.7
2016,11,5,16,0,0.0,67.0,1.7,16.0,67.0,63.66,47.71
2016,11,5,16,15,0.0,48.5,1.65,15.5,48.5,45.96,32.44
2016,11,5,16,30,0.0,30.0,1.6,15.0,30.0,28.6,16.96
2016,11,5,16,45,0.0,15.0,1.55,15.0,15.0,14.48,0.0
2016,11,5,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,1.95,14.0,2.5,2.46,0.0
2016,11,6,7,0,0.0,5.0,1.9,14.0,5.0,4.91,0.0
2016,11,6,7,15,0.0,14.0,1.9,14.0,14.0,13.5,3.95
2016,11,6,7,30,0.0,23.0,1.9,14.0,23.0,22.2,12.66
2016,11,6,7,45,0.0,34.0,1.95,14.0,34.0,32.83,22.04
2016,11,6,8,0,0.0,45.0,2.0,14.0,45.0,43.47,31.36
2016,11,6,8,15,0.0,56.0,1.9,14.0,56.0,54.28,40.72
2016,11,6,8,30,0.0,67.0,1.8,14.0,67.0,65.28,50.14
2016,11,6,8,45,0.0,77.5,1.75,14.5,77.5,75.76,58.86
2016,11,6,9,0,0.0,88.0,1.7,15.0,88.0,86.24,67.45
2016,11,6,9,15,48.0,137.0,1.6,15.0,158.0,173.65,140.83
2016,11,6,9,30,96.0,186.0,1.5,15.0,228.0,261.29,212.17
2016,11,6,9,45,187.5,195.0,1.4,15.0,284.0,340.83,276.38
2016,11,6,10,0,279.0,204.0,1.3,15.0,340.0,424.03,341.6
2016,11,6,10,15,394.0,190.0,1.15,15.0,393.0,499.87,399.88
2016,11,6,10,30,509.0,176.0,1.0,15.0,446.0,569.98,452.15
2016,11,6,10,45,373.0,213.0,0.9,15.5,414.5,506.8,400.07
2016,11,6,11,0,237.0,250.0,0.8,16.0,383.0,441.34,347.06
2016,11,6,11,15,329.5,236.0,0.8,16.0,424.5,499.21,392.39
2016,11,6,11,30,422.0,222.0,0.8,16.0,466.0,555.25,434.36
2016,11,6,11,45,370.5,235.5,0.85,16.0,450.0,521.33,408.12
2016,11,6,12,0,319.0,249.0,0.9,16.0,434.0,494.01,387.27
2016,11,6,12,15,362.0,236.5,0.9,16.0,445.5,504.01,395.67
2016,11,6,12,30,405.0,224.0,0.9,16.0,457.0,511.52,401.76
2016,11,6,12,45,406.0,218.5,0.9,16.5,447.0,496.16,389.38
2016,11,6,13,0,407.0,213.0,0.9,17.0,437.0,479.44,376.13
2016,11,6,13,15,342.0,217.0,0.9,17.0,400.5,431.73,339.4
2016,11,6,13,30,277.0,221.0,0.9,17.0,364.0,386.66,304.54
2016,11,6,13,45,290.5,206.5,0.9,17.0,350.0,367.88,290.34
2016,11,6,14,0,304.0,192.0,0.9,17.0,336.0,347.5,274.31
2016,11,6,14,15,233.0,184.5,0.95,16.5,290.0,293.76,232.46
2016,11,6,14,30,162.0,177.0,1.0,16.0,244.0,243.19,192.85
2016,11,6,14,45,150.5,160.5,1.05,16.0,218.0,214.18,169.37
2016,11,6,15,0,139.0,144.0,1.1,16.0,192.0,186.06,146.17
2016,11,6,15,15,130.0,126.5,1.0,15.5,167.0,158.66,123.36
2016,11,6,15,30,121.0,109.0,0.9,15.0,142.0,132.08,100.98
2016,11,6,15,45,109.0,90.5,0.85,15.0,116.0,104.96,78.05
2016,11,6,16,0,97.0,72.0,0.8,15.0,90.0,79.17,56.49
2016,11,6,16,15,75.5,53.5,0.85,15.0,65.0,54.17,36.52
2016,11,6,16,30,54.0,35.0,0.9,15.0,40.0,31.84,18.74
2016,11,6,16,45,27.0,17.5,1.0,15.0,20.0,15.8,0.0
2016,11,6,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.5,3.25,13.0,6.5,0.0,0.0
2016,11,7,7,0,0.0,13.0,3.2,13.0,13.0,12.78,0.0
2016,11,7,7,15,70.5,28.5,3.25,13.5,37.5,64.23,36.95
2016,11,7,7,30,141.0,44.0,3.3,14.0,62.0,111.71,83.69
2016,11,7,7,45,171.5,61.5,3.35,14.5,92.0,149.88,117.98
2016,11,7,8,0,202.0,79.0,3.4,15.0,122.0,190.1,153.28
2016,11,7,8,15,220.5,95.5,3.35,15.0,152.5,225.04,183.92
2016,11,7,8,30,239.0,112.0,3.3,15.0,183.0,260.78,214.56
2016,11,7,8,45,250.5,128.0,3.25,15.5,211.5,292.58,240.8
2016,11,7,9,0,262.0,144.0,3.2,16.0,240.0,324.33,266.34
2016,11,7,9,15,248.5,161.5,3.1,16.0,260.5,342.12,280.19
2016,11,7,9,30,235.0,179.0,3.0,16.0,281.0,358.27,292.4
2016,11,7,9,45,281.5,186.5,2.95,16.5,317.0,401.37,326.36
2016,11,7,10,0,328.0,194.0,2.9,17.0,353.0,445.39,360.33
2016,11,7,10,15,418.5,184.5,2.8,17.0,397.5,509.71,410.83
2016,11,7,10,30,509.0,175.0,2.7,17.0,442.0,567.17,455.19
2016,11,7,10,45,457.0,195.0,2.65,17.5,441.5,554.25,442.46
2016,11,7,11,0,405.0,215.0,2.6,18.0,441.0,531.0,422.58
2016,11,7,11,15,589.5,162.0,2.55,18.0,496.5,616.39,490.03
2016,11,7,11,30,774.0,109.0,2.5,18.0,552.0,686.28,543.62
2016,11,7,11,45,778.0,108.0,2.45,18.5,555.5,681.52,538.15
2016,11,7,12,0,782.0,107.0,2.4,19.0,559.0,673.84,531.21
2016,11,7,12,15,599.0,163.5,2.35,19.0,507.5,597.53,471.01
2016,11,7,12,30,416.0,220.0,2.3,19.0,456.0,519.22,409.1
2016,11,7,12,45,441.0,208.0,2.3,19.0,453.5,512.15,404.52
2016,11,7,13,0,466.0,196.0,2.3,19.0,451.0,502.52,397.38
2016,11,7,13,15,356.0,209.5,2.2,19.0,400.5,431.32,341.33
2016,11,7,13,30,246.0,223.0,2.1,19.0,350.0,370.47,293.0
2016,11,7,13,45,304.0,201.5,2.05,19.0,349.5,369.17,292.42
2016,11,7,14,0,362.0,180.0,2.0,19.0,349.0,363.22,287.32
2016,11,7,14,15,332.5,170.5,1.9,19.0,317.5,324.42,255.85
2016,11,7,14,30,303.0,161.0,1.8,19.0,286.0,287.27,225.53
2016,11,7,14,45,293.0,147.0,1.75,19.0,258.5,254.78,198.47
2016,11,7,15,0,283.0,133.0,1.7,19.0,231.0,222.71,171.29
2016,11,7,15,15,268.5,117.0,1.65,18.5,200.5,188.02,142.03
2016,11,7,15,30,254.0,101.0,1.6,18.0,170.0,154.45,113.45
2016,11,7,15,45,229.0,84.5,1.55,18.0,138.0,119.86,84.41
2016,11,7,16,0,204.0,68.0,1.5,18.0,106.0,87.75,58.27
2016,11,7,16,15,162.0,51.0,1.5,17.5,76.0,56.71,35.2
2016,11,7,16,30,120.0,34.0,1.5,17.0,46.0,30.35,16.66
2016,11,7,16,45,60.0,17.0,1.5,17.0,23.0,14.44,0.0
2016,11,7,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,7.5,1.65,13.5,7.5,0.0,0.0
2016,11,8,7,0,0.0,15.0,1.7,14.0,15.0,14.74,0.0
2016,11,8,7,15,160.5,27.0,1.75,14.0,47.0,95.86,53.31
2016,11,8,7,30,321.0,39.0,1.8,14.0,79.0,177.36,133.02
2016,11,8,7,45,393.0,49.5,1.85,14.5,118.5,232.57,182.64
2016,11,8,8,0,465.0,60.0,1.9,15.0,158.0,293.15,235.23
2016,11,8,8,15,514.0,67.5,1.8,15.0,198.5,343.94,279.19
2016,11,8,8,30,563.0,75.0,1.7,15.0,239.0,396.99,323.65
