Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,45,610.5,76.0,1.65,15.5,277.5,443.6,361.34
2016,11,8,9,0,658.0,77.0,1.6,16.0,316.0,491.26,398.66
2016,11,8,9,15,667.5,83.5,1.5,16.5,347.5,522.57,421.73
2016,11,8,9,30,677.0,90.0,1.4,17.0,379.0,552.17,442.77
2016,11,8,9,45,749.0,83.5,1.3,17.5,425.0,604.02,480.49
2016,11,8,10,0,821.0,77.0,1.2,18.0,471.0,658.71,518.41
2016,11,8,10,15,832.5,78.5,1.15,18.0,495.5,679.79,531.69
2016,11,8,10,30,844.0,80.0,1.1,18.0,520.0,698.16,543.29
2016,11,8,10,45,844.5,83.5,1.05,18.5,536.0,708.07,547.87
2016,11,8,11,0,845.0,87.0,1.0,19.0,552.0,714.84,550.37
2016,11,8,11,15,849.5,87.5,0.95,19.0,562.5,717.96,551.46
2016,11,8,11,30,854.0,88.0,0.9,19.0,573.0,717.93,550.49
2016,11,8,11,45,848.5,90.5,0.9,19.5,574.5,709.83,543.67
2016,11,8,12,0,843.0,93.0,0.9,20.0,576.0,698.7,534.97
2016,11,8,12,15,841.5,93.0,0.85,20.0,571.5,684.65,524.78
2016,11,8,12,30,840.0,93.0,0.8,20.0,567.0,667.67,511.93
2016,11,8,12,45,849.0,87.5,0.8,20.0,557.5,648.7,498.29
2016,11,8,13,0,858.0,82.0,0.8,20.0,548.0,626.51,482.11
2016,11,8,13,15,850.0,80.5,0.75,20.0,528.5,595.34,458.49
2016,11,8,13,30,842.0,79.0,0.7,20.0,509.0,562.0,432.94
2016,11,8,13,45,822.5,79.5,0.7,20.0,481.0,522.69,402.89
2016,11,8,14,0,803.0,80.0,0.7,20.0,453.0,482.38,371.39
2016,11,8,14,15,784.5,77.5,0.8,20.0,420.5,438.72,337.19
2016,11,8,14,30,766.0,75.0,0.9,20.0,388.0,394.6,301.4
2016,11,8,14,45,735.5,73.0,1.0,20.0,350.0,346.4,261.39
2016,11,8,15,0,705.0,71.0,1.1,20.0,312.0,298.79,220.78
2016,11,8,15,15,666.5,66.5,1.35,19.5,270.5,248.45,178.01
2016,11,8,15,30,628.0,62.0,1.6,19.0,229.0,200.76,136.86
2016,11,8,15,45,568.5,55.5,1.9,19.0,186.0,150.52,94.93
2016,11,8,16,0,509.0,49.0,2.2,19.0,143.0,105.8,59.86
2016,11,8,16,15,417.0,40.0,2.45,18.0,102.0,62.42,31.22
2016,11,8,16,30,325.0,31.0,2.7,17.0,61.0,28.71,13.83
2016,11,8,16,45,162.5,15.5,3.0,16.5,30.5,11.89,0.0
2016,11,8,17,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,6,45,58.0,6.0,2.35,13.0,7.5,0.0,0.0
2016,11,9,7,0,116.0,12.0,2.3,13.0,15.0,42.91,0.0
2016,11,9,7,15,249.0,24.0,2.25,13.5,48.5,119.28,61.58
2016,11,9,7,30,382.0,36.0,2.2,14.0,82.0,195.28,145.58
2016,11,9,7,45,459.5,45.0,2.15,14.5,123.5,253.36,198.42
2016,11,9,8,0,537.0,54.0,2.1,15.0,165.0,317.17,253.95
2016,11,9,8,15,554.0,64.0,1.95,15.0,201.5,357.78,290.06
2016,11,9,8,30,571.0,74.0,1.8,15.0,238.0,398.19,324.56
2016,11,9,8,45,618.0,74.0,1.7,15.5,275.5,443.45,361.28
2016,11,9,9,0,665.0,74.0,1.6,16.0,313.0,489.66,397.42
2016,11,9,9,15,669.5,82.0,1.55,16.5,344.0,519.83,419.88
2016,11,9,9,30,674.0,90.0,1.5,17.0,375.0,547.99,440.15
2016,11,9,9,45,743.5,85.5,1.45,17.5,421.5,600.08,478.53
2016,11,9,10,0,813.0,81.0,1.4,18.0,468.0,655.1,517.67
2016,11,9,10,15,825.0,82.5,1.35,18.0,492.5,676.36,531.28
2016,11,9,10,30,837.0,84.0,1.3,18.0,517.0,694.96,543.21
2016,11,9,10,45,842.0,86.0,1.3,18.5,534.0,706.3,549.42
2016,11,9,11,0,847.0,88.0,1.3,19.0,551.0,714.58,553.6
2016,11,9,11,15,851.0,88.5,1.3,19.0,561.5,717.34,555.05
2016,11,9,11,30,855.0,89.0,1.3,19.0,572.0,716.96,554.46
2016,11,9,11,45,853.5,90.0,1.3,19.5,574.0,710.05,548.39
2016,11,9,12,0,852.0,91.0,1.3,20.0,576.0,700.06,540.36
2016,11,9,12,15,850.0,90.5,1.3,20.0,571.0,685.05,529.93
2016,11,9,12,30,848.0,90.0,1.3,20.0,566.0,667.12,516.77
2016,11,9,12,45,609.5,152.5,1.35,20.0,490.5,562.36,437.66
2016,11,9,13,0,371.0,215.0,1.4,20.0,415.0,455.84,356.07
2016,11,9,13,15,604.0,147.5,1.4,20.0,459.5,518.59,406.1
2016,11,9,13,30,837.0,80.0,1.4,20.0,504.0,557.86,435.78
2016,11,9,13,45,822.5,79.0,1.4,20.5,477.0,519.87,404.67
2016,11,9,14,0,808.0,78.0,1.4,21.0,450.0,480.57,372.58
2016,11,9,14,15,789.5,75.5,1.3,21.0,417.5,436.84,336.73
2016,11,9,14,30,771.0,73.0,1.2,21.0,385.0,392.64,299.71
2016,11,9,14,45,744.0,70.0,1.2,21.0,347.0,344.64,259.29
2016,11,9,15,0,717.0,67.0,1.2,21.0,309.0,297.5,218.66
2016,11,9,15,15,678.5,62.5,1.1,20.5,268.0,246.19,174.65
2016,11,9,15,30,640.0,58.0,1.0,20.0,227.0,198.09,133.13
2016,11,9,15,45,582.0,52.0,0.95,19.5,184.0,148.19,91.86
2016,11,9,16,0,524.0,46.0,0.9,19.0,141.0,103.62,57.32
2016,11,9,16,15,430.0,37.5,1.0,18.5,100.5,60.03,28.95
2016,11,9,16,30,336.0,29.0,1.1,18.0,60.0,26.25,14.86
2016,11,9,16,45,168.0,14.5,1.25,18.0,30.0,11.06,0.0
2016,11,9,17,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,11,10,7,0,0.0,1.0,2.4,14.0,1.0,0.98,0.0
2016,11,10,7,15,0.0,5.5,2.4,14.0,5.5,5.3,0.0
2016,11,10,7,30,0.0,10.0,2.4,14.0,10.0,9.64,2.17
2016,11,10,7,45,0.0,15.0,2.45,14.5,15.0,14.46,6.47
2016,11,10,8,0,0.0,20.0,2.5,15.0,20.0,19.29,10.7
2016,11,10,8,15,0.0,25.5,2.3,15.0,25.5,24.6,15.34
2016,11,10,8,30,0.0,31.0,2.1,15.0,31.0,29.92,19.93
2016,11,10,8,45,0.0,36.0,1.95,15.5,36.0,34.75,24.01
2016,11,10,9,0,0.0,41.0,1.8,16.0,41.0,39.59,28.03
2016,11,10,9,15,374.5,56.5,1.6,16.5,213.5,306.19,254.03
2016,11,10,9,30,749.0,72.0,1.4,17.0,386.0,570.28,459.35
2016,11,10,9,45,778.5,75.0,1.25,17.5,423.0,608.68,483.79
2016,11,10,10,0,808.0,78.0,1.1,18.0,460.0,645.55,508.16
2016,11,10,10,15,819.5,80.0,1.1,18.0,484.0,666.94,522.42
2016,11,10,10,30,831.0,82.0,1.1,18.0,508.0,685.67,534.86
2016,11,10,10,45,836.5,83.5,1.1,18.5,525.0,696.76,540.88
2016,11,10,11,0,842.0,85.0,1.1,19.0,542.0,704.83,544.91
2016,11,10,11,15,845.5,85.5,1.15,19.0,552.0,707.26,546.66
2016,11,10,11,30,849.0,86.0,1.2,19.0,562.0,706.57,546.38
2016,11,10,11,45,847.5,87.0,1.3,19.5,564.0,699.77,541.39
2016,11,10,12,0,846.0,88.0,1.4,20.0,566.0,689.91,534.34
2016,11,10,12,15,843.5,88.0,1.4,20.0,561.0,675.27,524.07
2016,11,10,12,30,841.0,88.0,1.4,20.0,556.0,657.74,511.05
2016,11,10,12,45,839.0,86.0,1.4,20.5,544.0,635.55,493.64
2016,11,10,13,0,837.0,84.0,1.4,21.0,532.0,610.68,474.1
2016,11,10,13,15,828.0,82.5,1.3,21.0,512.5,579.64,449.96
2016,11,10,13,30,819.0,81.0,1.2,21.0,493.0,546.57,423.96
2016,11,10,13,45,806.0,79.5,1.2,21.0,466.5,509.54,395.15
2016,11,10,14,0,793.0,78.0,1.2,21.0,440.0,471.15,364.59
2016,11,10,14,15,774.0,75.5,1.2,21.0,408.0,427.89,329.58
2016,11,10,14,30,755.0,73.0,1.2,21.0,376.0,384.25,293.34
2016,11,10,14,45,728.5,69.5,1.2,21.0,339.0,336.75,253.29
2016,11,10,15,0,702.0,66.0,1.2,21.0,302.0,290.11,213.04
2016,11,10,15,15,663.5,62.0,1.25,20.5,261.0,240.19,170.33
2016,11,10,15,30,625.0,58.0,1.3,20.0,220.0,193.48,130.02
2016,11,10,15,45,566.0,52.0,1.4,20.0,178.0,144.36,89.3
2016,11,10,16,0,507.0,46.0,1.5,20.0,136.0,100.67,55.5
2016,11,10,16,15,413.0,37.0,1.6,19.5,96.0,57.73,27.7
2016,11,10,16,30,319.0,28.0,1.7,19.0,56.0,24.59,13.15
2016,11,10,16,45,159.5,14.0,1.8,18.5,28.0,10.7,0.0
2016,11,10,17,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.0,1.1,14.0,4.0,0.0,0.0
2016,11,11,7,0,0.0,8.0,1.2,14.0,8.0,7.86,0.0
2016,11,11,7,15,51.0,24.0,1.3,14.0,29.5,45.97,15.04
2016,11,11,7,30,102.0,40.0,1.4,14.0,51.0,92.37,66.87
2016,11,11,7,45,130.5,57.5,1.5,14.5,79.0,127.63,98.86
2016,11,11,8,0,159.0,75.0,1.6,15.0,107.0,164.81,131.36
2016,11,11,8,15,178.0,93.0,1.55,15.0,136.5,199.91,161.82
2016,11,11,8,30,197.0,111.0,1.5,15.0,166.0,235.88,192.35
2016,11,11,8,45,213.0,125.5,1.5,15.5,193.5,266.62,217.64
2016,11,11,9,0,229.0,140.0,1.5,16.0,221.0,297.81,242.66
2016,11,11,9,15,141.5,154.5,1.45,16.0,206.5,258.69,209.97
2016,11,11,9,30,54.0,169.0,1.4,16.0,192.0,214.45,172.61
2016,11,11,9,45,104.5,187.0,1.35,16.5,235.0,267.65,215.79
2016,11,11,10,0,155.0,205.0,1.3,17.0,278.0,330.13,264.79
2016,11,11,10,15,141.5,216.5,1.25,17.0,286.0,334.53,267.04
2016,11,11,10,30,128.0,228.0,1.2,17.0,294.0,338.08,268.92
2016,11,11,10,45,141.0,236.5,1.15,17.5,311.0,356.17,282.14
2016,11,11,11,0,154.0,245.0,1.1,18.0,328.0,373.9,294.82
2016,11,11,11,15,203.5,246.0,1.1,18.0,358.0,408.62,321.88
2016,11,11,11,30,253.0,247.0,1.1,18.0,388.0,449.78,353.19
2016,11,11,11,45,141.5,234.5,1.15,18.0,313.5,347.6,273.65
2016,11,11,12,0,30.0,222.0,1.2,18.0,239.0,248.04,194.66
2016,11,11,12,15,61.0,235.0,1.2,18.0,269.0,281.73,222.11
2016,11,11,12,30,92.0,248.0,1.2,18.0,299.0,314.16,247.64
2016,11,11,12,45,90.5,242.0,1.25,18.0,291.0,303.99,239.71
2016,11,11,13,0,89.0,236.0,1.3,18.0,283.0,293.69,231.9
2016,11,11,13,15,87.0,228.0,1.35,18.0,272.5,280.89,222.1
2016,11,11,13,30,85.0,220.0,1.4,18.0,262.0,268.04,212.2
2016,11,11,13,45,81.5,206.5,1.45,18.0,245.5,248.71,197.13
2016,11,11,14,0,78.0,193.0,1.5,18.0,229.0,229.57,182.07
2016,11,11,14,15,39.0,154.5,1.5,17.5,172.5,169.72,134.45
2016,11,11,14,30,0.0,116.0,1.5,17.0,116.0,112.5,88.35
2016,11,11,14,45,0.0,105.0,1.5,17.0,105.0,101.65,79.65
2016,11,11,15,0,0.0,94.0,1.5,17.0,94.0,90.85,70.79
2016,11,11,15,15,0.0,81.0,1.45,16.5,81.0,78.16,60.36
2016,11,11,15,30,0.0,68.0,1.4,16.0,68.0,65.54,49.81
2016,11,11,15,45,0.0,55.0,1.35,16.0,55.0,52.98,39.05
2016,11,11,16,0,0.0,42.0,1.3,16.0,42.0,40.49,28.23
2016,11,11,16,15,0.0,29.5,1.3,15.5,29.5,28.49,17.75
2016,11,11,16,30,0.0,17.0,1.3,15.0,17.0,16.4,6.85
2016,11,11,16,45,0.0,8.5,1.3,15.0,8.5,8.36,0.0
2016,11,11,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,7,15,187.5,16.0,1.2,14.0,36.5,86.82,24.18
2016,11,12,7,30,375.0,32.0,1.2,14.0,73.0,185.13,134.29
2016,11,12,7,45,462.5,39.5,1.25,14.5,113.5,244.13,188.73
2016,11,12,8,0,550.0,47.0,1.3,15.0,154.0,309.75,245.57
2016,11,12,8,15,604.0,52.0,1.35,15.5,196.0,362.32,290.94
2016,11,12,8,30,658.0,57.0,1.4,16.0,238.0,414.83,334.93
2016,11,12,8,45,545.0,84.5,1.45,16.5,250.0,409.37,331.38
2016,11,12,9,0,432.0,112.0,1.5,17.0,262.0,389.23,315.36
2016,11,12,9,15,377.5,135.0,1.55,17.0,276.5,393.75,318.8
2016,11,12,9,30,323.0,158.0,1.6,17.0,291.0,386.08,312.19
2016,11,12,9,45,249.0,180.0,1.65,17.0,287.5,368.86,297.39
2016,11,12,10,0,175.0,202.0,1.7,17.0,284.0,339.75,273.06
2016,11,12,10,15,124.0,210.0,1.8,17.0,270.0,314.82,252.39
2016,11,12,10,30,73.0,218.0,1.9,17.0,256.0,280.52,224.09
2016,11,12,10,45,159.0,227.0,2.05,17.5,311.5,357.78,286.26
2016,11,12,11,0,245.0,236.0,2.2,18.0,367.0,435.42,346.83
2016,11,12,11,15,257.0,239.0,2.35,18.0,379.0,445.64,354.51
2016,11,12,11,30,269.0,242.0,2.5,18.0,391.0,454.88,361.8
2016,11,12,11,45,319.0,233.5,2.7,18.0,411.0,476.86,379.84
2016,11,12,12,0,369.0,225.0,2.9,18.0,431.0,496.96,396.26
2016,11,12,12,15,619.5,150.5,3.05,18.0,492.5,588.5,470.4
2016,11,12,12,30,870.0,76.0,3.2,18.0,554.0,655.92,524.66
2016,11,12,12,45,856.5,78.5,3.4,18.0,540.0,631.23,505.4
2016,11,12,13,0,843.0,81.0,3.6,18.0,526.0,606.38,486.13
2016,11,12,13,15,834.5,79.5,3.6,18.0,506.5,575.67,461.63
2016,11,12,13,30,826.0,78.0,3.6,18.0,487.0,542.87,435.06
2016,11,12,13,45,578.0,127.5,3.65,18.0,406.0,437.45,350.43
2016,11,12,14,0,330.0,177.0,3.7,18.0,325.0,340.38,272.07
2016,11,12,14,15,321.5,165.5,3.8,18.0,301.0,310.62,247.67
2016,11,12,14,30,313.0,154.0,3.9,18.0,277.0,280.87,222.6
2016,11,12,14,45,305.0,139.0,4.0,18.0,249.5,247.94,194.53
2016,11,12,15,0,297.0,124.0,4.1,18.0,222.0,215.25,166.19
2016,11,12,15,15,462.5,90.0,4.25,17.5,219.0,211.08,155.96
2016,11,12,15,30,628.0,56.0,4.4,17.0,216.0,189.7,129.01
2016,11,12,15,45,565.5,50.5,4.6,17.0,173.5,140.7,87.61
2016,11,12,16,0,503.0,45.0,4.8,17.0,131.0,97.47,53.9
2016,11,12,16,15,402.5,36.0,4.7,16.5,91.5,54.81,26.34
2016,11,12,16,30,302.0,27.0,4.6,16.0,52.0,22.57,11.03
2016,11,12,16,45,151.0,13.5,4.5,15.5,26.0,13.27,0.0
2016,11,12,17,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,7,15,176.5,16.0,0.35,13.0,34.5,82.37,13.07
2016,11,13,7,30,353.0,32.0,0.4,13.0,69.0,176.34,126.55
2016,11,13,7,45,439.5,40.5,0.5,13.5,109.0,234.86,180.69
2016,11,13,8,0,526.0,49.0,0.6,14.0,149.0,299.99,236.8
2016,11,13,8,15,580.5,54.5,0.6,14.0,191.0,352.33,281.88
2016,11,13,8,30,635.0,60.0,0.6,14.0,233.0,407.27,327.64
2016,11,13,8,45,317.5,89.5,0.6,14.5,176.0,287.07,233.05
2016,11,13,9,0,0.0,119.0,0.6,15.0,119.0,120.65,95.32
2016,11,13,9,15,72.0,146.0,0.7,15.0,175.5,199.16,161.45
2016,11,13,9,30,144.0,173.0,0.8,15.0,232.0,283.18,229.55
2016,11,13,9,45,211.5,181.5,0.9,15.5,275.0,337.87,272.87
2016,11,13,10,0,279.0,190.0,1.0,16.0,318.0,402.61,323.17
2016,11,13,10,15,243.5,205.5,1.1,16.0,322.0,398.7,318.95
2016,11,13,10,30,208.0,221.0,1.2,16.0,326.0,385.01,307.75
2016,11,13,10,45,170.0,230.5,1.3,16.5,318.0,369.16,294.18
2016,11,13,11,0,132.0,240.0,1.4,17.0,310.0,352.23,279.72
2016,11,13,11,15,130.0,245.0,1.45,17.0,315.0,354.9,281.69
2016,11,13,11,30,128.0,250.0,1.5,17.0,320.0,357.12,283.22
2016,11,13,11,45,128.0,251.5,1.6,17.5,322.0,356.42,282.19
2016,11,13,12,0,128.0,253.0,1.7,18.0,324.0,355.29,280.87
2016,11,13,12,15,261.0,234.0,1.7,18.0,377.0,426.73,338.26
2016,11,13,12,30,394.0,215.0,1.7,18.0,430.0,486.82,385.36
2016,11,13,12,45,398.0,208.0,1.75,18.0,421.0,472.17,373.89
2016,11,13,13,0,402.0,201.0,1.8,18.0,412.0,456.1,361.7
2016,11,13,13,15,623.0,137.5,1.8,18.0,450.5,512.79,406.8
2016,11,13,13,30,844.0,74.0,1.8,18.0,489.0,546.36,432.42
2016,11,13,13,45,832.5,72.0,1.85,18.5,463.0,509.1,401.49
2016,11,13,14,0,821.0,70.0,1.9,19.0,437.0,470.3,369.19
2016,11,13,14,15,803.0,68.0,1.9,18.5,405.0,427.33,334.05
2016,11,13,14,30,785.0,66.0,1.9,18.0,373.0,383.8,297.4
2016,11,13,14,45,759.5,62.5,1.95,18.0,335.5,335.79,255.84
2016,11,13,15,0,734.0,59.0,2.0,18.0,298.0,288.46,213.93
2016,11,13,15,15,696.0,55.5,2.0,17.5,257.5,238.86,170.28
2016,11,13,15,30,658.0,52.0,2.0,17.0,217.0,191.77,128.72
2016,11,13,15,45,600.0,46.5,2.0,17.0,174.5,142.33,87.07
2016,11,13,16,0,542.0,41.0,2.0,17.0,132.0,97.02,51.82
2016,11,13,16,15,443.5,33.0,2.05,16.5,92.5,53.59,24.24
2016,11,13,16,30,345.0,25.0,2.1,16.0,53.0,20.28,8.95
2016,11,13,16,45,172.5,12.5,2.2,15.5,26.5,12.29,0.0
2016,11,13,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,14,7,15,198.5,15.0,2.85,12.5,35.0,86.6,0.82
2016,11,14,7,30,397.0,30.0,2.8,13.0,70.0,188.35,134.42
2016,11,14,7,45,486.0,37.5,2.75,13.5,111.0,248.16,192.31
2016,11,14,8,0,575.0,45.0,2.7,14.0,152.0,314.76,251.15
2016,11,14,8,15,628.5,50.0,2.6,14.0,194.5,364.81,296.08
2016,11,14,8,30,682.0,55.0,2.5,14.0,237.0,420.47,344.05
2016,11,14,8,45,352.5,91.5,2.4,14.5,186.5,307.4,253.06
2016,11,14,9,0,23.0,128.0,2.3,15.0,136.0,144.17,115.87
2016,11,14,9,15,87.0,149.5,2.15,15.5,184.0,212.38,173.09
2016,11,14,9,30,151.0,171.0,2.0,16.0,232.0,284.96,232.01
2016,11,14,9,45,491.0,122.0,1.85,16.5,342.0,465.26,378.56
2016,11,14,10,0,831.0,73.0,1.7,17.0,452.0,644.45,515.53
2016,11,14,10,15,843.0,74.0,1.55,17.0,476.5,665.26,527.69
2016,11,14,10,30,855.0,75.0,1.4,17.0,501.0,683.38,538.7
2016,11,14,10,45,599.0,145.0,1.25,17.5,448.5,591.15,465.33
2016,11,14,11,0,343.0,215.0,1.1,18.0,396.0,479.27,376.56
2016,11,14,11,15,260.0,231.5,1.1,18.0,370.0,438.12,344.68
2016,11,14,11,30,177.0,248.0,1.1,18.0,344.0,388.87,305.81
2016,11,14,11,45,245.5,240.5,1.1,18.0,375.0,432.14,340.03
2016,11,14,12,0,314.0,233.0,1.1,18.0,406.0,466.33,366.39
2016,11,14,12,15,275.5,237.0,1.25,18.0,387.5,439.01,345.43
2016,11,14,12,30,237.0,241.0,1.4,18.0,369.0,406.05,320.47
2016,11,14,12,45,305.5,223.0,1.6,18.0,384.5,429.06,339.81
2016,11,14,13,0,374.0,205.0,1.8,18.0,400.0,442.44,351.22
2016,11,14,13,15,609.5,140.5,2.0,18.0,444.0,506.5,402.71
2016,11,14,13,30,845.0,76.0,2.2,18.0,488.0,546.95,434.41
2016,11,14,13,45,830.5,74.5,2.4,18.0,461.5,508.73,403.7
2016,11,14,14,0,816.0,73.0,2.6,18.0,435.0,469.18,371.5
2016,11,14,14,15,797.0,71.0,2.75,17.5,403.0,426.05,336.04
2016,11,14,14,30,778.0,69.0,2.9,17.0,371.0,382.45,299.03
2016,11,14,14,45,750.5,66.0,3.1,17.0,333.5,334.65,257.21
2016,11,14,15,0,723.0,63.0,3.3,17.0,296.0,287.71,215.21
2016,11,14,15,15,683.0,58.5,3.35,16.5,255.0,237.21,170.47
2016,11,14,15,30,643.0,54.0,3.4,16.0,214.0,188.64,127.45
2016,11,14,15,45,583.5,48.0,3.5,16.0,172.0,139.23,85.66
2016,11,14,16,0,524.0,42.0,3.6,16.0,130.0,95.23,51.39
2016,11,14,16,15,422.5,33.5,3.6,15.5,90.0,52.3,24.09
2016,11,14,16,30,321.0,25.0,3.6,15.0,50.0,19.82,8.2
2016,11,14,16,45,160.5,12.5,3.65,14.5,25.0,12.29,0.0
2016,11,14,17,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,7,15,172.0,14.5,2.65,14.0,31.5,76.99,0.0
2016,11,15,7,30,344.0,29.0,2.7,14.0,63.0,168.03,117.55
2016,11,15,7,45,430.0,37.0,2.8,14.5,101.5,224.59,172.89
2016,11,15,8,0,516.0,45.0,2.9,15.0,140.0,287.86,228.82
2016,11,15,8,15,571.5,50.0,2.95,15.0,180.5,339.19,274.72
2016,11,15,8,30,627.0,55.0,3.0,15.0,221.0,393.26,321.71
2016,11,15,8,45,663.5,59.0,3.1,15.5,260.0,435.83,357.82
2016,11,15,9,0,700.0,63.0,3.2,16.0,299.0,481.33,395.1
2016,11,15,9,15,368.5,110.0,3.35,16.0,236.0,356.26,293.3
2016,11,15,9,30,37.0,157.0,3.5,16.0,173.0,190.11,153.4
2016,11,15,9,45,59.0,175.0,3.7,16.0,201.5,224.1,181.81
2016,11,15,10,0,81.0,193.0,3.9,16.0,230.0,258.73,210.12
2016,11,15,10,15,40.5,128.0,4.1,16.0,146.5,158.11,127.2
2016,11,15,10,30,0.0,63.0,4.3,16.0,63.0,60.9,45.52
2016,11,15,10,45,0.0,70.0,4.55,16.0,70.0,67.68,51.18
2016,11,15,11,0,0.0,77.0,4.8,16.0,77.0,74.47,56.77
2016,11,15,11,15,23.5,151.5,4.95,16.0,164.5,170.4,136.57
2016,11,15,11,30,47.0,226.0,5.1,16.0,252.0,266.85,215.11
2016,11,15,11,45,35.0,217.5,5.35,16.0,236.5,247.99,199.44
2016,11,15,12,0,23.0,209.0,5.6,16.0,221.0,223.6,179.48
2016,11,15,12,15,34.5,216.5,5.7,16.0,235.0,244.14,196.46
2016,11,15,12,30,46.0,224.0,5.8,16.0,249.0,258.28,208.18
2016,11,15,12,45,24.5,196.5,5.9,16.0,210.0,209.49,168.23
2016,11,15,13,0,3.0,169.0,6.0,16.0,171.0,167.77,133.86
2016,11,15,13,15,125.5,188.5,6.0,16.0,249.5,265.56,215.97
2016,11,15,13,30,248.0,208.0,6.0,16.0,328.0,351.64,286.4
2016,11,15,13,45,148.5,194.0,6.05,16.0,265.0,273.04,221.55
2016,11,15,14,0,49.0,180.0,6.1,16.0,202.0,202.21,163.07
2016,11,15,14,15,216.0,158.0,6.0,15.5,243.0,255.18,206.74
2016,11,15,14,30,383.0,136.0,5.9,15.0,284.0,290.99,233.91
2016,11,15,14,45,357.5,127.5,5.85,15.0,254.5,255.12,202.42
2016,11,15,15,0,332.0,119.0,5.8,15.0,225.0,219.43,171.0
2016,11,15,15,15,313.5,104.5,5.7,14.5,193.5,183.35,139.27
2016,11,15,15,30,295.0,90.0,5.6,14.0,162.0,149.19,109.16
2016,11,15,15,45,258.0,75.0,5.55,14.0,129.0,112.14,77.79
2016,11,15,16,0,221.0,60.0,5.5,14.0,96.0,79.21,51.27
2016,11,15,16,15,165.0,44.0,5.5,14.0,66.0,48.18,28.68
2016,11,15,16,30,109.0,28.0,5.5,14.0,36.0,23.31,10.09
2016,11,15,16,45,54.5,14.0,5.5,14.0,18.0,13.76,0.0
2016,11,15,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,16,7,15,185.0,15.0,5.25,10.5,32.5,80.4,0.0
2016,11,16,7,30,370.0,30.0,5.3,11.0,65.0,176.82,123.35
2016,11,16,7,45,464.5,38.0,5.4,11.5,106.0,237.61,185.2
2016,11,16,8,0,559.0,46.0,5.5,12.0,147.0,305.66,246.69
2016,11,16,8,15,615.5,51.5,5.6,12.0,189.5,359.59,296.29
2016,11,16,8,30,672.0,57.0,5.7,12.0,232.0,413.29,344.66
2016,11,16,8,45,708.5,61.0,5.8,12.5,272.5,459.93,385.35
2016,11,16,9,0,745.0,65.0,5.9,13.0,313.0,506.74,424.99
2016,11,16,9,15,770.0,68.0,6.0,13.0,349.5,545.41,457.85
2016,11,16,9,30,795.0,71.0,6.1,13.0,386.0,582.89,489.07
2016,11,16,9,45,812.0,73.0,6.2,13.0,416.5,612.61,513.52
2016,11,16,10,0,829.0,75.0,6.3,13.0,447.0,640.21,535.91
2016,11,16,10,15,841.0,76.5,6.3,13.0,471.5,661.54,552.75
2016,11,16,10,30,853.0,78.0,6.3,13.0,496.0,680.18,566.78
2016,11,16,10,45,848.0,83.5,6.35,13.5,511.5,688.81,571.92
2016,11,16,11,0,843.0,89.0,6.4,14.0,527.0,694.22,574.65
2016,11,16,11,15,847.5,89.5,6.4,14.0,537.5,697.47,576.75
2016,11,16,11,30,852.0,90.0,6.4,14.0,548.0,697.61,576.54
2016,11,16,11,45,838.5,95.5,6.4,14.0,548.0,687.79,568.56
2016,11,16,12,0,825.0,101.0,6.4,14.0,548.0,675.04,557.77
2016,11,16,12,15,822.5,100.5,6.35,14.0,543.5,660.42,545.59
2016,11,16,12,30,820.0,100.0,6.3,14.0,539.0,642.99,531.08
2016,11,16,12,45,830.0,94.0,6.3,14.0,529.5,624.77,516.15
2016,11,16,13,0,840.0,88.0,6.3,14.0,520.0,603.38,498.4
2016,11,16,13,15,831.0,86.5,6.3,14.0,500.5,572.75,472.75
2016,11,16,13,30,822.0,85.0,6.3,14.0,481.0,540.08,445.01
2016,11,16,13,45,794.0,87.0,6.3,14.0,452.5,499.54,410.32
2016,11,16,14,0,766.0,89.0,6.3,14.0,424.0,458.86,374.93
2016,11,16,14,15,745.0,86.0,6.3,13.5,392.0,415.68,337.56
2016,11,16,14,30,724.0,83.0,6.3,13.0,360.0,372.33,299.14
2016,11,16,14,45,688.0,80.0,6.3,13.0,322.0,323.87,255.4
2016,11,16,15,0,652.0,77.0,6.3,13.0,284.0,277.14,212.65
2016,11,16,15,15,607.5,71.5,6.3,13.0,243.5,227.87,167.95
2016,11,16,15,30,563.0,66.0,6.3,13.0,203.0,181.89,126.58
2016,11,16,15,45,502.0,58.0,6.3,13.0,162.0,134.56,86.31
2016,11,16,16,0,441.0,50.0,6.3,13.0,121.0,92.96,53.7
2016,11,16,16,15,336.5,38.5,6.2,12.5,82.5,51.72,26.7
2016,11,16,16,30,232.0,27.0,6.1,12.0,44.0,21.88,8.6
2016,11,16,16,45,116.0,13.5,6.1,11.5,22.0,13.27,0.0
2016,11,16,17,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,7,15,203.5,13.5,2.15,8.5,32.0,82.91,0.0
2016,11,17,7,30,407.0,27.0,2.0,9.0,64.0,185.06,126.59
2016,11,17,7,45,498.0,34.0,1.95,9.5,104.5,240.72,186.56
2016,11,17,8,0,589.0,41.0,1.9,10.0,145.0,307.55,246.6
2016,11,17,8,15,644.0,46.0,1.8,10.0,188.0,361.54,295.24
2016,11,17,8,30,699.0,51.0,1.7,10.0,231.0,417.89,344.22
2016,11,17,8,45,736.0,54.0,1.6,10.5,271.5,464.28,382.98
2016,11,17,9,0,773.0,57.0,1.5,11.0,312.0,510.87,420.31
2016,11,17,9,15,797.5,59.5,1.35,11.5,348.5,549.3,449.55
2016,11,17,9,30,822.0,62.0,1.2,12.0,385.0,586.46,476.59
2016,11,17,9,45,841.0,63.5,1.05,12.5,416.5,617.38,497.8
2016,11,17,10,0,860.0,65.0,0.9,13.0,448.0,642.16,513.73
2016,11,17,10,15,871.5,66.5,0.75,13.0,472.5,663.62,526.89
2016,11,17,10,30,883.0,68.0,0.6,13.0,497.0,682.35,537.43
2016,11,17,10,45,890.0,69.0,0.5,13.5,515.0,694.49,542.76
2016,11,17,11,0,897.0,70.0,0.4,14.0,533.0,703.53,545.94
2016,11,17,11,15,901.0,70.5,0.4,14.0,543.5,706.74,547.64
2016,11,17,11,30,905.0,71.0,0.4,14.0,554.0,706.69,547.26
2016,11,17,11,45,904.5,71.5,0.4,14.5,556.5,700.29,541.62
2016,11,17,12,0,904.0,72.0,0.4,15.0,559.0,690.67,533.94
2016,11,17,12,15,902.0,72.0,0.55,15.0,554.5,676.35,526.11
2016,11,17,12,30,900.0,72.0,0.7,15.0,550.0,658.96,515.16
2016,11,17,12,45,892.5,72.0,0.85,15.0,537.0,635.19,499.08
2016,11,17,13,0,885.0,72.0,1.0,15.0,524.0,608.81,480.47
2016,11,17,13,15,876.5,71.0,1.05,15.0,504.5,578.32,457.33
2016,11,17,13,30,868.0,70.0,1.1,15.0,485.0,545.62,431.93
2016,11,17,13,45,852.0,69.0,1.2,15.0,458.0,508.23,402.53
2016,11,17,14,0,836.0,68.0,1.3,15.0,431.0,468.11,370.1
2016,11,17,14,15,816.5,66.0,1.25,14.5,398.5,424.38,333.89
2016,11,17,14,30,797.0,64.0,1.2,14.0,366.0,380.17,296.25
2016,11,17,14,45,768.0,61.5,1.15,14.0,328.5,331.96,254.05
2016,11,17,15,0,739.0,59.0,1.1,14.0,291.0,284.68,211.84
2016,11,17,15,15,698.0,55.0,1.0,13.5,250.0,234.12,167.15
2016,11,17,15,30,657.0,51.0,0.9,13.0,209.0,186.34,124.95
2016,11,17,15,45,594.0,45.5,0.8,13.0,166.5,136.8,83.41
2016,11,17,16,0,531.0,40.0,0.7,13.0,124.0,91.91,48.86
2016,11,17,16,15,427.5,31.5,0.55,13.0,85.0,49.06,21.95
2016,11,17,16,30,324.0,23.0,0.4,13.0,46.0,18.0,5.51
2016,11,17,16,45,162.0,11.5,0.3,13.0,23.0,11.3,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,18,7,15,175.0,13.5,4.85,8.0,29.0,63.63,0.0
2016,11,18,7,30,350.0,27.0,4.8,8.0,58.0,164.66,110.31
2016,11,18,7,45,442.5,36.0,4.8,8.5,98.0,224.34,175.11
2016,11,18,8,0,535.0,45.0,4.8,9.0,138.0,291.11,236.15
2016,11,18,8,15,594.0,51.0,4.75,9.5,180.5,345.45,285.82
2016,11,18,8,30,653.0,57.0,4.7,10.0,223.0,402.73,336.57
2016,11,18,8,45,691.0,61.5,4.7,10.5,263.0,446.77,375.18
2016,11,18,9,0,729.0,66.0,4.7,11.0,303.0,494.24,415.27
2016,11,18,9,15,755.0,69.0,4.75,11.5,339.0,532.93,447.25
2016,11,18,9,30,781.0,72.0,4.8,12.0,375.0,570.52,477.51
2016,11,18,9,45,804.0,73.0,4.9,12.5,407.0,602.52,502.82
2016,11,18,10,0,827.0,74.0,5.0,13.0,439.0,632.66,526.17
2016,11,18,10,15,838.5,75.5,5.05,13.5,463.5,653.61,541.66
2016,11,18,10,30,850.0,77.0,5.1,14.0,488.0,671.88,554.61
