Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,45,857.0,78.5,5.2,14.5,505.5,684.24,562.8
2016,11,18,11,0,864.0,80.0,5.3,15.0,523.0,693.58,568.72
2016,11,18,11,15,868.0,80.5,5.4,15.0,533.5,696.6,570.95
2016,11,18,11,30,872.0,81.0,5.5,15.0,544.0,696.46,570.88
2016,11,18,11,45,873.5,81.0,5.6,15.0,546.5,690.87,566.73
2016,11,18,12,0,875.0,81.0,5.7,15.0,549.0,678.92,557.77
2016,11,18,12,15,873.0,80.5,5.75,15.0,544.5,664.44,546.06
2016,11,18,12,30,871.0,80.0,5.8,15.0,540.0,649.7,533.9
2016,11,18,12,45,869.5,78.5,5.9,15.5,529.0,628.34,515.63
2016,11,18,13,0,868.0,77.0,6.0,16.0,518.0,604.17,494.92
2016,11,18,13,15,859.5,76.0,6.05,16.0,498.5,573.89,469.81
2016,11,18,13,30,851.0,75.0,6.1,16.0,479.0,541.45,442.49
2016,11,18,13,45,839.0,73.0,6.2,16.0,453.5,504.2,410.85
2016,11,18,14,0,827.0,71.0,6.3,16.0,428.0,465.42,377.23
2016,11,18,14,15,807.5,69.0,6.3,15.5,395.5,422.13,339.72
2016,11,18,14,30,788.0,67.0,6.3,15.0,363.0,378.37,300.87
2016,11,18,14,45,761.5,63.5,6.3,15.0,326.0,330.48,257.34
2016,11,18,15,0,735.0,60.0,6.3,15.0,289.0,283.34,213.82
2016,11,18,15,15,693.5,56.0,6.2,14.5,248.0,232.96,168.14
2016,11,18,15,30,652.0,52.0,6.1,14.0,207.0,185.42,125.29
2016,11,18,15,45,587.5,46.5,6.05,14.0,164.5,135.11,82.59
2016,11,18,16,0,523.0,41.0,6.0,14.0,122.0,91.45,48.85
2016,11,18,16,15,413.0,32.0,6.0,13.5,83.0,48.39,21.85
2016,11,18,16,30,303.0,23.0,6.0,13.0,44.0,18.11,4.88
2016,11,18,16,45,151.5,11.5,6.05,13.0,22.0,11.3,0.0
2016,11,18,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.55,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.5,7.15,14.0,3.5,3.44,0.0
2016,11,19,7,30,0.0,7.0,7.1,14.0,7.0,6.74,0.0
2016,11,19,7,45,0.0,13.0,7.05,14.0,13.0,12.53,4.64
2016,11,19,8,0,0.0,19.0,7.0,14.0,19.0,18.32,9.76
2016,11,19,8,15,0.0,25.5,6.95,14.0,25.5,24.6,15.27
2016,11,19,8,30,0.0,32.0,6.9,14.0,32.0,30.88,20.74
2016,11,19,8,45,0.0,38.0,6.85,14.0,38.0,36.69,25.76
2016,11,19,9,0,0.0,44.0,6.8,14.0,44.0,42.49,30.73
2016,11,19,9,15,0.0,49.5,6.8,14.0,49.5,47.81,35.24
2016,11,19,9,30,0.0,55.0,6.8,14.0,55.0,53.14,39.71
2016,11,19,9,45,0.0,31.5,6.85,14.0,31.5,30.41,20.31
2016,11,19,10,0,0.0,8.0,6.9,14.0,8.0,7.72,0.93
2016,11,19,10,15,0.0,53.5,6.9,14.0,53.5,51.7,38.29
2016,11,19,10,30,0.0,99.0,6.9,14.0,99.0,96.39,75.88
2016,11,19,10,45,0.0,126.0,6.9,14.5,126.0,123.81,98.5
2016,11,19,11,0,0.0,153.0,6.9,15.0,153.0,151.47,121.11
2016,11,19,11,15,0.0,134.0,6.75,15.0,134.0,131.59,104.54
2016,11,19,11,30,0.0,115.0,6.6,15.0,115.0,112.16,88.37
2016,11,19,11,45,0.0,130.0,6.5,15.0,130.0,127.22,100.84
2016,11,19,12,0,0.0,145.0,6.4,15.0,145.0,142.33,113.31
2016,11,19,12,15,0.0,113.5,6.25,15.0,113.5,110.48,86.94
2016,11,19,12,30,0.0,82.0,6.1,15.0,82.0,79.32,61.03
2016,11,19,12,45,80.5,154.5,6.0,15.0,195.0,209.33,170.52
2016,11,19,13,0,161.0,227.0,5.9,15.0,308.0,330.87,270.15
2016,11,19,13,15,80.5,182.5,5.75,15.0,223.0,228.86,185.89
2016,11,19,13,30,0.0,138.0,5.6,15.0,138.0,134.75,107.39
2016,11,19,13,45,68.5,161.5,5.45,15.0,191.0,195.23,158.26
2016,11,19,14,0,137.0,185.0,5.3,15.0,244.0,251.22,204.12
2016,11,19,14,15,68.5,119.5,5.15,15.0,149.0,146.99,117.92
2016,11,19,14,30,0.0,54.0,5.0,15.0,54.0,52.17,38.72
2016,11,19,14,45,0.0,48.5,4.9,15.0,48.5,46.85,34.29
2016,11,19,15,0,0.0,43.0,4.8,15.0,43.0,41.52,29.78
2016,11,19,15,15,0.0,36.5,4.65,14.5,36.5,35.24,24.47
2016,11,19,15,30,0.0,30.0,4.5,14.0,30.0,28.95,19.08
2016,11,19,15,45,0.0,24.0,4.4,14.0,24.0,23.15,14.0
2016,11,19,16,0,0.0,18.0,4.3,14.0,18.0,17.36,8.88
2016,11,19,16,15,0.0,12.0,4.3,14.0,12.0,11.57,3.68
2016,11,19,16,30,0.0,6.0,4.3,14.0,6.0,5.78,0.0
2016,11,19,16,45,0.0,3.0,4.3,14.0,3.0,2.95,0.0
2016,11,19,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,10.5,3.0,13.0,10.5,10.32,0.0
2016,11,20,7,30,0.0,21.0,2.9,13.0,21.0,20.28,8.2
2016,11,20,7,45,0.0,37.5,2.8,13.0,37.5,38.22,25.75
2016,11,20,8,0,0.0,54.0,2.7,13.0,54.0,55.58,41.12
2016,11,20,8,15,4.0,71.0,2.65,13.0,72.0,75.05,58.09
2016,11,20,8,30,8.0,88.0,2.6,13.0,90.0,94.64,75.06
2016,11,20,8,45,13.0,103.5,2.6,13.5,107.5,113.18,90.79
2016,11,20,9,0,18.0,119.0,2.6,14.0,125.0,132.02,106.52
2016,11,20,9,15,22.0,132.5,2.75,14.0,140.5,148.25,120.08
2016,11,20,9,30,26.0,146.0,2.9,14.0,156.0,171.13,139.03
2016,11,20,9,45,60.5,166.0,3.1,14.0,192.0,214.82,175.61
2016,11,20,10,0,95.0,186.0,3.3,14.0,228.0,259.63,212.71
2016,11,20,10,15,85.0,195.0,3.35,14.0,234.0,263.0,214.85
2016,11,20,10,30,75.0,204.0,3.4,14.0,240.0,265.92,216.71
2016,11,20,10,45,59.0,206.0,3.5,14.0,234.5,256.4,208.39
2016,11,20,11,0,43.0,208.0,3.6,14.0,229.0,246.67,199.94
2016,11,20,11,15,154.0,218.0,3.45,14.0,298.0,339.68,277.31
2016,11,20,11,30,265.0,228.0,3.3,14.0,367.0,431.65,351.58
2016,11,20,11,45,287.5,225.5,3.15,14.0,377.0,440.74,358.29
2016,11,20,12,0,310.0,223.0,3.0,14.0,387.0,448.49,364.23
2016,11,20,12,15,290.0,224.5,2.8,14.0,377.0,431.37,349.82
2016,11,20,12,30,270.0,226.0,2.6,14.0,367.0,413.83,335.2
2016,11,20,12,45,393.0,195.0,2.4,14.0,395.0,448.99,364.2
2016,11,20,13,0,516.0,164.0,2.2,14.0,423.0,483.49,391.32
2016,11,20,13,15,587.0,137.0,2.0,14.0,421.0,482.05,389.39
2016,11,20,13,30,658.0,110.0,1.8,14.0,419.0,472.81,381.04
2016,11,20,13,45,728.0,92.0,1.65,14.5,416.0,465.88,372.99
2016,11,20,14,0,798.0,74.0,1.5,15.0,413.0,452.11,358.67
2016,11,20,14,15,777.5,71.5,1.5,15.0,381.5,409.18,322.29
2016,11,20,14,30,757.0,69.0,1.5,15.0,350.0,365.94,284.93
2016,11,20,14,45,732.5,65.0,1.5,15.0,314.0,319.78,244.42
2016,11,20,15,0,708.0,61.0,1.5,15.0,278.0,274.25,203.63
2016,11,20,15,15,665.0,56.5,1.4,14.5,237.5,224.52,159.79
2016,11,20,15,30,622.0,52.0,1.3,14.0,197.0,177.04,118.13
2016,11,20,15,45,556.0,46.0,1.2,14.0,156.0,128.58,77.89
2016,11,20,16,0,490.0,40.0,1.1,14.0,115.0,86.15,45.72
2016,11,20,16,15,378.0,31.5,1.1,13.5,77.5,45.53,20.65
2016,11,20,16,30,266.0,23.0,1.1,13.0,40.0,18.33,3.59
2016,11,20,16,45,133.0,11.5,1.1,13.0,20.0,11.3,0.0
2016,11,20,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,12.0,4.7,11.0,25.5,61.79,0.0
2016,11,21,7,30,358.0,24.0,4.7,11.0,51.0,158.17,91.3
2016,11,21,7,45,457.5,31.5,4.75,11.5,90.5,220.86,167.75
2016,11,21,8,0,557.0,39.0,4.8,12.0,130.0,284.99,226.85
2016,11,21,8,15,616.0,44.0,4.85,12.0,171.5,338.83,276.6
2016,11,21,8,30,675.0,49.0,4.9,12.0,213.0,395.4,327.47
2016,11,21,8,45,712.0,53.0,4.95,12.5,252.5,441.68,368.08
2016,11,21,9,0,749.0,57.0,5.0,13.0,292.0,488.26,407.66
2016,11,21,9,15,775.0,59.5,5.0,13.0,328.5,526.63,440.22
2016,11,21,9,30,801.0,62.0,5.0,13.0,365.0,563.91,471.11
2016,11,21,9,45,810.5,66.5,5.0,13.5,394.5,591.84,492.84
2016,11,21,10,0,820.0,71.0,5.0,14.0,424.0,617.39,512.16
2016,11,21,10,15,833.0,72.5,4.95,14.0,449.0,639.21,529.1
2016,11,21,10,30,846.0,74.0,4.9,14.0,474.0,658.45,543.74
2016,11,21,10,45,856.0,74.5,4.9,14.0,492.0,671.73,553.48
2016,11,21,11,0,866.0,75.0,4.9,14.0,510.0,678.23,557.91
2016,11,21,11,15,871.0,75.5,4.85,14.0,521.0,682.21,560.34
2016,11,21,11,30,876.0,76.0,4.8,14.0,532.0,683.07,560.48
2016,11,21,11,45,878.5,76.0,4.8,14.5,535.5,678.52,555.73
2016,11,21,12,0,881.0,76.0,4.8,15.0,539.0,670.82,548.53
2016,11,21,12,15,879.0,76.0,4.85,15.0,535.0,657.07,537.48
2016,11,21,12,30,877.0,76.0,4.9,15.0,531.0,640.35,523.98
2016,11,21,12,45,870.5,76.0,5.0,15.0,518.5,617.99,506.02
2016,11,21,13,0,864.0,76.0,5.1,15.0,506.0,595.15,487.28
2016,11,21,13,15,855.5,74.5,5.1,15.0,487.0,564.74,462.03
2016,11,21,13,30,847.0,73.0,5.1,15.0,468.0,532.18,434.61
2016,11,21,13,45,831.5,72.0,5.2,15.0,442.0,494.71,402.87
2016,11,21,14,0,816.0,71.0,5.3,15.0,416.0,455.95,369.35
2016,11,21,14,15,796.5,69.0,5.3,15.0,384.5,413.42,331.88
2016,11,21,14,30,777.0,67.0,5.3,15.0,353.0,370.44,293.23
2016,11,21,14,45,746.5,64.0,5.35,15.0,316.0,322.52,250.01
2016,11,21,15,0,716.0,61.0,5.4,15.0,279.0,275.71,207.13
2016,11,21,15,15,673.0,57.0,5.35,14.5,238.5,226.23,162.52
2016,11,21,15,30,630.0,53.0,5.3,14.0,198.0,178.98,120.29
2016,11,21,15,45,560.5,47.0,5.3,14.0,156.5,129.7,79.0
2016,11,21,16,0,491.0,41.0,5.3,14.0,115.0,86.81,46.36
2016,11,21,16,15,376.5,32.0,5.25,13.5,77.0,45.68,20.83
2016,11,21,16,30,262.0,23.0,5.2,13.0,39.0,18.44,2.81
2016,11,21,16,45,131.0,11.5,5.2,12.5,19.5,11.3,0.0
2016,11,21,17,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,77.0,13.0,0.85,10.0,19.0,34.08,0.0
2016,11,22,7,30,154.0,26.0,0.9,10.0,38.0,92.79,48.75
2016,11,22,7,45,215.5,40.5,1.0,10.5,68.5,141.51,106.51
2016,11,22,8,0,277.0,55.0,1.1,11.0,99.0,191.04,151.16
2016,11,22,8,15,312.5,69.0,1.25,11.0,132.5,232.86,188.79
2016,11,22,8,30,348.0,83.0,1.4,11.0,166.0,276.61,227.32
2016,11,22,8,45,369.0,95.5,1.55,11.5,197.5,312.68,258.33
2016,11,22,9,0,390.0,108.0,1.7,12.0,229.0,349.03,288.74
2016,11,22,9,15,416.5,115.0,1.8,12.0,258.5,382.21,316.5
2016,11,22,9,30,443.0,122.0,1.9,12.0,288.0,415.47,343.83
2016,11,22,9,45,499.0,122.0,2.05,12.5,323.5,458.76,378.55
2016,11,22,10,0,555.0,122.0,2.2,13.0,359.0,505.77,415.47
2016,11,22,10,15,532.5,136.0,2.25,13.0,374.0,511.17,418.99
2016,11,22,10,30,510.0,150.0,2.3,13.0,389.0,517.02,422.89
2016,11,22,10,45,463.5,167.5,2.4,13.0,391.5,508.1,415.01
2016,11,22,11,0,417.0,185.0,2.5,13.0,394.0,496.56,405.07
2016,11,22,11,15,382.0,197.5,2.55,13.0,391.5,478.11,390.01
2016,11,22,11,30,347.0,210.0,2.6,13.0,389.0,465.93,379.64
2016,11,22,11,45,394.5,201.0,2.65,13.0,405.5,484.12,394.66
2016,11,22,12,0,442.0,192.0,2.7,13.0,422.0,507.08,412.91
2016,11,22,12,15,473.5,182.5,2.75,13.0,427.5,509.76,415.22
2016,11,22,12,30,505.0,173.0,2.8,13.0,433.0,509.89,415.54
2016,11,22,12,45,427.0,185.5,2.9,13.5,402.0,463.68,377.41
2016,11,22,13,0,349.0,198.0,3.0,14.0,371.0,414.36,336.93
2016,11,22,13,15,285.0,199.0,3.1,14.0,337.0,368.96,300.15
2016,11,22,13,30,221.0,200.0,3.2,14.0,303.0,322.19,262.03
2016,11,22,13,45,223.5,188.0,3.35,14.0,287.0,302.71,246.2
2016,11,22,14,0,226.0,176.0,3.5,14.0,271.0,285.68,231.94
2016,11,22,14,15,183.5,164.5,3.6,13.5,238.0,243.3,197.24
2016,11,22,14,30,141.0,153.0,3.7,13.0,205.0,207.01,167.39
2016,11,22,14,45,130.5,139.0,3.8,13.0,183.0,182.39,146.41
2016,11,22,15,0,120.0,125.0,3.9,13.0,161.0,158.54,125.86
2016,11,22,15,15,109.5,107.5,3.95,13.0,137.0,132.14,103.07
2016,11,22,15,30,99.0,90.0,4.0,13.0,113.0,106.76,81.09
2016,11,22,15,45,83.5,72.5,4.05,13.0,89.0,81.71,59.78
2016,11,22,16,0,68.0,55.0,4.1,13.0,65.0,58.35,40.27
2016,11,22,16,15,34.0,38.0,4.25,12.5,43.0,37.02,23.11
2016,11,22,16,30,0.0,21.0,4.4,12.0,21.0,19.92,2.61
2016,11,22,16,45,0.0,10.5,4.55,12.0,10.5,10.32,0.0
2016,11,22,17,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,23,7,15,70.5,15.0,4.3,10.5,20.0,34.05,0.0
2016,11,23,7,30,141.0,30.0,4.2,11.0,40.0,93.04,44.16
2016,11,23,7,45,253.5,43.0,4.1,11.5,76.5,158.15,118.64
2016,11,23,8,0,366.0,56.0,4.0,12.0,113.0,227.41,180.14
2016,11,23,8,15,437.5,64.5,3.95,12.0,153.0,281.76,228.97
2016,11,23,8,30,509.0,73.0,3.9,12.0,193.0,341.7,281.65
2016,11,23,8,45,556.5,79.0,3.9,12.0,232.0,390.17,324.05
2016,11,23,9,0,604.0,85.0,3.9,12.0,271.0,439.85,366.45
2016,11,23,9,15,637.0,89.5,3.85,12.0,306.5,480.44,400.49
2016,11,23,9,30,670.0,94.0,3.8,12.0,342.0,520.64,433.42
2016,11,23,9,45,704.5,94.0,3.8,12.5,374.5,555.94,461.21
2016,11,23,10,0,739.0,94.0,3.8,13.0,407.0,590.13,487.53
2016,11,23,10,15,754.0,96.5,3.75,13.0,432.0,613.04,505.16
2016,11,23,10,30,769.0,99.0,3.7,13.0,457.0,633.67,520.79
2016,11,23,10,45,782.0,99.5,3.65,13.0,475.5,648.19,531.58
2016,11,23,11,0,795.0,100.0,3.6,13.0,494.0,657.64,538.45
2016,11,23,11,15,800.5,100.5,3.6,13.0,505.0,661.8,541.24
2016,11,23,11,30,806.0,101.0,3.6,13.0,516.0,663.02,541.75
2016,11,23,11,45,810.0,100.5,3.6,13.0,519.5,659.18,538.38
2016,11,23,12,0,814.0,100.0,3.6,13.0,523.0,652.37,532.69
2016,11,23,12,15,812.0,100.0,3.65,13.0,519.0,639.26,522.19
2016,11,23,12,30,810.0,100.0,3.7,13.0,515.0,623.38,509.43
2016,11,23,12,45,805.5,98.5,3.8,13.0,503.5,601.71,492.15
2016,11,23,13,0,801.0,97.0,3.9,13.0,492.0,577.57,472.65
2016,11,23,13,15,791.0,95.5,4.0,13.0,473.0,548.03,448.49
2016,11,23,13,30,781.0,94.0,4.1,13.0,454.0,516.61,422.35
2016,11,23,13,45,769.5,90.5,4.2,13.0,429.0,481.22,392.57
2016,11,23,14,0,758.0,87.0,4.3,13.0,404.0,443.76,360.39
2016,11,23,14,15,736.5,84.5,4.25,13.0,373.0,401.98,323.72
2016,11,23,14,30,715.0,82.0,4.2,13.0,342.0,360.06,286.19
2016,11,23,14,45,688.0,77.0,4.2,13.0,306.0,313.89,244.65
2016,11,23,15,0,661.0,72.0,4.2,13.0,270.0,268.65,203.31
2016,11,23,15,15,614.0,66.5,4.05,12.5,230.0,219.24,159.17
2016,11,23,15,30,567.0,61.0,3.9,12.0,190.0,173.28,118.47
2016,11,23,15,45,499.5,53.5,3.8,12.0,149.5,126.17,79.08
2016,11,23,16,0,432.0,46.0,3.7,12.0,109.0,85.34,47.9
2016,11,23,16,15,314.5,35.0,3.65,11.5,72.5,45.46,22.49
2016,11,23,16,30,197.0,24.0,3.6,11.0,36.0,18.91,1.33
2016,11,23,16,45,98.5,12.0,3.55,10.5,18.0,11.8,0.0
2016,11,23,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,7,15,95.5,13.5,2.25,7.5,20.0,39.18,0.0
2016,11,24,7,30,191.0,27.0,2.4,8.0,40.0,103.85,43.52
2016,11,24,7,45,306.5,38.5,2.55,8.5,77.5,169.87,127.55
2016,11,24,8,0,422.0,50.0,2.7,9.0,115.0,241.34,192.16
2016,11,24,8,15,492.0,58.0,2.7,9.0,156.0,297.77,243.29
2016,11,24,8,30,562.0,66.0,2.7,9.0,197.0,357.99,296.61
2016,11,24,8,45,613.5,70.5,2.7,9.5,237.0,408.24,340.1
2016,11,24,9,0,665.0,75.0,2.7,10.0,277.0,459.88,383.42
2016,11,24,9,15,696.0,79.0,2.6,10.0,313.5,500.26,416.95
2016,11,24,9,30,727.0,83.0,2.5,10.0,350.0,540.02,449.09
2016,11,24,9,45,749.5,85.5,2.45,10.5,381.5,571.87,473.52
2016,11,24,10,0,772.0,88.0,2.4,11.0,413.0,602.07,496.05
2016,11,24,10,15,786.5,90.0,2.25,11.0,438.0,621.97,510.65
2016,11,24,10,30,801.0,92.0,2.1,11.0,463.0,642.25,525.11
2016,11,24,10,45,814.0,92.5,2.0,11.5,482.0,657.27,534.61
2016,11,24,11,0,827.0,93.0,1.9,12.0,501.0,669.49,541.8
2016,11,24,11,15,832.5,93.5,1.8,12.0,512.0,673.74,543.82
2016,11,24,11,30,838.0,94.0,1.7,12.0,523.0,674.95,543.55
2016,11,24,11,45,845.0,92.5,1.6,12.5,527.0,671.89,539.13
2016,11,24,12,0,852.0,91.0,1.5,13.0,531.0,665.7,532.36
2016,11,24,12,15,850.0,91.0,1.45,13.0,527.0,652.23,521.42
2016,11,24,12,30,848.0,91.0,1.4,13.0,523.0,635.86,508.27
2016,11,24,12,45,842.5,90.0,1.4,13.0,511.5,613.5,490.89
2016,11,24,13,0,837.0,89.0,1.4,13.0,500.0,588.59,471.34
2016,11,24,13,15,704.5,109.5,1.45,13.0,446.5,514.51,413.58
2016,11,24,13,30,572.0,130.0,1.5,13.0,393.0,443.76,357.77
2016,11,24,13,45,564.5,123.5,1.55,13.0,371.0,413.17,333.11
2016,11,24,14,0,557.0,117.0,1.6,13.0,349.0,381.55,306.71
2016,11,24,14,15,540.5,110.0,1.65,13.0,320.5,344.77,275.59
2016,11,24,14,30,524.0,103.0,1.7,13.0,292.0,307.98,243.79
2016,11,24,14,45,483.5,100.5,1.75,13.0,261.0,266.46,207.88
2016,11,24,15,0,443.0,98.0,1.8,13.0,230.0,228.96,174.98
2016,11,24,15,15,409.5,87.5,1.8,12.5,195.5,188.14,139.39
2016,11,24,15,30,376.0,77.0,1.8,12.0,161.0,149.88,106.12
2016,11,24,15,45,327.5,64.0,1.85,12.0,126.0,109.83,72.74
2016,11,24,16,0,279.0,51.0,1.9,12.0,91.0,74.35,45.0
2016,11,24,16,15,198.5,36.5,1.9,11.5,60.0,40.86,21.82
2016,11,24,16,30,118.0,22.0,1.9,11.0,29.0,17.24,0.0
2016,11,24,16,45,59.0,11.0,1.95,11.0,14.5,10.81,0.0
2016,11,24,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,25,7,15,23.0,12.0,4.6,10.0,13.5,17.97,0.0
2016,11,25,7,30,46.0,24.0,4.6,10.0,27.0,44.83,12.38
2016,11,25,7,45,97.5,40.0,4.65,10.5,53.0,91.83,66.91
2016,11,25,8,0,149.0,56.0,4.7,11.0,79.0,133.66,105.01
2016,11,25,8,15,177.5,72.5,4.7,11.0,108.0,169.9,137.81
2016,11,25,8,30,206.0,89.0,4.7,11.0,137.0,207.79,171.63
2016,11,25,8,45,223.5,104.5,4.7,11.0,165.0,240.26,200.39
2016,11,25,9,0,241.0,120.0,4.7,11.0,193.0,273.21,229.01
2016,11,25,9,15,263.0,130.5,4.75,11.0,219.0,302.92,254.59
2016,11,25,9,30,285.0,141.0,4.8,11.0,245.0,333.08,280.16
2016,11,25,9,45,264.0,157.0,4.85,11.5,259.5,343.61,287.97
2016,11,25,10,0,243.0,173.0,4.9,12.0,274.0,352.29,294.02
2016,11,25,10,15,245.5,184.0,4.9,12.0,291.5,368.65,307.14
2016,11,25,10,30,248.0,195.0,4.9,12.0,309.0,384.17,319.43
2016,11,25,10,45,309.5,193.0,4.95,12.5,340.5,423.18,351.35
2016,11,25,11,0,371.0,191.0,5.0,13.0,372.0,462.02,382.66
2016,11,25,11,15,233.5,208.0,5.0,13.0,323.0,387.93,320.03
2016,11,25,11,30,96.0,225.0,5.0,13.0,274.0,299.09,245.0
2016,11,25,11,45,164.0,226.0,5.0,13.0,310.0,350.09,287.9
2016,11,25,12,0,232.0,227.0,5.0,13.0,346.0,392.66,323.25
2016,11,25,12,15,181.5,227.5,4.95,13.0,320.0,356.65,292.91
2016,11,25,12,30,131.0,228.0,4.9,13.0,294.0,321.54,263.44
2016,11,25,12,45,118.0,222.0,4.9,13.0,280.5,303.43,248.54
2016,11,25,13,0,105.0,216.0,4.9,13.0,267.0,280.85,229.96
2016,11,25,13,15,114.5,208.0,4.9,13.0,262.0,278.51,228.16
2016,11,25,13,30,124.0,200.0,4.9,13.0,257.0,270.64,221.73
2016,11,25,13,45,70.5,177.0,4.95,13.0,209.0,211.96,173.02
2016,11,25,14,0,17.0,154.0,5.0,13.0,161.0,158.58,128.56
2016,11,25,14,15,35.5,149.5,5.0,13.0,162.5,163.1,132.43
2016,11,25,14,30,54.0,145.0,5.0,13.0,164.0,163.67,132.66
2016,11,25,14,45,49.0,131.0,5.05,13.0,147.0,145.17,116.97
2016,11,25,15,0,44.0,117.0,5.1,13.0,130.0,127.12,101.56
2016,11,25,15,15,37.0,100.5,5.1,12.5,110.5,106.63,84.19
2016,11,25,15,30,30.0,84.0,5.1,12.0,91.0,86.89,67.35
2016,11,25,15,45,21.0,67.0,5.1,12.0,71.5,67.21,50.46
2016,11,25,16,0,12.0,50.0,5.1,12.0,52.0,48.78,34.65
2016,11,25,16,15,6.0,33.0,5.1,12.0,34.0,31.63,19.32
2016,11,25,16,30,0.0,16.0,5.1,12.0,16.0,15.45,0.0
2016,11,25,16,45,0.0,8.0,5.1,12.0,8.0,7.86,0.0
2016,11,25,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,5.2,11.0,5.0,4.91,0.0
2016,11,26,7,30,0.0,10.0,5.0,11.0,10.0,9.64,0.0
2016,11,26,7,45,0.0,20.5,4.85,11.0,20.5,19.78,10.19
2016,11,26,8,0,0.0,31.0,4.7,11.0,31.0,29.93,19.54
2016,11,26,8,15,0.0,43.5,4.75,11.0,43.5,42.27,30.45
2016,11,26,8,30,0.0,56.0,4.8,11.0,56.0,54.99,41.64
2016,11,26,8,45,0.0,68.0,4.9,11.0,68.0,67.12,52.23
2016,11,26,9,0,0.0,80.0,5.0,11.0,80.0,79.23,62.69
2016,11,26,9,15,0.0,91.0,5.1,11.0,91.0,90.26,72.11
2016,11,26,9,30,0.0,102.0,5.2,11.0,102.0,101.29,81.45
2016,11,26,9,45,8.5,128.0,5.35,11.5,132.0,133.75,108.89
2016,11,26,10,0,17.0,154.0,5.5,12.0,162.0,166.66,136.38
2016,11,26,10,15,55.5,176.0,5.6,12.0,201.5,221.89,183.19
2016,11,26,10,30,94.0,198.0,5.7,12.0,241.0,271.57,224.94
2016,11,26,10,45,81.5,203.5,5.85,12.0,242.0,268.76,222.06
2016,11,26,11,0,69.0,209.0,6.0,12.0,243.0,265.64,219.0
2016,11,26,11,15,40.0,194.5,6.05,12.0,214.0,228.81,187.76
2016,11,26,11,30,11.0,180.0,6.1,12.0,185.0,186.8,152.1
2016,11,26,11,45,8.0,175.5,6.2,12.0,179.0,179.65,146.07
2016,11,26,12,0,5.0,171.0,6.3,12.0,173.0,172.63,140.15
2016,11,26,12,15,264.0,167.5,6.3,12.0,300.5,349.8,292.34
2016,11,26,12,30,523.0,164.0,6.3,12.0,428.0,507.77,423.51
2016,11,26,12,45,391.5,186.0,6.3,12.0,381.0,434.41,361.37
2016,11,26,13,0,260.0,208.0,6.3,12.0,334.0,371.51,307.88
2016,11,26,13,15,373.0,179.0,6.4,12.0,352.5,394.89,328.21
2016,11,26,13,30,486.0,150.0,6.5,12.0,371.0,415.89,345.46
2016,11,26,13,45,259.5,156.0,6.6,12.0,273.5,289.77,239.71
2016,11,26,14,0,33.0,162.0,6.7,12.0,176.0,176.5,144.28
2016,11,26,14,15,40.5,152.5,6.9,12.0,168.5,168.26,137.47
2016,11,26,14,30,48.0,143.0,7.1,12.0,161.0,159.4,129.86
2016,11,26,14,45,39.0,129.0,7.35,12.0,142.5,139.84,113.27
2016,11,26,15,0,30.0,115.0,7.6,12.0,124.0,121.1,97.32
2016,11,26,15,15,23.0,98.5,7.75,12.0,104.5,101.28,80.35
2016,11,26,15,30,16.0,82.0,7.9,12.0,85.0,81.98,63.76
2016,11,26,15,45,8.0,64.0,8.05,12.0,65.5,62.48,47.02
2016,11,26,16,0,0.0,46.0,8.2,12.0,46.0,43.96,31.09
2016,11,26,16,15,0.0,29.5,8.2,11.5,29.5,28.24,16.72
2016,11,26,16,30,0.0,13.0,8.2,11.0,13.0,12.54,0.0
2016,11,26,16,45,0.0,6.5,8.2,11.0,6.5,6.39,0.0
2016,11,26,17,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,7,15,87.5,12.0,6.45,10.0,17.0,34.86,0.0
2016,11,27,7,30,175.0,24.0,6.4,10.0,34.0,91.83,10.55
2016,11,27,7,45,307.5,34.0,6.4,10.5,70.5,163.2,118.48
2016,11,27,8,0,440.0,44.0,6.4,11.0,107.0,238.58,188.13
2016,11,27,8,15,512.0,51.0,6.4,11.0,147.5,294.58,239.9
2016,11,27,8,30,584.0,58.0,6.4,11.0,188.0,354.6,294.19
2016,11,27,8,45,637.0,61.5,6.4,11.0,228.0,404.56,339.32
2016,11,27,9,0,690.0,65.0,6.4,11.0,268.0,456.03,384.68
2016,11,27,9,15,574.5,89.0,6.3,11.0,272.5,437.79,370.31
2016,11,27,9,30,459.0,113.0,6.2,11.0,277.0,408.64,345.86
2016,11,27,9,45,440.5,127.5,6.1,11.5,296.5,423.13,357.13
2016,11,27,10,0,422.0,142.0,6.0,12.0,316.0,435.19,365.89
2016,11,27,10,15,559.5,118.5,5.9,12.0,363.5,505.31,425.0
2016,11,27,10,30,697.0,95.0,5.8,12.0,411.0,574.49,482.35
2016,11,27,10,45,741.5,88.5,5.75,12.5,436.5,599.1,501.26
2016,11,27,11,0,786.0,82.0,5.7,13.0,462.0,624.17,520.3
2016,11,27,11,15,820.5,81.5,5.6,13.0,486.0,646.73,537.64
2016,11,27,11,30,855.0,81.0,5.5,13.0,510.0,666.3,552.41
2016,11,27,11,45,854.5,82.0,5.4,13.0,513.0,661.2,547.47
2016,11,27,12,0,854.0,83.0,5.3,13.0,516.0,653.07,540.17
2016,11,27,12,15,730.5,110.0,5.2,13.0,479.0,593.8,490.98
2016,11,27,12,30,607.0,137.0,5.1,13.0,442.0,532.89,440.42
2016,11,27,12,45,480.5,164.0,5.0,13.5,402.0,469.58,386.92
2016,11,27,13,0,354.0,191.0,4.9,14.0,362.0,407.28,334.19
2016,11,27,13,15,326.5,187.5,4.75,13.5,340.5,377.84,310.3
2016,11,27,13,30,299.0,184.0,4.6,13.0,319.0,348.94,286.56
2016,11,27,13,45,281.0,175.5,4.5,13.0,296.5,320.31,262.49
2016,11,27,14,0,263.0,167.0,4.4,13.0,274.0,292.19,238.64
2016,11,27,14,15,214.0,157.5,4.25,13.0,240.0,250.83,203.87
2016,11,27,14,30,165.0,148.0,4.1,13.0,206.0,210.58,170.13
2016,11,27,14,45,152.0,134.0,4.0,13.0,183.5,184.25,147.52
2016,11,27,15,0,139.0,120.0,3.9,13.0,161.0,158.86,125.53
2016,11,27,15,15,126.5,103.5,3.8,12.5,136.5,132.18,102.58
2016,11,27,15,30,114.0,87.0,3.7,12.0,112.0,106.64,80.55
2016,11,27,15,45,96.5,69.5,3.6,12.0,87.5,80.65,58.41
2016,11,27,16,0,79.0,52.0,3.5,12.0,63.0,56.54,38.32
2016,11,27,16,15,39.5,35.5,3.5,11.5,41.0,34.37,20.51
2016,11,27,16,30,0.0,19.0,3.5,11.0,19.0,18.09,0.0
2016,11,27,16,45,0.0,9.5,3.5,11.0,9.5,9.34,0.0
2016,11,27,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,28,7,15,55.0,12.0,7.95,11.0,15.0,26.16,0.0
2016,11,28,7,30,110.0,24.0,8.0,11.0,30.0,71.14,0.0
2016,11,28,7,45,226.5,37.5,8.1,11.0,64.5,139.52,99.83
2016,11,28,8,0,343.0,51.0,8.2,11.0,99.0,208.02,163.83
2016,11,28,8,15,420.5,59.5,8.2,11.0,138.5,262.74,214.1
2016,11,28,8,30,498.0,68.0,8.2,11.0,178.0,323.83,269.21
2016,11,28,8,45,563.0,71.5,8.2,11.5,218.5,377.3,316.83
2016,11,28,9,0,628.0,75.0,8.2,12.0,259.0,432.98,365.31
2016,11,28,9,15,662.0,79.0,8.15,12.0,294.5,473.78,401.03
2016,11,28,9,30,696.0,83.0,8.1,12.0,330.0,514.24,435.73
2016,11,28,9,45,699.0,82.0,8.05,12.5,349.0,529.51,448.26
2016,11,28,10,0,702.0,81.0,8.0,13.0,368.0,542.46,458.48
2016,11,28,10,15,598.0,113.5,7.95,13.0,368.5,523.04,440.84
2016,11,28,10,30,494.0,146.0,7.9,13.0,369.0,494.73,415.73
2016,11,28,10,45,603.0,123.0,7.85,13.0,405.5,547.26,460.15
2016,11,28,11,0,712.0,100.0,7.8,13.0,442.0,595.86,500.83
2016,11,28,11,15,735.5,107.0,7.7,13.0,467.5,619.24,519.0
2016,11,28,11,30,759.0,114.0,7.6,13.0,493.0,639.81,534.78
2016,11,28,11,45,768.5,112.0,7.5,13.5,498.0,638.26,531.98
2016,11,28,12,0,778.0,110.0,7.4,14.0,503.0,633.83,526.86
2016,11,28,12,15,775.5,109.5,7.35,14.0,499.0,620.51,515.52
2016,11,28,12,30,773.0,109.0,7.3,14.0,495.0,604.56,501.98
