Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,45,760.0,110.0,7.25,14.0,482.5,581.41,482.4
2016,11,28,13,0,747.0,111.0,7.2,14.0,470.0,556.26,460.99
2016,11,28,13,15,735.5,109.0,7.15,14.0,451.5,526.97,436.05
2016,11,28,13,30,724.0,107.0,7.1,14.0,433.0,496.05,409.4
2016,11,28,13,45,618.5,115.5,7.1,14.0,383.0,428.65,352.64
2016,11,28,14,0,513.0,124.0,7.1,14.0,333.0,364.52,298.37
2016,11,28,14,15,510.5,113.5,7.05,14.0,308.0,332.04,269.52
2016,11,28,14,30,508.0,103.0,7.0,14.0,283.0,298.59,239.21
2016,11,28,14,45,473.0,100.0,7.0,14.0,253.5,261.01,205.44
2016,11,28,15,0,438.0,97.0,7.0,14.0,224.0,225.4,173.22
2016,11,28,15,15,484.0,80.0,6.9,13.5,201.5,199.06,146.47
2016,11,28,15,30,530.0,63.0,6.8,13.0,179.0,166.52,113.95
2016,11,28,15,45,474.5,53.5,6.75,12.5,140.5,121.45,76.06
2016,11,28,16,0,419.0,44.0,6.7,12.0,102.0,81.44,45.18
2016,11,28,16,15,296.5,33.0,6.7,11.5,67.0,42.41,20.27
2016,11,28,16,30,174.0,22.0,6.7,11.0,32.0,17.35,0.0
2016,11,28,16,45,87.0,11.0,6.75,11.0,16.0,10.81,0.0
2016,11,28,17,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.75,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,7,15,167.5,9.0,4.4,8.5,17.5,52.19,0.0
2016,11,29,7,30,335.0,18.0,4.3,9.0,35.0,128.27,0.0
2016,11,29,7,45,449.5,25.5,4.25,9.5,72.5,197.57,139.48
2016,11,29,8,0,564.0,33.0,4.2,10.0,110.0,268.33,209.69
2016,11,29,8,15,628.0,37.5,4.1,10.0,151.0,322.5,260.73
2016,11,29,8,30,692.0,42.0,4.0,10.0,192.0,379.81,312.83
2016,11,29,8,45,731.0,45.5,3.9,10.5,231.5,426.24,354.15
2016,11,29,9,0,770.0,49.0,3.8,11.0,271.0,473.13,394.37
2016,11,29,9,15,797.0,51.5,3.6,11.0,307.0,512.21,427.53
2016,11,29,9,30,824.0,54.0,3.4,11.0,343.0,546.48,455.9
2016,11,29,9,45,840.5,56.0,3.25,11.5,374.0,576.17,478.93
2016,11,29,10,0,857.0,58.0,3.1,12.0,405.0,603.82,499.59
2016,11,29,10,15,869.5,59.5,2.95,12.0,430.0,626.03,516.38
2016,11,29,10,30,882.0,61.0,2.8,12.0,455.0,645.62,530.74
2016,11,29,10,45,888.0,62.5,2.7,12.5,473.0,658.14,538.57
2016,11,29,11,0,894.0,64.0,2.6,13.0,491.0,667.62,543.68
2016,11,29,11,15,899.0,64.5,2.55,13.0,502.5,672.15,546.37
2016,11,29,11,30,904.0,65.0,2.5,13.0,514.0,673.51,546.79
2016,11,29,11,45,903.5,66.0,2.5,13.5,517.5,668.6,541.76
2016,11,29,12,0,903.0,67.0,2.5,14.0,521.0,660.52,534.08
2016,11,29,12,15,901.5,67.0,2.5,14.0,517.5,647.55,523.66
2016,11,29,12,30,900.0,67.0,2.5,14.0,514.0,631.54,510.79
2016,11,29,12,45,888.0,68.5,2.55,14.0,502.0,607.97,492.1
2016,11,29,13,0,876.0,70.0,2.6,14.0,490.0,581.97,471.25
2016,11,29,13,15,868.0,69.0,2.65,14.0,471.5,553.21,447.91
2016,11,29,13,30,860.0,68.0,2.7,14.0,453.0,522.24,422.31
2016,11,29,13,45,846.5,66.5,2.75,14.0,428.0,487.22,392.88
2016,11,29,14,0,833.0,65.0,2.8,14.0,403.0,449.22,360.37
2016,11,29,14,15,813.5,63.0,2.85,14.0,372.0,406.97,323.68
2016,11,29,14,30,794.0,61.0,2.9,14.0,341.0,364.2,285.65
2016,11,29,14,45,764.5,58.5,3.0,14.0,305.0,317.34,243.67
2016,11,29,15,0,735.0,56.0,3.1,14.0,269.0,271.4,201.76
2016,11,29,15,15,693.0,52.0,3.1,13.5,229.0,222.15,157.56
2016,11,29,15,30,651.0,48.0,3.1,13.0,189.0,175.67,116.15
2016,11,29,15,45,583.0,42.0,3.1,12.5,148.5,126.57,75.38
2016,11,29,16,0,515.0,36.0,3.1,12.0,108.0,83.6,43.02
2016,11,29,16,15,397.5,27.5,3.0,12.0,71.0,41.36,16.84
2016,11,29,16,30,280.0,19.0,2.9,12.0,34.0,14.98,0.0
2016,11,29,16,45,140.0,9.5,2.8,12.0,17.0,9.34,0.0
2016,11,29,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,4.5,3.1,10.0,4.5,4.42,0.0
2016,11,30,7,30,0.0,9.0,3.2,10.0,9.0,8.68,0.0
2016,11,30,7,45,0.0,21.0,3.3,10.5,21.0,20.27,9.88
2016,11,30,8,0,0.0,33.0,3.4,11.0,33.0,32.13,21.19
2016,11,30,8,15,0.0,46.5,3.65,11.0,46.5,46.09,33.57
2016,11,30,8,30,0.0,60.0,3.9,11.0,60.0,59.91,45.75
2016,11,30,8,45,0.0,73.5,4.15,11.0,73.5,73.66,57.77
2016,11,30,9,0,0.0,87.0,4.4,11.0,87.0,87.38,69.63
2016,11,30,9,15,0.0,99.5,4.45,11.0,99.5,99.97,80.39
2016,11,30,9,30,0.0,112.0,4.5,11.0,112.0,112.58,91.06
2016,11,30,9,45,79.5,142.0,4.6,11.5,173.5,198.39,164.73
2016,11,30,10,0,159.0,172.0,4.7,12.0,235.0,289.67,241.33
2016,11,30,10,15,117.5,180.5,4.7,12.0,229.0,273.92,227.12
2016,11,30,10,30,76.0,189.0,4.7,12.0,223.0,249.44,205.85
2016,11,30,10,45,214.0,188.0,4.75,12.0,289.0,344.68,286.91
2016,11,30,11,0,352.0,187.0,4.8,12.0,355.0,441.48,367.33
2016,11,30,11,15,603.0,134.0,4.9,12.0,429.0,558.46,464.86
2016,11,30,11,30,854.0,81.0,5.0,12.0,503.0,660.69,548.74
2016,11,30,11,45,553.5,149.0,5.1,12.0,423.5,532.31,442.12
2016,11,30,12,0,253.0,217.0,5.2,12.0,344.0,400.11,330.75
2016,11,30,12,15,555.5,148.5,5.35,12.0,424.5,518.31,431.53
2016,11,30,12,30,858.0,80.0,5.5,12.0,505.0,621.52,517.03
2016,11,30,12,45,847.0,81.5,5.65,12.5,492.5,599.06,497.13
2016,11,30,13,0,836.0,83.0,5.8,13.0,480.0,574.24,475.56
2016,11,30,13,15,826.5,81.5,5.8,13.0,462.0,544.86,450.64
2016,11,30,13,30,817.0,80.0,5.8,13.0,444.0,513.47,423.63
2016,11,30,13,45,802.5,78.0,5.8,13.0,419.5,477.29,392.22
2016,11,30,14,0,788.0,76.0,5.8,13.0,395.0,439.83,359.11
2016,11,30,14,15,766.5,73.5,5.8,12.5,364.0,397.9,322.29
2016,11,30,14,30,745.0,71.0,5.8,12.0,333.0,355.73,284.39
2016,11,30,14,45,712.0,68.0,5.8,12.0,297.0,309.06,241.71
2016,11,30,15,0,679.0,65.0,5.8,12.0,261.0,263.77,199.76
2016,11,30,15,15,632.0,60.5,5.75,11.5,221.5,215.26,155.84
2016,11,30,15,30,585.0,56.0,5.7,11.0,182.0,170.07,115.39
2016,11,30,15,45,509.5,49.0,5.7,11.0,142.0,122.01,75.35
2016,11,30,16,0,434.0,42.0,5.7,11.0,102.0,80.9,44.25
2016,11,30,16,15,217.0,36.5,5.7,11.0,66.5,41.61,21.53
2016,11,30,16,30,0.0,31.0,5.7,11.0,31.0,27.18,0.0
2016,11,30,16,45,0.0,15.5,5.7,11.0,15.5,15.24,0.0
2016,11,30,17,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,15.0,5.9,7.5,15.0,14.74,0.0
2016,12,1,7,30,0.0,30.0,5.9,8.0,30.0,36.97,0.0
2016,12,1,7,45,270.0,31.5,5.9,8.5,67.0,144.48,98.78
2016,12,1,8,0,540.0,33.0,5.9,9.0,104.0,256.09,200.23
2016,12,1,8,15,609.0,38.5,6.0,9.0,145.5,312.31,253.82
2016,12,1,8,30,678.0,44.0,6.1,9.0,187.0,372.11,309.09
2016,12,1,8,45,721.5,47.5,6.2,9.5,227.5,420.2,353.01
2016,12,1,9,0,765.0,51.0,6.3,10.0,268.0,469.02,396.22
2016,12,1,9,15,793.5,54.0,6.35,10.5,304.5,509.34,431.13
2016,12,1,9,30,822.0,57.0,6.4,11.0,341.0,548.72,464.25
2016,12,1,9,45,835.5,60.5,6.45,11.5,372.0,578.47,488.61
2016,12,1,10,0,849.0,64.0,6.5,12.0,403.0,606.01,510.56
2016,12,1,10,15,862.5,65.5,6.5,12.0,428.5,628.77,529.12
2016,12,1,10,30,876.0,67.0,6.5,12.0,454.0,645.06,542.33
2016,12,1,10,45,884.5,68.5,6.5,12.5,472.5,659.22,552.44
2016,12,1,11,0,893.0,70.0,6.5,13.0,491.0,670.39,559.98
2016,12,1,11,15,898.0,70.5,6.4,13.0,502.5,675.01,563.0
2016,12,1,11,30,903.0,71.0,6.3,13.0,514.0,676.47,563.43
2016,12,1,11,45,904.5,71.0,6.25,13.0,518.5,671.85,559.13
2016,12,1,12,0,906.0,71.0,6.2,13.0,523.0,664.06,552.23
2016,12,1,12,15,904.0,71.0,6.1,13.0,519.0,650.89,540.83
2016,12,1,12,30,902.0,71.0,6.0,13.0,515.0,634.7,526.89
2016,12,1,12,45,892.0,71.5,5.9,13.5,503.0,611.35,506.1
2016,12,1,13,0,882.0,72.0,5.8,14.0,491.0,585.5,483.14
2016,12,1,13,15,872.5,71.0,5.75,14.0,472.0,555.96,458.0
2016,12,1,13,30,863.0,70.0,5.7,14.0,453.0,525.79,431.86
2016,12,1,13,45,845.5,69.5,5.7,14.0,427.5,488.49,399.57
2016,12,1,14,0,828.0,69.0,5.7,14.0,402.0,449.96,365.62
2016,12,1,14,15,807.5,66.5,5.65,13.5,370.5,407.12,328.06
2016,12,1,14,30,787.0,64.0,5.6,13.0,339.0,363.85,289.22
2016,12,1,14,45,755.0,61.0,5.6,13.0,302.5,316.1,245.61
2016,12,1,15,0,723.0,58.0,5.6,13.0,266.0,269.5,202.47
2016,12,1,15,15,678.5,54.0,5.6,12.5,226.5,220.35,157.86
2016,12,1,15,30,634.0,50.0,5.6,12.0,187.0,174.21,116.41
2016,12,1,15,45,560.0,44.0,5.7,12.0,146.0,124.42,74.85
2016,12,1,16,0,486.0,38.0,5.8,12.0,105.0,81.94,42.81
2016,12,1,16,15,243.0,35.0,5.95,11.5,68.5,41.44,20.63
2016,12,1,16,30,0.0,32.0,6.1,11.0,32.0,27.82,0.0
2016,12,1,16,45,0.0,16.0,6.25,10.5,16.0,15.73,0.0
2016,12,1,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,2,7,15,142.5,8.0,4.9,7.5,14.0,43.76,0.0
2016,12,2,7,30,285.0,16.0,4.9,8.0,28.0,107.68,0.0
2016,12,2,7,45,408.5,24.0,4.9,8.5,64.5,178.31,118.77
2016,12,2,8,0,532.0,32.0,4.9,9.0,101.0,250.64,194.8
2016,12,2,8,15,600.5,37.5,4.9,9.0,141.5,306.11,247.67
2016,12,2,8,30,669.0,43.0,4.9,9.0,182.0,365.2,301.97
2016,12,2,8,45,711.5,46.5,4.9,9.5,221.5,412.38,344.77
2016,12,2,9,0,754.0,50.0,4.9,10.0,261.0,460.29,386.76
2016,12,2,9,15,591.5,80.5,4.9,10.5,259.5,430.37,362.55
2016,12,2,9,30,429.0,111.0,4.9,11.0,258.0,383.85,323.34
2016,12,2,9,45,630.5,87.5,4.9,11.5,326.0,488.61,411.21
2016,12,2,10,0,832.0,64.0,4.9,12.0,394.0,593.74,496.93
2016,12,2,10,15,846.0,65.5,4.85,12.0,419.0,616.59,514.79
2016,12,2,10,30,860.0,67.0,4.8,12.0,444.0,633.05,527.74
2016,12,2,10,45,868.5,68.0,4.8,12.5,463.0,646.54,537.19
2016,12,2,11,0,877.0,69.0,4.8,13.0,482.0,657.11,544.16
2016,12,2,11,15,833.5,76.0,4.7,13.0,475.5,641.08,530.27
2016,12,2,11,30,790.0,83.0,4.6,13.0,469.0,618.17,511.19
2016,12,2,11,45,840.5,76.5,4.55,13.0,490.5,638.49,527.02
2016,12,2,12,0,891.0,70.0,4.5,13.0,512.0,652.01,537.22
2016,12,2,12,15,888.5,70.0,4.5,13.0,508.5,638.82,526.17
2016,12,2,12,30,886.0,70.0,4.5,13.0,505.0,622.67,512.77
2016,12,2,12,45,873.5,71.5,4.5,13.5,492.5,599.38,492.55
2016,12,2,13,0,861.0,73.0,4.5,14.0,480.0,575.83,471.88
2016,12,2,13,15,807.5,76.0,4.55,14.0,446.5,527.02,432.02
2016,12,2,13,30,754.0,79.0,4.6,14.0,413.0,478.52,391.91
2016,12,2,13,45,480.0,123.5,4.65,14.0,332.0,365.77,298.97
2016,12,2,14,0,206.0,168.0,4.7,14.0,251.0,263.74,214.64
2016,12,2,14,15,308.5,142.0,4.65,14.0,255.5,273.57,221.49
2016,12,2,14,30,411.0,116.0,4.6,14.0,260.0,274.63,219.44
2016,12,2,14,45,388.0,107.5,4.55,14.0,231.5,239.7,188.44
2016,12,2,15,0,365.0,99.0,4.5,14.0,203.0,205.98,158.29
2016,12,2,15,15,339.0,87.0,4.5,13.5,172.5,169.52,126.2
2016,12,2,15,30,313.0,75.0,4.5,13.0,142.0,135.02,95.98
2016,12,2,15,45,390.5,56.5,4.5,12.5,122.0,112.26,71.86
2016,12,2,16,0,468.0,38.0,4.5,12.0,102.0,80.35,42.19
2016,12,2,16,15,347.5,28.5,4.55,11.5,66.5,40.45,17.19
2016,12,2,16,30,227.0,19.0,4.6,11.0,31.0,15.07,0.0
2016,12,2,16,45,113.5,9.5,4.7,11.0,15.5,9.34,0.0
2016,12,2,17,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,7,15,104.0,8.0,3.85,9.0,12.0,33.83,0.0
2016,12,3,7,30,208.0,16.0,3.8,9.0,24.0,76.19,0.0
2016,12,3,7,45,334.5,25.0,3.75,9.5,58.0,157.0,101.11
2016,12,3,8,0,461.0,34.0,3.7,10.0,92.0,228.66,176.11
2016,12,3,8,15,533.0,40.0,3.6,10.0,131.0,282.69,226.83
2016,12,3,8,30,605.0,46.0,3.5,10.0,170.0,338.04,277.15
2016,12,3,8,45,655.5,49.5,3.4,10.5,209.5,387.0,320.6
2016,12,3,9,0,706.0,53.0,3.3,11.0,249.0,437.28,363.73
2016,12,3,9,15,736.5,56.0,3.3,11.5,284.5,476.98,397.17
2016,12,3,9,30,767.0,59.0,3.3,12.0,320.0,516.03,429.06
2016,12,3,9,45,689.0,78.5,3.3,12.5,329.5,511.43,424.5
2016,12,3,10,0,611.0,98.0,3.3,13.0,339.0,498.54,413.03
2016,12,3,10,15,716.5,84.5,3.35,13.0,384.5,557.96,461.42
2016,12,3,10,30,822.0,71.0,3.4,13.0,430.0,615.64,507.4
2016,12,3,10,45,752.0,87.5,3.45,13.5,426.5,595.54,489.63
2016,12,3,11,0,682.0,104.0,3.5,14.0,423.0,573.97,470.94
2016,12,3,11,15,764.5,90.0,3.6,14.0,456.0,610.25,500.28
2016,12,3,11,30,847.0,76.0,3.7,14.0,489.0,646.2,528.63
2016,12,3,11,45,844.5,78.0,3.8,14.0,492.5,641.53,524.57
2016,12,3,12,0,842.0,80.0,3.9,14.0,496.0,633.88,518.34
2016,12,3,12,15,841.0,80.0,3.95,14.0,493.0,622.03,508.7
2016,12,3,12,30,840.0,80.0,4.0,14.0,490.0,607.32,496.69
2016,12,3,12,45,838.0,78.5,4.1,14.5,480.0,587.57,479.83
2016,12,3,13,0,836.0,77.0,4.2,15.0,470.0,565.17,460.69
2016,12,3,13,15,827.0,76.0,4.25,15.0,452.5,536.95,437.38
2016,12,3,13,30,818.0,75.0,4.3,15.0,435.0,506.68,411.95
2016,12,3,13,45,798.5,74.5,4.35,15.0,410.0,469.98,380.85
2016,12,3,14,0,779.0,74.0,4.4,15.0,385.0,432.3,348.3
2016,12,3,14,15,757.5,71.5,4.45,15.0,355.0,391.01,312.14
2016,12,3,14,30,736.0,69.0,4.5,15.0,325.0,349.47,275.0
2016,12,3,14,45,699.0,67.0,4.55,15.0,289.0,303.16,233.56
2016,12,3,15,0,662.0,65.0,4.6,15.0,253.0,258.56,193.09
2016,12,3,15,15,615.5,60.0,4.6,14.5,215.0,210.66,150.47
2016,12,3,15,30,569.0,55.0,4.6,14.0,177.0,166.04,111.17
2016,12,3,15,45,492.0,48.5,4.6,13.5,137.5,119.19,72.93
2016,12,3,16,0,415.0,42.0,4.6,13.0,98.0,79.41,43.35
2016,12,3,16,15,297.5,31.0,4.7,12.5,63.5,40.89,18.61
2016,12,3,16,30,180.0,20.0,4.8,12.0,29.0,16.09,0.0
2016,12,3,16,45,90.0,10.0,4.9,12.0,14.5,9.83,0.0
2016,12,3,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,4,7,15,93.0,8.0,4.7,9.0,11.5,7.86,0.0
2016,12,4,7,30,186.0,16.0,4.7,9.0,23.0,69.35,0.0
2016,12,4,7,45,316.0,25.5,4.75,9.5,56.5,149.82,93.28
2016,12,4,8,0,446.0,35.0,4.8,10.0,90.0,223.09,171.51
2016,12,4,8,15,521.0,41.5,4.85,10.0,129.5,278.28,223.61
2016,12,4,8,30,596.0,48.0,4.9,10.0,169.0,337.98,277.98
2016,12,4,8,45,639.5,53.0,4.95,10.5,207.5,384.53,320.09
2016,12,4,9,0,683.0,58.0,5.0,11.0,246.0,429.47,359.69
2016,12,4,9,15,637.0,70.5,4.95,11.0,264.0,440.9,370.78
2016,12,4,9,30,591.0,83.0,4.9,11.0,282.0,444.87,374.91
2016,12,4,9,45,483.0,112.5,4.85,11.5,285.0,424.12,356.59
2016,12,4,10,0,375.0,142.0,4.8,12.0,288.0,400.24,335.04
2016,12,4,10,15,585.0,110.5,4.75,12.0,356.0,503.87,422.04
2016,12,4,10,30,795.0,79.0,4.7,12.0,424.0,606.06,505.65
2016,12,4,10,45,718.5,97.0,4.7,12.0,418.5,585.73,487.83
2016,12,4,11,0,642.0,115.0,4.7,12.0,413.0,559.04,465.38
2016,12,4,11,15,649.5,116.0,4.75,12.0,424.5,565.21,470.29
2016,12,4,11,30,657.0,117.0,4.8,12.0,436.0,569.01,473.11
2016,12,4,11,45,466.5,163.0,4.9,12.5,390.5,488.25,404.74
2016,12,4,12,0,276.0,209.0,5.0,13.0,345.0,404.92,333.83
2016,12,4,12,15,328.0,198.5,5.05,13.0,359.0,421.08,347.83
2016,12,4,12,30,380.0,188.0,5.1,13.0,373.0,434.85,359.41
2016,12,4,12,45,361.0,187.0,5.2,13.0,360.0,414.06,342.1
2016,12,4,13,0,342.0,186.0,5.3,13.0,347.0,392.88,324.44
2016,12,4,13,15,361.0,175.0,5.2,13.0,339.0,381.52,314.85
2016,12,4,13,30,380.0,164.0,5.1,13.0,331.0,368.18,303.33
2016,12,4,13,45,401.5,150.5,5.1,13.0,318.0,355.33,291.92
2016,12,4,14,0,423.0,137.0,5.1,13.0,305.0,335.75,274.57
2016,12,4,14,15,395.0,133.0,5.0,13.0,281.0,302.91,245.92
2016,12,4,14,30,367.0,129.0,4.9,13.0,257.0,271.2,218.01
2016,12,4,14,45,362.0,115.0,4.8,13.0,230.0,238.57,188.77
2016,12,4,15,0,357.0,101.0,4.7,13.0,203.0,205.73,158.93
2016,12,4,15,15,328.5,89.0,4.6,12.5,172.0,169.08,126.67
2016,12,4,15,30,300.0,77.0,4.5,12.0,141.0,134.62,96.51
2016,12,4,15,45,268.5,62.5,4.45,12.0,110.0,99.71,66.78
2016,12,4,16,0,237.0,48.0,4.4,12.0,79.0,67.71,41.02
2016,12,4,16,15,118.5,36.0,4.5,12.0,51.5,37.8,20.67
2016,12,4,16,30,0.0,24.0,4.6,12.0,24.0,21.98,0.0
2016,12,4,16,45,0.0,12.0,4.75,12.0,12.0,11.8,0.0
2016,12,4,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,6.75,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.5,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,5.7,8.0,7.5,7.37,0.0
2016,12,5,7,30,0.0,15.0,5.6,8.0,15.0,14.74,0.0
2016,12,5,7,45,84.0,29.0,5.5,8.5,39.0,70.46,40.59
2016,12,5,8,0,168.0,43.0,5.4,9.0,63.0,121.92,92.95
2016,12,5,8,15,196.0,59.0,5.35,9.0,91.0,157.62,126.5
2016,12,5,8,30,224.0,75.0,5.3,9.0,119.0,194.83,160.5
2016,12,5,8,45,243.5,89.0,5.25,9.0,147.0,226.73,189.56
2016,12,5,9,0,263.0,103.0,5.2,9.0,175.0,259.27,218.6
2016,12,5,9,15,280.5,114.5,5.1,9.0,200.5,288.08,243.94
2016,12,5,9,30,298.0,126.0,5.0,9.0,226.0,317.05,268.91
2016,12,5,9,45,330.0,134.5,4.9,9.5,255.0,350.86,297.16
2016,12,5,10,0,362.0,143.0,4.8,10.0,284.0,385.0,325.14
2016,12,5,10,15,457.0,134.5,4.7,10.0,324.0,446.99,377.02
2016,12,5,10,30,552.0,126.0,4.6,10.0,364.0,502.2,422.66
2016,12,5,10,45,463.5,151.5,4.6,10.0,357.5,477.82,400.99
2016,12,5,11,0,375.0,177.0,4.6,10.0,351.0,442.42,370.61
2016,12,5,11,15,334.0,189.5,4.55,10.0,347.5,429.22,358.84
2016,12,5,11,30,293.0,202.0,4.5,10.0,344.0,414.68,345.86
2016,12,5,11,45,315.5,200.0,4.5,10.0,354.0,423.99,353.61
2016,12,5,12,0,338.0,198.0,4.5,10.0,364.0,431.96,360.11
2016,12,5,12,15,341.0,196.0,4.5,10.0,362.5,426.18,355.16
2016,12,5,12,30,344.0,194.0,4.5,10.0,361.0,419.19,349.22
2016,12,5,12,45,322.5,193.5,4.5,10.5,347.0,398.15,330.89
2016,12,5,13,0,301.0,193.0,4.5,11.0,333.0,376.94,312.44
2016,12,5,13,15,255.5,190.5,4.45,11.0,306.5,340.65,281.98
2016,12,5,13,30,210.0,188.0,4.4,11.0,280.0,301.91,249.51
2016,12,5,13,45,194.5,178.0,4.4,11.0,260.0,276.45,228.11
2016,12,5,14,0,179.0,168.0,4.4,11.0,240.0,251.59,207.02
2016,12,5,14,15,169.5,157.0,4.5,10.5,221.0,228.89,187.95
2016,12,5,14,30,160.0,146.0,4.6,10.0,202.0,206.6,168.94
2016,12,5,14,45,156.0,131.0,4.75,10.0,180.5,182.6,147.85
2016,12,5,15,0,152.0,116.0,4.9,10.0,159.0,158.76,126.62
2016,12,5,15,15,139.5,100.0,4.95,10.0,135.0,132.1,103.07
2016,12,5,15,30,127.0,84.0,5.0,10.0,111.0,106.51,80.49
2016,12,5,15,45,112.5,66.5,5.1,10.0,86.5,80.4,57.86
2016,12,5,16,0,98.0,49.0,5.2,10.0,62.0,55.84,37.12
2016,12,5,16,15,49.0,34.0,5.25,9.5,40.5,33.63,19.37
2016,12,5,16,30,0.0,19.0,5.3,9.0,19.0,17.98,0.0
2016,12,5,16,45,0.0,9.5,5.35,9.0,9.5,9.34,0.0
2016,12,5,17,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.0,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,6.45,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,8.5,5.55,6.5,8.5,0.0,0.0
2016,12,6,7,30,0.0,17.0,5.5,7.0,17.0,16.71,0.0
2016,12,6,7,45,135.5,28.5,5.45,7.5,44.5,91.7,51.62
2016,12,6,8,0,271.0,40.0,5.4,8.0,72.0,162.08,124.37
2016,12,6,8,15,318.5,53.0,5.35,8.0,105.0,205.93,166.25
2016,12,6,8,30,366.0,66.0,5.3,8.0,138.0,252.81,209.37
2016,12,6,8,45,397.5,76.5,5.25,8.5,170.0,291.52,244.58
2016,12,6,9,0,429.0,87.0,5.2,9.0,202.0,331.27,279.74
2016,12,6,9,15,464.0,91.5,5.2,9.0,232.0,366.47,310.97
2016,12,6,9,30,499.0,96.0,5.2,9.0,262.0,402.22,342.05
2016,12,6,9,45,572.5,92.0,5.2,9.5,300.0,454.51,385.94
2016,12,6,10,0,646.0,88.0,5.2,10.0,338.0,504.81,427.43
2016,12,6,10,15,734.0,82.0,5.2,10.0,383.5,561.9,474.67
2016,12,6,10,30,822.0,76.0,5.2,10.0,429.0,616.97,519.61
2016,12,6,10,45,830.0,78.0,5.25,10.5,448.0,631.13,529.78
2016,12,6,11,0,838.0,80.0,5.3,11.0,467.0,642.45,537.67
2016,12,6,11,15,844.0,81.0,5.3,11.0,479.0,648.42,542.04
2016,12,6,11,30,850.0,82.0,5.3,11.0,491.0,651.38,543.95
2016,12,6,11,45,848.5,83.5,5.35,11.0,494.5,647.0,540.08
2016,12,6,12,0,847.0,85.0,5.4,11.0,498.0,639.62,533.77
2016,12,6,12,15,846.0,84.5,5.45,11.0,495.5,627.41,523.58
2016,12,6,12,30,845.0,84.0,5.5,11.0,493.0,612.32,510.93
2016,12,6,12,45,852.0,80.0,5.55,11.0,484.5,595.32,496.67
2016,12,6,13,0,859.0,76.0,5.6,11.0,476.0,575.27,479.63
2016,12,6,13,15,850.0,75.0,5.65,11.0,458.5,546.78,455.29
2016,12,6,13,30,841.0,74.0,5.7,11.0,441.0,516.15,428.75
2016,12,6,13,45,830.0,71.5,5.8,11.0,417.0,481.02,398.05
2016,12,6,14,0,819.0,69.0,5.9,11.0,393.0,444.29,365.3
2016,12,6,14,15,798.5,67.0,5.9,11.0,363.0,402.77,327.78
2016,12,6,14,30,778.0,65.0,5.9,11.0,333.0,360.81,289.13
2016,12,6,14,45,752.0,61.0,5.9,11.0,298.0,314.8,246.53
2016,12,6,15,0,726.0,57.0,5.9,11.0,263.0,269.4,203.9
2016,12,6,15,15,682.0,53.0,5.8,10.5,223.5,220.57,159.15
2016,12,6,15,30,638.0,49.0,5.7,10.0,184.0,174.65,117.5
2016,12,6,15,45,570.5,43.0,5.65,9.5,144.0,125.86,76.28
2016,12,6,16,0,503.0,37.0,5.6,9.0,104.0,83.6,43.86
2016,12,6,16,15,380.5,28.0,5.5,9.0,68.0,42.26,17.61
2016,12,6,16,30,258.0,19.0,5.4,9.0,32.0,15.11,0.0
2016,12,6,16,45,129.0,9.5,5.35,9.0,16.0,9.34,0.0
2016,12,6,17,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,3.9,6.0,4.5,0.0,0.0
2016,12,7,7,30,0.0,9.0,3.9,6.0,9.0,8.85,0.0
2016,12,7,7,45,5.5,24.0,3.95,6.5,24.5,26.4,10.56
2016,12,7,8,0,11.0,39.0,4.0,7.0,40.0,47.97,33.99
2016,12,7,8,15,21.0,55.5,4.1,7.0,59.0,70.6,54.58
2016,12,7,8,30,31.0,72.0,4.2,7.0,78.0,93.54,75.18
2016,12,7,8,45,37.5,87.5,4.3,7.0,96.5,113.97,93.5
2016,12,7,9,0,44.0,103.0,4.4,7.0,115.0,134.7,111.88
2016,12,7,9,15,48.5,117.5,4.45,7.0,132.0,153.38,128.25
2016,12,7,9,30,53.0,132.0,4.5,7.0,149.0,172.2,144.53
2016,12,7,9,45,112.5,147.0,4.55,7.5,188.5,230.7,194.98
2016,12,7,10,0,172.0,162.0,4.6,8.0,228.0,284.55,240.8
2016,12,7,10,15,86.0,148.5,4.7,8.0,181.5,209.33,175.89
2016,12,7,10,30,0.0,135.0,4.8,8.0,135.0,134.63,110.44
2016,12,7,10,45,0.0,117.0,4.95,8.5,117.0,115.2,93.66
2016,12,7,11,0,0.0,99.0,5.1,9.0,99.0,96.49,77.46
2016,12,7,11,15,50.5,155.0,5.3,9.0,179.5,192.23,159.89
2016,12,7,11,30,101.0,211.0,5.5,9.0,260.0,286.41,239.36
2016,12,7,11,45,50.5,183.5,5.7,9.0,208.0,221.81,184.23
2016,12,7,12,0,0.0,156.0,5.9,9.0,156.0,154.36,126.32
2016,12,7,12,15,16.5,174.5,6.05,9.0,182.5,183.61,151.48
2016,12,7,12,30,33.0,193.0,6.2,9.0,209.0,217.75,180.5
2016,12,7,12,45,16.5,173.0,6.35,9.0,181.5,181.03,149.34
2016,12,7,13,0,0.0,153.0,6.5,9.0,154.0,150.63,123.46
2016,12,7,13,15,0.0,134.0,6.6,9.0,134.5,131.25,107.16
2016,12,7,13,30,0.0,115.0,6.7,9.0,115.0,112.12,90.98
2016,12,7,13,45,7.5,131.0,6.85,9.0,134.0,131.76,107.94
2016,12,7,14,0,15.0,147.0,7.0,9.0,153.0,150.93,124.4
2016,12,7,14,15,12.5,136.0,7.05,8.5,141.0,138.2,113.82
2016,12,7,14,30,10.0,125.0,7.1,8.0,129.0,125.71,103.37
2016,12,7,14,45,6.0,112.5,7.15,8.0,114.5,111.46,91.16
2016,12,7,15,0,2.0,100.0,7.2,8.0,100.0,97.61,79.24
2016,12,7,15,15,1.0,85.0,7.1,8.0,85.0,82.47,66.02
2016,12,7,15,30,0.0,70.0,7.0,8.0,70.0,67.51,52.84
2016,12,7,15,45,0.0,54.0,6.95,8.0,54.0,51.95,38.99
2016,12,7,16,0,0.0,38.0,6.9,8.0,38.0,36.54,25.21
2016,12,7,16,15,0.0,24.5,6.85,7.5,24.5,23.64,12.95
2016,12,7,16,30,0.0,11.0,6.8,7.0,11.0,10.61,0.0
2016,12,7,16,45,0.0,5.5,6.8,7.0,5.5,5.41,0.0
2016,12,7,17,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.3,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,4.65,11.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,4.6,11.0,3.0,2.95,0.0
2016,12,8,7,45,0.0,9.5,4.6,11.5,9.5,9.16,0.0
2016,12,8,8,0,0.0,16.0,4.6,12.0,16.0,15.43,6.89
2016,12,8,8,15,0.0,24.0,4.5,12.0,24.0,23.16,13.85
2016,12,8,8,30,0.0,32.0,4.4,12.0,32.0,30.89,20.71
2016,12,8,8,45,0.0,40.0,4.3,12.0,40.0,38.63,27.52
2016,12,8,9,0,0.0,48.0,4.2,12.0,48.0,46.37,34.28
2016,12,8,9,15,0.0,55.5,4.15,12.0,55.5,53.63,40.56
2016,12,8,9,30,0.0,63.0,4.1,12.0,63.0,60.89,46.78
2016,12,8,9,45,0.0,69.5,4.1,12.0,69.5,67.2,52.13
2016,12,8,10,0,0.0,76.0,4.1,12.0,76.0,73.66,57.57
2016,12,8,10,15,5.5,115.0,4.05,12.0,117.5,117.36,94.64
2016,12,8,10,30,11.0,154.0,4.0,12.0,159.0,162.14,132.12
2016,12,8,10,45,25.5,169.5,3.95,12.5,181.5,187.49,153.04
2016,12,8,11,0,40.0,185.0,3.9,13.0,204.0,219.89,179.57
2016,12,8,11,15,35.5,187.0,3.85,13.0,204.0,218.17,177.81
2016,12,8,11,30,31.0,189.0,3.8,13.0,204.0,216.46,176.16
2016,12,8,11,45,31.0,191.0,3.75,13.0,206.0,217.64,177.02
2016,12,8,12,0,31.0,193.0,3.7,13.0,208.0,218.79,177.89
2016,12,8,12,15,51.0,200.0,3.65,13.0,225.0,237.79,193.8
2016,12,8,12,30,71.0,207.0,3.6,13.0,242.0,256.07,208.98
2016,12,8,12,45,35.5,166.0,3.55,13.0,183.5,189.15,153.59
2016,12,8,13,0,0.0,125.0,3.5,13.0,125.0,122.22,97.64
2016,12,8,13,15,14.5,147.5,3.45,13.0,154.0,152.79,123.49
2016,12,8,13,30,29.0,170.0,3.4,13.0,183.0,186.22,151.33
2016,12,8,13,45,14.5,144.5,3.4,13.0,151.0,148.76,120.19
2016,12,8,14,0,0.0,119.0,3.4,13.0,119.0,116.11,93.0
2016,12,8,14,15,0.0,110.0,3.3,13.0,110.0,107.12,85.6
2016,12,8,14,30,0.0,101.0,3.2,13.0,101.0,98.18,78.16
2016,12,8,14,45,0.0,90.0,3.15,13.0,90.0,87.32,69.02
2016,12,8,15,0,0.0,79.0,3.1,13.0,79.0,76.51,59.83
2016,12,8,15,15,0.0,67.0,3.0,13.0,67.0,64.78,49.76
2016,12,8,15,30,0.0,55.0,2.9,13.0,55.0,53.11,39.62
2016,12,8,15,45,0.0,42.5,2.8,13.0,42.5,41.02,29.05
2016,12,8,16,0,0.0,30.0,2.7,13.0,30.0,28.97,18.44
2016,12,8,16,15,0.0,19.5,2.6,12.5,19.5,18.82,8.93
2016,12,8,16,30,0.0,9.0,2.5,12.0,9.0,8.68,0.0
2016,12,8,16,45,0.0,4.5,2.45,12.0,4.5,4.42,0.0
2016,12,8,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
